Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,7,15,39.0,4.5,0.8,10.95,4.5,0.0,0.0
2018,1,1,7,30,78.0,9.0,0.8,11.1,9.0,26.78,0.0
2018,1,1,7,45,201.5,19.0,0.75,11.25,33.0,80.87,0.0
2018,1,1,8,0,325.0,29.0,0.7,11.4,57.0,143.92,91.3
2018,1,1,8,15,353.5,39.5,0.8,11.65,85.5,174.63,129.76
2018,1,1,8,30,382.0,50.0,0.9,11.9,114.0,206.36,159.74
2018,1,1,8,45,410.5,60.5,1.0,12.1,145.5,238.82,189.07
2018,1,1,9,0,439.0,71.0,1.1,12.3,177.0,271.63,217.9
2018,1,1,9,15,454.5,81.0,1.1,12.55,206.5,296.33,239.3
2018,1,1,9,30,470.0,91.0,1.1,12.8,236.0,322.12,260.87
2018,1,1,9,45,487.0,99.0,1.1,13.1,264.0,345.48,279.85
2018,1,1,10,0,504.0,107.0,1.1,13.4,292.0,367.81,297.5
2018,1,1,10,15,514.0,115.0,1.1,13.65,316.0,385.41,311.07
2018,1,1,10,30,524.0,123.0,1.1,13.9,340.0,401.47,323.12
2018,1,1,10,45,521.0,131.5,1.1,14.15,356.5,409.73,328.84
2018,1,1,11,0,518.0,140.0,1.1,14.4,373.0,416.15,333.01
2018,1,1,11,15,498.0,149.5,1.05,14.6,379.5,413.07,329.53
2018,1,1,11,30,478.0,159.0,1.0,14.8,386.0,408.33,324.75
2018,1,1,11,45,450.0,168.5,0.95,15.05,384.5,398.13,315.66
2018,1,1,12,0,422.0,178.0,0.9,15.3,383.0,386.83,305.73
2018,1,1,12,15,446.0,172.5,0.85,15.55,389.5,384.67,302.94
2018,1,1,12,30,470.0,167.0,0.8,15.8,396.0,380.47,298.3
2018,1,1,12,45,503.5,156.0,0.8,16.0,398.0,372.92,291.11
2018,1,1,13,0,537.0,145.0,0.8,16.2,400.0,362.65,281.46
2018,1,1,13,15,516.5,145.0,0.75,16.3,384.0,338.97,261.45
2018,1,1,13,30,496.0,145.0,0.7,16.4,368.0,314.99,241.12
2018,1,1,13,45,470.0,142.5,0.7,16.55,345.5,286.81,217.59
2018,1,1,14,0,444.0,140.0,0.7,16.7,323.0,259.17,194.35
2018,1,1,14,15,439.0,130.0,0.65,16.65,301.0,230.98,170.06
2018,1,1,14,30,434.0,120.0,0.6,16.6,279.0,202.37,145.31
2018,1,1,14,45,401.5,112.0,0.6,16.55,248.5,170.18,118.99
2018,1,1,15,0,369.0,104.0,0.6,16.5,218.0,139.95,95.03
2018,1,1,15,15,306.5,93.0,0.6,16.5,179.5,106.39,70.84
2018,1,1,15,30,244.0,82.0,0.6,16.5,141.0,81.28,55.05
2018,1,1,15,45,211.0,67.0,0.7,15.95,111.0,55.6,43.36
2018,1,1,16,0,178.0,52.0,0.8,15.4,81.0,42.16,31.28
2018,1,1,16,15,158.0,42.0,0.85,15.15,62.5,34.44,23.87
2018,1,1,16,30,138.0,32.0,0.9,14.9,44.0,25.04,13.07
2018,1,1,16,45,79.0,19.0,0.95,14.65,25.0,18.68,0.0
2018,1,1,17,0,20.0,6.0,1.0,14.4,6.0,5.9,0.0
2018,1,1,17,15,10.0,3.0,1.05,14.2,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,2,7,15,4.0,2.5,2.5,10.85,2.5,0.0,0.0
2018,1,2,7,30,8.0,5.0,2.5,11.0,5.0,6.75,0.0
2018,1,2,7,45,28.5,15.0,2.55,11.2,17.0,24.85,0.0
2018,1,2,8,0,49.0,25.0,2.6,11.4,29.0,44.97,26.13
2018,1,2,8,15,69.0,38.0,2.6,11.6,47.5,67.08,48.54
2018,1,2,8,30,89.0,51.0,2.6,11.8,66.0,89.86,68.92
2018,1,2,8,45,141.5,67.5,2.55,12.0,98.5,135.27,107.69
2018,1,2,9,0,194.0,84.0,2.5,12.2,131.0,177.88,144.05
2018,1,2,9,15,208.0,100.0,2.45,12.45,158.0,204.81,167.14
2018,1,2,9,30,222.0,116.0,2.4,12.7,185.0,231.51,189.58
2018,1,2,9,45,145.5,129.5,2.3,13.0,176.5,207.21,169.41
2018,1,2,10,0,69.0,143.0,2.2,13.3,168.0,180.45,146.8
2018,1,2,10,15,116.0,157.0,2.15,13.6,203.5,222.65,181.55
2018,1,2,10,30,163.0,171.0,2.1,13.9,239.0,260.7,212.24
2018,1,2,10,45,134.0,176.0,2.05,14.2,233.5,250.22,202.95
2018,1,2,11,0,105.0,181.0,2.0,14.5,228.0,239.17,193.33
2018,1,2,11,15,79.5,186.5,2.0,14.7,223.0,226.75,182.75
2018,1,2,11,30,54.0,192.0,2.0,14.9,218.0,217.88,175.06
2018,1,2,11,45,49.5,187.0,1.95,15.1,211.0,209.11,167.67
2018,1,2,12,0,45.0,182.0,1.9,15.3,204.0,200.45,160.4
2018,1,2,12,15,22.5,161.0,1.85,15.45,172.0,166.57,132.68
2018,1,2,12,30,0.0,140.0,1.8,15.6,140.0,135.3,107.06
2018,1,2,12,45,0.0,137.0,1.8,15.7,137.0,132.19,104.58
2018,1,2,13,0,0.0,134.0,1.8,15.8,134.0,129.1,102.07
2018,1,2,13,15,0.0,131.5,1.75,15.85,131.5,126.48,99.97
2018,1,2,13,30,0.0,129.0,1.7,15.9,129.0,123.84,97.88
2018,1,2,13,45,0.0,114.5,1.7,15.95,114.5,109.95,86.52
2018,1,2,14,0,0.0,100.0,1.7,16.0,100.0,96.13,75.19
2018,1,2,14,15,0.0,92.5,1.6,15.85,92.5,88.9,69.33
2018,1,2,14,30,0.0,85.0,1.5,15.7,85.0,81.7,63.45
2018,1,2,14,45,8.5,85.0,1.4,15.6,87.5,82.95,64.24
2018,1,2,15,0,17.0,85.0,1.3,15.5,90.0,81.99,63.08
2018,1,2,15,15,8.5,71.0,1.3,15.5,73.5,68.62,52.21
2018,1,2,15,30,0.0,57.0,1.3,15.5,57.0,54.72,40.76
2018,1,2,15,45,11.0,48.0,1.2,14.8,50.0,46.29,33.46
2018,1,2,16,0,22.0,39.0,1.1,14.1,43.0,36.85,26.84
2018,1,2,16,15,11.0,28.5,1.15,13.9,30.5,27.28,17.91
2018,1,2,16,30,0.0,18.0,1.2,13.7,18.0,17.37,7.68
2018,1,2,16,45,0.0,10.5,1.25,13.45,10.5,10.13,0.0
2018,1,2,17,0,0.0,3.0,1.3,13.2,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.35,13.15,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.45,10.95,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.4,11.0,1.0,0.98,0.0
2018,1,3,7,45,0.0,3.0,2.35,11.05,3.0,2.89,0.0
2018,1,3,8,0,0.0,5.0,2.3,11.1,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.5,2.2,11.2,6.5,6.26,0.0
2018,1,3,8,30,0.0,8.0,2.1,11.3,8.0,7.71,0.91
2018,1,3,8,45,0.0,9.0,2.05,11.45,9.0,8.67,1.81
2018,1,3,9,0,0.0,10.0,2.0,11.6,10.0,9.64,2.68
2018,1,3,9,15,0.0,16.0,2.0,11.7,16.0,15.43,7.72
2018,1,3,9,30,0.0,22.0,2.0,11.8,22.0,21.22,12.74
2018,1,3,9,45,0.0,19.5,2.0,11.95,19.5,18.81,10.64
2018,1,3,10,0,0.0,17.0,2.0,12.1,17.0,16.4,8.53
2018,1,3,10,15,0.0,18.5,2.15,12.2,18.5,17.85,9.76
2018,1,3,10,30,0.0,20.0,2.3,12.3,20.0,19.3,10.98
2018,1,3,10,45,0.0,25.0,2.5,12.4,25.0,24.13,15.1
2018,1,3,11,0,0.0,30.0,2.7,12.5,30.0,28.97,19.2
2018,1,3,11,15,0.0,37.0,2.85,12.55,37.0,35.74,24.95
2018,1,3,11,30,0.0,44.0,3.0,12.6,44.0,42.51,30.68
2018,1,3,11,45,0.0,46.0,3.15,12.65,46.0,44.44,32.29
2018,1,3,12,0,0.0,48.0,3.3,12.7,48.0,46.38,33.91
2018,1,3,12,15,0.0,62.5,3.35,12.75,62.5,60.42,45.8
2018,1,3,12,30,0.0,77.0,3.4,12.8,77.0,74.46,57.65
2018,1,3,12,45,0.0,77.0,3.5,12.8,77.0,74.46,57.65
2018,1,3,13,0,0.0,77.0,3.6,12.8,77.0,74.46,57.69
2018,1,3,13,15,0.0,73.5,3.6,12.85,73.5,71.07,54.86
2018,1,3,13,30,0.0,70.0,3.6,12.9,70.0,67.67,52.03
2018,1,3,13,45,0.0,80.5,3.55,12.9,80.5,77.83,60.69
2018,1,3,14,0,0.0,91.0,3.5,12.9,91.0,87.69,69.1
2018,1,3,14,15,0.0,81.0,3.4,12.95,81.0,78.15,61.1
2018,1,3,14,30,0.0,71.0,3.3,13.0,71.0,68.64,53.1
2018,1,3,14,45,0.0,69.5,3.2,13.05,69.5,67.11,51.86
2018,1,3,15,0,0.0,68.0,3.1,13.1,68.0,65.51,50.5
2018,1,3,15,15,0.0,58.0,3.1,13.1,58.0,56.05,42.42
2018,1,3,15,30,0.0,48.0,3.1,13.1,48.0,46.37,34.07
2018,1,3,15,45,0.0,39.5,2.9,12.95,39.5,38.15,26.9
2018,1,3,16,0,0.0,31.0,2.7,12.8,31.0,29.93,20.88
2018,1,3,16,15,0.0,23.5,2.7,12.8,23.5,22.68,14.04
2018,1,3,16,30,0.0,16.0,2.7,12.8,16.0,15.44,6.44
2018,1,3,16,45,0.0,9.5,2.65,12.75,9.5,9.16,0.0
2018,1,3,17,0,0.0,3.0,2.6,12.7,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,2.7,12.75,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,2.5,12.75,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,2.5,12.9,3.0,2.95,0.0
2018,1,4,7,45,0.0,9.0,2.55,13.0,9.0,8.68,0.0
2018,1,4,8,0,0.0,15.0,2.6,13.1,15.0,14.47,4.84
2018,1,4,8,15,0.0,27.5,2.55,13.25,27.5,26.55,16.25
2018,1,4,8,30,0.0,40.0,2.5,13.4,40.0,38.84,27.07
2018,1,4,8,45,0.0,54.5,2.5,13.55,54.5,53.59,39.89
2018,1,4,9,0,0.0,69.0,2.5,13.7,69.0,68.23,52.51
2018,1,4,9,15,0.5,75.5,2.45,13.95,75.5,74.47,57.88
2018,1,4,9,30,1.0,82.0,2.4,14.2,82.0,80.85,63.25
2018,1,4,9,45,1.0,92.5,2.4,14.4,92.5,91.19,71.88
2018,1,4,10,0,1.0,103.0,2.4,14.6,103.0,101.51,80.39
2018,1,4,10,15,1.0,112.5,2.45,14.9,112.5,110.77,87.91
2018,1,4,10,30,1.0,122.0,2.5,15.2,122.0,120.0,95.35
2018,1,4,10,45,1.5,128.5,2.55,15.45,129.0,126.44,100.45
2018,1,4,11,0,2.0,135.0,2.6,15.7,136.0,132.87,105.54
2018,1,4,11,15,8.5,146.5,2.7,15.85,150.5,147.35,117.34
2018,1,4,11,30,15.0,158.0,2.8,16.0,165.0,161.69,128.95
2018,1,4,11,45,15.0,162.5,2.9,16.15,169.5,165.63,131.99
2018,1,4,12,0,15.0,167.0,3.0,16.3,174.0,169.5,135.0
2018,1,4,12,15,33.5,181.5,3.05,16.35,198.0,193.16,154.22
2018,1,4,12,30,52.0,196.0,3.1,16.4,222.0,214.26,171.18
2018,1,4,12,45,64.0,199.5,3.15,16.5,230.5,220.8,176.23
2018,1,4,13,0,76.0,203.0,3.2,16.6,239.0,226.48,180.56
2018,1,4,13,15,62.0,190.0,3.2,16.6,219.0,205.64,163.69
2018,1,4,13,30,48.0,177.0,3.2,16.6,199.0,185.57,147.52
2018,1,4,13,45,24.0,131.5,3.2,16.6,142.5,133.27,105.14
2018,1,4,14,0,0.0,86.0,3.2,16.6,86.0,82.98,64.11
2018,1,4,14,15,0.0,75.0,3.15,16.55,75.0,72.51,55.51
2018,1,4,14,30,0.0,64.0,3.1,16.5,64.0,61.86,46.66
2018,1,4,14,45,116.5,65.5,3.0,16.4,102.0,81.2,58.25
2018,1,4,15,0,233.0,67.0,2.9,16.3,140.0,90.94,61.01
2018,1,4,15,15,240.5,61.5,2.9,16.3,128.5,75.47,47.94
2018,1,4,15,30,248.0,56.0,2.9,16.3,117.0,58.97,35.82
2018,1,4,15,45,196.0,49.5,2.65,15.8,92.5,39.66,25.53
2018,1,4,16,0,144.0,43.0,2.4,15.3,68.0,35.21,25.29
2018,1,4,16,15,72.0,30.0,2.4,15.05,42.5,25.02,15.94
2018,1,4,16,30,0.0,17.0,2.4,14.8,17.0,16.4,7.3
2018,1,4,16,45,0.0,10.0,2.4,14.6,10.0,9.64,0.0
2018,1,4,17,0,0.0,3.0,2.4,14.4,3.0,2.95,0.0
2018,1,4,17,15,0.0,1.5,2.45,14.3,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.25,14.3,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.3,14.4,1.0,0.98,0.0
2018,1,5,7,45,0.0,3.5,2.35,14.5,3.5,3.37,0.0
2018,1,5,8,0,0.0,6.0,2.4,14.6,6.0,5.78,0.0
2018,1,5,8,15,0.0,9.5,2.35,14.65,9.5,9.15,1.87
2018,1,5,8,30,0.0,13.0,2.3,14.7,13.0,12.53,4.88
2018,1,5,8,45,0.0,18.0,2.25,14.75,18.0,17.36,9.1
2018,1,5,9,0,0.0,23.0,2.2,14.8,23.0,22.19,13.3
2018,1,5,9,15,0.0,30.0,2.15,14.85,30.0,28.95,19.12
2018,1,5,9,30,0.0,37.0,2.1,14.9,37.0,35.72,24.9
2018,1,5,9,45,0.0,55.5,2.05,14.95,55.5,53.62,40.08
2018,1,5,10,0,0.0,74.0,2.0,15.0,74.0,71.63,55.22
2018,1,5,10,15,0.0,78.0,1.95,15.0,78.0,75.51,58.39
2018,1,5,10,30,0.0,82.0,1.9,15.0,82.0,79.4,61.56
2018,1,5,10,45,0.0,82.0,1.85,15.0,82.0,79.34,61.42
2018,1,5,11,0,0.0,82.0,1.8,15.0,82.0,79.31,61.32
2018,1,5,11,15,0.0,89.0,1.75,15.0,89.0,86.16,66.96
2018,1,5,11,30,0.0,96.0,1.7,15.0,96.0,92.97,72.56
2018,1,5,11,45,0.0,89.5,1.7,15.0,89.5,86.6,67.21
2018,1,5,12,0,0.0,83.0,1.7,15.0,83.0,80.28,61.93
2018,1,5,12,15,0.0,91.5,1.7,14.95,91.5,88.52,68.8
2018,1,5,12,30,0.0,100.0,1.7,14.9,100.0,96.71,75.61
2018,1,5,12,45,1.0,104.5,1.7,14.85,105.0,101.44,79.56
2018,1,5,13,0,2.0,109.0,1.7,14.8,110.0,106.08,83.45
2018,1,5,13,15,4.0,108.0,1.75,14.7,110.0,105.76,83.26
2018,1,5,13,30,6.0,107.0,1.8,14.6,110.0,105.31,82.96
2018,1,5,13,45,5.5,86.0,1.8,14.45,88.5,84.92,66.08
2018,1,5,14,0,5.0,65.0,1.8,14.3,67.0,64.35,48.92
2018,1,5,14,15,15.0,82.0,1.8,14.2,87.5,82.57,64.06
2018,1,5,14,30,25.0,99.0,1.8,14.1,108.0,99.44,77.87
2018,1,5,14,45,20.5,91.5,1.8,13.95,98.5,90.19,70.25
2018,1,5,15,0,16.0,84.0,1.8,13.8,89.0,82.52,64.02
2018,1,5,15,15,23.0,89.0,1.8,13.8,95.5,84.47,65.35
2018,1,5,15,30,30.0,94.0,1.8,13.8,102.0,85.8,66.26
2018,1,5,15,45,18.0,75.0,1.85,13.5,79.5,67.03,51.02
2018,1,5,16,0,6.0,56.0,1.9,13.2,57.0,52.07,40.4
2018,1,5,16,15,3.0,39.0,1.95,13.1,39.5,36.92,26.46
2018,1,5,16,30,0.0,22.0,2.0,13.0,22.0,21.24,11.47
2018,1,5,16,45,0.0,13.0,2.05,12.9,13.0,12.54,0.0
2018,1,5,17,0,0.0,4.0,2.1,12.8,4.0,3.93,0.0
2018,1,5,17,15,0.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,2.1,10.8,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,2.2,11.1,5.0,4.91,0.0
2018,1,6,7,45,29.0,18.5,2.25,11.35,21.0,29.88,0.0
2018,1,6,8,0,58.0,32.0,2.3,11.6,37.0,58.3,35.64
2018,1,6,8,15,106.0,47.0,2.3,11.8,62.5,96.56,71.98
2018,1,6,8,30,154.0,62.0,2.3,12.0,88.0,132.59,103.49
2018,1,6,8,45,189.5,76.0,2.3,12.2,116.5,164.91,131.8
2018,1,6,9,0,225.0,90.0,2.3,12.4,145.0,198.64,160.95
2018,1,6,9,15,303.5,95.5,2.3,12.6,182.5,248.27,202.65
2018,1,6,9,30,382.0,101.0,2.3,12.8,220.0,295.13,241.57
2018,1,6,9,45,342.0,120.5,2.35,13.05,236.0,302.38,247.64
2018,1,6,10,0,302.0,140.0,2.4,13.3,252.0,301.82,247.1
2018,1,6,10,15,420.5,132.0,2.45,13.45,300.5,359.94,294.41
2018,1,6,10,30,539.0,124.0,2.5,13.6,349.0,414.08,337.65
2018,1,6,10,45,704.5,95.5,2.55,13.8,406.0,473.6,384.73
2018,1,6,11,0,870.0,67.0,2.6,14.0,463.0,527.45,426.56
2018,1,6,11,15,879.5,67.5,2.6,14.15,479.0,531.06,428.23
2018,1,6,11,30,889.0,68.0,2.6,14.3,495.0,531.83,427.78
2018,1,6,11,45,894.5,67.5,2.6,14.4,503.5,526.6,422.63
2018,1,6,12,0,900.0,67.0,2.6,14.5,512.0,518.49,415.04
2018,1,6,12,15,899.0,67.5,2.5,14.6,512.5,505.36,403.04
2018,1,6,12,30,898.0,68.0,2.4,14.7,513.0,489.53,388.69
2018,1,6,12,45,893.5,68.5,2.3,14.75,506.0,469.5,370.87
2018,1,6,13,0,889.0,69.0,2.2,14.8,499.0,447.07,350.81
2018,1,6,13,15,883.0,68.5,2.15,14.8,485.0,420.79,327.53
2018,1,6,13,30,877.0,68.0,2.1,14.8,471.0,392.46,302.12
2018,1,6,13,45,866.5,66.5,2.05,14.8,449.5,359.74,272.8
2018,1,6,14,0,856.0,65.0,2.0,14.8,428.0,325.57,241.8
2018,1,6,14,15,840.0,63.0,2.05,14.65,400.0,285.98,206.4
2018,1,6,14,30,824.0,61.0,2.1,14.5,372.0,247.78,171.84
2018,1,6,14,45,801.0,59.0,2.15,14.4,339.0,207.83,136.32
2018,1,6,15,0,778.0,57.0,2.2,14.3,306.0,168.3,102.3
2018,1,6,15,15,743.0,54.0,2.2,14.3,268.0,127.21,69.99
2018,1,6,15,30,708.0,51.0,2.2,14.3,230.0,88.14,43.98
2018,1,6,15,45,657.0,47.0,2.1,13.6,190.5,50.14,26.79
2018,1,6,16,0,606.0,43.0,2.0,12.9,151.0,33.48,24.09
2018,1,6,16,15,519.0,37.0,2.05,12.55,112.0,27.43,18.33
2018,1,6,16,30,432.0,31.0,2.1,12.2,73.0,24.3,14.22
2018,1,6,16,45,268.5,20.5,2.15,11.9,42.5,16.52,0.0
2018,1,6,17,0,105.0,10.0,2.2,11.6,12.0,9.83,0.0
2018,1,6,17,15,52.5,5.0,2.2,11.5,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.3,9.3,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.3,9.4,5.0,4.91,0.0
2018,1,7,7,45,12.5,18.0,2.3,9.5,19.0,22.75,0.0
2018,1,7,8,0,25.0,31.0,2.3,9.6,33.0,42.73,25.32
2018,1,7,8,15,46.0,47.0,2.3,9.7,53.5,71.88,53.35
2018,1,7,8,30,67.0,63.0,2.3,9.8,74.0,97.52,76.21
2018,1,7,8,45,84.0,79.0,2.3,9.9,97.0,122.47,98.29
2018,1,7,9,0,101.0,95.0,2.3,10.0,120.0,147.98,120.6
2018,1,7,9,15,119.0,103.0,2.3,10.15,137.0,164.99,135.48
2018,1,7,9,30,137.0,111.0,2.3,10.3,154.0,182.76,150.76
2018,1,7,9,45,70.5,107.0,2.35,10.45,129.0,142.7,116.95
2018,1,7,10,0,4.0,103.0,2.4,10.6,104.0,102.97,82.83
2018,1,7,10,15,18.0,128.5,2.4,10.85,135.5,135.75,110.51
2018,1,7,10,30,32.0,154.0,2.4,11.1,167.0,172.2,140.79
2018,1,7,10,45,26.0,145.0,2.4,11.3,156.0,158.78,129.23
2018,1,7,11,0,20.0,136.0,2.4,11.5,145.0,143.28,116.05
2018,1,7,11,15,10.0,108.5,2.3,11.75,113.0,110.53,88.37
2018,1,7,11,30,0.0,81.0,2.2,12.0,81.0,78.34,61.07
2018,1,7,11,45,0.0,72.5,2.15,12.25,72.5,70.1,54.06
2018,1,7,12,0,0.0,64.0,2.1,12.5,64.0,61.87,47.04
2018,1,7,12,15,0.0,65.5,2.0,12.65,65.5,63.32,48.24
2018,1,7,12,30,0.0,67.0,1.9,12.8,67.0,64.77,49.44
2018,1,7,12,45,0.0,64.5,1.85,12.9,64.5,62.35,47.39
2018,1,7,13,0,0.0,62.0,1.8,13.0,62.0,59.93,45.35
2018,1,7,13,15,0.0,61.5,1.7,13.0,61.5,59.44,44.98
2018,1,7,13,30,0.0,61.0,1.6,13.0,61.0,58.96,44.62
2018,1,7,13,45,0.0,72.5,1.5,13.0,72.5,70.1,54.09
2018,1,7,14,0,0.0,84.0,1.4,13.0,84.0,81.12,63.45
2018,1,7,14,15,0.0,81.5,1.35,12.85,81.5,78.66,61.49
2018,1,7,14,30,0.0,79.0,1.3,12.7,79.0,76.19,59.52
2018,1,7,14,45,0.0,62.0,1.25,12.6,62.0,59.92,45.8
2018,1,7,15,0,0.0,45.0,1.2,12.5,45.0,43.46,31.8
2018,1,7,15,15,0.0,31.5,1.2,12.5,31.5,30.4,20.6
2018,1,7,15,30,0.0,18.0,1.2,12.5,18.0,17.36,9.34
2018,1,7,15,45,0.0,15.5,1.25,12.1,15.5,14.95,7.22
2018,1,7,16,0,0.0,13.0,1.3,11.7,13.0,12.53,5.58
2018,1,7,16,15,0.0,10.5,1.3,11.6,10.5,10.12,3.26
2018,1,7,16,30,0.0,8.0,1.3,11.5,8.0,7.71,0.74
2018,1,7,16,45,0.0,5.0,1.35,11.4,5.0,4.82,0.0
2018,1,7,17,0,0.0,2.0,1.4,11.3,2.0,1.97,0.0
2018,1,7,17,15,0.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,3.2,11.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,3.3,11.6,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,3.4,11.75,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,3.5,11.9,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.5,3.55,12.05,6.5,6.26,0.0
2018,1,8,8,30,0.0,8.0,3.6,12.2,8.0,7.71,0.88
2018,1,8,8,45,0.0,9.5,3.7,12.35,9.5,9.16,2.19
2018,1,8,9,0,0.0,11.0,3.8,12.5,11.0,10.6,3.48
2018,1,8,9,15,0.0,12.0,3.8,12.65,12.0,11.57,4.33
2018,1,8,9,30,0.0,13.0,3.8,12.8,13.0,12.54,5.16
2018,1,8,9,45,0.0,23.0,3.8,12.95,23.0,22.19,13.46
2018,1,8,10,0,0.0,33.0,3.8,13.1,33.0,31.86,21.72
2018,1,8,10,15,0.0,48.0,3.7,13.2,48.0,46.37,34.07
2018,1,8,10,30,0.0,63.0,3.6,13.3,63.0,60.89,46.34
2018,1,8,10,45,0.0,52.5,3.55,13.4,52.5,50.73,37.63
2018,1,8,11,0,0.0,42.0,3.5,13.5,42.0,40.57,28.95
2018,1,8,11,15,0.0,35.5,3.55,13.6,35.5,34.29,23.57
2018,1,8,11,30,0.0,29.0,3.6,13.7,29.0,28.0,18.2
2018,1,8,11,45,0.0,26.5,3.6,13.8,26.5,25.59,16.13
2018,1,8,12,0,0.0,24.0,3.6,13.9,24.0,23.17,14.07
2018,1,8,12,15,0.0,32.5,3.6,14.0,32.5,31.39,21.02
2018,1,8,12,30,0.0,41.0,3.6,14.1,41.0,39.61,27.97
2018,1,8,12,45,0.0,44.5,3.6,14.15,44.5,42.99,30.83
2018,1,8,13,0,0.0,48.0,3.6,14.2,48.0,46.38,33.7
2018,1,8,13,15,0.0,44.5,3.5,14.25,44.5,42.99,30.86
2018,1,8,13,30,0.0,41.0,3.4,14.3,41.0,39.6,28.02
2018,1,8,13,45,0.0,47.5,3.3,14.3,47.5,45.89,33.39
2018,1,8,14,0,0.0,54.0,3.2,14.3,54.0,52.18,38.76
2018,1,8,14,15,0.0,50.0,3.15,14.3,50.0,48.3,35.53
2018,1,8,14,30,0.0,46.0,3.1,14.3,46.0,44.43,32.29
2018,1,8,14,45,0.0,40.0,3.05,14.25,40.0,38.62,27.4
2018,1,8,15,0,0.0,34.0,3.0,14.2,34.0,32.82,22.48
2018,1,8,15,15,0.0,31.5,3.0,14.2,31.5,30.4,20.41
2018,1,8,15,30,0.0,29.0,3.0,14.2,29.0,27.98,18.3
2018,1,8,15,45,0.0,24.5,3.05,14.1,24.5,23.64,14.51
2018,1,8,16,0,0.0,20.0,3.1,14.0,20.0,19.29,11.46
2018,1,8,16,15,0.0,15.0,3.1,13.95,15.0,14.46,6.98
2018,1,8,16,30,0.0,10.0,3.1,13.9,10.0,9.64,2.33
2018,1,8,16,45,7.5,7.5,3.15,13.9,7.5,7.29,0.0
2018,1,8,17,0,15.0,5.0,3.2,13.9,5.0,4.91,0.0
2018,1,8,17,15,7.5,2.5,3.15,13.9,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,3.05,13.05,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,3.3,13.1,4.0,3.93,0.0
2018,1,9,7,45,2.0,14.5,3.55,13.2,14.5,14.59,0.0
2018,1,9,8,0,4.0,25.0,3.8,13.3,25.0,26.0,13.33
2018,1,9,8,15,6.5,34.5,3.9,13.3,35.5,36.13,24.03
2018,1,9,8,30,9.0,44.0,4.0,13.3,46.0,46.47,33.39
2018,1,9,8,45,10.0,50.5,4.15,13.35,53.0,53.16,39.5
2018,1,9,9,0,11.0,57.0,4.3,13.4,60.0,60.04,45.62
2018,1,9,9,15,18.0,74.0,4.2,13.4,79.5,83.02,65.32
2018,1,9,9,30,25.0,91.0,4.1,13.4,99.0,104.18,83.33
2018,1,9,9,45,60.5,123.5,4.05,13.45,145.5,156.13,127.14
2018,1,9,10,0,96.0,156.0,4.0,13.5,192.0,208.85,170.99
2018,1,9,10,15,126.0,165.0,3.9,13.6,216.0,237.75,194.71
2018,1,9,10,30,156.0,174.0,3.8,13.7,240.0,262.23,214.65
2018,1,9,10,45,183.5,181.5,3.65,13.75,263.0,283.71,231.97
2018,1,9,11,0,211.0,189.0,3.5,13.8,286.0,304.79,248.79
2018,1,9,11,15,269.0,190.5,3.5,13.85,318.5,338.67,276.04
2018,1,9,11,30,327.0,192.0,3.5,13.9,351.0,367.43,298.85
2018,1,9,11,45,242.0,205.0,3.55,13.95,324.0,332.57,269.82
2018,1,9,12,0,157.0,218.0,3.6,14.0,297.0,295.7,239.34
2018,1,9,12,15,115.5,210.0,3.65,14.0,268.0,263.69,213.19
2018,1,9,12,30,74.0,202.0,3.7,14.0,239.0,231.29,186.66
2018,1,9,12,45,114.5,202.5,3.75,14.05,259.0,248.62,200.67
2018,1,9,13,0,155.0,203.0,3.8,14.1,279.0,262.39,211.37
2018,1,9,13,15,155.5,198.0,3.85,14.1,272.5,252.32,202.76
2018,1,9,13,30,156.0,193.0,3.9,14.1,266.0,241.83,193.77
2018,1,9,13,45,145.0,188.5,3.9,14.15,254.0,227.33,181.55
2018,1,9,14,0,134.0,184.0,3.9,14.2,242.0,213.11,169.56
2018,1,9,14,15,168.0,170.5,3.9,14.15,238.5,203.98,160.65
2018,1,9,14,30,202.0,157.0,3.9,14.1,235.0,192.17,149.04
2018,1,9,14,45,219.5,142.0,3.9,14.1,220.0,170.68,129.67
2018,1,9,15,0,237.0,127.0,3.9,14.1,205.0,149.38,110.47
2018,1,9,15,15,294.5,106.5,3.9,14.1,191.5,126.68,88.9
2018,1,9,15,30,352.0,86.0,3.9,14.1,178.0,95.51,62.19
2018,1,9,15,45,353.0,74.0,4.1,13.9,153.0,67.24,44.23
2018,1,9,16,0,354.0,62.0,4.3,13.7,128.0,46.19,35.27
2018,1,9,16,15,283.0,50.0,4.4,13.55,94.0,37.96,27.51
2018,1,9,16,30,212.0,38.0,4.5,13.4,60.0,29.43,18.92
2018,1,9,16,45,147.5,26.5,4.6,13.3,38.5,21.0,2.68
2018,1,9,17,0,83.0,15.0,4.7,13.2,17.0,14.74,0.0
2018,1,9,17,15,41.5,7.5,4.75,13.1,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.45,11.6,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.4,11.7,2.0,1.97,0.0
2018,1,10,7,45,0.0,7.0,2.3,11.85,7.0,6.75,0.0
2018,1,10,8,0,0.0,12.0,2.2,12.0,12.0,11.57,2.92
2018,1,10,8,15,0.0,17.5,2.25,12.1,17.5,16.88,8.37
2018,1,10,8,30,0.0,23.0,2.3,12.2,23.0,22.19,13.18
2018,1,10,8,45,0.0,29.0,2.35,12.3,29.0,27.99,18.33
2018,1,10,9,0,0.0,35.0,2.4,12.4,35.0,33.79,23.42
2018,1,10,9,15,0.0,52.5,2.45,12.5,52.5,50.72,38.0
2018,1,10,9,30,0.0,70.0,2.5,12.6,70.0,67.98,52.72
2018,1,10,9,45,0.0,75.0,2.6,12.65,75.0,72.79,56.76
2018,1,10,10,0,0.0,80.0,2.7,12.7,80.0,77.62,60.78
2018,1,10,10,15,0.5,103.5,2.75,12.8,103.5,101.34,80.7
2018,1,10,10,30,1.0,127.0,2.8,12.9,127.0,125.05,100.4
2018,1,10,10,45,3.0,136.5,2.9,13.05,137.5,135.28,108.73
2018,1,10,11,0,5.0,146.0,3.0,13.2,148.0,145.49,117.03
2018,1,10,11,15,12.5,154.5,2.9,13.3,160.5,157.54,126.89
2018,1,10,11,30,20.0,163.0,2.8,13.4,173.0,169.46,136.6
2018,1,10,11,45,19.0,172.5,2.7,13.5,182.0,177.78,143.19
2018,1,10,12,0,18.0,182.0,2.6,13.6,191.0,185.96,149.68
2018,1,10,12,15,73.5,195.5,2.5,13.7,232.5,227.21,183.44
2018,1,10,12,30,129.0,209.0,2.4,13.8,274.0,265.98,214.47
2018,1,10,12,45,133.5,213.0,2.3,13.9,279.5,267.7,215.24
2018,1,10,13,0,138.0,217.0,2.2,14.0,285.0,268.68,215.49
2018,1,10,13,15,156.5,202.0,2.15,14.05,277.0,256.97,205.58
2018,1,10,13,30,175.0,187.0,2.1,14.1,269.0,244.1,194.55
2018,1,10,13,45,219.5,173.0,2.0,14.15,271.5,239.15,189.18
2018,1,10,14,0,264.0,159.0,1.9,14.2,274.0,231.42,180.96
2018,1,10,14,15,261.0,152.0,1.85,14.2,259.5,213.06,164.82
2018,1,10,14,30,258.0,145.0,1.8,14.2,245.0,194.37,148.35
2018,1,10,14,45,334.5,123.5,1.7,14.2,241.5,177.02,129.96
2018,1,10,15,0,411.0,102.0,1.6,14.2,238.0,154.97,107.28
2018,1,10,15,15,393.0,87.0,1.6,14.2,204.5,120.25,78.93
2018,1,10,15,30,375.0,72.0,1.6,14.2,171.0,86.81,53.65
2018,1,10,15,45,268.5,71.0,1.45,13.9,136.0,63.19,42.12
2018,1,10,16,0,162.0,70.0,1.3,13.6,101.0,55.59,43.63
2018,1,10,16,15,214.5,52.5,1.3,13.45,82.5,39.86,29.27
2018,1,10,16,30,267.0,35.0,1.3,13.3,64.0,26.87,16.99
2018,1,10,16,45,202.0,25.5,1.3,13.1,41.5,20.07,4.07
2018,1,10,17,0,137.0,16.0,1.3,12.9,19.0,15.73,0.0
2018,1,10,17,15,68.5,8.0,1.3,12.9,9.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,7,15,1.5,2.0,0.55,12.3,2.0,0.0,0.0
2018,1,11,7,30,3.0,4.0,0.6,12.4,4.0,4.63,0.0
2018,1,11,7,45,13.5,16.0,0.7,12.5,17.0,20.25,0.0
2018,1,11,8,0,24.0,28.0,0.8,12.6,30.0,37.83,21.99
2018,1,11,8,15,25.5,43.5,0.95,12.75,47.0,55.82,40.08
2018,1,11,8,30,27.0,59.0,1.1,12.9,64.0,73.3,55.74
2018,1,11,8,45,62.0,75.5,1.2,13.0,90.0,105.06,82.84
2018,1,11,9,0,97.0,92.0,1.3,13.1,116.0,143.1,115.12
2018,1,11,9,15,147.5,105.5,1.35,13.25,149.0,181.27,147.19
2018,1,11,9,30,198.0,119.0,1.4,13.4,182.0,226.4,184.59
2018,1,11,9,45,164.0,137.0,1.5,13.5,193.0,226.45,184.61
2018,1,11,10,0,130.0,155.0,1.6,13.6,204.0,229.8,187.13
2018,1,11,10,15,88.0,159.5,1.5,13.7,194.0,208.18,168.95
2018,1,11,10,30,46.0,164.0,1.4,13.8,184.0,190.34,153.75
2018,1,11,10,45,61.5,178.5,1.35,13.9,206.5,212.77,171.89
2018,1,11,11,0,77.0,193.0,1.3,14.0,229.0,234.97,189.5
2018,1,11,11,15,130.0,204.5,1.25,14.1,267.5,277.08,223.17
2018,1,11,11,30,183.0,216.0,1.2,14.2,306.0,314.48,252.43
2018,1,11,11,45,191.5,219.5,1.15,14.25,315.0,319.36,255.59
2018,1,11,12,0,200.0,223.0,1.1,14.3,324.0,323.44,258.26
2018,1,11,12,15,156.0,220.0,1.1,14.35,299.0,294.26,234.76
2018,1,11,12,30,112.0,217.0,1.1,14.4,274.0,265.98,212.13
2018,1,11,12,45,128.5,215.0,1.05,14.45,279.5,267.75,213.34
2018,1,11,13,0,145.0,213.0,1.0,14.5,285.0,268.45,213.41
2018,1,11,13,15,239.0,200.0,1.05,14.5,314.5,289.8,229.44
2018,1,11,13,30,333.0,187.0,1.1,14.5,344.0,305.09,239.69
2018,1,11,13,45,351.5,175.0,1.1,14.45,334.5,288.45,224.96
2018,1,11,14,0,370.0,163.0,1.1,14.4,325.0,269.96,208.48
2018,1,11,14,15,441.0,138.0,1.05,14.35,319.0,251.39,190.06
2018,1,11,14,30,512.0,113.0,1.0,14.3,313.0,228.08,166.8
