Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,617.5,88.0,1.0,14.25,308.5,205.7,142.22
2018,1,11,15,0,723.0,63.0,1.0,14.2,304.0,176.14,111.29
2018,1,11,15,15,639.0,66.0,1.0,14.2,260.5,133.58,79.09
2018,1,11,15,30,555.0,69.0,1.0,14.2,217.0,99.66,57.11
2018,1,11,15,45,396.0,68.5,0.9,13.85,165.5,66.67,41.64
2018,1,11,16,0,237.0,68.0,0.8,13.5,114.0,54.16,42.43
2018,1,11,16,15,185.5,54.5,0.85,13.25,85.0,44.03,33.0
2018,1,11,16,30,134.0,41.0,0.9,13.0,56.0,33.59,22.83
2018,1,11,16,45,106.0,27.5,0.95,12.75,36.0,22.86,7.05
2018,1,11,17,0,78.0,14.0,1.0,12.5,16.0,13.76,0.0
2018,1,11,17,15,39.0,7.0,1.05,12.45,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,7,15,49.5,4.5,1.5,11.65,5.0,0.0,0.0
2018,1,12,7,30,99.0,9.0,1.5,11.9,10.0,32.12,0.0
2018,1,12,7,45,258.0,18.5,1.45,12.1,37.5,97.68,0.0
2018,1,12,8,0,417.0,28.0,1.4,12.3,65.0,174.06,113.91
2018,1,12,8,15,507.5,33.5,1.5,12.55,103.5,220.61,164.52
2018,1,12,8,30,598.0,39.0,1.6,12.8,142.0,275.77,213.5
2018,1,12,8,45,617.0,46.5,1.7,13.05,177.0,308.45,244.09
2018,1,12,9,0,636.0,54.0,1.8,13.3,212.0,342.44,274.57
2018,1,12,9,15,705.0,53.5,1.85,13.5,255.5,385.45,311.01
2018,1,12,9,30,774.0,53.0,1.9,13.7,299.0,431.25,348.7
2018,1,12,9,45,795.5,56.0,1.95,13.95,333.5,458.2,370.76
2018,1,12,10,0,817.0,59.0,2.0,14.2,368.0,483.43,390.93
2018,1,12,10,15,834.5,60.5,1.95,14.35,397.0,500.91,404.46
2018,1,12,10,30,852.0,62.0,1.9,14.5,426.0,518.34,417.5
2018,1,12,10,45,864.5,63.5,1.9,14.7,449.5,530.67,426.4
2018,1,12,11,0,877.0,65.0,1.9,14.9,473.0,540.35,433.03
2018,1,12,11,15,885.5,65.5,1.9,15.0,489.5,544.03,435.07
2018,1,12,11,30,894.0,66.0,1.9,15.1,506.0,544.84,434.77
2018,1,12,11,45,830.0,83.0,1.9,15.2,497.0,522.8,416.57
2018,1,12,12,0,766.0,100.0,1.9,15.3,488.0,497.68,396.07
2018,1,12,12,15,832.5,84.0,1.95,15.4,506.5,503.04,399.39
2018,1,12,12,30,899.0,68.0,2.0,15.5,525.0,504.21,398.82
2018,1,12,12,45,893.5,69.5,2.05,15.55,519.0,484.96,382.22
2018,1,12,13,0,888.0,71.0,2.1,15.6,513.0,463.3,363.47
2018,1,12,13,15,804.5,88.5,2.1,15.6,480.5,421.54,329.16
2018,1,12,13,30,721.0,106.0,2.1,15.6,448.0,380.93,295.69
2018,1,12,13,45,679.5,108.5,2.15,15.6,420.0,344.87,265.28
2018,1,12,14,0,638.0,111.0,2.2,15.6,392.0,309.72,235.28
2018,1,12,14,15,625.0,104.5,2.15,15.5,365.5,275.72,205.31
2018,1,12,14,30,612.0,98.0,2.1,15.4,339.0,241.4,174.83
2018,1,12,14,45,676.5,79.0,2.05,15.35,324.5,211.98,145.44
2018,1,12,15,0,741.0,60.0,2.0,15.3,310.0,178.72,112.78
2018,1,12,15,15,646.0,65.0,2.0,15.3,264.5,135.63,80.32
2018,1,12,15,30,551.0,70.0,2.0,15.3,219.0,101.97,58.73
2018,1,12,15,45,439.0,67.0,1.75,14.6,173.5,68.49,41.41
2018,1,12,16,0,327.0,64.0,1.5,13.9,128.0,47.4,36.43
2018,1,12,16,15,290.0,51.5,1.55,13.6,98.0,38.85,28.48
2018,1,12,16,30,253.0,39.0,1.6,13.3,68.0,29.99,19.88
2018,1,12,16,45,196.5,27.0,1.6,13.0,43.5,21.18,7.31
2018,1,12,17,0,140.0,15.0,1.6,12.7,19.0,14.74,0.0
2018,1,12,17,15,70.0,7.5,1.6,12.6,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.0,3.3,9.2,3.0,0.0,0.0
2018,1,13,7,30,9.0,6.0,3.4,9.5,6.0,8.02,0.0
2018,1,13,7,45,67.5,20.0,3.55,9.8,25.5,45.19,0.0
2018,1,13,8,0,126.0,34.0,3.7,10.1,45.0,87.02,57.46
2018,1,13,8,15,195.0,46.5,3.75,10.45,75.0,132.31,100.72
2018,1,13,8,30,264.0,59.0,3.8,10.8,105.0,176.54,139.71
2018,1,13,8,45,301.0,71.5,3.9,11.1,137.0,211.62,171.11
2018,1,13,9,0,338.0,84.0,4.0,11.4,169.0,247.94,203.01
2018,1,13,9,15,374.0,94.0,3.95,11.75,202.0,281.86,232.21
2018,1,13,9,30,410.0,104.0,3.9,12.1,235.0,316.27,261.2
2018,1,13,9,45,483.0,105.0,3.85,12.45,276.0,359.07,296.59
2018,1,13,10,0,556.0,106.0,3.8,12.8,317.0,405.41,334.16
2018,1,13,10,15,691.5,87.5,3.75,13.15,370.5,461.34,379.19
2018,1,13,10,30,827.0,69.0,3.7,13.5,424.0,516.74,422.94
2018,1,13,10,45,855.0,66.5,3.65,13.85,450.5,530.97,433.23
2018,1,13,11,0,883.0,64.0,3.6,14.2,477.0,544.69,442.96
2018,1,13,11,15,890.0,64.5,3.55,14.45,493.0,547.67,444.15
2018,1,13,11,30,897.0,65.0,3.5,14.7,509.0,547.77,442.96
2018,1,13,11,45,900.5,65.5,3.4,15.0,517.5,543.1,437.68
2018,1,13,12,0,904.0,66.0,3.3,15.3,526.0,535.52,429.97
2018,1,13,12,15,757.0,104.0,3.25,15.45,490.0,487.52,390.57
2018,1,13,12,30,610.0,142.0,3.2,15.6,454.0,439.89,351.62
2018,1,13,12,45,600.0,141.0,3.15,15.7,444.5,420.47,335.13
2018,1,13,13,0,590.0,140.0,3.1,15.8,435.0,399.73,317.24
2018,1,13,13,15,704.5,109.5,3.1,15.8,452.5,401.42,316.24
2018,1,13,13,30,819.0,79.0,3.1,15.8,470.0,396.81,308.99
2018,1,13,13,45,840.5,71.5,3.05,15.85,458.0,371.24,284.98
2018,1,13,14,0,862.0,64.0,3.0,15.9,446.0,344.37,259.24
2018,1,13,14,15,794.0,72.5,2.95,15.8,407.5,299.1,220.42
2018,1,13,14,30,726.0,81.0,2.9,15.7,369.0,256.77,184.19
2018,1,13,14,45,675.0,79.0,2.85,15.6,329.0,213.85,147.43
2018,1,13,15,0,624.0,77.0,2.8,15.5,289.0,173.81,113.9
2018,1,13,15,15,598.0,71.0,2.8,15.5,255.5,136.73,83.34
2018,1,13,15,30,572.0,65.0,2.8,15.5,222.0,101.09,56.84
2018,1,13,15,45,513.5,60.0,2.55,14.8,184.0,66.63,37.24
2018,1,13,16,0,455.0,55.0,2.3,14.1,146.0,39.9,29.79
2018,1,13,16,15,384.5,47.0,2.4,13.75,111.0,35.35,25.43
2018,1,13,16,30,314.0,39.0,2.5,13.4,76.0,30.72,20.59
2018,1,13,16,45,224.5,27.5,2.55,13.0,48.0,22.3,9.03
2018,1,13,17,0,135.0,16.0,2.6,12.6,20.0,15.73,0.0
2018,1,13,17,15,67.5,8.0,2.7,12.45,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,14,7,15,5.0,3.5,3.9,9.75,3.5,0.0,0.0
2018,1,14,7,30,10.0,7.0,3.8,9.8,7.0,9.25,0.0
2018,1,14,7,45,69.5,20.5,3.75,9.9,26.5,46.58,0.0
2018,1,14,8,0,129.0,34.0,3.7,10.0,46.0,87.98,58.58
2018,1,14,8,15,196.0,47.0,3.65,10.15,76.0,133.54,101.97
2018,1,14,8,30,263.0,60.0,3.6,10.3,106.0,177.79,141.12
2018,1,14,8,45,304.5,72.0,3.5,10.45,138.5,214.14,173.61
2018,1,14,9,0,346.0,84.0,3.4,10.6,171.0,252.02,206.83
2018,1,14,9,15,385.0,93.5,3.35,10.85,205.0,287.04,237.03
2018,1,14,9,30,424.0,103.0,3.3,11.1,239.0,322.68,267.1
2018,1,14,9,45,427.0,114.5,3.2,11.35,264.5,342.97,283.91
2018,1,14,10,0,430.0,126.0,3.1,11.6,290.0,361.89,299.16
2018,1,14,10,15,386.0,145.5,3.0,11.9,301.5,363.38,299.56
2018,1,14,10,30,342.0,165.0,2.9,12.2,313.0,357.49,293.86
2018,1,14,10,45,293.5,178.0,2.8,12.45,309.5,345.49,283.17
2018,1,14,11,0,245.0,191.0,2.7,12.7,306.0,331.9,271.13
2018,1,14,11,15,144.0,195.5,2.65,12.9,263.5,276.4,225.02
2018,1,14,11,30,43.0,200.0,2.6,13.1,221.0,221.71,179.29
2018,1,14,11,45,55.0,203.5,2.5,13.3,231.0,230.12,186.05
2018,1,14,12,0,67.0,207.0,2.4,13.5,241.0,238.14,192.27
2018,1,14,12,15,105.5,219.0,2.3,13.65,273.0,267.32,215.65
2018,1,14,12,30,144.0,231.0,2.2,13.8,305.0,296.3,238.37
2018,1,14,12,45,200.0,223.0,2.15,13.95,324.5,310.24,248.98
2018,1,14,13,0,256.0,215.0,2.1,14.1,344.0,322.11,257.57
2018,1,14,13,15,225.0,209.5,2.1,14.15,320.5,295.02,235.42
2018,1,14,13,30,194.0,204.0,2.1,14.2,297.0,269.67,214.8
2018,1,14,13,45,137.0,196.0,2.05,14.25,260.5,233.9,186.15
2018,1,14,14,0,80.0,188.0,2.0,14.3,224.0,202.48,161.3
2018,1,14,14,15,131.0,176.0,2.1,14.25,230.5,201.06,158.83
2018,1,14,14,30,182.0,164.0,2.2,14.2,237.0,196.81,153.29
2018,1,14,14,45,162.5,149.5,2.25,14.15,210.5,170.81,131.85
2018,1,14,15,0,143.0,135.0,2.3,14.1,184.0,146.2,111.77
2018,1,14,15,15,134.0,122.0,2.3,14.1,164.0,125.73,94.92
2018,1,14,15,30,125.0,109.0,2.3,14.1,144.0,105.83,79.05
2018,1,14,15,45,113.5,93.0,2.35,13.65,121.0,84.21,62.75
2018,1,14,16,0,102.0,77.0,2.4,13.2,98.0,63.97,51.23
2018,1,14,16,15,80.0,60.5,2.3,12.95,74.5,51.04,39.31
2018,1,14,16,30,58.0,44.0,2.2,12.7,51.0,37.77,26.8
2018,1,14,16,45,36.5,28.5,2.1,12.45,32.5,24.94,11.77
2018,1,14,17,0,15.0,13.0,2.0,12.2,14.0,12.78,0.0
2018,1,14,17,15,7.5,6.5,1.85,12.05,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,15,7,15,19.5,4.0,2.65,10.45,4.0,0.0,0.0
2018,1,15,7,30,39.0,8.0,2.7,10.6,8.0,17.17,0.0
2018,1,15,7,45,129.0,21.0,2.7,10.8,31.0,66.92,0.0
2018,1,15,8,0,219.0,34.0,2.7,11.0,54.0,121.56,82.24
2018,1,15,8,15,283.5,45.0,2.6,11.2,85.5,161.31,122.75
2018,1,15,8,30,348.0,56.0,2.5,11.4,117.0,205.27,161.98
2018,1,15,8,45,367.0,68.0,2.45,11.6,147.5,235.29,189.51
2018,1,15,9,0,386.0,80.0,2.4,11.8,178.0,265.37,216.27
2018,1,15,9,15,430.0,88.5,2.3,12.05,214.0,302.7,248.01
2018,1,15,9,30,474.0,97.0,2.2,12.3,250.0,340.77,279.57
2018,1,15,9,45,483.0,106.5,2.15,12.6,277.5,362.91,297.59
2018,1,15,10,0,492.0,116.0,2.1,12.9,305.0,383.76,314.12
2018,1,15,10,15,457.0,134.0,2.05,13.1,320.0,389.28,317.88
2018,1,15,10,30,422.0,152.0,2.0,13.3,335.0,392.18,319.33
2018,1,15,10,45,365.5,169.5,1.9,13.55,334.0,376.03,305.38
2018,1,15,11,0,309.0,187.0,1.8,13.8,333.0,363.03,293.81
2018,1,15,11,15,222.5,205.0,1.8,13.85,312.0,329.04,265.8
2018,1,15,11,30,136.0,223.0,1.8,13.9,291.0,298.47,240.37
2018,1,15,11,45,157.5,226.0,1.75,13.95,306.0,310.14,249.56
2018,1,15,12,0,179.0,229.0,1.7,14.0,321.0,320.93,257.74
2018,1,15,12,15,170.0,230.0,1.65,14.05,317.5,313.18,251.05
2018,1,15,12,30,161.0,231.0,1.6,14.1,314.0,305.15,244.22
2018,1,15,12,45,117.5,225.0,1.6,14.15,285.0,273.93,219.08
2018,1,15,13,0,74.0,219.0,1.6,14.2,256.0,243.62,194.79
2018,1,15,13,15,56.5,205.0,1.55,14.25,233.0,219.88,175.74
2018,1,15,13,30,39.0,191.0,1.5,14.3,210.0,197.12,157.47
2018,1,15,13,45,21.0,164.0,1.5,14.3,174.0,164.22,131.04
2018,1,15,14,0,3.0,137.0,1.5,14.3,138.0,131.94,105.01
2018,1,15,14,15,19.5,129.5,1.45,14.35,137.5,129.36,102.67
2018,1,15,14,30,36.0,122.0,1.4,14.4,137.0,124.22,97.92
2018,1,15,14,45,139.5,125.5,1.35,14.45,175.0,145.86,111.96
2018,1,15,15,0,243.0,129.0,1.3,14.5,213.0,157.4,116.54
2018,1,15,15,15,254.5,116.0,1.3,14.5,195.5,135.33,97.27
2018,1,15,15,30,266.0,103.0,1.3,14.5,178.0,111.97,78.08
2018,1,15,15,45,209.5,90.5,1.15,14.3,143.5,84.36,59.72
2018,1,15,16,0,153.0,78.0,1.0,14.1,109.0,61.68,49.06
2018,1,15,16,15,128.0,61.5,1.0,13.95,83.5,49.25,37.67
2018,1,15,16,30,103.0,45.0,1.0,13.8,58.0,36.69,25.89
2018,1,15,16,45,65.5,30.0,0.95,13.7,37.0,26.18,13.39
2018,1,15,17,0,28.0,15.0,0.9,13.6,16.0,14.74,0.0
2018,1,15,17,15,14.0,7.5,0.85,13.55,8.0,7.37,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.85,12.8,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.8,12.9,2.0,1.97,0.0
2018,1,16,7,45,0.0,6.0,0.75,13.0,6.0,5.78,0.0
2018,1,16,8,0,0.0,10.0,0.7,13.1,10.0,9.64,1.75
2018,1,16,8,15,0.0,13.5,0.8,13.25,13.5,13.01,5.2
2018,1,16,8,30,0.0,17.0,0.9,13.4,17.0,16.39,8.27
2018,1,16,8,45,0.0,24.5,0.95,13.6,24.5,23.64,14.58
2018,1,16,9,0,0.0,32.0,1.0,13.8,32.0,30.88,20.86
2018,1,16,9,15,0.0,56.0,0.85,14.05,56.0,54.11,40.69
2018,1,16,9,30,0.0,80.0,0.7,14.3,80.0,78.15,60.93
2018,1,16,9,45,1.0,98.0,0.6,14.55,98.5,96.71,76.3
2018,1,16,10,0,2.0,116.0,0.5,14.8,117.0,115.25,91.4
2018,1,16,10,15,8.0,131.0,0.55,14.95,134.5,133.25,106.04
2018,1,16,10,30,14.0,146.0,0.6,15.1,152.0,151.28,120.57
2018,1,16,10,45,34.0,167.5,0.65,15.25,183.5,187.02,149.43
2018,1,16,11,0,54.0,189.0,0.7,15.4,215.0,219.23,175.0
2018,1,16,11,15,54.0,192.5,0.65,15.45,219.0,221.59,176.38
2018,1,16,11,30,54.0,196.0,0.6,15.5,223.0,223.83,177.82
2018,1,16,11,45,65.0,209.0,0.6,15.55,242.0,241.32,191.47
2018,1,16,12,0,76.0,222.0,0.6,15.6,261.0,258.19,204.43
2018,1,16,12,15,48.0,175.0,0.6,15.65,199.5,195.51,154.65
2018,1,16,12,30,20.0,128.0,0.6,15.7,138.0,134.48,105.71
2018,1,16,12,45,27.0,125.0,0.65,15.75,138.5,134.13,105.68
2018,1,16,13,0,34.0,122.0,0.7,15.8,139.0,133.45,105.12
2018,1,16,13,15,22.0,113.5,0.7,15.75,124.5,118.99,93.32
2018,1,16,13,30,10.0,105.0,0.7,15.7,110.0,105.31,82.24
2018,1,16,13,45,85.0,144.5,0.75,15.65,183.0,168.65,133.13
2018,1,16,14,0,160.0,184.0,0.8,15.6,256.0,225.59,176.93
2018,1,16,14,15,121.5,164.5,0.8,15.5,217.5,189.17,147.8
2018,1,16,14,30,83.0,145.0,0.8,15.4,179.0,157.25,122.78
2018,1,16,14,45,52.5,110.5,0.8,15.35,131.5,115.58,89.52
2018,1,16,15,0,22.0,76.0,0.8,15.3,84.0,76.28,58.06
2018,1,16,15,15,61.0,74.5,0.8,15.3,92.5,76.85,56.87
2018,1,16,15,30,100.0,73.0,0.8,15.3,101.0,75.51,54.23
2018,1,16,15,45,154.0,74.5,0.8,14.8,110.0,69.86,48.93
2018,1,16,16,0,208.0,76.0,0.8,14.3,119.0,61.23,48.68
2018,1,16,16,15,144.0,60.0,0.8,14.1,86.5,48.16,36.74
2018,1,16,16,30,80.0,44.0,0.8,13.9,54.0,37.97,27.09
2018,1,16,16,45,42.5,28.5,0.85,13.65,33.5,25.11,13.27
2018,1,16,17,0,5.0,13.0,0.9,13.4,13.0,12.78,0.0
2018,1,16,17,15,2.5,6.5,0.9,13.3,6.5,6.39,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,7,15,6.0,3.5,1.55,11.15,3.5,0.0,0.0
2018,1,17,7,30,12.0,7.0,1.5,11.4,7.0,9.78,0.0
2018,1,17,7,45,57.5,21.5,1.45,11.65,26.5,45.16,0.0
2018,1,17,8,0,103.0,36.0,1.4,11.9,46.0,83.0,56.2
2018,1,17,8,15,146.5,50.5,1.35,12.15,72.5,116.12,88.03
2018,1,17,8,30,190.0,65.0,1.3,12.4,99.0,151.94,119.48
2018,1,17,8,45,204.5,80.5,1.3,12.65,125.5,179.37,143.83
2018,1,17,9,0,219.0,96.0,1.3,12.9,152.0,206.97,167.71
2018,1,17,9,15,172.0,113.0,1.3,13.2,161.5,202.75,164.92
2018,1,17,9,30,125.0,130.0,1.3,13.5,171.0,200.94,163.51
2018,1,17,9,45,109.5,146.0,1.3,13.85,184.5,211.3,171.74
2018,1,17,10,0,94.0,162.0,1.3,14.2,198.0,215.77,174.9
2018,1,17,10,15,142.0,174.0,1.4,14.35,233.5,258.21,209.41
2018,1,17,10,30,190.0,186.0,1.5,14.5,269.0,296.31,239.91
2018,1,17,10,45,227.0,193.0,1.6,14.7,297.5,323.16,261.07
2018,1,17,11,0,264.0,200.0,1.7,14.9,326.0,353.82,285.01
2018,1,17,11,15,345.0,193.0,1.7,15.0,363.5,388.74,312.44
2018,1,17,11,30,426.0,186.0,1.7,15.1,401.0,426.15,341.26
2018,1,17,11,45,446.0,185.0,1.7,15.25,413.5,430.86,344.05
2018,1,17,12,0,466.0,184.0,1.7,15.4,426.0,433.8,345.56
2018,1,17,12,15,464.5,185.0,1.7,15.5,427.0,425.73,338.45
2018,1,17,12,30,463.0,186.0,1.7,15.6,428.0,416.22,330.2
2018,1,17,12,45,452.0,186.0,1.65,15.65,420.0,399.82,316.43
2018,1,17,13,0,441.0,186.0,1.6,15.7,412.0,382.51,301.87
2018,1,17,13,15,359.0,196.0,1.55,15.7,377.0,342.79,270.08
2018,1,17,13,30,277.0,206.0,1.5,15.7,342.0,306.98,241.6
2018,1,17,13,45,251.5,198.5,1.5,15.7,318.0,279.93,219.78
2018,1,17,14,0,226.0,191.0,1.5,15.7,294.0,254.97,199.51
2018,1,17,14,15,293.5,171.5,1.45,15.55,297.0,246.91,190.7
2018,1,17,14,30,361.0,152.0,1.4,15.4,300.0,234.68,177.55
2018,1,17,14,45,319.5,144.0,1.4,15.3,267.0,201.87,150.74
2018,1,17,15,0,278.0,136.0,1.4,15.2,234.0,171.77,126.61
2018,1,17,15,15,308.5,117.5,1.4,15.2,215.0,146.38,103.8
2018,1,17,15,30,339.0,99.0,1.4,15.2,196.0,114.93,77.06
2018,1,17,15,45,320.5,85.5,1.25,14.6,166.0,84.75,55.99
2018,1,17,16,0,302.0,72.0,1.1,14.0,136.0,56.05,44.19
2018,1,17,16,15,261.0,59.0,1.1,13.8,105.5,44.3,33.46
2018,1,17,16,30,220.0,46.0,1.1,13.6,75.0,35.22,24.85
2018,1,17,16,45,149.0,32.0,1.1,13.4,48.5,24.93,13.67
2018,1,17,17,0,78.0,18.0,1.1,13.2,22.0,15.2,0.0
2018,1,17,17,15,39.0,9.0,1.15,13.1,11.0,8.85,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.65,12.7,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.7,12.8,1.0,0.98,0.0
2018,1,18,7,45,0.0,3.0,1.8,12.95,3.0,2.89,0.0
2018,1,18,8,0,0.0,5.0,1.9,13.1,5.0,4.82,0.0
2018,1,18,8,15,0.0,6.0,1.9,13.15,6.0,5.78,0.0
2018,1,18,8,30,0.0,7.0,1.9,13.2,7.0,6.74,0.07
2018,1,18,8,45,0.0,12.5,1.95,13.3,12.5,12.05,4.67
2018,1,18,9,0,0.0,18.0,2.0,13.4,18.0,17.36,9.28
2018,1,18,9,15,0.0,37.0,2.05,13.5,37.0,35.72,25.05
2018,1,18,9,30,0.0,56.0,2.1,13.6,56.0,54.11,40.73
2018,1,18,9,45,0.0,57.5,2.2,13.65,57.5,55.56,41.9
2018,1,18,10,0,0.0,59.0,2.3,13.7,59.0,57.01,43.06
2018,1,18,10,15,26.5,106.0,2.4,13.75,117.5,120.08,96.4
2018,1,18,10,30,53.0,153.0,2.5,13.8,176.0,183.1,148.63
2018,1,18,10,45,34.0,134.0,2.55,13.85,149.0,152.38,122.77
2018,1,18,11,0,15.0,115.0,2.6,13.9,122.0,120.08,95.65
2018,1,18,11,15,8.0,125.5,2.65,13.95,129.5,126.47,100.75
2018,1,18,11,30,1.0,136.0,2.7,14.0,137.0,132.8,105.74
2018,1,18,11,45,6.5,143.0,2.75,14.05,146.5,142.43,113.67
2018,1,18,12,0,12.0,150.0,2.8,14.1,156.0,151.91,121.44
2018,1,18,12,15,12.0,156.5,2.85,14.15,162.5,157.84,126.22
2018,1,18,12,30,12.0,163.0,2.9,14.2,169.0,163.67,130.94
2018,1,18,12,45,6.0,130.5,3.0,14.2,133.5,128.98,102.4
2018,1,18,13,0,0.0,98.0,3.1,14.2,98.0,94.74,74.07
2018,1,18,13,15,1.5,94.0,3.15,14.15,94.5,91.52,71.49
2018,1,18,13,30,3.0,90.0,3.2,14.1,91.0,88.22,68.81
2018,1,18,13,45,6.0,120.0,3.2,14.05,122.5,117.67,93.43
2018,1,18,14,0,9.0,150.0,3.2,14.0,154.0,146.2,117.13
2018,1,18,14,15,6.5,139.5,3.2,13.85,142.5,134.87,107.93
2018,1,18,14,30,4.0,129.0,3.2,13.7,131.0,123.75,98.93
2018,1,18,14,45,3.5,107.5,3.15,13.6,109.0,103.32,82.01
2018,1,18,15,0,3.0,86.0,3.1,13.5,87.0,83.0,65.04
2018,1,18,15,15,3.0,68.0,3.1,13.5,69.0,66.04,50.73
2018,1,18,15,30,3.0,50.0,3.1,13.5,51.0,48.61,35.9
2018,1,18,15,45,1.5,38.0,3.0,13.15,38.5,36.78,25.85
2018,1,18,16,0,0.0,26.0,2.9,12.8,26.0,25.09,15.82
2018,1,18,16,15,0.0,21.0,2.95,12.65,21.0,20.26,12.36
2018,1,18,16,30,0.0,16.0,3.0,12.5,16.0,15.43,7.81
2018,1,18,16,45,0.0,10.5,3.0,12.35,10.5,10.12,2.39
2018,1,18,17,0,0.0,5.0,3.0,12.2,5.0,4.82,0.0
2018,1,18,17,15,0.0,2.5,3.1,12.1,2.5,2.46,0.0
2018,1,18,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,19,7,15,22.5,4.0,2.25,9.85,4.5,0.0,0.0
2018,1,19,7,30,45.0,8.0,2.2,10.2,9.0,18.86,0.0
2018,1,19,7,45,168.5,22.0,2.2,10.55,37.0,80.95,0.0
2018,1,19,8,0,292.0,36.0,2.2,10.9,65.0,147.18,103.02
2018,1,19,8,15,398.0,44.5,2.25,11.1,105.0,203.55,156.02
2018,1,19,8,30,504.0,53.0,2.3,11.3,145.0,265.76,210.23
2018,1,19,8,45,566.0,58.0,2.35,11.45,186.0,311.23,250.66
2018,1,19,9,0,628.0,63.0,2.4,11.6,227.0,358.56,291.71
2018,1,19,9,15,668.5,67.0,2.4,11.75,266.5,396.18,323.98
2018,1,19,9,30,709.0,71.0,2.4,11.9,306.0,433.69,355.29
2018,1,19,9,45,737.0,73.5,2.4,12.05,341.0,461.25,377.98
2018,1,19,10,0,765.0,76.0,2.4,12.2,376.0,489.22,400.39
2018,1,19,10,15,785.0,78.0,2.4,12.3,406.5,510.71,417.29
2018,1,19,10,30,805.0,80.0,2.4,12.4,437.0,530.11,432.2
2018,1,19,10,45,803.5,85.5,2.4,12.5,457.5,539.1,438.61
2018,1,19,11,0,802.0,91.0,2.4,12.6,478.0,545.37,442.77
2018,1,19,11,15,629.5,106.0,2.45,12.65,416.0,464.95,379.05
2018,1,19,11,30,457.0,121.0,2.5,12.7,354.0,379.57,310.62
2018,1,19,11,45,447.0,154.5,2.55,12.75,386.0,403.7,328.97
2018,1,19,12,0,437.0,188.0,2.6,12.8,418.0,425.48,344.77
2018,1,19,12,15,444.0,179.0,2.7,12.8,413.5,412.37,334.02
2018,1,19,12,30,451.0,170.0,2.8,12.8,409.0,397.8,322.08
2018,1,19,12,45,485.5,167.0,2.9,12.8,421.5,400.9,323.81
2018,1,19,13,0,520.0,164.0,3.0,12.8,434.0,401.18,322.89
2018,1,19,13,15,478.0,169.5,3.1,12.75,413.0,372.95,299.29
2018,1,19,13,30,436.0,175.0,3.2,12.7,392.0,345.47,276.28
2018,1,19,13,45,540.5,147.0,3.3,12.65,404.5,343.72,272.31
2018,1,19,14,0,645.0,119.0,3.4,12.6,417.0,334.87,261.2
2018,1,19,14,15,557.5,126.5,3.45,12.5,373.5,290.18,223.79
2018,1,19,14,30,470.0,134.0,3.5,12.4,330.0,249.5,190.15
2018,1,19,14,45,524.0,114.5,3.55,12.3,316.5,224.32,165.13
2018,1,19,15,0,578.0,95.0,3.6,12.2,303.0,194.06,135.35
2018,1,19,15,15,609.5,80.5,3.6,12.2,278.5,159.23,103.05
2018,1,19,15,30,641.0,66.0,3.6,12.2,254.0,121.01,70.07
2018,1,19,15,45,573.5,61.5,3.45,11.75,211.0,82.01,45.0
2018,1,19,16,0,506.0,57.0,3.3,11.3,168.0,48.68,30.58
2018,1,19,16,15,463.0,49.0,3.3,11.05,133.5,35.82,26.36
2018,1,19,16,30,420.0,41.0,3.3,10.8,99.0,31.21,21.76
2018,1,19,16,45,306.5,31.5,3.25,10.55,65.5,24.93,14.63
2018,1,19,17,0,193.0,22.0,3.2,10.3,32.0,18.35,0.0
2018,1,19,17,15,96.5,11.0,3.2,10.25,16.0,10.81,0.0
2018,1,19,17,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,20,7,15,48.5,5.5,3.3,8.1,6.0,0.0,0.0
2018,1,20,7,30,97.0,11.0,3.3,8.5,12.0,34.69,0.0
2018,1,20,7,45,255.0,21.5,3.3,8.95,42.5,105.22,2.31
2018,1,20,8,0,413.0,32.0,3.3,9.4,73.0,182.84,129.69
2018,1,20,8,15,505.5,38.0,3.35,9.7,113.5,235.5,181.76
2018,1,20,8,30,598.0,44.0,3.4,10.0,154.0,290.55,231.4
2018,1,20,8,45,655.5,48.0,3.4,10.35,196.5,336.32,272.73
2018,1,20,9,0,713.0,52.0,3.4,10.7,239.0,383.45,314.03
2018,1,20,9,15,748.5,54.5,3.45,11.0,278.5,419.57,345.51
2018,1,20,9,30,784.0,57.0,3.5,11.3,318.0,455.13,375.6
2018,1,20,9,45,808.5,59.0,3.55,11.6,354.0,483.63,399.23
2018,1,20,10,0,833.0,61.0,3.6,11.9,390.0,510.49,420.94
2018,1,20,10,15,849.0,63.5,3.6,12.1,420.5,529.28,435.81
2018,1,20,10,30,865.0,66.0,3.6,12.3,451.0,548.04,450.24
2018,1,20,10,45,875.0,67.0,3.6,12.45,474.5,559.32,458.6
2018,1,20,11,0,885.0,68.0,3.6,12.6,498.0,567.88,464.62
2018,1,20,11,15,891.5,69.5,3.65,12.7,515.0,572.2,467.33
2018,1,20,11,30,898.0,71.0,3.7,12.8,532.0,573.59,467.6
2018,1,20,11,45,900.0,72.0,3.7,12.9,541.0,569.03,462.97
2018,1,20,12,0,902.0,73.0,3.7,13.0,550.0,561.54,455.91
2018,1,20,12,15,816.5,96.5,3.7,13.1,529.5,528.51,428.25
2018,1,20,12,30,731.0,120.0,3.7,13.2,509.0,493.7,399.22
2018,1,20,12,45,742.5,115.0,3.7,13.25,506.5,478.64,386.06
2018,1,20,13,0,754.0,110.0,3.7,13.3,504.0,460.99,370.41
2018,1,20,13,15,816.5,92.0,3.65,13.3,509.0,451.74,360.78
2018,1,20,13,30,879.0,74.0,3.6,13.3,514.0,437.59,346.4
2018,1,20,13,45,870.5,72.5,3.6,13.3,493.5,405.42,317.56
2018,1,20,14,0,862.0,71.0,3.6,13.3,473.0,371.59,286.84
2018,1,20,14,15,849.0,69.5,3.55,13.25,446.0,332.69,251.53
2018,1,20,14,30,836.0,68.0,3.5,13.2,419.0,294.79,216.54
2018,1,20,14,45,805.5,67.0,3.5,13.1,383.5,252.46,178.35
2018,1,20,15,0,775.0,66.0,3.5,13.0,348.0,211.06,141.38
2018,1,20,15,15,745.0,62.5,3.5,13.0,310.0,168.7,104.83
2018,1,20,15,30,715.0,59.0,3.5,13.0,272.0,127.87,72.25
2018,1,20,15,45,623.0,57.5,3.3,12.45,223.0,83.74,44.01
2018,1,20,16,0,531.0,56.0,3.1,11.9,174.0,49.98,30.02
2018,1,20,16,15,519.0,47.5,3.1,11.5,142.5,34.25,24.95
2018,1,20,16,30,507.0,39.0,3.1,11.1,111.0,29.12,19.96
2018,1,20,16,45,326.5,31.0,3.05,10.75,71.0,24.2,14.31
2018,1,20,17,0,146.0,23.0,3.0,10.4,31.0,18.24,0.0
2018,1,20,17,15,73.0,11.5,3.0,10.3,15.5,11.3,0.0
2018,1,20,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,7,15,0.0,3.0,1.0,10.1,3.0,0.0,0.0
2018,1,21,7,30,0.0,6.0,1.0,10.2,6.0,5.9,0.0
2018,1,21,7,45,21.0,21.5,0.95,10.3,23.5,29.49,0.0
2018,1,21,8,0,42.0,37.0,0.9,10.4,41.0,59.91,41.23
2018,1,21,8,15,79.0,53.5,1.0,10.55,66.5,91.85,70.14
2018,1,21,8,30,116.0,70.0,1.1,10.7,92.0,125.78,99.76
2018,1,21,8,45,112.0,74.0,1.15,10.85,99.5,129.15,103.92
2018,1,21,9,0,108.0,78.0,1.2,11.0,107.0,132.98,107.99
2018,1,21,9,15,69.0,94.0,1.35,11.2,113.5,133.92,109.08
2018,1,21,9,30,30.0,110.0,1.5,11.4,120.0,127.74,103.69
2018,1,21,9,45,30.5,126.5,1.6,11.55,137.5,145.24,118.29
2018,1,21,10,0,31.0,143.0,1.7,11.7,155.0,162.52,132.45
2018,1,21,10,15,27.5,154.0,1.8,11.85,165.5,171.48,139.56
2018,1,21,10,30,24.0,165.0,1.9,12.0,176.0,176.34,143.24
2018,1,21,10,45,41.5,185.5,2.0,12.2,205.5,210.46,171.17
2018,1,21,11,0,59.0,206.0,2.1,12.4,235.0,240.45,195.38
2018,1,21,11,15,66.5,215.5,2.2,12.55,249.0,253.04,205.27
2018,1,21,11,30,74.0,225.0,2.3,12.7,263.0,265.3,214.91
2018,1,21,11,45,89.0,230.0,2.35,12.8,276.5,276.71,223.96
2018,1,21,12,0,104.0,235.0,2.4,12.9,290.0,287.56,232.51
2018,1,21,12,15,126.0,238.0,2.45,12.95,305.0,301.5,243.58
2018,1,21,12,30,148.0,241.0,2.5,13.0,320.0,311.76,251.61
2018,1,21,12,45,171.5,238.0,2.5,13.05,329.0,315.7,254.48
2018,1,21,13,0,195.0,235.0,2.5,13.1,338.0,318.18,256.07
2018,1,21,13,15,198.5,229.0,2.5,13.15,331.5,307.31,246.87
2018,1,21,13,30,202.0,223.0,2.5,13.2,325.0,295.75,237.05
2018,1,21,13,45,189.0,214.0,2.55,13.25,306.5,274.35,219.4
2018,1,21,14,0,176.0,205.0,2.6,13.3,288.0,253.36,202.03
2018,1,21,14,15,186.5,191.0,2.5,13.25,274.5,235.99,187.06
2018,1,21,14,30,197.0,177.0,2.4,13.2,261.0,217.6,170.95
2018,1,21,14,45,154.5,160.0,2.35,13.2,222.5,182.7,142.79
2018,1,21,15,0,112.0,143.0,2.3,13.2,184.0,151.14,117.72
2018,1,21,15,15,104.5,131.0,2.3,13.2,166.0,132.8,102.5
2018,1,21,15,30,97.0,119.0,2.3,13.2,148.0,114.91,87.89
2018,1,21,15,45,94.0,103.0,2.15,12.8,128.0,94.75,71.78
2018,1,21,16,0,91.0,87.0,2.0,12.4,108.0,74.87,56.81
2018,1,21,16,15,71.5,70.0,2.1,12.25,84.5,58.54,46.41
2018,1,21,16,30,52.0,53.0,2.2,12.1,61.0,45.07,33.87
2018,1,21,16,45,31.5,36.0,2.3,11.95,40.5,32.6,21.42
2018,1,21,17,0,11.0,19.0,2.4,11.8,20.0,17.84,0.0
2018,1,21,17,15,5.5,9.5,2.5,11.8,10.0,9.34,0.0
2018,1,21,17,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
