Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,22,7,15,8.0,4.0,2.3,11.5,4.0,0.0,0.0
2018,1,22,7,30,16.0,8.0,2.4,11.7,8.0,11.86,0.0
2018,1,22,7,45,112.5,24.0,2.45,11.9,35.0,69.36,10.54
2018,1,22,8,0,209.0,40.0,2.5,12.1,62.0,128.4,91.77
2018,1,22,8,15,359.0,46.5,2.55,12.2,105.5,194.6,149.84
2018,1,22,8,30,509.0,53.0,2.6,12.3,149.0,271.5,215.22
2018,1,22,8,45,569.5,59.0,2.65,12.4,191.0,318.14,256.48
2018,1,22,9,0,630.0,65.0,2.7,12.5,233.0,366.64,298.39
2018,1,22,9,15,670.5,69.0,2.75,12.6,273.0,404.81,331.12
2018,1,22,9,30,711.0,73.0,2.8,12.7,313.0,442.87,362.93
2018,1,22,9,45,684.5,84.5,2.8,12.8,336.0,454.36,372.64
2018,1,22,10,0,658.0,96.0,2.8,12.9,359.0,462.55,379.28
2018,1,22,10,15,732.0,89.0,2.8,13.0,402.5,502.22,410.97
2018,1,22,10,30,806.0,82.0,2.8,13.1,446.0,540.32,440.75
2018,1,22,10,45,798.0,88.0,2.8,13.2,464.0,546.36,444.71
2018,1,22,11,0,790.0,94.0,2.8,13.3,482.0,549.6,446.5
2018,1,22,11,15,767.0,103.5,2.8,13.35,491.0,545.94,442.76
2018,1,22,11,30,744.0,113.0,2.8,13.4,500.0,538.93,436.36
2018,1,22,11,45,805.0,99.5,2.75,13.45,525.0,552.08,446.04
2018,1,22,12,0,866.0,86.0,2.7,13.5,550.0,562.25,452.97
2018,1,22,12,15,868.0,86.0,2.6,13.5,552.5,550.94,442.7
2018,1,22,12,30,870.0,86.0,2.5,13.5,555.0,536.86,430.22
2018,1,22,12,45,870.0,84.5,2.45,13.55,549.5,517.57,413.57
2018,1,22,13,0,870.0,83.0,2.4,13.6,544.0,495.71,394.62
2018,1,22,13,15,865.0,82.5,2.3,13.55,531.0,470.13,372.38
2018,1,22,13,30,860.0,82.0,2.2,13.5,518.0,442.42,348.01
2018,1,22,13,45,852.0,80.5,2.1,13.5,498.0,410.59,319.86
2018,1,22,14,0,844.0,79.0,2.0,13.5,478.0,377.14,289.87
2018,1,22,14,15,810.5,81.0,1.9,13.4,446.5,337.32,254.85
2018,1,22,14,30,777.0,83.0,1.8,13.3,415.0,298.11,220.04
2018,1,22,14,45,641.0,97.5,1.75,13.2,357.0,243.59,176.17
2018,1,22,15,0,505.0,112.0,1.7,13.1,299.0,200.43,142.92
2018,1,22,15,15,519.0,97.5,1.7,13.1,272.0,166.67,112.68
2018,1,22,15,30,533.0,83.0,1.7,13.1,245.0,130.39,81.75
2018,1,22,15,45,577.0,69.5,1.6,12.7,222.0,95.42,54.35
2018,1,22,16,0,621.0,56.0,1.5,12.3,199.0,55.92,31.2
2018,1,22,16,15,551.5,50.0,1.55,12.1,157.0,36.06,26.58
2018,1,22,16,30,482.0,44.0,1.6,11.9,115.0,33.36,23.74
2018,1,22,16,45,367.5,35.0,1.65,11.65,78.5,27.7,17.64
2018,1,22,17,0,253.0,26.0,1.7,11.4,42.0,21.87,1.51
2018,1,22,17,15,143.5,15.5,1.75,11.3,23.0,15.24,0.0
2018,1,22,17,30,34.0,5.0,1.8,11.2,4.0,0.0,0.0
2018,1,22,17,45,17.0,2.5,1.85,11.15,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,23,7,15,39.5,6.5,1.45,8.8,7.5,0.0,0.0
2018,1,23,7,30,79.0,13.0,1.4,9.0,15.0,32.68,0.0
2018,1,23,7,45,166.0,25.0,1.35,9.25,39.5,86.68,20.71
2018,1,23,8,0,253.0,37.0,1.3,9.5,64.0,139.17,100.77
2018,1,23,8,15,317.5,47.5,1.3,9.75,97.5,181.0,140.53
2018,1,23,8,30,382.0,58.0,1.3,10.0,131.0,226.96,181.28
2018,1,23,8,45,485.5,64.0,1.35,10.25,180.0,289.67,234.76
2018,1,23,9,0,589.0,70.0,1.4,10.5,229.0,355.49,289.81
2018,1,23,9,15,630.5,74.5,1.45,10.75,268.5,393.89,322.07
2018,1,23,9,30,672.0,79.0,1.5,11.0,308.0,432.3,353.62
2018,1,23,9,45,734.5,76.5,1.55,11.3,351.5,473.39,386.57
2018,1,23,10,0,797.0,74.0,1.6,11.6,395.0,513.3,417.9
2018,1,23,10,15,815.5,75.5,1.6,11.8,425.5,534.32,433.82
2018,1,23,10,30,834.0,77.0,1.6,12.0,456.0,553.13,447.78
2018,1,23,10,45,845.5,79.0,1.65,12.2,480.5,566.12,457.27
2018,1,23,11,0,857.0,81.0,1.7,12.4,505.0,576.44,464.55
2018,1,23,11,15,864.5,82.0,1.6,12.55,522.0,580.64,466.29
2018,1,23,11,30,872.0,83.0,1.5,12.7,539.0,581.98,465.71
2018,1,23,11,45,875.0,83.5,1.4,12.85,548.0,577.36,460.51
2018,1,23,12,0,878.0,84.0,1.3,13.0,557.0,569.87,453.04
2018,1,23,12,15,870.0,85.5,1.2,13.1,555.5,554.65,439.68
2018,1,23,12,30,862.0,87.0,1.1,13.2,554.0,536.91,424.3
2018,1,23,12,45,830.0,91.5,1.0,13.3,537.5,507.8,400.17
2018,1,23,13,0,798.0,96.0,0.9,13.4,521.0,477.44,374.95
2018,1,23,13,15,773.0,99.5,0.9,13.45,503.0,448.38,351.08
2018,1,23,13,30,748.0,103.0,0.9,13.5,485.0,417.04,325.06
2018,1,23,13,45,795.5,89.5,0.85,13.55,481.5,400.14,308.8
2018,1,23,14,0,843.0,76.0,0.8,13.6,478.0,377.05,286.74
2018,1,23,14,15,800.5,79.0,0.85,13.55,443.5,335.16,251.23
2018,1,23,14,30,758.0,82.0,0.9,13.5,409.0,294.53,216.37
2018,1,23,14,45,715.0,80.0,0.95,13.5,369.5,248.48,176.97
2018,1,23,15,0,672.0,78.0,1.0,13.5,330.0,206.59,141.08
2018,1,23,15,15,687.0,68.0,1.0,13.5,302.5,169.69,107.64
2018,1,23,15,30,702.0,58.0,1.0,13.5,275.0,132.97,76.16
2018,1,23,15,45,656.0,54.5,1.0,13.1,234.5,92.92,48.63
2018,1,23,16,0,610.0,51.0,1.0,12.7,194.0,53.51,28.09
2018,1,23,16,15,528.0,46.5,1.05,12.45,152.0,32.72,23.61
2018,1,23,16,30,446.0,42.0,1.1,12.2,110.0,31.19,21.88
2018,1,23,16,45,344.5,34.0,1.15,11.95,76.0,26.43,16.74
2018,1,23,17,0,243.0,26.0,1.2,11.7,42.0,21.57,3.93
2018,1,23,17,15,145.0,16.5,1.25,11.6,23.5,16.22,0.0
2018,1,23,17,30,47.0,7.0,1.3,11.5,5.0,0.0,0.0
2018,1,23,17,45,23.5,3.5,1.3,11.35,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,7,15,15.0,4.5,3.3,11.15,5.0,0.0,0.0
2018,1,24,7,30,30.0,9.0,3.4,11.4,10.0,16.47,0.0
2018,1,24,7,45,15.0,17.0,3.45,11.65,17.5,21.46,2.49
2018,1,24,8,0,0.0,25.0,3.5,11.9,25.0,24.14,13.79
2018,1,24,8,15,0.0,37.0,3.65,12.1,37.0,35.99,24.6
2018,1,24,8,30,0.0,49.0,3.8,12.3,49.0,48.02,35.23
2018,1,24,8,45,0.0,62.5,3.95,12.5,62.5,61.58,47.05
2018,1,24,9,0,0.0,76.0,4.1,12.7,76.0,75.06,58.67
2018,1,24,9,15,7.0,92.5,4.2,12.8,95.0,95.01,75.69
2018,1,24,9,30,14.0,109.0,4.3,12.9,114.0,115.19,92.75
2018,1,24,9,45,14.0,104.5,4.45,13.05,110.0,109.96,88.21
2018,1,24,10,0,14.0,100.0,4.6,13.2,106.0,105.13,84.0
2018,1,24,10,15,7.0,101.5,4.7,13.25,104.5,102.71,81.71
2018,1,24,10,30,0.0,103.0,4.8,13.3,103.0,100.17,79.31
2018,1,24,10,45,0.0,111.0,4.85,13.4,111.0,107.98,85.7
2018,1,24,11,0,0.0,119.0,4.9,13.5,119.0,115.76,92.04
2018,1,24,11,15,0.0,108.0,4.9,13.5,108.0,104.77,82.75
2018,1,24,11,30,0.0,97.0,4.9,13.5,97.0,93.93,73.62
2018,1,24,11,45,0.0,86.5,4.9,13.5,86.5,83.68,65.0
2018,1,24,12,0,0.0,76.0,4.9,13.5,76.0,73.5,56.44
2018,1,24,12,15,0.0,60.5,4.9,13.45,60.5,58.49,43.83
2018,1,24,12,30,0.0,45.0,4.9,13.4,45.0,43.49,31.19
2018,1,24,12,45,0.0,39.5,4.9,13.35,39.5,38.17,26.72
2018,1,24,13,0,0.0,34.0,4.9,13.3,34.0,32.85,22.24
2018,1,24,13,15,0.0,35.0,4.8,13.25,35.0,33.81,23.08
2018,1,24,13,30,0.0,36.0,4.7,13.2,36.0,34.78,23.93
2018,1,24,13,45,0.0,33.5,4.65,13.1,33.5,32.36,21.92
2018,1,24,14,0,0.0,31.0,4.6,13.0,31.0,29.94,19.91
2018,1,24,14,15,0.0,29.5,4.5,12.9,29.5,28.48,18.72
2018,1,24,14,30,0.0,28.0,4.4,12.8,28.0,27.03,17.52
2018,1,24,14,45,0.0,33.0,4.3,12.65,33.0,31.86,21.71
2018,1,24,15,0,0.0,38.0,4.2,12.5,38.0,36.69,25.91
2018,1,24,15,15,0.0,28.0,4.2,12.5,28.0,27.02,17.64
2018,1,24,15,30,0.0,18.0,4.2,12.5,18.0,17.36,9.33
2018,1,24,15,45,0.0,15.5,4.2,12.0,15.5,14.95,7.26
2018,1,24,16,0,0.0,13.0,4.2,11.5,13.0,12.53,5.16
2018,1,24,16,15,0.0,11.0,4.0,11.25,11.0,10.6,3.88
2018,1,24,16,30,0.0,9.0,3.8,11.0,9.0,8.67,2.04
2018,1,24,16,45,4.0,6.5,3.65,10.7,7.0,6.31,0.0
2018,1,24,17,0,8.0,4.0,3.5,10.4,5.0,3.9,0.0
2018,1,24,17,15,8.0,2.5,3.35,10.35,3.0,2.46,0.0
2018,1,24,17,30,8.0,1.0,3.2,10.3,1.0,0.0,0.0
2018,1,24,17,45,4.0,0.5,3.05,10.2,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,25,7,15,34.5,7.5,2.45,10.0,8.5,0.0,0.0
2018,1,25,7,30,69.0,15.0,2.4,10.3,17.0,32.42,0.0
2018,1,25,7,45,171.0,28.5,2.35,10.55,44.5,94.18,34.28
2018,1,25,8,0,273.0,42.0,2.3,10.8,72.0,153.22,112.38
2018,1,25,8,15,382.5,50.5,2.4,11.05,113.5,210.19,163.71
2018,1,25,8,30,492.0,59.0,2.5,11.3,155.0,275.34,220.16
2018,1,25,8,45,555.5,64.5,2.6,11.5,197.5,323.03,262.21
2018,1,25,9,0,619.0,70.0,2.7,11.7,240.0,372.7,304.96
2018,1,25,9,15,663.5,73.5,2.8,11.9,281.0,412.5,338.89
2018,1,25,9,30,708.0,77.0,2.9,12.1,322.0,452.4,372.08
2018,1,25,9,45,743.5,77.5,3.05,12.25,359.0,482.34,396.92
2018,1,25,10,0,779.0,78.0,3.2,12.4,396.0,513.14,421.91
2018,1,25,10,15,793.5,81.0,3.3,12.5,426.0,533.57,438.14
2018,1,25,10,30,808.0,84.0,3.4,12.6,456.0,551.72,452.32
2018,1,25,10,45,795.0,91.5,3.5,12.7,473.5,556.57,455.66
2018,1,25,11,0,782.0,99.0,3.6,12.8,491.0,558.52,456.63
2018,1,25,11,15,681.0,110.5,3.7,12.85,460.0,512.22,419.4
2018,1,25,11,30,580.0,122.0,3.8,12.9,429.0,462.85,379.53
2018,1,25,11,45,398.0,156.5,3.9,12.9,369.0,387.78,317.76
2018,1,25,12,0,216.0,191.0,4.0,12.9,309.0,312.6,255.13
2018,1,25,12,15,177.0,181.5,4.05,12.85,278.5,275.47,224.75
2018,1,25,12,30,138.0,172.0,4.1,12.8,248.0,241.7,196.8
2018,1,25,12,45,155.0,154.0,4.1,12.75,238.5,229.16,186.61
2018,1,25,13,0,172.0,136.0,4.1,12.7,229.0,216.15,175.81
2018,1,25,13,15,97.5,123.5,4.1,12.65,176.0,164.45,132.66
2018,1,25,13,30,23.0,111.0,4.1,12.6,123.0,116.96,93.09
2018,1,25,13,45,227.5,112.0,4.1,12.55,222.5,197.92,159.1
2018,1,25,14,0,432.0,113.0,4.1,12.5,322.0,264.76,210.22
2018,1,25,14,15,601.0,100.5,4.05,12.4,374.0,292.77,227.54
2018,1,25,14,30,770.0,88.0,4.0,12.3,426.0,309.45,233.41
2018,1,25,14,45,749.5,84.5,3.95,12.25,393.0,266.81,194.63
2018,1,25,15,0,729.0,81.0,3.9,12.2,360.0,226.6,158.08
2018,1,25,15,15,697.0,77.5,3.9,12.2,322.0,184.91,121.56
2018,1,25,15,30,665.0,74.0,3.9,12.2,284.0,144.98,88.52
2018,1,25,15,45,620.5,69.0,3.65,11.85,243.5,104.74,59.45
2018,1,25,16,0,576.0,64.0,3.4,11.5,203.0,68.01,39.18
2018,1,25,16,15,504.0,57.5,3.3,11.3,161.5,42.11,32.13
2018,1,25,16,30,432.0,51.0,3.2,11.1,120.0,39.29,29.19
2018,1,25,16,45,318.0,41.5,3.1,10.85,83.5,33.47,23.11
2018,1,25,17,0,204.0,32.0,3.0,10.6,47.0,25.49,9.83
2018,1,25,17,15,113.0,19.5,2.95,10.5,26.5,19.17,0.0
2018,1,25,17,30,22.0,7.0,2.9,10.4,6.0,0.0,0.0
2018,1,25,17,45,11.0,3.5,2.85,10.3,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,26,7,15,22.0,6.0,1.25,9.35,6.5,0.0,0.0
2018,1,26,7,30,44.0,12.0,1.2,9.5,13.0,23.17,0.0
2018,1,26,7,45,182.5,26.0,1.2,9.7,44.5,95.2,39.63
2018,1,26,8,0,321.0,40.0,1.2,9.9,76.0,166.26,122.61
2018,1,26,8,15,461.5,43.5,1.2,10.15,121.0,233.27,181.52
2018,1,26,8,30,602.0,47.0,1.2,10.4,166.0,307.75,244.88
2018,1,26,8,45,658.0,51.0,1.25,10.65,209.5,351.61,283.58
2018,1,26,9,0,714.0,55.0,1.3,10.9,253.0,399.45,324.37
2018,1,26,9,15,748.0,57.5,1.25,11.1,293.0,435.85,354.71
2018,1,26,9,30,782.0,60.0,1.2,11.3,333.0,471.64,383.53
2018,1,26,9,45,806.5,61.5,1.15,11.45,369.0,500.35,406.06
2018,1,26,10,0,831.0,63.0,1.1,11.6,405.0,527.44,426.67
2018,1,26,10,15,846.5,65.5,1.1,11.75,436.0,546.46,440.97
2018,1,26,10,30,862.0,68.0,1.1,11.9,467.0,565.56,454.95
2018,1,26,10,45,872.0,68.5,1.05,12.05,490.5,576.8,462.37
2018,1,26,11,0,882.0,69.0,1.0,12.2,514.0,585.32,467.58
2018,1,26,11,15,889.0,70.0,1.0,12.25,531.5,589.82,470.21
2018,1,26,11,30,896.0,71.0,1.0,12.3,549.0,591.38,470.55
2018,1,26,11,45,898.5,72.0,1.0,12.35,558.5,587.41,466.66
2018,1,26,12,0,901.0,73.0,1.0,12.4,568.0,580.48,460.47
2018,1,26,12,15,900.0,73.5,1.05,12.4,569.5,568.19,450.65
2018,1,26,12,30,899.0,74.0,1.1,12.4,571.0,553.1,438.49
2018,1,26,12,45,895.5,74.0,1.1,12.4,565.0,533.5,422.31
2018,1,26,13,0,892.0,74.0,1.1,12.4,559.0,511.36,403.88
2018,1,26,13,15,787.5,98.5,1.15,12.3,519.5,462.98,365.52
2018,1,26,13,30,683.0,123.0,1.2,12.2,480.0,416.48,328.45
2018,1,26,13,45,599.0,136.0,1.3,12.15,440.5,372.21,292.92
2018,1,26,14,0,515.0,149.0,1.4,12.1,401.0,330.68,259.28
2018,1,26,14,15,414.5,149.5,1.4,12.0,345.0,276.95,216.11
2018,1,26,14,30,314.0,150.0,1.4,11.9,289.0,231.36,179.81
2018,1,26,14,45,225.0,146.5,1.45,11.8,242.5,190.67,147.8
2018,1,26,15,0,136.0,143.0,1.5,11.7,196.0,159.22,124.13
2018,1,26,15,15,200.0,132.5,1.5,11.7,201.0,150.8,114.01
2018,1,26,15,30,264.0,122.0,1.5,11.7,206.0,139.05,101.09
2018,1,26,15,45,221.5,103.0,1.5,11.35,167.0,105.19,75.49
2018,1,26,16,0,179.0,84.0,1.5,11.0,128.0,75.36,54.57
2018,1,26,16,15,121.5,64.0,1.55,10.75,91.0,51.09,40.29
2018,1,26,16,30,64.0,44.0,1.6,10.5,54.0,38.69,28.81
2018,1,26,16,45,32.0,29.0,1.7,10.3,34.0,26.1,16.97
2018,1,26,17,0,0.0,14.0,1.8,10.1,14.0,13.5,3.33
2018,1,26,17,15,0.0,8.0,1.85,9.95,8.0,7.86,0.0
2018,1,26,17,30,0.0,2.0,1.9,9.8,2.0,0.0,0.0
2018,1,26,17,45,0.0,1.0,1.95,9.65,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,27,7,15,38.5,7.0,0.65,10.3,8.0,0.0,0.0
2018,1,27,7,30,77.0,14.0,0.7,10.5,16.0,33.86,0.0
2018,1,27,7,45,109.5,28.5,0.7,10.65,37.5,73.21,32.95
2018,1,27,8,0,142.0,43.0,0.7,10.8,59.0,106.15,78.09
2018,1,27,8,15,316.5,49.5,0.7,11.05,106.5,186.24,145.06
2018,1,27,8,30,491.0,56.0,0.7,11.3,154.0,274.82,218.33
2018,1,27,8,45,597.0,54.5,0.7,11.55,202.0,333.27,267.3
2018,1,27,9,0,703.0,53.0,0.7,11.8,250.0,394.4,317.45
2018,1,27,9,15,718.0,58.5,0.7,12.1,286.0,424.77,342.44
2018,1,27,9,30,733.0,64.0,0.7,12.4,322.0,453.73,365.58
2018,1,27,9,45,692.0,80.0,0.75,12.65,344.0,464.43,374.06
2018,1,27,10,0,651.0,96.0,0.8,12.9,366.0,469.71,378.03
2018,1,27,10,15,671.0,100.0,0.85,13.1,396.0,492.49,395.52
2018,1,27,10,30,691.0,104.0,0.9,13.3,426.0,513.49,411.18
2018,1,27,10,45,761.5,91.0,0.95,13.55,463.0,542.49,433.16
2018,1,27,11,0,832.0,78.0,1.0,13.8,500.0,571.0,454.33
2018,1,27,11,15,854.5,74.5,1.05,13.95,521.0,577.89,458.99
2018,1,27,11,30,877.0,71.0,1.1,14.1,542.0,583.77,462.93
2018,1,27,11,45,804.0,95.0,1.2,14.25,532.5,561.75,445.38
2018,1,27,12,0,731.0,119.0,1.3,14.4,523.0,536.29,425.33
2018,1,27,12,15,676.5,135.5,1.35,14.5,510.5,511.87,405.9
2018,1,27,12,30,622.0,152.0,1.4,14.6,498.0,486.44,385.51
2018,1,27,12,45,612.0,153.5,1.45,14.7,491.5,468.91,371.31
2018,1,27,13,0,602.0,155.0,1.5,14.8,485.0,449.92,355.68
2018,1,27,13,15,652.0,137.5,1.5,14.8,487.0,439.38,346.32
2018,1,27,13,30,702.0,120.0,1.5,14.8,489.0,424.64,333.02
2018,1,27,13,45,760.5,99.5,1.55,14.85,485.5,407.61,317.2
2018,1,27,14,0,819.0,79.0,1.6,14.9,482.0,383.73,295.04
2018,1,27,14,15,770.0,85.5,1.65,14.85,448.0,343.06,260.35
2018,1,27,14,30,721.0,92.0,1.7,14.8,414.0,301.92,225.07
2018,1,27,14,45,631.0,100.5,1.75,14.75,367.0,255.72,186.84
2018,1,27,15,0,541.0,109.0,1.8,14.7,320.0,215.67,154.27
2018,1,27,15,15,551.5,96.0,1.8,14.7,292.5,180.63,122.78
2018,1,27,15,30,562.0,83.0,1.8,14.7,265.0,143.99,91.02
2018,1,27,15,45,487.5,79.0,1.65,14.2,221.5,106.36,64.75
2018,1,27,16,0,413.0,75.0,1.5,13.7,178.0,74.86,47.04
2018,1,27,16,15,352.5,65.5,1.55,13.25,141.5,48.1,37.26
2018,1,27,16,30,292.0,56.0,1.6,12.8,105.0,42.12,31.59
2018,1,27,16,45,221.0,42.0,1.7,12.4,72.5,32.18,22.13
2018,1,27,17,0,150.0,28.0,1.8,12.0,40.0,21.83,9.71
2018,1,27,17,15,83.0,16.0,1.85,11.9,22.0,15.73,0.0
2018,1,27,17,30,16.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,1,27,17,45,8.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,88.0,9.0,2.25,9.6,11.5,0.0,0.0
2018,1,28,7,30,176.0,18.0,2.3,10.1,23.0,64.07,0.0
2018,1,28,7,45,317.0,26.0,2.35,10.55,55.5,137.46,70.05
2018,1,28,8,0,458.0,34.0,2.4,11.0,88.0,208.87,155.1
2018,1,28,8,15,453.5,45.0,2.45,11.35,117.5,234.69,183.56
2018,1,28,8,30,449.0,56.0,2.5,11.7,147.0,259.3,208.16
2018,1,28,8,45,484.5,68.0,2.5,12.05,187.0,301.02,245.04
2018,1,28,9,0,520.0,80.0,2.5,12.4,227.0,343.4,281.32
2018,1,28,9,15,661.5,69.5,2.5,12.8,285.5,413.49,339.06
2018,1,28,9,30,803.0,59.0,2.5,13.2,344.0,486.53,397.8
2018,1,28,9,45,829.5,60.0,2.45,13.55,381.5,516.41,421.17
2018,1,28,10,0,856.0,61.0,2.4,13.9,419.0,542.25,441.01
2018,1,28,10,15,872.0,63.0,2.35,14.25,450.5,563.99,457.06
2018,1,28,10,30,888.0,65.0,2.3,14.6,482.0,583.33,470.85
2018,1,28,10,45,900.5,65.5,2.3,14.9,507.5,596.4,479.89
2018,1,28,11,0,913.0,66.0,2.3,15.2,533.0,606.68,486.64
2018,1,28,11,15,921.0,66.5,2.25,15.45,551.0,611.4,488.89
2018,1,28,11,30,929.0,67.0,2.2,15.7,569.0,613.09,488.74
2018,1,28,11,45,933.0,67.5,2.2,15.95,579.5,609.38,484.66
2018,1,28,12,0,937.0,68.0,2.2,16.2,590.0,602.58,478.16
2018,1,28,12,15,937.5,68.0,2.2,16.35,592.0,590.24,467.55
2018,1,28,12,30,938.0,68.0,2.2,16.5,594.0,574.95,454.53
2018,1,28,12,45,935.5,68.0,2.2,16.7,588.5,555.19,437.82
2018,1,28,13,0,933.0,68.0,2.2,16.9,583.0,532.73,418.75
2018,1,28,13,15,927.5,68.0,2.2,17.0,570.0,506.25,396.38
2018,1,28,13,30,922.0,68.0,2.2,17.1,557.0,477.44,371.75
2018,1,28,13,45,912.0,67.5,2.2,17.2,536.0,444.12,343.1
2018,1,28,14,0,902.0,67.0,2.2,17.3,515.0,409.08,312.48
2018,1,28,14,15,889.0,66.0,2.15,17.2,487.5,371.01,279.0
2018,1,28,14,30,876.0,65.0,2.1,17.1,460.0,331.84,244.0
2018,1,28,14,45,816.5,69.5,2.05,17.05,416.0,281.68,201.08
2018,1,28,15,0,757.0,74.0,2.0,17.0,372.0,237.23,163.02
2018,1,28,15,15,627.0,84.0,2.0,17.0,314.5,185.67,122.95
2018,1,28,15,30,497.0,94.0,2.0,17.0,257.0,146.93,95.47
2018,1,28,15,45,417.0,89.5,1.75,16.25,213.5,110.6,70.36
2018,1,28,16,0,337.0,85.0,1.5,15.5,170.0,81.11,53.45
2018,1,28,16,15,298.0,72.0,1.55,15.1,136.5,53.06,41.36
2018,1,28,16,30,259.0,59.0,1.6,14.7,103.0,44.39,33.37
2018,1,28,16,45,202.5,45.0,1.6,14.3,73.0,34.53,24.05
2018,1,28,17,0,146.0,31.0,1.6,13.9,43.0,24.26,12.12
2018,1,28,17,15,86.0,18.5,1.6,13.75,24.5,18.18,0.0
2018,1,28,17,30,26.0,6.0,1.6,13.6,6.0,5.9,0.0
2018,1,28,17,45,13.0,3.0,1.6,13.45,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.0,3.05,10.5,2.0,0.0,0.0
2018,1,29,7,30,0.0,4.0,3.1,10.7,4.0,3.93,0.0
2018,1,29,7,45,0.0,8.5,3.1,10.95,8.5,8.19,0.0
2018,1,29,8,0,0.0,13.0,3.1,11.2,13.0,12.53,4.68
2018,1,29,8,15,0.0,17.5,3.1,11.45,17.5,16.88,8.67
2018,1,29,8,30,0.0,22.0,3.1,11.7,22.0,21.22,12.56
2018,1,29,8,45,0.0,33.0,3.05,12.0,33.0,31.85,21.8
2018,1,29,9,0,0.0,44.0,3.0,12.3,44.0,42.49,30.97
2018,1,29,9,15,0.0,67.0,2.9,12.65,67.0,64.87,50.07
2018,1,29,9,30,0.0,90.0,2.8,13.0,90.0,88.07,69.61
2018,1,29,9,45,28.5,128.0,2.7,13.4,140.0,146.03,118.35
2018,1,29,10,0,57.0,166.0,2.6,13.8,190.0,202.2,164.59
2018,1,29,10,15,63.0,181.0,2.5,14.1,209.5,220.9,179.31
2018,1,29,10,30,69.0,196.0,2.4,14.4,229.0,239.42,193.8
2018,1,29,10,45,50.5,193.5,2.35,14.7,218.0,224.91,181.21
2018,1,29,11,0,32.0,191.0,2.3,15.0,207.0,210.35,168.71
2018,1,29,11,15,43.0,210.5,2.25,15.15,233.0,235.75,188.99
2018,1,29,11,30,54.0,230.0,2.2,15.3,259.0,260.7,208.6
2018,1,29,11,45,36.5,204.0,2.15,15.4,224.0,222.74,177.73
2018,1,29,12,0,19.0,178.0,2.1,15.5,189.0,183.77,146.08
2018,1,29,12,15,61.5,208.5,2.0,15.45,243.5,238.33,190.43
2018,1,29,12,30,104.0,239.0,1.9,15.4,298.0,289.05,230.63
2018,1,29,12,45,98.0,235.5,1.8,15.3,290.5,279.26,222.43
2018,1,29,13,0,92.0,232.0,1.7,15.2,283.0,269.45,214.5
2018,1,29,13,15,169.0,215.0,1.7,15.25,306.0,286.81,228.39
2018,1,29,13,30,246.0,198.0,1.7,15.3,329.0,298.85,237.32
2018,1,29,13,45,296.5,198.0,1.65,15.35,350.5,310.44,245.13
2018,1,29,14,0,347.0,198.0,1.6,15.4,372.0,317.98,249.14
2018,1,29,14,15,296.0,194.5,1.6,15.4,337.0,282.49,220.4
2018,1,29,14,30,245.0,191.0,1.6,15.4,302.0,249.95,194.35
2018,1,29,14,45,199.0,178.5,1.6,15.4,264.5,216.4,167.62
2018,1,29,15,0,153.0,166.0,1.6,15.4,227.0,184.46,142.48
2018,1,29,15,15,101.5,143.5,1.6,15.4,182.5,146.97,113.37
2018,1,29,15,30,50.0,121.0,1.6,15.4,138.0,117.01,90.76
2018,1,29,15,45,25.0,93.0,1.45,14.95,101.5,87.47,67.46
2018,1,29,16,0,0.0,65.0,1.3,14.5,65.0,61.94,47.06
2018,1,29,16,15,0.0,52.5,1.35,14.2,52.5,50.22,39.06
2018,1,29,16,30,0.0,40.0,1.4,13.9,40.0,38.61,28.46
2018,1,29,16,45,0.0,29.5,1.45,13.6,29.5,28.49,19.02
2018,1,29,17,0,0.0,19.0,1.5,13.3,19.0,18.34,8.32
2018,1,29,17,15,0.0,11.0,1.5,13.25,11.0,10.81,0.0
2018,1,29,17,30,0.0,3.0,1.5,13.2,3.0,2.95,0.0
2018,1,29,17,45,0.0,1.5,1.55,13.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,30,7,15,26.5,6.5,2.05,10.55,7.5,0.0,0.0
2018,1,30,7,30,53.0,13.0,2.1,10.9,15.0,27.03,0.0
2018,1,30,7,45,88.5,29.0,2.15,11.25,37.5,68.86,38.23
2018,1,30,8,0,124.0,45.0,2.2,11.6,60.0,103.11,76.9
2018,1,30,8,15,159.5,61.0,2.15,11.85,89.0,137.54,107.95
2018,1,30,8,30,195.0,77.0,2.1,12.1,118.0,173.97,140.01
2018,1,30,8,45,223.5,93.0,2.1,12.35,150.0,208.99,170.45
2018,1,30,9,0,252.0,109.0,2.1,12.6,182.0,244.98,201.07
2018,1,30,9,15,332.0,115.0,2.05,12.9,226.0,302.04,248.34
2018,1,30,9,30,412.0,121.0,2.0,13.2,270.0,356.15,292.32
2018,1,30,9,45,465.0,124.5,1.9,13.5,309.0,395.06,323.17
2018,1,30,10,0,518.0,128.0,1.8,13.8,348.0,434.44,353.77
2018,1,30,10,15,558.5,129.5,1.75,14.1,382.5,467.04,378.51
2018,1,30,10,30,599.0,131.0,1.7,14.4,417.0,496.41,400.35
2018,1,30,10,45,687.5,117.0,1.65,14.7,461.0,536.36,430.46
2018,1,30,11,0,776.0,103.0,1.6,15.0,505.0,573.89,458.05
2018,1,30,11,15,845.5,87.0,1.55,15.25,538.5,597.25,474.61
2018,1,30,11,30,915.0,71.0,1.5,15.5,572.0,616.32,487.78
2018,1,30,11,45,869.5,84.5,1.45,15.75,567.5,597.39,471.57
2018,1,30,12,0,824.0,98.0,1.4,16.0,563.0,576.84,454.41
2018,1,30,12,15,819.5,100.5,1.4,16.25,564.5,565.07,444.38
2018,1,30,12,30,815.0,103.0,1.4,16.5,566.0,550.78,432.24
2018,1,30,12,45,835.5,96.5,1.35,16.7,567.5,538.27,421.22
2018,1,30,13,0,856.0,90.0,1.3,16.9,569.0,522.51,407.43
2018,1,30,13,15,848.5,89.0,1.35,17.0,555.0,495.38,385.41
2018,1,30,13,30,841.0,88.0,1.4,17.1,541.0,466.28,361.45
2018,1,30,13,45,805.0,90.5,1.45,17.25,511.0,426.71,329.06
2018,1,30,14,0,769.0,93.0,1.5,17.4,481.0,387.32,296.29
2018,1,30,14,15,802.5,82.0,1.6,17.3,468.0,360.26,271.85
2018,1,30,14,30,836.0,71.0,1.7,17.2,455.0,329.12,243.04
2018,1,30,14,45,750.5,82.5,1.8,17.1,408.5,281.86,203.61
2018,1,30,15,0,665.0,94.0,1.9,17.0,362.0,237.17,166.75
2018,1,30,15,15,640.0,87.0,1.9,17.0,324.0,195.61,130.91
2018,1,30,15,30,615.0,80.0,1.9,17.0,286.0,155.34,97.31
2018,1,30,15,45,591.5,71.0,1.95,16.3,248.0,114.96,66.32
2018,1,30,16,0,568.0,62.0,2.0,15.6,210.0,76.18,41.27
2018,1,30,16,15,458.5,59.5,2.1,15.15,164.5,44.54,33.9
2018,1,30,16,30,349.0,57.0,2.2,14.7,119.0,42.53,31.83
2018,1,30,16,45,272.5,44.5,2.3,14.3,84.5,33.89,23.68
2018,1,30,17,0,196.0,32.0,2.4,13.9,50.0,24.9,13.78
2018,1,30,17,15,126.5,20.0,2.45,13.7,29.0,15.92,0.0
2018,1,30,17,30,57.0,8.0,2.5,13.5,8.0,7.86,0.0
2018,1,30,17,45,28.5,4.0,2.55,13.3,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,31,7,15,110.0,9.5,2.1,10.9,13.5,0.0,0.0
2018,1,31,7,30,220.0,19.0,2.0,11.3,27.0,78.44,0.0
2018,1,31,7,45,303.0,27.5,1.85,11.7,55.5,139.73,83.99
2018,1,31,8,0,386.0,36.0,1.7,12.1,84.0,190.3,142.81
2018,1,31,8,15,396.0,51.5,1.65,12.3,118.5,224.0,175.73
2018,1,31,8,30,406.0,67.0,1.6,12.5,153.0,256.49,205.78
2018,1,31,8,45,497.5,68.5,1.5,12.7,197.5,312.38,253.25
2018,1,31,9,0,589.0,70.0,1.4,12.9,242.0,370.78,301.53
2018,1,31,9,15,650.5,72.0,1.45,13.2,288.0,417.75,339.91
2018,1,31,9,30,712.0,74.0,1.5,13.5,334.0,465.73,378.19
2018,1,31,9,45,765.0,72.5,1.5,13.75,377.5,504.34,408.32
2018,1,31,10,0,818.0,71.0,1.5,14.0,421.0,544.05,438.6
2018,1,31,10,15,853.5,68.5,1.55,14.3,457.0,569.19,457.49
2018,1,31,10,30,889.0,66.0,1.6,14.6,493.0,595.03,476.57
2018,1,31,10,45,899.0,66.5,1.65,14.9,517.5,606.89,484.74
2018,1,31,11,0,909.0,67.0,1.7,15.2,542.0,615.92,490.73
2018,1,31,11,15,916.0,68.0,1.65,15.45,560.0,620.77,492.91
2018,1,31,11,30,923.0,69.0,1.6,15.7,578.0,622.58,492.72
2018,1,31,11,45,919.5,71.0,1.6,15.95,586.0,616.18,486.66
2018,1,31,12,0,916.0,73.0,1.6,16.2,594.0,606.8,478.35
2018,1,31,12,15,779.5,114.0,1.65,16.4,558.5,559.4,440.85
2018,1,31,12,30,643.0,155.0,1.7,16.6,523.0,511.0,402.62
2018,1,31,12,45,634.0,154.5,1.7,16.8,514.5,491.46,386.87
2018,1,31,13,0,625.0,154.0,1.7,17.0,506.0,470.37,369.53
2018,1,31,13,15,691.0,129.0,1.7,17.1,510.5,460.52,360.86
2018,1,31,13,30,757.0,104.0,1.7,17.2,515.0,446.9,348.52
2018,1,31,13,45,769.0,96.5,1.65,17.3,500.5,420.4,325.51
2018,1,31,14,0,781.0,89.0,1.6,17.4,486.0,391.28,299.9
2018,1,31,14,15,787.0,81.5,1.65,17.35,463.5,357.42,270.37
2018,1,31,14,30,793.0,74.0,1.7,17.3,441.0,321.45,238.33
2018,1,31,14,45,783.5,70.0,1.7,17.25,410.5,282.37,203.37
2018,1,31,15,0,774.0,66.0,1.7,17.2,380.0,242.58,167.53
2018,1,31,15,15,764.5,63.0,1.7,17.2,348.0,203.18,132.2
2018,1,31,15,30,755.0,60.0,1.7,17.2,316.0,163.44,97.86
2018,1,31,15,45,693.0,59.5,1.75,16.5,271.0,120.36,66.23
2018,1,31,16,0,631.0,59.0,1.8,15.8,226.0,79.23,41.04
2018,1,31,16,15,576.0,52.5,1.9,15.4,183.0,40.98,30.75
2018,1,31,16,30,521.0,46.0,2.0,15.0,140.0,32.99,23.47
2018,1,31,16,45,420.5,39.0,2.1,14.55,101.0,29.29,19.75
2018,1,31,17,0,320.0,32.0,2.2,14.1,62.0,25.57,14.73
2018,1,31,17,15,190.0,20.5,2.25,13.9,35.5,16.99,0.0
2018,1,31,17,30,60.0,9.0,2.3,13.7,9.0,8.85,0.0
2018,1,31,17,45,30.0,4.5,2.35,13.5,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
