Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,7,15,26.5,8.0,1.45,12.1,9.0,7.86,0.0
2018,2,1,7,30,53.0,16.0,1.5,12.5,18.0,30.28,0.0
2018,2,1,7,45,153.0,30.5,1.5,12.85,47.5,98.12,60.69
2018,2,1,8,0,253.0,45.0,1.5,13.2,77.0,154.59,116.41
2018,2,1,8,15,315.0,56.0,1.45,13.5,112.5,198.18,155.31
2018,2,1,8,30,377.0,67.0,1.4,13.8,148.0,245.64,196.43
2018,2,1,8,45,397.0,80.0,1.35,14.05,182.0,279.63,225.99
2018,2,1,9,0,417.0,93.0,1.3,14.3,216.0,313.64,254.58
2018,2,1,9,15,475.5,98.0,1.25,14.65,258.0,357.85,290.42
2018,2,1,9,30,534.0,103.0,1.2,15.0,300.0,406.27,328.5
2018,2,1,9,45,578.5,105.5,1.2,15.35,338.5,442.8,356.67
2018,2,1,10,0,623.0,108.0,1.2,15.7,377.0,478.99,384.03
2018,2,1,10,15,587.0,126.5,1.2,16.05,394.5,484.82,387.07
2018,2,1,10,30,551.0,145.0,1.2,16.4,412.0,485.08,385.98
2018,2,1,10,45,600.5,138.5,1.25,16.8,443.0,512.5,406.42
2018,2,1,11,0,650.0,132.0,1.3,17.2,474.0,536.02,423.48
2018,2,1,11,15,681.5,127.5,1.35,17.45,496.5,548.8,432.48
2018,2,1,11,30,713.0,123.0,1.4,17.7,519.0,559.23,439.69
2018,2,1,11,45,757.0,112.5,1.45,17.95,540.0,568.25,445.94
2018,2,1,12,0,801.0,102.0,1.5,18.2,561.0,574.25,449.79
2018,2,1,12,15,782.0,109.0,1.55,18.35,558.5,559.0,437.36
2018,2,1,12,30,763.0,116.0,1.6,18.5,556.0,541.31,423.13
2018,2,1,12,45,781.0,108.0,1.6,18.7,555.0,527.41,411.57
2018,2,1,13,0,799.0,100.0,1.6,18.9,554.0,510.16,397.17
2018,2,1,13,15,797.5,97.5,1.65,18.9,542.0,485.74,377.44
2018,2,1,13,30,796.0,95.0,1.7,18.9,530.0,459.18,355.62
2018,2,1,13,45,785.0,93.0,1.7,18.95,509.0,427.01,328.82
2018,2,1,14,0,774.0,91.0,1.7,19.0,488.0,393.54,300.46
2018,2,1,14,15,789.5,82.0,1.7,18.9,468.5,361.92,272.7
2018,2,1,14,30,805.0,73.0,1.7,18.8,449.0,327.53,241.86
2018,2,1,14,45,800.0,68.5,1.7,18.7,419.5,288.72,207.22
2018,2,1,15,0,795.0,64.0,1.7,18.6,390.0,248.83,171.28
2018,2,1,15,15,730.0,68.5,1.7,18.6,346.0,204.26,133.96
2018,2,1,15,30,665.0,73.0,1.7,18.6,302.0,161.47,99.65
2018,2,1,15,45,578.5,73.5,1.6,17.8,254.0,120.17,70.29
2018,2,1,16,0,492.0,74.0,1.5,17.0,206.0,86.48,50.74
2018,2,1,16,15,431.0,64.5,1.6,16.55,165.0,52.03,34.62
2018,2,1,16,30,370.0,55.0,1.7,16.1,124.0,40.67,30.11
2018,2,1,16,45,342.0,44.5,1.75,15.65,94.0,34.28,24.03
2018,2,1,17,0,314.0,34.0,1.8,15.2,64.0,27.34,16.42
2018,2,1,17,15,187.0,21.5,1.8,15.05,37.0,17.8,0.0
2018,2,1,17,30,60.0,9.0,1.8,14.9,10.0,8.85,0.0
2018,2,1,17,45,30.0,4.5,1.8,14.75,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,2,7,15,106.5,9.5,1.1,14.5,14.0,9.34,0.0
2018,2,2,7,30,213.0,19.0,1.1,14.7,28.0,77.79,0.0
2018,2,2,7,45,257.5,30.0,1.15,14.9,54.5,131.38,83.65
2018,2,2,8,0,302.0,41.0,1.2,15.1,81.0,167.45,125.34
2018,2,2,8,15,339.5,54.5,1.3,15.3,115.5,206.85,161.18
2018,2,2,8,30,377.0,68.0,1.4,15.5,150.0,248.07,197.39
2018,2,2,8,45,513.5,67.0,1.55,15.65,205.0,321.62,258.54
2018,2,2,9,0,650.0,66.0,1.7,15.8,260.0,399.96,322.48
2018,2,2,9,15,608.0,82.0,1.75,15.95,284.0,412.14,333.05
2018,2,2,9,30,566.0,98.0,1.8,16.1,308.0,420.04,339.77
2018,2,2,9,45,535.5,116.5,1.9,16.25,331.5,430.38,347.99
2018,2,2,10,0,505.0,135.0,2.0,16.4,355.0,440.62,355.6
2018,2,2,10,15,512.5,144.5,2.0,16.6,381.5,460.38,370.36
2018,2,2,10,30,520.0,154.0,2.0,16.8,408.0,478.5,383.53
2018,2,2,10,45,508.0,166.5,2.0,17.0,425.0,486.32,388.43
2018,2,2,11,0,496.0,179.0,2.0,17.2,442.0,492.07,391.71
2018,2,2,11,15,533.0,174.0,2.0,17.45,465.0,507.48,402.95
2018,2,2,11,30,570.0,169.0,2.0,17.7,488.0,521.08,412.6
2018,2,2,11,45,637.5,151.0,2.0,17.9,513.5,539.62,426.31
2018,2,2,12,0,705.0,133.0,2.0,18.1,539.0,553.01,435.92
2018,2,2,12,15,719.0,128.5,2.0,18.3,544.5,545.7,429.36
2018,2,2,12,30,733.0,124.0,2.0,18.5,550.0,535.76,420.81
2018,2,2,12,45,773.0,112.5,2.05,18.65,558.0,530.79,416.2
2018,2,2,13,0,813.0,101.0,2.1,18.8,566.0,521.68,408.07
2018,2,2,13,15,801.5,103.0,2.05,18.85,553.0,496.36,386.98
2018,2,2,13,30,790.0,105.0,2.0,18.9,540.0,469.36,364.33
2018,2,2,13,45,769.0,103.5,2.0,18.95,514.5,433.37,334.69
2018,2,2,14,0,748.0,102.0,2.0,19.0,489.0,394.99,302.74
2018,2,2,14,15,796.0,85.0,1.95,18.95,477.5,370.3,279.85
2018,2,2,14,30,844.0,68.0,1.9,18.9,466.0,341.34,252.44
2018,2,2,14,45,832.5,66.0,1.8,18.9,435.0,298.92,214.72
2018,2,2,15,0,821.0,64.0,1.7,18.9,404.0,258.31,178.14
2018,2,2,15,15,795.0,62.5,1.7,18.9,366.0,214.75,140.02
2018,2,2,15,30,769.0,61.0,1.7,18.9,328.0,172.24,103.96
2018,2,2,15,45,724.5,57.0,1.5,18.3,283.0,126.72,69.16
2018,2,2,16,0,680.0,53.0,1.3,17.7,238.0,84.57,42.03
2018,2,2,16,15,611.5,49.0,1.35,17.3,193.0,45.74,26.17
2018,2,2,16,30,543.0,45.0,1.4,16.9,148.0,31.68,22.19
2018,2,2,16,45,422.5,40.0,1.5,16.45,106.5,29.73,20.09
2018,2,2,17,0,302.0,35.0,1.6,16.0,65.0,28.06,17.26
2018,2,2,17,15,185.5,22.5,1.6,15.8,38.0,17.81,0.0
2018,2,2,17,30,69.0,10.0,1.6,15.6,11.0,9.83,0.0
2018,2,2,17,45,34.5,5.0,1.65,15.35,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,3,7,15,114.5,10.0,2.2,13.65,15.0,37.69,0.0
2018,2,3,7,30,229.0,20.0,2.2,14.0,30.0,93.61,0.0
2018,2,3,7,45,372.0,28.0,2.25,14.4,67.5,167.31,110.02
2018,2,3,8,0,515.0,36.0,2.3,14.8,105.0,236.67,178.15
2018,2,3,8,15,589.5,41.0,2.3,15.15,149.0,289.99,226.3
2018,2,3,8,30,664.0,46.0,2.3,15.5,193.0,346.68,275.68
2018,2,3,8,45,710.0,49.5,2.25,15.85,237.5,391.64,314.49
2018,2,3,9,0,756.0,53.0,2.2,16.2,282.0,437.36,352.53
2018,2,3,9,15,786.5,55.5,2.25,16.55,323.5,474.33,382.79
2018,2,3,9,30,817.0,58.0,2.3,16.9,365.0,510.48,411.49
2018,2,3,9,45,837.5,60.5,2.4,17.25,402.5,537.22,432.44
2018,2,3,10,0,858.0,63.0,2.5,17.6,440.0,564.89,453.52
2018,2,3,10,15,873.0,64.5,2.5,17.9,471.5,586.14,469.02
2018,2,3,10,30,888.0,66.0,2.5,18.2,503.0,604.95,482.36
2018,2,3,10,45,898.0,67.5,2.5,18.55,528.5,618.12,491.11
2018,2,3,11,0,908.0,69.0,2.5,18.9,554.0,628.44,497.58
2018,2,3,11,15,914.5,69.5,2.45,19.1,571.5,632.59,499.42
2018,2,3,11,30,921.0,70.0,2.4,19.3,589.0,633.71,498.94
2018,2,3,11,45,923.5,70.5,2.35,19.55,599.0,629.34,494.22
2018,2,3,12,0,926.0,71.0,2.3,19.8,609.0,621.91,487.17
2018,2,3,12,15,926.5,71.5,2.25,19.95,611.5,610.27,477.09
2018,2,3,12,30,927.0,72.0,2.2,20.1,614.0,595.67,464.68
2018,2,3,12,45,924.5,72.0,2.15,20.25,608.5,576.02,448.37
2018,2,3,13,0,922.0,72.0,2.1,20.4,603.0,553.68,429.79
2018,2,3,13,15,917.5,71.0,2.05,20.45,590.0,526.76,407.66
2018,2,3,13,30,913.0,70.0,2.0,20.5,577.0,497.49,383.31
2018,2,3,13,45,905.0,69.5,1.95,20.55,556.5,464.96,355.98
2018,2,3,14,0,897.0,69.0,1.9,20.6,536.0,430.58,326.63
2018,2,3,14,15,884.5,67.5,1.85,20.5,508.0,391.93,293.59
2018,2,3,14,30,872.0,66.0,1.8,20.4,480.0,352.15,258.96
2018,2,3,14,45,854.5,64.5,1.75,20.3,446.5,309.99,221.96
2018,2,3,15,0,837.0,63.0,1.7,20.2,413.0,267.54,184.38
2018,2,3,15,15,813.0,60.5,1.7,20.2,374.0,219.71,142.89
2018,2,3,15,30,789.0,58.0,1.7,20.2,335.0,175.67,105.5
2018,2,3,15,45,755.0,54.5,1.45,19.65,292.5,130.68,70.54
2018,2,3,16,0,721.0,51.0,1.2,19.1,250.0,88.02,42.49
2018,2,3,16,15,668.5,47.0,1.2,18.85,206.0,47.16,24.84
2018,2,3,16,30,616.0,43.0,1.2,18.6,162.0,32.59,22.84
2018,2,3,16,45,528.0,37.0,1.2,18.35,119.5,29.32,19.62
2018,2,3,17,0,440.0,31.0,1.2,18.1,77.0,23.84,13.89
2018,2,3,17,15,273.0,21.0,1.2,18.0,45.0,16.8,0.0
2018,2,3,17,30,106.0,11.0,1.2,17.9,13.0,10.81,0.0
2018,2,3,17,45,53.0,5.5,1.15,17.8,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,7,15,5.5,8.0,1.5,13.7,8.5,9.22,0.0
2018,2,4,7,30,11.0,16.0,1.5,14.0,17.0,19.8,0.0
2018,2,4,7,45,33.5,33.0,1.5,14.3,37.5,53.21,33.94
2018,2,4,8,0,56.0,50.0,1.5,14.6,58.0,80.7,60.04
2018,2,4,8,15,78.0,68.5,1.55,14.8,83.5,111.09,86.55
2018,2,4,8,30,100.0,87.0,1.6,15.0,109.0,142.46,113.59
2018,2,4,8,45,124.5,103.5,1.65,15.25,137.5,173.48,139.98
2018,2,4,9,0,149.0,120.0,1.7,15.5,166.0,205.57,166.81
2018,2,4,9,15,223.0,132.5,1.75,15.75,212.0,265.31,215.87
2018,2,4,9,30,297.0,145.0,1.8,16.0,258.0,322.2,261.77
2018,2,4,9,45,322.5,155.5,1.85,16.25,289.0,351.95,285.14
2018,2,4,10,0,348.0,166.0,1.9,16.5,320.0,381.6,308.17
2018,2,4,10,15,335.5,183.0,1.9,16.75,340.0,395.48,317.97
2018,2,4,10,30,323.0,200.0,1.9,17.0,360.0,407.69,326.36
2018,2,4,10,45,358.5,204.0,1.9,17.2,390.0,433.72,346.1
2018,2,4,11,0,394.0,208.0,1.9,17.4,420.0,458.97,364.91
2018,2,4,11,15,437.5,203.5,1.9,17.55,446.0,483.73,383.35
2018,2,4,11,30,481.0,199.0,1.9,17.7,472.0,502.21,396.94
2018,2,4,11,45,641.0,155.5,1.9,17.9,526.0,551.67,435.11
2018,2,4,12,0,801.0,112.0,1.9,18.1,580.0,594.46,467.28
2018,2,4,12,15,861.0,94.0,1.9,18.2,599.5,599.53,470.22
2018,2,4,12,30,921.0,76.0,1.9,18.3,619.0,600.21,469.92
2018,2,4,12,45,918.0,76.5,1.9,18.45,613.5,580.84,453.92
2018,2,4,13,0,915.0,77.0,1.9,18.6,608.0,558.8,435.78
2018,2,4,13,15,911.5,75.5,1.85,18.7,595.0,531.98,413.63
2018,2,4,13,30,908.0,74.0,1.8,18.8,582.0,502.79,389.26
2018,2,4,13,45,902.5,72.5,1.75,18.9,562.0,470.45,362.0
2018,2,4,14,0,897.0,71.0,1.7,19.0,542.0,436.13,332.6
2018,2,4,14,15,886.0,69.0,1.65,19.05,514.5,397.47,299.34
2018,2,4,14,30,875.0,67.0,1.6,19.1,487.0,357.58,264.41
2018,2,4,14,45,860.0,65.0,1.55,19.15,453.5,315.46,227.21
2018,2,4,15,0,845.0,63.0,1.5,19.2,420.0,272.86,189.22
2018,2,4,15,15,821.0,60.5,1.5,19.2,381.0,224.53,147.19
2018,2,4,15,30,797.0,58.0,1.5,19.2,342.0,179.99,109.15
2018,2,4,15,45,762.0,55.0,1.35,18.8,299.0,134.79,73.65
2018,2,4,16,0,727.0,52.0,1.2,18.4,256.0,91.99,45.0
2018,2,4,16,15,674.5,48.0,1.25,18.15,211.0,50.61,26.22
2018,2,4,16,30,622.0,44.0,1.3,17.9,166.0,33.32,23.57
2018,2,4,16,45,534.5,38.5,1.3,17.7,123.5,30.59,20.82
2018,2,4,17,0,447.0,33.0,1.3,17.5,81.0,25.54,15.51
2018,2,4,17,15,304.5,24.0,1.35,17.3,49.5,19.66,1.28
2018,2,4,17,30,162.0,15.0,1.4,17.1,18.0,14.74,0.0
2018,2,4,17,45,81.0,7.5,1.45,16.9,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,103.5,11.0,0.95,14.8,16.0,36.59,0.0
2018,2,5,7,30,207.0,22.0,1.0,15.0,32.0,91.92,0.0
2018,2,5,7,45,342.5,31.0,1.0,15.15,69.5,163.32,111.43
2018,2,5,8,0,478.0,40.0,1.0,15.3,107.0,234.9,177.26
2018,2,5,8,15,451.0,53.0,1.05,15.55,135.0,254.95,198.94
2018,2,5,8,30,424.0,66.0,1.1,15.8,163.0,272.05,216.41
2018,2,5,8,45,517.0,70.5,1.2,16.0,213.5,332.96,267.22
2018,2,5,9,0,610.0,75.0,1.3,16.2,264.0,397.8,319.86
2018,2,5,9,15,690.0,71.0,1.3,16.45,313.0,449.46,360.89
2018,2,5,9,30,770.0,67.0,1.3,16.7,362.0,501.61,401.37
2018,2,5,9,45,684.5,93.0,1.3,16.95,374.0,498.17,397.68
2018,2,5,10,0,599.0,119.0,1.3,17.2,386.0,486.88,388.0
2018,2,5,10,15,514.0,151.0,1.35,17.5,391.5,474.52,377.26
2018,2,5,10,30,429.0,183.0,1.4,17.8,397.0,460.51,364.92
2018,2,5,10,45,430.0,192.5,1.45,18.15,416.5,472.08,372.98
2018,2,5,11,0,431.0,202.0,1.5,18.5,436.0,482.04,379.52
2018,2,5,11,15,378.5,222.0,1.55,18.65,432.0,463.77,364.47
2018,2,5,11,30,326.0,242.0,1.6,18.8,428.0,448.86,351.99
2018,2,5,11,45,425.5,217.5,1.65,19.0,465.0,483.91,379.28
2018,2,5,12,0,525.0,193.0,1.7,19.2,502.0,512.63,401.13
2018,2,5,12,15,619.5,164.0,1.7,19.3,530.5,532.0,415.64
2018,2,5,12,30,714.0,135.0,1.7,19.4,559.0,545.19,425.27
2018,2,5,12,45,775.5,114.5,1.75,19.45,571.5,543.89,423.82
2018,2,5,13,0,837.0,94.0,1.8,19.5,584.0,537.65,418.39
2018,2,5,13,15,770.5,112.5,1.9,19.45,556.0,500.01,388.79
2018,2,5,13,30,704.0,131.0,2.0,19.4,528.0,461.87,358.65
2018,2,5,13,45,667.5,134.5,2.1,19.35,500.0,425.53,329.59
2018,2,5,14,0,631.0,138.0,2.2,19.3,472.0,389.74,300.45
2018,2,5,14,15,737.0,104.0,2.2,19.2,475.0,373.63,284.44
2018,2,5,14,30,843.0,70.0,2.2,19.1,478.0,352.99,263.1
2018,2,5,14,45,836.0,67.0,2.2,18.95,448.0,313.51,227.83
2018,2,5,15,0,829.0,64.0,2.2,18.8,418.0,270.0,188.9
2018,2,5,15,15,805.0,62.0,2.2,18.8,379.5,225.63,149.7
2018,2,5,15,30,781.0,60.0,2.2,18.8,341.0,182.12,112.15
2018,2,5,15,45,747.0,56.5,2.1,18.15,298.5,137.15,76.44
2018,2,5,16,0,713.0,53.0,2.0,17.5,256.0,94.52,47.2
2018,2,5,16,15,661.0,49.5,2.05,17.1,212.0,54.05,28.05
2018,2,5,16,30,609.0,46.0,2.1,16.7,168.0,34.99,25.18
2018,2,5,16,45,522.0,39.5,2.15,16.3,125.0,28.64,19.29
2018,2,5,17,0,435.0,33.0,2.2,15.9,82.0,25.29,15.57
2018,2,5,17,15,296.0,24.5,2.2,15.75,50.5,19.91,3.65
2018,2,5,17,30,157.0,16.0,2.2,15.6,19.0,15.73,0.0
2018,2,5,17,45,78.5,8.0,2.25,15.45,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,6,7,15,144.0,11.5,2.5,14.2,19.0,47.6,0.0
2018,2,6,7,30,288.0,23.0,2.5,14.6,38.0,117.83,0.0
2018,2,6,7,45,440.0,29.0,2.55,15.0,79.0,190.39,132.3
2018,2,6,8,0,592.0,35.0,2.6,15.4,120.0,269.95,205.16
2018,2,6,8,15,660.5,39.5,2.65,15.65,166.5,323.64,253.84
2018,2,6,8,30,729.0,44.0,2.7,15.9,213.0,380.36,303.47
2018,2,6,8,45,771.0,47.0,2.75,16.15,259.0,425.46,342.63
2018,2,6,9,0,813.0,50.0,2.8,16.4,305.0,468.16,378.62
2018,2,6,9,15,840.5,52.5,2.9,16.6,348.0,505.49,409.44
2018,2,6,9,30,868.0,55.0,3.0,16.8,391.0,541.79,438.57
2018,2,6,9,45,886.5,57.0,3.05,17.0,429.0,571.01,461.39
2018,2,6,10,0,905.0,59.0,3.1,17.2,467.0,598.2,482.12
2018,2,6,10,15,919.5,60.5,3.1,17.4,500.0,620.14,498.27
2018,2,6,10,30,934.0,62.0,3.1,17.6,533.0,639.48,512.14
2018,2,6,10,45,943.5,63.0,3.1,17.8,558.5,652.38,520.95
2018,2,6,11,0,953.0,64.0,3.1,18.0,584.0,662.28,527.37
2018,2,6,11,15,957.5,64.5,3.05,18.15,601.5,665.41,528.55
2018,2,6,11,30,962.0,65.0,3.0,18.3,619.0,665.36,527.29
2018,2,6,11,45,966.0,64.5,3.0,18.45,629.5,660.72,522.78
2018,2,6,12,0,970.0,64.0,3.0,18.6,640.0,652.87,515.8
2018,2,6,12,15,969.5,65.0,3.0,18.7,642.5,640.69,505.53
2018,2,6,12,30,969.0,66.0,3.0,18.8,645.0,625.41,492.79
2018,2,6,12,45,963.5,67.5,2.95,18.85,639.0,604.82,475.78
2018,2,6,13,0,958.0,69.0,2.9,18.9,633.0,581.49,456.45
2018,2,6,13,15,952.5,68.0,2.85,18.9,619.0,553.09,433.09
2018,2,6,13,30,947.0,67.0,2.8,18.9,605.0,522.28,407.44
2018,2,6,13,45,939.0,66.5,2.75,18.9,584.0,488.57,379.01
2018,2,6,14,0,931.0,66.0,2.7,18.9,563.0,452.91,348.43
2018,2,6,14,15,920.0,65.0,2.65,18.85,535.5,413.89,314.63
2018,2,6,14,30,909.0,64.0,2.6,18.8,508.0,373.52,279.02
2018,2,6,14,45,892.0,62.5,2.5,18.7,473.0,329.75,240.17
2018,2,6,15,0,875.0,61.0,2.4,18.6,438.0,285.56,200.55
2018,2,6,15,15,851.5,59.0,2.4,18.6,398.0,239.35,159.55
2018,2,6,15,30,828.0,57.0,2.4,18.6,358.0,193.77,119.99
2018,2,6,15,45,794.5,54.5,2.1,17.95,314.5,144.16,80.11
2018,2,6,16,0,761.0,52.0,1.8,17.3,271.0,100.01,49.38
2018,2,6,16,15,710.0,47.5,1.75,16.85,224.5,56.07,27.47
2018,2,6,16,30,659.0,43.0,1.7,16.4,178.0,31.97,22.59
2018,2,6,16,45,573.0,38.0,1.65,16.0,133.5,29.63,20.23
2018,2,6,17,0,487.0,33.0,1.6,15.6,89.0,27.45,17.56
2018,2,6,17,15,339.5,25.0,1.55,15.55,55.5,20.17,5.53
2018,2,6,17,30,192.0,17.0,1.5,15.5,22.0,16.71,0.0
2018,2,6,17,45,96.0,8.5,1.5,15.45,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,7,7,15,121.5,11.0,3.1,11.85,18.0,41.82,0.0
2018,2,7,7,30,243.0,22.0,3.2,12.2,36.0,105.82,0.72
2018,2,7,7,45,383.5,30.5,3.3,12.5,76.0,179.07,127.83
2018,2,7,8,0,524.0,39.0,3.4,12.8,116.0,254.46,196.81
2018,2,7,8,15,594.0,44.5,3.3,13.2,161.0,304.49,242.51
2018,2,7,8,30,664.0,50.0,3.2,13.6,206.0,361.22,292.24
2018,2,7,8,45,708.0,53.5,3.15,13.95,250.5,406.15,331.27
2018,2,7,9,0,752.0,57.0,3.1,14.3,295.0,451.71,369.48
2018,2,7,9,15,781.5,59.5,3.0,14.7,337.0,488.7,399.54
2018,2,7,9,30,811.0,62.0,2.9,15.1,379.0,524.82,427.9
2018,2,7,9,45,833.0,64.5,2.8,15.5,417.5,555.44,451.13
2018,2,7,10,0,855.0,67.0,2.7,15.9,456.0,581.58,470.33
2018,2,7,10,15,870.0,68.5,2.6,16.25,488.0,603.12,485.56
2018,2,7,10,30,885.0,70.0,2.5,16.6,520.0,622.23,498.56
2018,2,7,10,45,895.0,71.5,2.45,16.95,545.5,635.6,507.17
2018,2,7,11,0,905.0,73.0,2.4,17.3,571.0,646.12,513.49
2018,2,7,11,15,911.5,74.0,2.3,17.5,589.5,650.94,515.5
2018,2,7,11,30,918.0,75.0,2.2,17.7,608.0,652.7,515.17
2018,2,7,11,45,921.0,76.0,2.15,17.95,618.5,649.2,511.04
2018,2,7,12,0,924.0,77.0,2.1,18.2,629.0,642.6,504.58
2018,2,7,12,15,923.5,77.5,2.05,18.35,631.5,630.33,494.07
2018,2,7,12,30,923.0,78.0,2.0,18.5,634.0,615.12,481.28
2018,2,7,12,45,918.5,78.5,1.95,18.65,628.0,594.78,464.54
2018,2,7,13,0,914.0,79.0,1.9,18.8,622.0,571.82,445.62
2018,2,7,13,15,909.0,79.0,1.85,18.9,609.0,545.6,424.06
2018,2,7,13,30,904.0,79.0,1.8,19.0,596.0,517.04,400.34
2018,2,7,13,45,895.0,78.0,1.75,19.1,575.0,483.52,372.43
2018,2,7,14,0,886.0,77.0,1.7,19.2,554.0,448.23,342.59
2018,2,7,14,15,874.0,76.0,1.65,19.2,526.5,410.21,310.15
2018,2,7,14,30,862.0,75.0,1.6,19.2,499.0,368.55,274.23
2018,2,7,14,45,816.0,79.0,1.5,19.2,458.5,322.37,234.75
2018,2,7,15,0,770.0,83.0,1.4,19.2,418.0,278.34,196.85
2018,2,7,15,15,761.0,76.0,1.4,19.2,382.0,234.9,158.54
2018,2,7,15,30,752.0,69.0,1.4,19.2,346.0,191.12,120.48
2018,2,7,15,45,730.0,64.0,1.15,18.75,306.0,147.33,84.91
2018,2,7,16,0,708.0,59.0,0.9,18.3,266.0,104.8,54.5
2018,2,7,16,15,655.0,54.0,0.9,17.95,220.5,62.75,32.75
2018,2,7,16,30,602.0,49.0,0.9,17.6,175.0,34.07,24.34
2018,2,7,16,45,516.5,43.0,0.95,17.25,131.5,31.34,21.66
2018,2,7,17,0,431.0,37.0,1.0,16.9,88.0,28.67,18.61
2018,2,7,17,15,294.5,27.5,1.0,16.75,55.0,22.49,8.25
2018,2,7,17,30,158.0,18.0,1.0,16.6,22.0,17.69,0.0
2018,2,7,17,45,79.0,9.0,1.0,16.45,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,8,7,15,119.0,12.0,1.3,12.6,19.0,42.55,0.0
2018,2,8,7,30,238.0,24.0,1.3,13.0,38.0,107.76,17.21
2018,2,8,7,45,378.0,32.5,1.35,13.4,78.5,180.75,129.75
2018,2,8,8,0,518.0,41.0,1.4,13.8,119.0,256.45,197.1
2018,2,8,8,15,589.0,46.5,1.3,14.05,164.5,309.72,244.24
2018,2,8,8,30,660.0,52.0,1.2,14.3,210.0,364.27,290.94
2018,2,8,8,45,705.0,56.0,1.1,14.6,255.5,410.37,329.38
2018,2,8,9,0,750.0,60.0,1.0,14.9,301.0,457.15,366.76
2018,2,8,9,15,783.0,62.0,0.95,15.3,343.5,495.56,396.49
2018,2,8,9,30,816.0,64.0,0.9,15.7,386.0,533.24,424.62
2018,2,8,9,45,842.5,64.5,0.85,16.1,425.0,561.6,445.01
2018,2,8,10,0,869.0,65.0,0.8,16.5,464.0,591.21,465.64
2018,2,8,10,15,883.5,67.0,0.8,16.95,496.5,613.32,480.55
2018,2,8,10,30,898.0,69.0,0.8,17.4,529.0,632.92,493.36
2018,2,8,10,45,908.0,70.0,0.8,17.85,554.5,645.92,501.23
2018,2,8,11,0,918.0,71.0,0.8,18.3,580.0,656.02,506.92
2018,2,8,11,15,925.0,71.0,0.8,18.65,598.0,660.16,508.51
2018,2,8,11,30,932.0,71.0,0.8,19.0,616.0,661.21,507.9
2018,2,8,11,45,935.5,72.0,0.75,19.35,627.0,657.99,503.61
2018,2,8,12,0,939.0,73.0,0.7,19.7,638.0,651.63,497.05
2018,2,8,12,15,940.5,73.0,0.7,19.9,641.0,639.89,487.55
2018,2,8,12,30,942.0,73.0,0.7,20.1,644.0,625.1,475.8
2018,2,8,12,45,941.5,72.0,0.75,20.25,639.0,605.17,460.86
2018,2,8,13,0,941.0,71.0,0.8,20.4,634.0,582.41,443.57
2018,2,8,13,15,937.0,70.5,0.85,20.45,621.0,555.59,423.07
2018,2,8,13,30,933.0,70.0,0.9,20.5,608.0,526.3,400.22
2018,2,8,13,45,926.0,68.5,0.95,20.5,587.0,492.35,373.39
2018,2,8,14,0,919.0,67.0,1.0,20.5,566.0,456.44,344.31
2018,2,8,14,15,908.0,66.0,1.05,20.45,538.5,417.66,312.29
2018,2,8,14,30,897.0,65.0,1.1,20.4,511.0,377.57,278.33
2018,2,8,14,45,881.5,63.5,1.15,20.35,477.0,334.51,241.31
2018,2,8,15,0,866.0,62.0,1.2,20.3,443.0,290.95,203.19
2018,2,8,15,15,844.0,60.0,1.2,20.3,403.5,245.18,163.2
2018,2,8,15,30,822.0,58.0,1.2,20.3,364.0,196.67,121.66
2018,2,8,15,45,790.0,55.0,1.3,19.55,320.5,149.97,84.23
2018,2,8,16,0,758.0,52.0,1.4,18.8,277.0,105.37,52.49
2018,2,8,16,15,710.5,48.0,1.5,18.3,231.0,61.68,29.35
2018,2,8,16,30,663.0,44.0,1.6,17.8,185.0,32.48,22.93
2018,2,8,16,45,585.0,39.0,1.75,17.3,140.5,30.16,20.64
2018,2,8,17,0,507.0,34.0,1.9,16.8,96.0,27.98,18.12
2018,2,8,17,15,361.0,26.0,1.9,16.5,60.5,20.69,8.19
2018,2,8,17,30,215.0,18.0,1.9,16.2,25.0,17.69,0.0
2018,2,8,17,45,107.5,9.0,1.95,15.95,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,45,32.0,3.0,1.0,12.85,2.0,0.0,0.0
2018,2,9,7,0,64.0,6.0,1.0,12.9,4.0,0.0,0.0
2018,2,9,7,15,206.0,15.0,0.95,13.25,25.0,68.65,0.0
2018,2,9,7,30,348.0,24.0,0.9,13.6,46.0,142.84,41.2
2018,2,9,7,45,463.5,30.5,0.8,13.95,86.5,205.25,147.7
2018,2,9,8,0,579.0,37.0,0.7,14.3,127.0,274.08,209.32
2018,2,9,8,15,646.0,41.5,0.65,14.6,173.0,327.6,256.15
2018,2,9,8,30,713.0,46.0,0.6,14.9,219.0,384.09,303.57
2018,2,9,8,45,755.0,49.0,0.5,15.15,265.0,429.33,340.37
2018,2,9,9,0,797.0,52.0,0.4,15.4,311.0,475.04,375.84
2018,2,9,9,15,824.5,54.0,0.4,15.8,353.5,508.91,401.79
2018,2,9,9,30,852.0,56.0,0.4,16.2,396.0,544.71,428.23
2018,2,9,9,45,870.0,58.5,0.4,16.55,434.0,574.23,449.29
2018,2,9,10,0,888.0,61.0,0.4,16.9,472.0,601.72,468.33
2018,2,9,10,15,901.0,63.0,0.5,17.3,504.5,623.32,483.88
2018,2,9,10,30,914.0,65.0,0.6,17.7,537.0,642.31,497.37
2018,2,9,10,45,922.5,66.5,0.75,18.05,562.5,655.14,506.99
2018,2,9,11,0,931.0,68.0,0.9,18.4,588.0,664.99,514.35
2018,2,9,11,15,931.0,70.5,1.05,18.6,604.5,667.45,516.52
2018,2,9,11,30,931.0,73.0,1.2,18.8,621.0,666.75,516.31
2018,2,9,11,45,861.0,95.0,1.35,18.95,609.0,640.7,496.97
2018,2,9,12,0,791.0,117.0,1.5,19.1,597.0,610.66,474.66
2018,2,9,12,15,761.0,126.0,1.55,19.2,589.5,590.09,458.91
2018,2,9,12,30,731.0,135.0,1.6,19.3,582.0,567.52,441.43
2018,2,9,12,45,764.0,122.5,1.7,19.4,586.0,558.04,434.35
2018,2,9,13,0,797.0,110.0,1.8,19.5,590.0,545.86,424.76
2018,2,9,13,15,795.5,107.5,1.85,19.55,578.0,521.2,405.13
2018,2,9,13,30,794.0,105.0,1.9,19.6,566.0,494.39,383.51
2018,2,9,13,45,781.0,103.5,2.0,19.6,544.0,461.18,356.77
2018,2,9,14,0,768.0,102.0,2.1,19.6,522.0,426.8,328.49
2018,2,9,14,15,711.5,112.0,2.15,19.5,486.0,383.1,292.75
2018,2,9,14,30,655.0,122.0,2.2,19.4,450.0,343.45,259.81
2018,2,9,14,45,606.5,123.5,2.25,19.3,411.5,301.44,224.75
2018,2,9,15,0,558.0,125.0,2.3,19.2,373.0,262.3,191.88
2018,2,9,15,15,545.5,114.0,2.3,19.2,338.5,223.14,157.96
2018,2,9,15,30,533.0,103.0,2.3,19.2,304.0,184.37,124.68
2018,2,9,15,45,593.5,83.5,2.3,18.4,282.0,148.5,92.1
2018,2,9,16,0,654.0,64.0,2.3,17.6,260.0,106.67,57.58
2018,2,9,16,15,596.0,59.0,2.35,17.05,215.0,66.31,35.1
2018,2,9,16,30,538.0,54.0,2.4,16.5,170.0,37.87,27.82
2018,2,9,16,45,461.5,46.5,2.45,15.95,129.0,34.01,24.16
2018,2,9,17,0,385.0,39.0,2.5,15.4,88.0,30.05,20.1
2018,2,9,17,15,266.5,28.5,2.6,15.2,55.5,22.95,10.68
2018,2,9,17,30,148.0,18.0,2.7,15.0,23.0,17.69,0.0
2018,2,9,17,45,74.0,9.0,2.75,14.8,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,10,6,45,29.0,3.5,3.1,11.2,2.5,0.0,0.0
2018,2,10,7,0,58.0,7.0,3.1,11.3,5.0,0.0,0.0
2018,2,10,7,15,196.5,16.5,3.15,11.7,26.5,68.32,0.0
2018,2,10,7,30,335.0,26.0,3.2,12.1,48.0,142.87,55.45
2018,2,10,7,45,452.5,32.5,3.25,12.45,89.0,209.41,154.47
2018,2,10,8,0,570.0,39.0,3.3,12.8,130.0,275.04,214.78
2018,2,10,8,15,603.5,46.5,3.3,13.15,170.5,317.83,254.88
2018,2,10,8,30,637.0,54.0,3.3,13.5,211.0,363.79,295.95
2018,2,10,8,45,679.0,59.5,3.25,13.85,256.5,407.45,333.71
2018,2,10,9,0,721.0,65.0,3.2,14.2,302.0,454.07,372.47
2018,2,10,9,15,780.0,63.0,3.25,14.55,350.5,501.65,411.2
2018,2,10,9,30,839.0,61.0,3.3,14.9,399.0,546.77,447.12
2018,2,10,9,45,847.5,65.0,3.35,15.3,434.0,572.23,466.56
2018,2,10,10,0,856.0,69.0,3.4,15.7,469.0,595.32,483.75
2018,2,10,10,15,726.0,108.5,3.4,15.9,463.5,573.47,464.45
2018,2,10,10,30,596.0,148.0,3.4,16.1,458.0,540.04,436.28
2018,2,10,10,45,531.0,175.5,3.4,16.3,461.5,527.77,425.1
2018,2,10,11,0,466.0,203.0,3.4,16.5,465.0,514.92,413.23
2018,2,10,11,15,448.0,214.5,3.4,16.6,473.0,513.23,410.94
2018,2,10,11,30,430.0,226.0,3.4,16.7,481.0,509.81,407.26
2018,2,10,11,45,488.5,212.0,3.4,16.85,506.5,527.51,421.01
2018,2,10,12,0,547.0,198.0,3.4,17.0,532.0,542.81,432.63
2018,2,10,12,15,679.0,154.5,3.5,17.0,571.0,572.24,456.4
2018,2,10,12,30,811.0,111.0,3.6,17.0,610.0,594.32,474.06
2018,2,10,12,45,820.0,109.0,3.75,17.05,610.0,580.56,462.67
2018,2,10,13,0,829.0,107.0,3.9,17.1,610.0,563.94,448.99
2018,2,10,13,15,787.5,117.0,3.95,17.05,587.0,529.66,421.09
2018,2,10,13,30,746.0,127.0,4.0,17.0,564.0,493.78,391.73
2018,2,10,13,45,770.5,113.5,4.05,16.95,551.0,469.17,370.83
2018,2,10,14,0,795.0,100.0,4.1,16.9,538.0,439.78,345.41
2018,2,10,14,15,790.0,95.0,4.05,16.8,512.5,403.26,313.67
2018,2,10,14,30,785.0,90.0,4.0,16.7,487.0,365.35,280.12
2018,2,10,14,45,771.5,87.0,3.95,16.6,455.5,325.37,244.36
2018,2,10,15,0,758.0,84.0,3.9,16.5,424.0,285.01,207.81
2018,2,10,15,15,733.0,80.5,3.9,16.5,385.5,241.36,168.79
2018,2,10,15,30,708.0,77.0,3.9,16.5,347.0,196.0,129.0
2018,2,10,15,45,748.0,64.5,3.65,16.1,319.5,158.53,94.71
2018,2,10,16,0,788.0,52.0,3.4,15.7,292.0,113.77,58.17
2018,2,10,16,15,746.0,48.5,3.4,15.35,246.0,68.84,32.46
2018,2,10,16,30,704.0,45.0,3.4,15.0,200.0,33.01,23.71
2018,2,10,16,45,630.0,40.0,3.35,14.6,153.5,30.71,21.43
2018,2,10,17,0,556.0,35.0,3.3,14.2,107.0,28.52,18.97
2018,2,10,17,15,402.5,28.0,3.4,14.05,68.5,22.21,10.9
2018,2,10,17,30,249.0,21.0,3.5,13.9,30.0,20.64,0.0
2018,2,10,17,45,124.5,10.5,3.6,13.7,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,11,6,45,36.0,4.0,1.9,10.8,3.0,0.0,0.0
2018,2,11,7,0,72.0,8.0,2.1,10.8,6.0,0.0,0.0
2018,2,11,7,15,160.5,18.0,2.15,11.1,25.5,60.81,0.0
2018,2,11,7,30,249.0,28.0,2.2,11.4,45.0,120.26,55.59
2018,2,11,7,45,343.0,37.5,2.25,11.7,81.5,178.18,132.88
2018,2,11,8,0,437.0,47.0,2.3,12.0,118.0,237.86,186.99
2018,2,11,8,15,385.5,61.5,2.65,12.25,139.0,245.5,198.24
2018,2,11,8,30,334.0,76.0,3.0,12.5,160.0,250.3,205.26
2018,2,11,8,45,189.0,86.0,3.35,12.75,135.5,192.39,158.48
2018,2,11,9,0,44.0,96.0,3.7,13.0,111.0,121.24,98.12
2018,2,11,9,15,68.5,130.0,3.95,13.1,156.5,172.07,141.07
2018,2,11,9,30,93.0,164.0,4.2,13.2,202.0,223.69,183.97
2018,2,11,9,45,125.0,183.5,4.45,13.25,239.5,269.71,221.98
2018,2,11,10,0,157.0,203.0,4.7,13.3,277.0,310.44,255.36
2018,2,11,10,15,110.5,192.0,4.65,13.25,246.0,269.74,221.09
2018,2,11,10,30,64.0,181.0,4.6,13.2,215.0,223.06,181.83
2018,2,11,10,45,38.5,178.5,4.55,13.1,199.0,203.63,165.17
2018,2,11,11,0,13.0,176.0,4.5,13.0,183.0,180.63,145.5
2018,2,11,11,15,33.5,213.0,4.55,12.9,232.5,234.06,189.53
2018,2,11,11,30,54.0,250.0,4.6,12.8,282.0,283.57,229.77
2018,2,11,11,45,97.5,267.5,4.7,12.75,327.0,327.03,265.38
2018,2,11,12,0,141.0,285.0,4.8,12.7,372.0,372.18,301.96
2018,2,11,12,15,117.0,283.0,5.0,12.65,355.5,351.54,284.96
