Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,15,673.0,68.5,2.3,10.95,276.5,106.83,59.28
2018,2,21,16,30,630.0,63.0,2.4,10.5,229.0,65.0,36.67
2018,2,21,16,45,570.5,55.5,2.5,10.1,182.5,39.08,29.71
2018,2,21,17,0,511.0,48.0,2.6,9.7,136.0,35.43,26.11
2018,2,21,17,15,403.0,38.5,2.7,9.45,94.0,29.73,20.31
2018,2,21,17,30,295.0,29.0,2.8,9.2,52.0,23.79,10.62
2018,2,21,17,45,174.5,18.0,2.95,8.9,29.0,17.69,0.0
2018,2,21,18,0,54.0,7.0,3.1,8.6,6.0,0.0,0.0
2018,2,21,18,15,27.0,3.5,3.15,8.55,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.25,6.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,6,45,55.5,8.0,4.3,7.3,9.0,0.0,0.0
2018,2,22,7,0,111.0,16.0,4.3,7.5,18.0,45.8,0.0
2018,2,22,7,15,245.5,27.0,4.4,7.8,50.0,118.77,47.25
2018,2,22,7,30,380.0,38.0,4.5,8.1,82.0,194.65,147.78
2018,2,22,7,45,479.0,45.5,4.55,8.45,128.0,257.63,206.94
2018,2,22,8,0,578.0,53.0,4.6,8.8,174.0,327.28,269.61
2018,2,22,8,15,637.0,58.5,4.65,9.05,223.0,381.85,318.94
2018,2,22,8,30,696.0,64.0,4.7,9.3,272.0,439.03,369.01
2018,2,22,8,45,735.5,67.5,4.75,9.6,319.5,483.45,407.28
2018,2,22,9,0,775.0,71.0,4.8,9.9,367.0,530.52,446.53
2018,2,22,9,15,802.0,74.0,4.85,10.05,411.5,569.46,478.48
2018,2,22,9,30,829.0,77.0,4.9,10.2,456.0,607.27,508.83
2018,2,22,9,45,846.5,79.5,4.9,10.4,494.5,637.01,531.91
2018,2,22,10,0,864.0,82.0,4.9,10.6,533.0,664.66,552.94
2018,2,22,10,15,729.0,121.5,5.0,10.7,518.0,629.59,522.7
2018,2,22,10,30,594.0,161.0,5.1,10.8,503.0,585.54,485.28
2018,2,22,10,45,603.0,170.0,5.2,10.9,530.5,603.51,499.07
2018,2,22,11,0,612.0,179.0,5.3,11.0,558.0,619.3,510.8
2018,2,22,11,15,627.5,180.5,5.45,11.0,579.0,629.74,518.95
2018,2,22,11,30,643.0,182.0,5.6,11.0,600.0,637.9,525.28
2018,2,22,11,45,766.5,143.0,5.75,11.05,649.0,676.41,557.45
2018,2,22,12,0,890.0,104.0,5.9,11.1,698.0,708.74,584.38
2018,2,22,12,15,818.0,129.5,6.0,11.05,677.0,675.19,556.32
2018,2,22,12,30,746.0,155.0,6.1,11.0,656.0,639.06,526.37
2018,2,22,12,45,630.0,191.0,6.25,10.95,611.5,584.97,481.54
2018,2,22,13,0,514.0,227.0,6.4,10.9,567.0,531.91,437.28
2018,2,22,13,15,351.0,252.0,6.5,10.85,482.0,445.06,365.4
2018,2,22,13,30,188.0,277.0,6.6,10.8,397.0,366.81,300.05
2018,2,22,13,45,410.0,217.0,6.7,10.75,468.0,416.83,342.45
2018,2,22,14,0,632.0,157.0,6.8,10.7,539.0,452.41,370.8
2018,2,22,14,15,663.5,144.0,6.8,10.6,529.0,429.23,349.62
2018,2,22,14,30,695.0,131.0,6.8,10.5,519.0,402.35,324.66
2018,2,22,14,45,470.5,163.0,6.8,10.45,418.5,318.63,255.43
2018,2,22,15,0,246.0,195.0,6.8,10.4,318.0,254.11,203.89
2018,2,22,15,15,427.0,153.5,6.8,10.4,346.0,252.35,196.11
2018,2,22,15,30,608.0,112.0,6.8,10.4,374.0,236.09,173.46
2018,2,22,15,45,670.5,92.5,6.7,10.15,353.0,199.52,136.93
2018,2,22,16,0,733.0,73.0,6.6,9.9,332.0,159.71,98.91
2018,2,22,16,15,691.5,68.0,6.45,9.7,284.5,110.4,61.58
2018,2,22,16,30,650.0,63.0,6.3,9.5,237.0,67.92,37.74
2018,2,22,16,45,582.0,57.0,6.15,9.35,189.0,40.15,30.76
2018,2,22,17,0,514.0,51.0,6.0,9.2,141.0,37.98,28.44
2018,2,22,17,15,398.5,41.5,5.9,9.05,98.0,32.42,22.76
2018,2,22,17,30,283.0,32.0,5.8,8.9,55.0,26.7,13.66
2018,2,22,17,45,163.5,20.0,5.7,8.75,31.0,19.66,0.0
2018,2,22,18,0,44.0,8.0,5.6,8.6,7.0,0.0,0.0
2018,2,22,18,15,22.0,4.0,5.55,8.5,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.45,8.3,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,5.15,7.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.8,7.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.35,6.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,5.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.05,5.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.0,5.55,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.0,5.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.8,4.85,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.75,4.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,23,6,45,93.5,8.5,3.7,5.3,11.0,0.0,0.0
2018,2,23,7,0,187.0,17.0,3.7,5.6,22.0,68.15,0.0
2018,2,23,7,15,342.5,26.5,3.8,6.0,58.5,151.83,75.61
2018,2,23,7,30,498.0,36.0,3.9,6.4,95.0,237.05,182.39
2018,2,23,7,45,588.0,42.0,4.0,6.8,144.0,296.19,239.42
2018,2,23,8,0,678.0,48.0,4.1,7.2,193.0,365.44,302.39
2018,2,23,8,15,731.5,52.0,4.15,7.55,243.5,420.09,351.91
2018,2,23,8,30,785.0,56.0,4.2,7.9,294.0,476.57,401.26
2018,2,23,8,45,820.0,59.0,4.3,8.2,343.5,523.27,441.32
2018,2,23,9,0,855.0,62.0,4.4,8.5,393.0,569.79,480.05
2018,2,23,9,15,878.0,65.0,4.35,8.75,438.5,605.32,508.6
2018,2,23,9,30,901.0,68.0,4.3,9.0,484.0,642.61,537.67
2018,2,23,9,45,916.5,70.5,4.25,9.25,524.0,672.74,560.38
2018,2,23,10,0,932.0,73.0,4.2,9.5,564.0,700.54,580.68
2018,2,23,10,15,941.0,74.5,4.15,9.7,596.0,720.29,593.84
2018,2,23,10,30,950.0,76.0,4.1,9.9,628.0,737.14,604.78
2018,2,23,10,45,956.5,77.5,4.05,10.15,654.0,749.23,612.12
2018,2,23,11,0,963.0,79.0,4.0,10.4,680.0,758.14,617.18
2018,2,23,11,15,968.5,80.0,4.0,10.55,699.0,762.57,619.4
2018,2,23,11,30,974.0,81.0,4.0,10.7,718.0,763.67,619.28
2018,2,23,11,45,976.5,81.5,4.0,10.85,729.0,758.83,614.86
2018,2,23,12,0,979.0,82.0,4.0,11.0,740.0,750.67,608.13
2018,2,23,12,15,978.5,82.5,3.95,11.1,742.0,737.21,597.47
2018,2,23,12,30,978.0,83.0,3.9,11.2,744.0,720.56,583.82
2018,2,23,12,45,973.0,84.5,3.85,11.3,737.5,698.97,565.98
2018,2,23,13,0,968.0,86.0,3.8,11.4,731.0,674.53,545.78
2018,2,23,13,15,961.0,85.5,3.7,11.45,715.5,644.27,520.84
2018,2,23,13,30,954.0,85.0,3.6,11.5,700.0,611.61,493.68
2018,2,23,13,45,945.5,84.0,3.55,11.55,677.0,575.46,463.47
2018,2,23,14,0,937.0,83.0,3.5,11.6,654.0,537.35,431.12
2018,2,23,14,15,926.0,82.5,3.4,11.6,625.0,496.84,396.11
2018,2,23,14,30,915.0,82.0,3.3,11.6,596.0,454.94,359.21
2018,2,23,14,45,900.0,80.0,3.25,11.55,560.0,409.04,318.49
2018,2,23,15,0,885.0,78.0,3.2,11.5,524.0,362.57,276.45
2018,2,23,15,15,864.5,75.5,3.2,11.5,482.0,310.52,229.39
2018,2,23,15,30,844.0,73.0,3.2,11.5,440.0,262.02,184.91
2018,2,23,15,45,815.5,70.0,3.05,11.25,394.0,212.31,140.46
2018,2,23,16,0,787.0,67.0,2.9,11.0,348.0,164.4,99.6
2018,2,23,16,15,744.0,63.0,2.9,10.5,298.5,116.38,63.76
2018,2,23,16,30,701.0,59.0,2.9,10.0,249.0,72.21,38.94
2018,2,23,16,45,633.5,53.5,2.9,9.5,199.0,36.92,27.86
2018,2,23,17,0,566.0,48.0,2.9,9.0,149.0,34.96,25.83
2018,2,23,17,15,453.5,39.5,2.95,8.7,104.5,30.2,20.96
2018,2,23,17,30,341.0,31.0,3.0,8.4,60.0,25.32,13.52
2018,2,23,17,45,202.0,20.0,3.05,8.15,34.0,19.66,0.0
2018,2,23,18,0,63.0,9.0,3.1,7.9,8.0,0.0,0.0
2018,2,23,18,15,31.5,4.5,3.1,7.8,4.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,24,6,45,63.5,9.0,3.05,6.6,11.0,0.0,0.0
2018,2,24,7,0,127.0,18.0,3.1,7.0,22.0,53.15,0.0
2018,2,24,7,15,257.5,29.5,3.15,7.4,55.5,129.81,72.79
2018,2,24,7,30,388.0,41.0,3.2,7.8,89.0,204.28,157.68
2018,2,24,7,45,476.0,49.0,3.3,8.2,134.5,264.75,213.78
2018,2,24,8,0,564.0,57.0,3.4,8.6,180.0,330.99,273.06
2018,2,24,8,15,522.0,73.0,3.5,8.95,208.5,348.74,291.23
2018,2,24,8,30,480.0,89.0,3.6,9.3,237.0,359.44,302.01
2018,2,24,8,45,489.0,104.0,3.7,9.7,275.5,395.38,332.43
2018,2,24,9,0,498.0,119.0,3.8,10.1,314.0,430.29,360.98
2018,2,24,9,15,579.0,116.5,3.85,10.35,368.0,491.32,410.88
2018,2,24,9,30,660.0,114.0,3.9,10.6,422.0,551.91,459.41
2018,2,24,9,45,709.0,111.5,4.0,10.9,467.0,593.0,491.55
2018,2,24,10,0,758.0,109.0,4.1,11.2,512.0,633.54,522.88
2018,2,24,10,15,713.0,128.0,4.2,11.35,525.5,632.64,520.68
2018,2,24,10,30,668.0,147.0,4.3,11.5,539.0,627.66,515.44
2018,2,24,10,45,656.5,158.0,4.35,11.65,557.0,634.14,519.41
2018,2,24,11,0,645.0,169.0,4.4,11.8,575.0,637.99,521.25
2018,2,24,11,15,585.5,196.5,4.45,11.85,573.0,620.21,505.66
2018,2,24,11,30,526.0,224.0,4.5,11.9,571.0,602.63,490.23
2018,2,24,11,45,555.0,217.5,4.55,11.9,588.5,610.29,496.42
2018,2,24,12,0,584.0,211.0,4.6,11.9,606.0,615.67,500.67
2018,2,24,12,15,599.5,206.5,4.7,11.9,613.5,612.91,498.51
2018,2,24,12,30,615.0,202.0,4.8,11.9,621.0,606.23,493.29
2018,2,24,12,45,658.5,184.0,4.85,11.95,629.0,601.71,489.96
2018,2,24,13,0,702.0,166.0,4.9,12.0,637.0,593.47,483.45
2018,2,24,13,15,644.0,181.0,4.95,12.0,606.5,553.58,450.66
2018,2,24,13,30,586.0,196.0,5.0,12.0,576.0,513.96,417.98
2018,2,24,13,45,675.0,159.0,5.05,12.05,583.5,505.66,411.02
2018,2,24,14,0,764.0,122.0,5.1,12.1,591.0,491.29,398.15
2018,2,24,14,15,777.5,112.5,5.15,12.05,571.0,459.01,369.92
2018,2,24,14,30,791.0,103.0,5.2,12.0,551.0,424.03,338.68
2018,2,24,14,45,763.0,105.5,5.2,12.0,516.0,382.02,301.13
2018,2,24,15,0,735.0,108.0,5.2,12.0,481.0,338.01,261.5
2018,2,24,15,15,736.0,99.5,5.2,12.0,448.0,295.99,222.41
2018,2,24,15,30,737.0,91.0,5.2,12.0,415.0,252.81,181.98
2018,2,24,15,45,716.0,84.5,5.15,11.7,372.0,206.12,139.96
2018,2,24,16,0,695.0,78.0,5.1,11.4,329.0,160.67,100.71
2018,2,24,16,15,648.0,72.0,4.9,11.1,280.0,114.66,65.84
2018,2,24,16,30,601.0,66.0,4.7,10.8,231.0,72.95,41.04
2018,2,24,16,45,531.0,60.0,4.55,10.5,184.5,42.24,32.54
2018,2,24,17,0,461.0,54.0,4.4,10.2,138.0,40.2,30.41
2018,2,24,17,15,353.0,45.0,4.3,9.95,97.5,35.31,25.38
2018,2,24,17,30,245.0,36.0,4.2,9.7,57.0,28.39,16.42
2018,2,24,17,45,140.5,22.0,4.15,9.45,32.0,21.63,0.0
2018,2,24,18,0,36.0,8.0,4.1,9.2,7.0,0.0,0.0
2018,2,24,18,15,18.0,4.0,4.1,9.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,6,45,78.5,9.5,1.7,7.05,12.0,0.0,0.0
2018,2,25,7,0,157.0,19.0,1.6,7.3,24.0,63.19,0.0
2018,2,25,7,15,298.5,30.0,1.6,7.65,60.5,146.44,89.65
2018,2,25,7,30,440.0,41.0,1.6,8.0,97.0,225.49,174.34
2018,2,25,7,45,530.0,47.5,1.55,8.35,144.5,287.56,231.07
2018,2,25,8,0,620.0,54.0,1.5,8.7,192.0,355.43,290.61
2018,2,25,8,15,674.5,59.0,1.55,9.15,242.0,409.63,337.65
2018,2,25,8,30,729.0,64.0,1.6,9.6,292.0,463.85,383.12
2018,2,25,8,45,764.0,67.0,1.7,10.1,339.5,509.19,420.19
2018,2,25,9,0,799.0,70.0,1.8,10.6,387.0,554.45,456.05
2018,2,25,9,15,825.0,72.5,1.85,10.9,431.5,593.21,485.98
2018,2,25,9,30,851.0,75.0,1.9,11.2,476.0,630.74,514.26
2018,2,25,9,45,872.0,76.0,1.95,11.5,516.0,658.52,534.74
2018,2,25,10,0,893.0,77.0,2.0,11.8,556.0,687.63,555.47
2018,2,25,10,15,907.5,78.5,2.0,11.95,590.5,710.61,570.79
2018,2,25,10,30,922.0,80.0,2.0,12.1,625.0,730.93,584.16
2018,2,25,10,45,931.5,81.0,2.0,12.25,651.5,744.35,592.5
2018,2,25,11,0,941.0,82.0,2.0,12.4,678.0,754.72,598.76
2018,2,25,11,15,947.0,82.5,2.1,12.45,697.0,758.91,601.67
2018,2,25,11,30,953.0,83.0,2.2,12.5,716.0,759.86,602.4
2018,2,25,11,45,956.5,83.5,2.25,12.6,727.0,755.78,599.15
2018,2,25,12,0,960.0,84.0,2.3,12.7,738.0,748.42,593.67
2018,2,25,12,15,960.0,84.0,2.45,12.75,740.0,734.91,584.59
2018,2,25,12,30,960.0,84.0,2.6,12.8,742.0,718.28,572.94
2018,2,25,12,45,956.0,85.0,2.75,12.8,736.0,697.03,557.01
2018,2,25,13,0,952.0,86.0,2.9,12.8,730.0,672.94,538.62
2018,2,25,13,15,948.5,85.0,3.0,12.8,716.0,644.51,516.37
2018,2,25,13,30,945.0,84.0,3.1,12.8,702.0,613.53,491.67
2018,2,25,13,45,939.0,83.0,3.25,12.8,680.5,578.81,463.63
2018,2,25,14,0,933.0,82.0,3.4,12.8,659.0,542.0,433.19
2018,2,25,14,15,922.5,81.0,3.55,12.75,630.0,501.21,398.85
2018,2,25,14,30,912.0,80.0,3.7,12.7,601.0,459.02,362.43
2018,2,25,14,45,896.5,78.5,3.85,12.6,564.5,413.31,322.32
2018,2,25,15,0,881.0,77.0,4.0,12.5,528.0,367.07,280.79
2018,2,25,15,15,829.0,80.5,4.0,12.5,478.0,311.21,231.44
2018,2,25,15,30,777.0,84.0,4.0,12.5,428.0,261.87,187.49
2018,2,25,15,45,776.5,76.5,4.2,12.1,390.0,216.43,145.87
2018,2,25,16,0,776.0,69.0,4.4,11.7,352.0,170.17,104.96
2018,2,25,16,15,692.0,69.0,4.25,11.35,295.5,118.63,66.93
2018,2,25,16,30,608.0,69.0,4.1,11.0,239.0,77.94,44.18
2018,2,25,16,45,530.0,61.5,3.95,10.65,188.5,43.3,33.49
2018,2,25,17,0,452.0,54.0,3.8,10.3,138.0,39.91,30.17
2018,2,25,17,15,353.0,45.0,3.7,10.1,98.5,35.0,25.18
2018,2,25,17,30,254.0,36.0,3.6,9.9,59.0,28.27,16.87
2018,2,25,17,45,135.5,21.0,3.55,9.7,32.5,20.64,0.0
2018,2,25,18,0,17.0,6.0,3.5,9.5,6.0,5.9,0.0
2018,2,25,18,15,8.5,3.0,3.45,9.5,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,26,6,45,33.5,10.0,4.6,9.65,11.0,0.0,0.0
2018,2,26,7,0,67.0,20.0,4.7,9.6,22.0,38.94,0.0
2018,2,26,7,15,175.5,36.0,4.8,9.55,56.0,117.46,76.08
2018,2,26,7,30,284.0,52.0,4.9,9.5,90.0,182.34,142.35
2018,2,26,7,45,378.5,61.0,4.95,9.5,134.0,241.31,196.12
2018,2,26,8,0,473.0,70.0,5.0,9.5,178.0,309.05,256.62
2018,2,26,8,15,549.0,75.5,5.05,9.5,229.0,369.83,310.58
2018,2,26,8,30,625.0,81.0,5.1,9.5,280.0,434.29,366.49
2018,2,26,8,45,679.0,82.5,5.1,9.55,329.0,485.17,409.96
2018,2,26,9,0,733.0,84.0,5.1,9.6,378.0,537.29,453.47
2018,2,26,9,15,767.0,86.0,5.15,9.7,423.5,576.59,485.72
2018,2,26,9,30,801.0,88.0,5.2,9.8,469.0,617.43,518.53
2018,2,26,9,45,832.5,86.0,5.2,9.85,510.5,651.11,545.18
2018,2,26,10,0,864.0,84.0,5.2,9.9,552.0,683.23,570.18
2018,2,26,10,15,880.0,85.5,5.2,10.05,586.5,703.6,584.51
2018,2,26,10,30,896.0,87.0,5.2,10.2,621.0,724.65,599.4
2018,2,26,10,45,908.5,87.0,5.25,10.35,648.0,738.88,609.22
2018,2,26,11,0,921.0,87.0,5.3,10.5,675.0,750.18,616.9
2018,2,26,11,15,928.5,87.5,5.25,10.6,694.5,755.37,619.68
2018,2,26,11,30,936.0,88.0,5.2,10.7,714.0,757.37,620.17
2018,2,26,11,45,939.5,88.5,5.2,10.85,725.0,753.32,616.28
2018,2,26,12,0,943.0,89.0,5.2,11.0,736.0,746.05,610.09
2018,2,26,12,15,943.0,89.5,5.2,11.05,738.5,733.18,599.99
2018,2,26,12,30,943.0,90.0,5.2,11.1,741.0,717.22,587.33
2018,2,26,12,45,940.5,90.0,5.2,11.2,735.0,696.14,569.86
2018,2,26,13,0,938.0,90.0,5.2,11.3,729.0,672.24,549.99
2018,2,26,13,15,933.5,90.5,5.15,11.3,715.5,644.92,527.19
2018,2,26,13,30,929.0,91.0,5.1,11.3,702.0,615.12,502.07
2018,2,26,13,45,919.0,91.5,5.1,11.3,680.0,580.05,472.5
2018,2,26,14,0,909.0,92.0,5.1,11.3,658.0,543.17,440.89
2018,2,26,14,15,896.0,91.0,5.05,11.25,628.0,501.9,405.12
2018,2,26,14,30,883.0,90.0,5.0,11.2,598.0,457.01,365.72
2018,2,26,14,45,862.0,89.5,4.95,11.1,560.5,410.84,324.56
2018,2,26,15,0,841.0,89.0,4.9,11.0,523.0,364.72,282.68
2018,2,26,15,15,819.0,86.5,4.9,11.0,481.5,316.82,238.73
2018,2,26,15,30,797.0,84.0,4.9,11.0,440.0,269.65,195.15
2018,2,26,15,45,761.5,81.0,4.7,10.8,393.0,220.32,150.86
2018,2,26,16,0,726.0,78.0,4.5,10.6,346.0,170.28,107.77
2018,2,26,16,15,645.0,77.0,4.3,10.3,290.5,123.23,72.82
2018,2,26,16,30,564.0,76.0,4.1,10.0,235.0,84.05,50.07
2018,2,26,16,45,451.0,68.5,3.9,9.75,180.0,49.27,39.03
2018,2,26,17,0,338.0,61.0,3.7,9.5,125.0,45.23,35.08
2018,2,26,17,15,254.5,48.0,3.7,9.3,88.0,36.46,26.62
2018,2,26,17,30,171.0,35.0,3.7,9.1,51.0,27.27,16.56
2018,2,26,17,45,94.5,20.5,3.65,8.9,28.5,16.32,0.0
2018,2,26,18,0,18.0,6.0,3.6,8.7,6.0,5.9,0.0
2018,2,26,18,15,9.0,3.0,3.65,8.65,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.0,8.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,5.05,7.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.0,7.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,5.0,7.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,5.05,7.4,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.1,7.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.1,7.05,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,5.05,6.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,27,6,45,114.5,11.0,4.75,7.0,15.5,0.0,0.0
2018,2,27,7,0,229.0,22.0,4.8,7.2,31.0,88.56,0.0
2018,2,27,7,15,384.5,30.5,4.85,7.45,72.0,181.32,124.18
2018,2,27,7,30,540.0,39.0,4.9,7.7,113.0,265.64,209.48
2018,2,27,7,45,620.0,44.5,4.95,7.95,163.0,323.77,264.79
2018,2,27,8,0,700.0,50.0,5.0,8.2,213.0,390.8,325.82
2018,2,27,8,15,748.5,54.5,4.95,8.5,264.5,445.34,374.76
2018,2,27,8,30,797.0,59.0,4.9,8.8,316.0,501.37,423.18
2018,2,27,8,45,828.0,62.5,4.85,9.05,365.5,547.46,462.03
2018,2,27,9,0,859.0,66.0,4.8,9.3,415.0,593.09,499.27
2018,2,27,9,15,881.0,69.0,4.7,9.55,460.5,628.41,527.15
2018,2,27,9,30,903.0,72.0,4.6,9.8,506.0,665.51,555.56
2018,2,27,9,45,918.0,74.0,4.45,10.1,546.0,695.01,576.86
2018,2,27,10,0,933.0,76.0,4.3,10.4,586.0,722.14,594.95
2018,2,27,10,15,944.5,78.0,4.2,10.6,620.0,744.25,609.46
2018,2,27,10,30,956.0,80.0,4.1,10.8,654.0,763.49,621.7
2018,2,27,10,45,963.0,81.5,4.05,11.05,680.5,775.95,629.23
2018,2,27,11,0,970.0,83.0,4.0,11.3,707.0,785.2,634.43
2018,2,27,11,15,975.0,84.0,3.9,11.5,726.0,789.19,635.72
2018,2,27,11,30,980.0,85.0,3.8,11.7,745.0,789.83,634.68
2018,2,27,11,45,980.0,86.0,3.75,11.9,754.5,783.54,628.89
2018,2,27,12,0,980.0,87.0,3.7,12.1,764.0,773.94,620.84
2018,2,27,12,15,977.0,87.5,3.6,12.25,764.5,758.5,608.52
2018,2,27,12,30,974.0,88.0,3.5,12.4,765.0,739.96,594.05
2018,2,27,12,45,971.5,88.5,3.45,12.55,759.0,718.72,576.83
2018,2,27,13,0,969.0,89.0,3.4,12.7,753.0,694.55,557.12
2018,2,27,13,15,963.0,88.0,3.25,12.75,737.0,664.02,532.2
2018,2,27,13,30,957.0,87.0,3.1,12.8,721.0,631.03,505.09
2018,2,27,13,45,949.0,86.0,3.0,12.85,698.0,594.67,475.13
2018,2,27,14,0,941.0,85.0,2.9,12.9,675.0,556.32,443.06
2018,2,27,14,15,929.5,83.5,2.85,12.9,644.5,514.08,407.51
2018,2,27,14,30,918.0,82.0,2.8,12.9,614.0,470.52,370.09
2018,2,27,14,45,901.0,80.0,2.8,12.9,576.0,423.28,329.03
2018,2,27,15,0,884.0,78.0,2.8,12.9,538.0,375.65,286.71
2018,2,27,15,15,864.5,76.5,2.8,12.9,497.0,324.28,240.68
2018,2,27,15,30,845.0,75.0,2.8,12.9,456.0,276.41,196.99
2018,2,27,15,45,814.5,72.5,2.8,12.55,409.0,226.08,152.2
2018,2,27,16,0,784.0,70.0,2.8,12.2,362.0,177.76,110.62
2018,2,27,16,15,680.5,68.0,2.85,11.7,296.5,121.44,69.04
2018,2,27,16,30,577.0,66.0,2.9,11.2,231.0,77.91,43.42
2018,2,27,16,45,509.5,55.0,2.9,10.65,180.5,37.2,28.04
2018,2,27,17,0,442.0,44.0,2.9,10.1,130.0,30.49,21.83
2018,2,27,17,15,394.5,39.5,2.95,9.8,99.5,29.2,20.24
2018,2,27,17,30,347.0,35.0,3.0,9.5,69.0,28.32,17.75
2018,2,27,17,45,208.0,22.5,3.1,9.2,39.5,19.09,0.0
2018,2,27,18,0,69.0,10.0,3.2,8.9,10.0,9.83,0.0
2018,2,27,18,15,34.5,5.0,3.15,8.8,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.1,7.95,4.0,3.93,0.0
2018,2,28,7,0,0.0,8.0,2.1,8.3,8.0,7.71,0.0
2018,2,28,7,15,0.0,16.5,2.15,8.6,16.5,15.92,6.73
2018,2,28,7,30,0.0,25.0,2.2,8.9,25.0,24.13,14.8
2018,2,28,7,45,0.0,35.5,2.3,9.25,35.5,34.28,23.89
2018,2,28,8,0,0.0,46.0,2.4,9.6,46.0,44.43,32.88
2018,2,28,8,15,0.0,63.5,2.45,9.85,63.5,61.74,47.91
2018,2,28,8,30,0.0,81.0,2.5,10.1,81.0,79.41,63.04
2018,2,28,8,45,8.5,107.5,2.55,10.35,111.0,111.35,90.25
2018,2,28,9,0,17.0,134.0,2.6,10.6,141.0,143.72,117.42
2018,2,28,9,15,53.5,170.5,2.65,10.8,196.0,210.43,173.34
2018,2,28,9,30,90.0,207.0,2.7,11.0,251.0,273.77,225.31
2018,2,28,9,45,132.0,225.0,2.75,11.2,295.0,327.71,268.97
2018,2,28,10,0,174.0,243.0,2.8,11.4,339.0,376.0,307.53
2018,2,28,10,15,206.5,257.5,2.85,11.5,378.0,414.4,337.73
2018,2,28,10,30,239.0,272.0,2.9,11.6,417.0,452.75,367.6
2018,2,28,10,45,197.0,284.0,2.9,11.65,406.5,434.72,351.68
2018,2,28,11,0,155.0,296.0,2.9,11.7,396.0,415.42,335.04
2018,2,28,11,15,101.0,288.0,2.95,11.8,354.0,361.18,290.93
2018,2,28,11,30,47.0,280.0,3.0,11.9,312.0,312.36,250.77
2018,2,28,11,45,36.0,274.0,3.0,11.95,298.5,296.73,237.99
2018,2,28,12,0,25.0,268.0,3.0,12.0,285.0,278.5,223.07
2018,2,28,12,15,18.5,241.5,3.0,11.95,254.0,247.16,197.95
2018,2,28,12,30,12.0,215.0,3.0,11.9,223.0,216.29,173.1
2018,2,28,12,45,37.5,237.0,3.0,11.9,262.5,254.42,204.46
2018,2,28,13,0,63.0,259.0,3.0,11.9,302.0,289.58,232.93
2018,2,28,13,15,70.0,279.5,3.0,11.85,326.5,310.24,249.3
2018,2,28,13,30,77.0,300.0,3.0,11.8,351.0,329.73,264.71
2018,2,28,13,45,48.5,252.0,3.0,11.7,284.0,265.71,213.62
2018,2,28,14,0,20.0,204.0,3.0,11.6,217.0,205.28,165.0
2018,2,28,14,15,28.0,204.5,2.95,11.55,221.5,206.41,166.27
2018,2,28,14,30,36.0,205.0,2.9,11.5,226.0,207.99,167.7
2018,2,28,14,45,44.0,211.0,2.85,11.45,235.0,213.48,172.22
2018,2,28,15,0,52.0,217.0,2.8,11.4,244.0,217.65,175.56
2018,2,28,15,15,31.0,169.5,2.8,11.4,185.5,166.16,133.74
2018,2,28,15,30,10.0,122.0,2.8,11.4,127.0,118.69,95.0
2018,2,28,15,45,8.0,105.0,2.75,11.3,108.5,101.81,81.11
2018,2,28,16,0,6.0,88.0,2.7,11.2,90.0,85.17,67.27
2018,2,28,16,15,4.0,79.5,2.7,11.1,81.0,76.43,60.05
2018,2,28,16,30,2.0,71.0,2.7,11.0,72.0,67.84,52.84
2018,2,28,16,45,1.0,55.0,2.7,10.9,55.5,52.91,42.17
2018,2,28,17,0,0.0,39.0,2.7,10.8,39.0,37.66,28.21
2018,2,28,17,15,0.0,28.0,2.75,10.8,28.0,27.03,18.27
2018,2,28,17,30,0.0,17.0,2.8,10.8,17.0,16.4,8.02
2018,2,28,17,45,0.0,10.0,2.85,10.75,10.0,9.64,0.0
2018,2,28,18,0,0.0,3.0,2.9,10.7,3.0,2.95,0.0
2018,2,28,18,15,0.0,1.5,2.95,10.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.55,11.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,11.7,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,4.9,11.7,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,4.8,11.75,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,4.7,11.8,8.0,7.71,0.82
2018,3,1,7,45,0.0,12.0,4.6,11.8,12.0,11.57,4.24
2018,3,1,8,0,0.0,16.0,4.5,11.8,16.0,15.43,7.65
2018,3,1,8,15,0.0,26.0,4.5,11.8,26.0,25.09,16.04
2018,3,1,8,30,0.0,36.0,4.5,11.8,36.0,34.75,24.37
2018,3,1,8,45,0.0,71.0,4.5,11.85,71.0,68.64,53.36
2018,3,1,9,0,0.0,106.0,4.5,11.9,106.0,104.05,83.26
2018,3,1,9,15,1.0,117.5,4.5,11.9,118.0,115.98,93.09
2018,3,1,9,30,2.0,129.0,4.5,11.9,130.0,127.94,102.89
2018,3,1,9,45,10.0,159.5,4.5,11.95,165.0,164.08,132.91
2018,3,1,10,0,18.0,190.0,4.5,12.0,200.0,200.42,162.73
2018,3,1,10,15,83.5,223.5,4.55,12.0,274.0,286.09,234.12
2018,3,1,10,30,149.0,257.0,4.6,12.0,348.0,373.59,305.45
2018,3,1,10,45,307.5,248.0,4.65,12.0,445.5,483.16,395.54
2018,3,1,11,0,466.0,239.0,4.7,12.0,543.0,593.08,483.58
2018,3,1,11,15,420.5,251.5,4.75,12.0,531.5,570.38,464.11
2018,3,1,11,30,375.0,264.0,4.8,12.0,520.0,541.62,440.56
2018,3,1,11,45,344.5,286.0,4.9,12.0,524.0,537.13,435.96
2018,3,1,12,0,314.0,308.0,5.0,12.0,528.0,531.47,430.4
2018,3,1,12,15,250.0,320.0,5.05,12.0,495.5,491.95,397.88
2018,3,1,12,30,186.0,332.0,5.1,12.0,463.0,451.14,364.37
2018,3,1,12,45,167.5,330.5,5.15,12.0,447.5,431.32,348.38
2018,3,1,13,0,149.0,329.0,5.2,12.0,432.0,411.75,332.53
2018,3,1,13,15,101.0,297.0,5.25,12.05,366.5,345.85,279.47
2018,3,1,13,30,53.0,265.0,5.3,12.1,301.0,283.61,228.96
2018,3,1,13,45,168.0,261.0,5.35,12.1,369.0,338.78,275.04
2018,3,1,14,0,283.0,257.0,5.4,12.1,437.0,384.61,312.14
2018,3,1,14,15,423.5,218.0,5.45,12.15,474.0,401.46,325.13
2018,3,1,14,30,564.0,179.0,5.5,12.2,511.0,408.18,328.41
2018,3,1,14,45,545.5,169.5,5.5,12.25,475.0,366.75,292.51
2018,3,1,15,0,527.0,160.0,5.5,12.3,439.0,325.94,256.74
2018,3,1,15,15,447.0,161.0,5.5,12.3,385.0,276.35,214.87
2018,3,1,15,30,367.0,162.0,5.5,12.3,331.0,233.31,179.06
2018,3,1,15,45,318.0,149.0,5.5,12.25,284.5,195.48,147.46
2018,3,1,16,0,269.0,136.0,5.5,12.2,238.0,158.64,117.6
2018,3,1,16,15,292.0,111.0,5.45,12.05,208.5,124.87,88.44
2018,3,1,16,30,315.0,86.0,5.4,11.9,179.0,84.01,55.94
2018,3,1,16,45,275.5,75.0,5.35,11.75,145.0,56.16,44.94
2018,3,1,17,0,236.0,64.0,5.3,11.6,111.0,47.12,36.55
2018,3,1,17,15,178.5,49.0,5.4,11.55,79.0,39.87,29.53
2018,3,1,17,30,121.0,34.0,5.5,11.5,47.0,28.16,17.94
2018,3,1,17,45,68.0,20.5,5.6,11.4,27.0,17.26,0.0
2018,3,1,18,0,15.0,7.0,5.7,11.3,7.0,6.88,0.0
2018,3,1,18,15,7.5,3.5,5.8,11.3,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.15,10.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.7,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,2,6,45,23.0,10.0,2.25,8.25,11.5,15.89,0.0
2018,3,2,7,0,46.0,20.0,2.3,8.6,23.0,38.88,0.0
2018,3,2,7,15,114.0,37.0,2.4,8.85,52.5,93.0,67.18
2018,3,2,7,30,182.0,54.0,2.5,9.1,82.0,142.53,112.78
2018,3,2,7,45,230.5,70.5,2.65,9.4,119.0,188.3,153.88
2018,3,2,8,0,279.0,87.0,2.8,9.7,156.0,237.48,197.31
2018,3,2,8,15,362.5,97.0,2.95,9.85,207.0,307.25,257.27
2018,3,2,8,30,446.0,107.0,3.1,10.0,258.0,375.15,314.68
2018,3,2,8,45,560.0,105.0,3.3,10.2,322.5,454.51,380.68
2018,3,2,9,0,674.0,103.0,3.5,10.4,387.0,537.04,447.88
2018,3,2,9,15,570.5,129.0,3.7,10.5,387.0,516.33,429.97
2018,3,2,9,30,467.0,155.0,3.9,10.6,387.0,485.6,403.97
2018,3,2,9,45,285.5,190.0,4.1,10.75,335.0,401.03,332.76
2018,3,2,10,0,104.0,225.0,4.3,10.9,283.0,309.22,254.04
2018,3,2,10,15,75.0,227.5,4.4,10.95,270.5,284.61,233.14
2018,3,2,10,30,46.0,230.0,4.5,11.0,258.0,265.71,216.59
2018,3,2,10,45,64.5,255.5,4.65,11.05,297.0,304.66,248.34
2018,3,2,11,0,83.0,281.0,4.8,11.1,336.0,343.28,279.44
2018,3,2,11,15,45.5,237.0,4.85,11.1,267.5,269.36,218.65
2018,3,2,11,30,8.0,193.0,4.9,11.1,199.0,193.86,156.02
2018,3,2,11,45,9.0,177.0,5.0,11.1,183.5,178.53,143.53
2018,3,2,12,0,10.0,161.0,5.1,11.1,168.0,163.32,131.04
2018,3,2,12,15,11.5,190.5,5.15,11.05,198.5,192.77,155.24
2018,3,2,12,30,13.0,220.0,5.2,11.0,229.0,221.92,179.03
2018,3,2,12,45,70.5,204.0,5.25,10.95,253.0,244.6,199.16
2018,3,2,13,0,128.0,188.0,5.3,10.9,277.0,264.41,216.65
2018,3,2,13,15,221.0,227.5,5.3,10.85,378.0,354.3,290.62
2018,3,2,13,30,314.0,267.0,5.3,10.8,479.0,436.87,356.89
2018,3,2,13,45,236.5,258.5,5.25,10.75,415.5,373.86,304.97
2018,3,2,14,0,159.0,250.0,5.2,10.7,352.0,316.96,258.18
2018,3,2,14,15,156.0,214.0,5.15,10.6,310.5,275.1,224.13
2018,3,2,14,30,153.0,178.0,5.1,10.5,269.0,233.53,189.85
2018,3,2,14,45,76.5,117.0,5.0,10.4,162.5,140.23,112.55
2018,3,2,15,0,0.0,56.0,4.9,10.3,56.0,54.13,40.69
2018,3,2,15,15,0.0,56.0,4.9,10.3,56.0,54.12,40.83
2018,3,2,15,30,0.0,56.0,4.9,10.3,56.0,54.12,40.94
2018,3,2,15,45,107.0,80.5,4.7,10.1,121.5,93.65,70.82
2018,3,2,16,0,214.0,105.0,4.5,9.9,187.0,125.22,92.71
2018,3,2,16,15,220.5,106.0,4.4,9.75,181.0,113.88,82.86
2018,3,2,16,30,227.0,107.0,4.3,9.6,175.0,100.96,73.71
2018,3,2,16,45,165.5,90.0,4.25,9.45,134.5,72.34,55.66
2018,3,2,17,0,104.0,73.0,4.2,9.3,94.0,61.24,49.62
2018,3,2,17,15,73.0,54.0,4.15,9.15,67.0,46.17,35.49
2018,3,2,17,30,42.0,35.0,4.1,9.0,40.0,30.66,20.5
2018,3,2,17,45,22.5,20.5,4.1,8.85,23.0,18.28,0.0
2018,3,2,18,0,3.0,6.0,4.1,8.7,6.0,5.9,0.0
2018,3,2,18,15,1.5,3.0,4.0,8.6,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,3,6,45,5.0,5.0,2.15,8.4,5.5,6.25,0.0
2018,3,3,7,0,10.0,10.0,2.1,8.6,11.0,12.83,0.0
2018,3,3,7,15,55.5,23.5,2.15,8.7,32.0,52.17,36.1
2018,3,3,7,30,101.0,37.0,2.2,8.8,53.0,87.78,68.2
2018,3,3,7,45,121.0,44.0,2.25,8.9,70.0,107.22,86.47
2018,3,3,8,0,141.0,51.0,2.3,9.0,87.0,128.36,105.89
2018,3,3,8,15,181.5,82.5,2.35,9.0,138.5,190.52,159.77
2018,3,3,8,30,222.0,114.0,2.4,9.0,190.0,254.21,213.9
2018,3,3,8,45,294.5,134.5,2.45,9.0,250.5,325.14,273.46
2018,3,3,9,0,367.0,155.0,2.5,9.0,311.0,399.38,334.45
2018,3,3,9,15,260.5,109.5,2.55,9.05,226.0,295.94,249.07
2018,3,3,9,30,154.0,64.0,2.6,9.1,141.0,177.86,149.76
2018,3,3,9,45,90.0,98.5,2.6,9.1,144.5,163.95,136.34
2018,3,3,10,0,26.0,133.0,2.6,9.1,148.0,151.44,123.6
2018,3,3,10,15,20.5,158.5,2.65,9.15,170.5,173.66,141.59
2018,3,3,10,30,15.0,184.0,2.7,9.2,193.0,191.37,155.65
2018,3,3,10,45,11.5,157.0,2.75,9.2,164.0,161.56,130.72
2018,3,3,11,0,8.0,130.0,2.8,9.2,135.0,132.18,106.15
2018,3,3,11,15,31.5,159.5,2.8,9.2,181.0,180.96,147.22
2018,3,3,11,30,55.0,189.0,2.8,9.2,227.0,227.02,185.37
2018,3,3,11,45,141.5,256.5,2.85,9.2,356.5,359.74,293.94
2018,3,3,12,0,228.0,324.0,2.9,9.2,486.0,485.42,393.07
2018,3,3,12,15,292.5,311.5,3.0,9.2,520.0,515.49,417.07
2018,3,3,12,30,357.0,299.0,3.1,9.2,554.0,539.59,436.77
2018,3,3,12,45,406.5,286.0,3.15,9.2,574.0,551.51,446.5
2018,3,3,13,0,456.0,273.0,3.2,9.2,594.0,558.26,452.13
2018,3,3,13,15,403.0,278.0,3.25,9.2,557.5,514.88,417.35
2018,3,3,13,30,350.0,283.0,3.3,9.2,521.0,474.15,384.63
2018,3,3,13,45,376.0,267.5,3.35,9.15,516.0,460.36,373.89
2018,3,3,14,0,402.0,252.0,3.4,9.1,511.0,444.11,360.67
2018,3,3,14,15,460.0,219.5,3.45,9.1,503.5,423.71,343.86
2018,3,3,14,30,518.0,187.0,3.5,9.1,496.0,399.34,322.88
2018,3,3,14,45,418.5,196.0,3.55,9.05,436.0,343.57,276.63
2018,3,3,15,0,319.0,205.0,3.6,9.0,376.0,297.86,238.96
2018,3,3,15,15,373.0,182.0,3.6,9.0,367.0,278.02,219.84
2018,3,3,15,30,427.0,159.0,3.6,9.0,358.0,249.33,192.28
2018,3,3,15,45,498.0,130.5,3.45,8.9,340.5,217.37,160.49
2018,3,3,16,0,569.0,102.0,3.3,8.8,323.0,177.73,121.95
2018,3,3,16,15,608.5,84.0,3.2,8.65,292.0,136.16,84.85
2018,3,3,16,30,648.0,66.0,3.1,8.5,261.0,90.46,49.55
2018,3,3,16,45,618.0,58.0,3.0,8.4,217.0,48.07,29.84
2018,3,3,17,0,588.0,50.0,2.9,8.3,173.0,34.92,26.1
2018,3,3,17,15,433.5,45.5,2.9,8.15,122.5,33.87,24.74
2018,3,3,17,30,279.0,41.0,2.9,8.0,72.0,31.77,21.74
2018,3,3,17,45,156.5,25.0,2.85,7.9,41.0,19.74,1.7
2018,3,3,18,0,34.0,9.0,2.8,7.8,10.0,8.85,0.0
2018,3,3,18,15,17.0,4.5,2.8,7.75,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
