Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,4,6,45,128.5,13.0,0.55,7.35,21.0,47.71,0.0
2018,3,4,7,0,257.0,26.0,0.5,7.5,42.0,121.62,39.11
2018,3,4,7,15,406.5,33.5,0.5,7.8,86.5,201.85,151.45
2018,3,4,7,30,556.0,41.0,0.5,8.1,131.0,287.28,227.06
2018,3,4,7,45,630.5,45.5,0.45,8.4,181.5,344.9,278.05
2018,3,4,8,0,705.0,50.0,0.4,8.7,232.0,410.33,333.21
2018,3,4,8,15,750.0,54.0,0.45,9.1,283.0,463.73,377.4
2018,3,4,8,30,795.0,58.0,0.5,9.5,334.0,518.42,420.95
2018,3,4,8,45,826.0,60.0,0.5,9.9,382.5,563.38,455.13
2018,3,4,9,0,857.0,62.0,0.5,10.3,431.0,604.42,485.36
2018,3,4,9,15,876.0,64.5,0.5,10.6,475.5,641.06,511.46
2018,3,4,9,30,895.0,67.0,0.5,10.9,520.0,676.02,535.14
2018,3,4,9,45,907.0,70.0,0.5,11.2,559.0,704.75,553.29
2018,3,4,10,0,919.0,73.0,0.5,11.5,598.0,730.99,569.55
2018,3,4,10,15,930.5,74.5,0.45,11.55,631.5,752.53,582.12
2018,3,4,10,30,942.0,76.0,0.4,11.6,665.0,771.23,592.72
2018,3,4,10,45,950.0,76.5,0.4,11.65,691.0,783.27,599.64
2018,3,4,11,0,958.0,77.0,0.4,11.7,717.0,792.16,604.61
2018,3,4,11,15,963.0,77.5,0.35,11.85,735.5,795.58,604.91
2018,3,4,11,30,968.0,78.0,0.3,12.0,754.0,795.68,603.18
2018,3,4,11,45,970.5,79.0,0.3,12.1,764.5,791.13,599.47
2018,3,4,12,0,973.0,80.0,0.3,12.2,775.0,783.23,593.72
2018,3,4,12,15,973.0,81.0,0.3,12.25,778.0,770.25,584.79
2018,3,4,12,30,973.0,82.0,0.3,12.3,781.0,754.07,573.85
2018,3,4,12,45,969.0,83.5,0.3,12.4,774.5,732.57,559.26
2018,3,4,13,0,965.0,85.0,0.3,12.5,768.0,708.19,541.76
2018,3,4,13,15,961.0,84.5,0.35,12.5,754.0,679.11,521.34
2018,3,4,13,30,957.0,84.0,0.4,12.5,740.0,647.47,498.62
2018,3,4,13,45,950.5,83.0,0.4,12.5,717.5,611.53,471.59
2018,3,4,14,0,944.0,82.0,0.4,12.5,695.0,573.51,442.37
2018,3,4,14,15,934.0,81.0,0.5,12.45,665.0,531.88,410.79
2018,3,4,14,30,924.0,80.0,0.6,12.4,635.0,488.82,376.89
2018,3,4,14,45,911.0,78.0,0.65,12.4,598.5,442.39,338.74
2018,3,4,15,0,898.0,76.0,0.7,12.4,562.0,395.24,298.77
2018,3,4,15,15,879.5,74.0,0.7,12.4,520.0,345.84,255.78
2018,3,4,15,30,861.0,72.0,0.7,12.4,478.0,293.1,209.38
2018,3,4,15,45,834.5,69.5,0.9,12.15,431.0,242.12,164.86
2018,3,4,16,0,808.0,67.0,1.1,11.9,384.0,192.74,122.13
2018,3,4,16,15,742.0,66.5,1.2,11.6,328.0,142.27,82.72
2018,3,4,16,30,676.0,66.0,1.3,11.3,272.0,94.58,50.79
2018,3,4,16,45,616.5,59.0,1.4,10.95,221.0,50.94,30.49
2018,3,4,17,0,557.0,52.0,1.5,10.6,170.0,36.41,27.23
2018,3,4,17,15,489.0,45.0,1.65,10.35,128.0,33.19,23.97
2018,3,4,17,30,421.0,38.0,1.8,10.1,86.0,29.98,20.18
2018,3,4,17,45,277.0,27.0,1.9,9.8,52.0,22.57,5.07
2018,3,4,18,0,133.0,16.0,2.0,9.5,18.0,15.73,0.0
2018,3,4,18,15,66.5,8.0,2.05,9.4,9.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,5,6,15,21.0,3.5,3.0,6.35,2.5,0.0,0.0
2018,3,5,6,30,42.0,7.0,3.1,6.6,5.0,0.0,0.0
2018,3,5,6,45,168.0,18.0,3.2,6.9,27.0,64.1,0.0
2018,3,5,7,0,294.0,29.0,3.3,7.2,49.0,138.4,62.11
2018,3,5,7,15,419.0,37.0,3.35,7.45,92.5,212.05,162.6
2018,3,5,7,30,544.0,45.0,3.4,7.7,136.0,289.66,233.91
2018,3,5,7,45,617.5,51.0,3.5,7.95,187.0,351.25,290.43
2018,3,5,8,0,691.0,57.0,3.6,8.2,238.0,414.78,347.07
2018,3,5,8,15,737.0,61.0,3.6,8.55,289.5,468.58,393.76
2018,3,5,8,30,783.0,65.0,3.6,8.9,341.0,523.65,439.84
2018,3,5,8,45,814.5,67.5,3.65,9.25,390.0,569.3,477.07
2018,3,5,9,0,846.0,70.0,3.7,9.6,439.0,614.52,512.9
2018,3,5,9,15,869.0,72.0,3.65,10.0,484.5,649.35,539.39
2018,3,5,9,30,892.0,74.0,3.6,10.4,530.0,686.23,566.22
2018,3,5,9,45,910.0,74.5,3.55,10.8,570.0,716.19,586.49
2018,3,5,10,0,928.0,75.0,3.5,11.2,610.0,743.92,604.88
2018,3,5,10,15,939.5,76.0,3.4,11.55,643.5,765.03,618.02
2018,3,5,10,30,951.0,77.0,3.3,11.9,677.0,783.27,629.0
2018,3,5,10,45,959.5,78.0,3.2,12.25,703.5,796.27,636.1
2018,3,5,11,0,968.0,79.0,3.1,12.6,730.0,806.08,640.94
2018,3,5,11,15,973.0,80.0,2.95,12.8,749.0,809.98,641.63
2018,3,5,11,30,978.0,81.0,2.8,13.0,768.0,810.51,640.0
2018,3,5,11,45,981.0,80.5,2.65,13.2,778.0,804.63,633.88
2018,3,5,12,0,984.0,80.0,2.5,13.4,788.0,795.38,625.51
2018,3,5,12,15,985.5,80.0,2.35,13.55,790.5,782.25,614.61
2018,3,5,12,30,987.0,80.0,2.2,13.7,793.0,765.84,601.51
2018,3,5,12,45,986.5,79.0,2.1,13.8,787.0,743.87,585.01
2018,3,5,13,0,986.0,78.0,2.0,13.9,781.0,718.86,565.94
2018,3,5,13,15,982.5,77.5,1.95,14.0,766.5,689.54,543.0
2018,3,5,13,30,979.0,77.0,1.9,14.1,752.0,657.55,517.76
2018,3,5,13,45,973.0,76.0,1.85,14.2,729.5,621.18,488.82
2018,3,5,14,0,967.0,75.0,1.8,14.3,707.0,582.62,457.67
2018,3,5,14,15,958.0,74.0,1.75,14.3,677.0,540.61,423.36
2018,3,5,14,30,949.0,73.0,1.7,14.3,647.0,497.03,386.98
2018,3,5,14,45,936.0,72.0,1.7,14.3,610.5,450.46,347.53
2018,3,5,15,0,923.0,71.0,1.7,14.3,574.0,403.09,306.39
2018,3,5,15,15,905.5,68.5,1.7,14.3,531.0,352.37,261.71
2018,3,5,15,30,888.0,66.0,1.7,14.3,488.0,301.78,216.35
2018,3,5,15,45,863.0,64.0,1.6,14.1,441.0,250.3,170.37
2018,3,5,16,0,838.0,62.0,1.5,13.9,394.0,196.31,123.31
2018,3,5,16,15,747.0,65.0,1.45,13.5,332.5,144.04,83.32
2018,3,5,16,30,656.0,68.0,1.4,13.1,271.0,97.09,52.7
2018,3,5,16,45,611.0,61.0,1.35,12.7,223.5,54.56,32.06
2018,3,5,17,0,566.0,54.0,1.3,12.3,176.0,37.94,28.42
2018,3,5,17,15,445.0,47.5,1.4,12.0,127.5,35.25,25.66
2018,3,5,17,30,324.0,41.0,1.5,11.7,79.0,32.72,22.51
2018,3,5,17,45,214.5,28.0,1.55,11.45,48.0,22.13,6.6
2018,3,5,18,0,105.0,15.0,1.6,11.2,17.0,14.74,0.0
2018,3,5,18,15,52.5,7.5,1.6,11.05,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,6,6,15,25.0,3.5,2.95,7.75,2.5,0.0,0.0
2018,3,6,6,30,50.0,7.0,3.0,8.1,5.0,0.0,0.0
2018,3,6,6,45,132.0,17.5,3.1,8.5,24.5,54.25,0.0
2018,3,6,7,0,214.0,28.0,3.2,8.9,44.0,116.18,61.38
2018,3,6,7,15,318.0,38.0,3.2,9.2,82.5,177.88,136.65
2018,3,6,7,30,422.0,48.0,3.2,9.5,121.0,245.31,197.79
2018,3,6,7,45,447.5,63.0,3.25,9.8,163.0,290.55,239.64
2018,3,6,8,0,473.0,78.0,3.3,10.1,205.0,336.81,280.88
2018,3,6,8,15,593.5,75.0,3.3,10.5,266.5,414.51,346.82
2018,3,6,8,30,714.0,72.0,3.3,10.9,328.0,496.33,414.38
2018,3,6,8,45,630.0,98.5,3.35,11.25,347.0,500.33,416.63
2018,3,6,9,0,546.0,125.0,3.4,11.6,366.0,490.76,407.71
2018,3,6,9,15,557.0,137.0,3.3,12.0,404.0,524.13,433.1
2018,3,6,9,30,568.0,149.0,3.2,12.4,442.0,556.17,456.61
2018,3,6,9,45,531.0,171.5,3.15,12.85,461.5,564.7,460.65
2018,3,6,10,0,494.0,194.0,3.1,13.3,481.0,569.62,461.87
2018,3,6,10,15,591.0,176.5,2.95,13.55,538.5,629.07,507.32
2018,3,6,10,30,688.0,159.0,2.8,13.8,596.0,686.57,549.96
2018,3,6,10,45,817.5,120.5,2.65,14.1,660.0,743.39,590.64
2018,3,6,11,0,947.0,82.0,2.5,14.4,724.0,797.96,627.3
2018,3,6,11,15,952.0,83.0,2.35,14.65,742.5,801.8,627.21
2018,3,6,11,30,957.0,84.0,2.2,14.9,761.0,802.34,625.28
2018,3,6,11,45,959.0,84.5,2.1,15.1,771.0,796.82,619.69
2018,3,6,12,0,961.0,85.0,2.0,15.3,781.0,788.02,611.96
2018,3,6,12,15,962.0,84.5,1.9,15.5,783.0,774.23,600.87
2018,3,6,12,30,963.0,84.0,1.8,15.7,785.0,757.27,587.7
2018,3,6,12,45,962.0,84.0,1.65,15.85,779.0,736.34,571.53
2018,3,6,13,0,961.0,84.0,1.5,16.0,773.0,712.45,552.85
2018,3,6,13,15,941.5,88.0,1.4,16.1,752.5,678.0,526.03
2018,3,6,13,30,922.0,92.0,1.3,16.2,732.0,641.8,497.73
2018,3,6,13,45,845.5,113.5,1.2,16.3,686.5,587.15,455.2
2018,3,6,14,0,769.0,135.0,1.1,16.4,641.0,534.31,413.76
2018,3,6,14,15,725.5,141.0,1.05,16.45,601.5,487.87,377.26
2018,3,6,14,30,682.0,147.0,1.0,16.5,562.0,443.0,341.33
2018,3,6,14,45,703.5,130.0,0.9,16.5,536.5,405.93,310.29
2018,3,6,15,0,725.0,113.0,0.8,16.5,511.0,365.93,275.9
2018,3,6,15,15,686.0,113.0,0.8,16.5,467.0,318.63,236.25
2018,3,6,15,30,647.0,113.0,0.8,16.5,423.0,273.87,198.26
2018,3,6,15,45,584.5,114.0,0.65,16.2,373.5,227.56,159.86
2018,3,6,16,0,522.0,115.0,0.5,15.9,324.0,186.93,127.11
2018,3,6,16,15,458.5,108.5,0.5,15.55,274.5,144.78,95.25
2018,3,6,16,30,395.0,102.0,0.5,15.2,225.0,108.69,71.03
2018,3,6,16,45,344.5,88.5,0.5,14.8,182.0,73.54,50.94
2018,3,6,17,0,294.0,75.0,0.5,14.4,139.0,55.12,43.37
2018,3,6,17,15,228.5,59.0,0.6,14.1,101.0,44.34,33.45
2018,3,6,17,30,163.0,43.0,0.7,13.8,63.0,35.18,24.54
2018,3,6,17,45,126.5,29.0,0.8,13.5,40.0,22.86,8.38
2018,3,6,18,0,90.0,15.0,0.9,13.2,17.0,14.74,0.0
2018,3,6,18,15,45.0,7.5,0.9,13.05,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,5.0,1.0,2.15,10.5,1.0,0.0,0.0
2018,3,7,6,30,10.0,2.0,2.1,10.6,2.0,0.0,0.0
2018,3,7,6,45,19.5,7.0,2.1,10.65,8.0,12.44,0.0
2018,3,7,7,0,29.0,12.0,2.1,10.7,14.0,26.55,11.65
2018,3,7,7,15,20.5,16.5,2.05,10.95,18.5,25.75,15.59
2018,3,7,7,30,12.0,21.0,2.0,11.2,23.0,25.44,16.03
2018,3,7,7,45,16.5,23.5,2.0,11.45,27.5,30.44,20.65
2018,3,7,8,0,21.0,26.0,2.0,11.7,32.0,37.92,27.34
2018,3,7,8,15,11.0,46.0,1.9,12.1,49.0,51.1,38.59
2018,3,7,8,30,1.0,66.0,1.8,12.5,66.0,64.36,49.63
2018,3,7,8,45,182.0,103.0,1.7,12.85,184.0,226.41,188.27
2018,3,7,9,0,363.0,140.0,1.6,13.2,302.0,394.66,324.68
2018,3,7,9,15,420.5,157.0,1.75,13.65,362.5,459.18,374.17
2018,3,7,9,30,478.0,174.0,1.9,14.1,423.0,524.96,424.22
2018,3,7,9,45,464.0,192.5,2.0,14.5,449.0,542.9,436.04
2018,3,7,10,0,450.0,211.0,2.1,14.9,475.0,558.45,446.23
2018,3,7,10,15,634.0,162.5,2.25,15.1,556.5,648.76,517.07
2018,3,7,10,30,818.0,114.0,2.4,15.3,638.0,736.52,582.57
2018,3,7,10,45,878.0,97.0,2.55,15.5,679.0,764.36,601.58
2018,3,7,11,0,938.0,80.0,2.7,15.7,720.0,793.32,621.88
2018,3,7,11,15,920.5,90.0,2.75,15.8,731.5,789.71,618.45
2018,3,7,11,30,903.0,100.0,2.8,15.9,743.0,782.72,613.01
2018,3,7,11,45,928.5,90.5,2.9,16.0,759.5,784.54,614.35
2018,3,7,12,0,954.0,81.0,3.0,16.1,776.0,782.91,613.24
2018,3,7,12,15,954.5,80.5,3.0,16.15,777.5,768.84,602.87
2018,3,7,12,30,955.0,80.0,3.0,16.2,779.0,751.64,590.42
2018,3,7,12,45,954.5,79.0,3.05,16.25,773.0,730.2,575.22
2018,3,7,13,0,954.0,78.0,3.1,16.3,767.0,705.81,557.78
2018,3,7,13,15,949.5,77.0,3.1,16.3,751.5,676.06,534.82
2018,3,7,13,30,945.0,76.0,3.1,16.3,736.0,643.82,509.61
2018,3,7,13,45,938.5,74.5,3.1,16.3,713.0,607.61,480.94
2018,3,7,14,0,932.0,73.0,3.1,16.3,690.0,569.37,450.1
2018,3,7,14,15,921.0,72.5,3.1,16.2,660.0,527.97,416.25
2018,3,7,14,30,910.0,72.0,3.1,16.1,630.0,485.25,380.5
2018,3,7,14,45,880.0,75.5,3.1,15.95,589.5,437.18,339.83
2018,3,7,15,0,850.0,79.0,3.1,15.8,549.0,389.78,298.83
2018,3,7,15,15,812.0,81.5,3.1,15.8,503.5,336.48,252.48
2018,3,7,15,30,774.0,84.0,3.1,15.8,458.0,288.59,210.0
2018,3,7,15,45,665.0,96.5,2.85,15.35,395.5,232.6,163.74
2018,3,7,16,0,556.0,109.0,2.6,14.9,333.0,189.33,129.59
2018,3,7,16,15,408.5,113.0,2.45,14.6,266.5,143.59,97.42
2018,3,7,16,30,261.0,117.0,2.3,14.3,200.0,115.96,82.54
2018,3,7,16,45,199.0,100.0,2.15,14.0,157.0,84.37,62.39
2018,3,7,17,0,137.0,83.0,2.0,13.7,114.0,68.81,55.61
2018,3,7,17,15,98.0,64.5,2.05,13.55,83.5,54.28,42.25
2018,3,7,17,30,59.0,46.0,2.1,13.4,53.0,39.37,28.24
2018,3,7,17,45,50.5,28.0,2.1,13.25,32.0,24.49,10.59
2018,3,7,18,0,42.0,10.0,2.1,13.1,11.0,9.83,0.0
2018,3,7,18,15,21.0,5.0,2.05,13.1,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,12.15,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,12.3,3.0,0.0,0.0
2018,3,8,6,45,0.5,8.0,0.85,12.5,8.0,8.01,0.0
2018,3,8,7,0,1.0,13.0,0.8,12.7,13.0,12.87,3.46
2018,3,8,7,15,177.5,30.0,0.8,12.85,62.0,114.54,86.87
2018,3,8,7,30,354.0,47.0,0.8,13.0,111.0,219.61,174.73
2018,3,8,7,45,304.5,68.0,0.75,13.15,135.5,232.11,187.87
2018,3,8,8,0,255.0,89.0,0.7,13.3,160.0,234.5,191.52
2018,3,8,8,15,162.0,98.5,0.7,13.45,146.5,202.62,165.76
2018,3,8,8,30,69.0,108.0,0.7,13.6,133.0,157.07,127.47
2018,3,8,8,45,39.5,90.5,0.75,13.75,105.5,115.2,92.45
2018,3,8,9,0,10.0,73.0,0.8,13.9,78.0,76.94,59.78
2018,3,8,9,15,6.0,105.5,0.8,14.05,108.5,106.78,84.35
2018,3,8,9,30,2.0,138.0,0.8,14.2,139.0,136.84,108.52
2018,3,8,9,45,13.0,171.0,0.8,14.3,178.5,177.87,141.62
2018,3,8,10,0,24.0,204.0,0.8,14.4,218.0,219.2,174.32
2018,3,8,10,15,36.0,236.5,0.8,14.55,259.0,266.89,211.37
2018,3,8,10,30,48.0,269.0,0.8,14.7,300.0,308.91,243.32
2018,3,8,10,45,62.0,289.0,0.8,14.9,330.5,338.98,265.78
2018,3,8,11,0,76.0,309.0,0.8,15.1,361.0,368.73,287.79
2018,3,8,11,15,97.0,321.5,0.85,15.25,390.0,395.57,307.94
2018,3,8,11,30,118.0,334.0,0.9,15.4,419.0,426.31,330.8
2018,3,8,11,45,161.5,337.5,0.9,15.55,455.0,458.93,355.28
2018,3,8,12,0,205.0,341.0,0.9,15.7,491.0,490.18,378.41
2018,3,8,12,15,239.5,339.5,1.0,15.75,515.5,508.22,392.35
2018,3,8,12,30,274.0,338.0,1.1,15.8,540.0,526.48,406.43
2018,3,8,12,45,261.0,340.0,1.15,15.85,531.0,510.74,394.51
2018,3,8,13,0,248.0,342.0,1.2,15.9,522.0,493.89,382.02
2018,3,8,13,15,227.5,334.5,1.25,15.8,497.0,464.59,360.47
2018,3,8,13,30,207.0,327.0,1.3,15.7,472.0,435.86,339.21
2018,3,8,13,45,181.5,309.5,1.35,15.6,434.0,395.89,309.3
2018,3,8,14,0,156.0,292.0,1.4,15.5,396.0,357.41,280.22
2018,3,8,14,15,216.0,253.0,1.4,15.4,390.0,342.12,269.19
2018,3,8,14,30,276.0,214.0,1.4,15.3,384.0,323.81,254.89
2018,3,8,14,45,298.0,210.5,1.4,15.2,384.5,316.18,247.92
2018,3,8,15,0,320.0,207.0,1.4,15.1,385.0,306.01,238.41
2018,3,8,15,15,231.0,205.0,1.4,15.1,328.5,257.82,200.46
2018,3,8,15,30,142.0,203.0,1.4,15.1,272.0,220.87,172.3
2018,3,8,15,45,180.5,184.0,1.45,14.8,263.0,204.45,157.54
2018,3,8,16,0,219.0,165.0,1.5,14.5,254.0,180.22,135.82
2018,3,8,16,15,207.0,145.0,1.45,14.15,220.5,148.33,110.08
2018,3,8,16,30,195.0,125.0,1.4,13.8,187.0,117.71,86.44
2018,3,8,16,45,213.5,101.5,1.4,13.45,159.0,86.77,63.87
2018,3,8,17,0,232.0,78.0,1.4,13.1,131.0,61.43,49.24
2018,3,8,17,15,161.5,62.0,1.5,12.8,94.5,49.67,38.39
2018,3,8,17,30,91.0,46.0,1.6,12.5,58.0,39.49,28.57
2018,3,8,17,45,66.0,29.0,1.65,12.15,35.5,24.1,11.35
2018,3,8,18,0,41.0,12.0,1.7,11.8,13.0,11.8,0.0
2018,3,8,18,15,20.5,6.0,1.75,11.7,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,6,15,30.0,4.5,1.75,10.5,4.0,0.0,0.0
2018,3,9,6,30,60.0,9.0,1.8,10.7,8.0,0.0,0.0
2018,3,9,6,45,71.5,19.5,1.9,10.95,22.5,40.22,0.0
2018,3,9,7,0,83.0,30.0,2.0,11.2,37.0,73.09,47.27
2018,3,9,7,15,77.0,49.5,2.05,11.45,59.5,90.52,68.92
2018,3,9,7,30,71.0,69.0,2.1,11.7,82.0,112.12,89.03
2018,3,9,7,45,68.5,88.0,2.15,11.9,104.0,127.92,103.52
2018,3,9,8,0,66.0,107.0,2.2,12.1,126.0,148.68,121.56
2018,3,9,8,15,51.0,124.5,2.15,12.35,140.5,160.38,131.26
2018,3,9,8,30,36.0,142.0,2.1,12.6,155.0,170.86,139.49
2018,3,9,8,45,37.5,161.0,2.05,12.85,176.5,192.05,156.58
2018,3,9,9,0,39.0,180.0,2.0,13.1,198.0,213.12,173.23
2018,3,9,9,15,34.5,192.0,1.9,13.4,209.0,222.23,179.76
2018,3,9,9,30,30.0,204.0,1.8,13.7,220.0,231.11,186.02
2018,3,9,9,45,70.0,233.0,1.75,13.95,274.0,289.82,233.16
2018,3,9,10,0,110.0,262.0,1.7,14.2,328.0,349.46,279.8
2018,3,9,10,15,140.5,283.5,1.75,14.4,372.0,401.07,319.3
2018,3,9,10,30,171.0,305.0,1.8,14.6,416.0,445.81,353.05
2018,3,9,10,45,167.5,317.5,1.8,14.75,430.0,454.92,358.74
2018,3,9,11,0,164.0,330.0,1.8,14.9,444.0,463.25,364.07
2018,3,9,11,15,185.5,338.5,1.8,15.0,470.0,485.73,380.77
2018,3,9,11,30,207.0,347.0,1.8,15.1,496.0,507.36,396.64
2018,3,9,11,45,188.0,351.5,1.85,15.15,488.5,493.51,385.47
2018,3,9,12,0,169.0,356.0,1.9,15.2,481.0,479.27,374.27
2018,3,9,12,15,142.0,355.5,1.9,15.2,460.5,454.12,354.69
2018,3,9,12,30,115.0,355.0,1.9,15.2,440.0,427.35,333.94
2018,3,9,12,45,141.0,354.5,1.85,15.25,458.0,441.67,345.16
2018,3,9,13,0,167.0,354.0,1.8,15.3,476.0,452.38,353.33
2018,3,9,13,15,160.5,346.5,1.8,15.3,462.0,433.94,339.25
2018,3,9,13,30,154.0,339.0,1.8,15.3,448.0,415.49,325.28
2018,3,9,13,45,147.5,326.5,1.8,15.3,428.5,392.51,307.85
2018,3,9,14,0,141.0,314.0,1.8,15.3,409.0,369.74,290.48
2018,3,9,14,15,107.5,292.0,1.8,15.2,362.5,327.11,257.6
2018,3,9,14,30,74.0,270.0,1.8,15.1,316.0,285.55,225.45
2018,3,9,14,45,101.0,258.5,1.8,15.05,317.5,281.58,222.5
2018,3,9,15,0,128.0,247.0,1.8,15.0,319.0,272.04,214.62
2018,3,9,15,15,145.0,231.0,1.8,15.0,306.5,255.44,200.8
2018,3,9,15,30,162.0,215.0,1.8,15.0,294.0,237.1,185.2
2018,3,9,15,45,166.5,193.5,1.85,14.65,268.0,209.57,162.48
2018,3,9,16,0,171.0,172.0,1.9,14.3,242.0,181.6,139.21
2018,3,9,16,15,201.5,147.5,1.8,14.0,220.0,154.48,115.56
2018,3,9,16,30,232.0,123.0,1.7,13.7,198.0,120.15,86.96
2018,3,9,16,45,225.0,103.5,1.6,13.45,166.0,89.53,65.59
2018,3,9,17,0,218.0,84.0,1.5,13.2,134.0,65.77,53.08
2018,3,9,17,15,178.5,66.0,1.5,13.0,100.0,52.64,41.02
2018,3,9,17,30,139.0,48.0,1.5,12.8,66.0,39.02,28.23
2018,3,9,17,45,96.5,31.0,1.5,12.55,41.0,25.68,13.25
2018,3,9,18,0,54.0,14.0,1.5,12.3,16.0,13.76,0.0
2018,3,9,18,15,27.0,7.0,1.5,12.25,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.75,11.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,4.0,0.6,11.45,4.0,3.85,0.0
2018,3,10,7,0,0.0,7.0,0.5,11.5,7.0,6.74,0.0
2018,3,10,7,15,0.0,10.5,0.55,11.6,10.5,10.12,2.89
2018,3,10,7,30,0.0,14.0,0.6,11.7,14.0,13.5,5.95
2018,3,10,7,45,0.0,29.5,0.65,11.85,29.5,28.47,18.96
2018,3,10,8,0,0.0,45.0,0.7,12.0,45.0,43.46,31.92
2018,3,10,8,15,0.0,58.0,0.6,12.15,58.0,56.04,42.66
2018,3,10,8,30,0.0,71.0,0.5,12.3,71.0,68.64,53.25
2018,3,10,8,45,0.0,73.0,0.4,12.45,73.0,70.58,54.68
2018,3,10,9,0,0.0,75.0,0.3,12.6,75.0,72.52,56.11
2018,3,10,9,15,0.0,84.5,0.3,12.75,84.5,81.73,63.61
2018,3,10,9,30,0.0,94.0,0.3,12.9,94.0,91.08,71.12
2018,3,10,9,45,0.0,97.0,0.35,13.05,97.0,94.0,73.28
2018,3,10,10,0,0.0,100.0,0.4,13.2,100.0,96.92,75.47
2018,3,10,10,15,0.0,93.0,0.4,13.3,93.0,90.01,69.59
2018,3,10,10,30,0.0,86.0,0.4,13.4,86.0,83.24,63.88
2018,3,10,10,45,0.0,83.5,0.45,13.45,83.5,80.82,61.81
2018,3,10,11,0,0.0,81.0,0.5,13.5,81.0,78.41,59.73
2018,3,10,11,15,0.0,77.5,0.55,13.55,77.5,75.02,56.88
2018,3,10,11,30,0.0,74.0,0.6,13.6,74.0,71.63,54.04
2018,3,10,11,45,0.0,86.0,0.65,13.65,86.0,83.27,63.56
2018,3,10,12,0,0.0,98.0,0.7,13.7,98.0,94.92,73.02
2018,3,10,12,15,0.0,121.0,0.75,13.7,121.0,117.23,91.13
2018,3,10,12,30,0.0,144.0,0.8,13.7,144.0,139.47,109.03
2018,3,10,12,45,0.5,147.0,0.85,13.75,147.5,142.61,111.53
2018,3,10,13,0,1.0,150.0,0.9,13.8,151.0,145.71,114.07
2018,3,10,13,15,1.5,158.0,0.9,13.8,159.0,153.56,120.45
2018,3,10,13,30,2.0,166.0,0.9,13.8,167.0,161.29,126.74
2018,3,10,13,45,7.5,195.0,0.95,13.85,200.0,191.72,151.24
2018,3,10,14,0,13.0,224.0,1.0,13.9,233.0,221.26,174.77
2018,3,10,14,15,9.5,200.0,0.95,13.85,206.5,195.99,154.79
2018,3,10,14,30,6.0,176.0,0.9,13.8,180.0,171.1,135.2
2018,3,10,14,45,4.5,161.5,0.85,13.8,164.5,156.28,123.57
2018,3,10,15,0,3.0,147.0,0.8,13.8,149.0,141.63,111.99
2018,3,10,15,15,11.0,156.0,0.8,13.8,161.5,151.89,120.52
2018,3,10,15,30,19.0,165.0,0.8,13.8,174.0,160.89,127.84
2018,3,10,15,45,36.5,165.0,0.65,13.7,180.5,159.27,126.04
2018,3,10,16,0,54.0,165.0,0.5,13.6,187.0,158.26,124.53
2018,3,10,16,15,37.5,124.5,0.55,13.5,139.0,118.06,92.38
2018,3,10,16,30,21.0,84.0,0.6,13.4,91.0,79.6,61.35
2018,3,10,16,45,10.5,49.0,0.65,13.25,52.5,47.21,34.62
2018,3,10,17,0,0.0,14.0,0.7,13.1,14.0,13.5,6.52
2018,3,10,17,15,116.5,15.0,0.7,12.95,31.0,8.87,2.28
2018,3,10,17,30,233.0,16.0,0.7,12.8,48.0,10.88,3.87
2018,3,10,17,45,208.0,17.5,0.75,12.65,37.0,12.39,3.81
2018,3,10,18,0,183.0,19.0,0.8,12.5,26.0,18.68,0.0
2018,3,10,18,15,91.5,9.5,0.75,12.45,13.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,1.75,9.45,5.0,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.7,9.8,10.0,29.1,0.0
2018,3,11,6,45,217.0,21.5,1.65,10.15,39.0,98.59,0.0
2018,3,11,7,0,360.0,33.0,1.6,10.5,68.0,180.98,129.29
2018,3,11,7,15,462.5,41.0,1.55,10.8,114.0,246.15,192.92
2018,3,11,7,30,565.0,49.0,1.5,11.1,160.0,319.44,257.49
2018,3,11,7,45,389.0,58.5,1.45,11.4,145.0,268.64,220.66
2018,3,11,8,0,213.0,68.0,1.4,11.7,130.0,198.61,164.37
2018,3,11,8,15,110.5,98.0,1.35,12.1,130.5,168.59,138.87
2018,3,11,8,30,8.0,128.0,1.3,12.5,131.0,133.05,107.26
2018,3,11,8,45,8.5,144.0,1.25,12.9,147.5,149.34,120.42
2018,3,11,9,0,9.0,160.0,1.2,13.3,164.0,165.61,133.2
2018,3,11,9,15,18.5,184.5,1.25,13.6,194.0,196.93,158.35
2018,3,11,9,30,28.0,209.0,1.3,13.9,224.0,235.13,188.55
2018,3,11,9,45,39.5,232.0,1.35,14.2,255.0,267.08,213.41
2018,3,11,10,0,51.0,255.0,1.4,14.5,286.0,299.11,238.01
2018,3,11,10,15,68.0,278.0,1.45,14.85,321.5,335.19,265.56
2018,3,11,10,30,85.0,301.0,1.5,15.2,357.0,371.17,292.65
2018,3,11,10,45,126.5,314.5,1.55,15.5,401.5,421.64,331.15
2018,3,11,11,0,168.0,328.0,1.6,15.8,446.0,465.54,364.1
2018,3,11,11,15,227.5,328.5,1.65,16.05,492.5,509.27,397.23
2018,3,11,11,30,287.0,329.0,1.7,16.3,539.0,556.59,432.41
2018,3,11,11,45,349.0,318.0,1.75,16.55,576.5,587.49,455.53
2018,3,11,12,0,411.0,307.0,1.8,16.8,614.0,619.44,479.18
2018,3,11,12,15,449.5,293.0,1.8,16.95,629.5,625.0,483.23
2018,3,11,12,30,488.0,279.0,1.8,17.1,645.0,628.03,485.59
2018,3,11,12,45,599.0,232.5,1.8,17.3,678.0,648.2,501.74
2018,3,11,13,0,710.0,186.0,1.8,17.5,711.0,661.28,512.21
2018,3,11,13,15,752.5,165.5,1.75,17.6,712.5,647.69,501.83
2018,3,11,13,30,795.0,145.0,1.7,17.7,714.0,631.01,489.05
2018,3,11,13,45,776.0,146.0,1.65,17.8,687.5,591.93,458.9
2018,3,11,14,0,757.0,147.0,1.6,17.9,661.0,553.22,428.7
2018,3,11,14,15,758.0,138.5,1.55,17.9,634.5,515.45,398.98
2018,3,11,14,30,759.0,130.0,1.5,17.9,608.0,476.01,367.23
2018,3,11,14,45,712.5,134.0,1.4,17.9,562.5,425.94,326.61
2018,3,11,15,0,666.0,138.0,1.3,17.9,517.0,378.44,287.51
2018,3,11,15,15,593.0,145.5,1.3,17.9,464.5,328.15,246.57
2018,3,11,15,30,520.0,153.0,1.3,17.9,412.0,283.47,210.1
2018,3,11,15,45,461.5,149.5,1.2,17.7,363.0,238.61,173.54
2018,3,11,16,0,403.0,146.0,1.1,17.5,314.0,198.92,141.85
2018,3,11,16,15,375.5,130.0,1.05,17.1,271.5,158.65,109.73
2018,3,11,16,30,348.0,114.0,1.0,16.7,229.0,121.07,81.6
2018,3,11,16,45,331.5,96.5,1.0,16.3,191.5,85.52,58.09
2018,3,11,17,0,315.0,79.0,1.0,15.9,154.0,57.47,45.27
2018,3,11,17,15,267.5,63.5,1.1,15.5,116.5,47.29,36.02
2018,3,11,17,30,220.0,48.0,1.2,15.1,79.0,36.59,26.03
2018,3,11,17,45,148.0,32.5,1.25,14.65,49.5,25.33,13.99
2018,3,11,18,0,76.0,17.0,1.3,14.2,20.0,16.71,0.0
2018,3,11,18,15,38.0,8.5,1.25,13.95,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,6,15,30.0,5.0,2.55,12.25,5.0,0.0,0.0
2018,3,12,6,30,60.0,10.0,2.6,12.5,10.0,25.71,0.0
2018,3,12,6,45,184.5,23.0,2.65,12.7,39.0,93.59,0.0
2018,3,12,7,0,309.0,36.0,2.7,12.9,68.0,167.56,121.34
2018,3,12,7,15,311.0,33.5,2.65,13.15,81.0,178.84,139.9
2018,3,12,7,30,313.0,31.0,2.6,13.4,94.0,187.51,151.38
2018,3,12,7,45,156.5,27.0,2.55,13.6,58.5,113.07,91.44
2018,3,12,8,0,0.0,23.0,2.5,13.8,23.0,22.19,13.39
2018,3,12,8,15,0.0,46.5,2.55,14.25,46.5,44.91,32.79
2018,3,12,8,30,0.0,70.0,2.6,14.7,70.0,67.67,51.9
2018,3,12,8,45,7.5,118.5,2.6,15.1,122.0,121.62,96.9
2018,3,12,9,0,15.0,167.0,2.6,15.5,174.0,176.9,141.94
2018,3,12,9,15,37.0,194.5,2.75,15.8,214.0,226.62,182.13
2018,3,12,9,30,59.0,222.0,2.9,16.1,254.0,271.2,217.6
2018,3,12,9,45,69.0,243.0,3.0,16.4,283.0,300.45,240.15
2018,3,12,10,0,79.0,264.0,3.1,16.7,312.0,329.65,262.47
2018,3,12,10,15,200.5,270.5,3.2,16.8,401.5,433.99,346.06
2018,3,12,10,30,322.0,277.0,3.3,16.9,491.0,540.09,428.5
2018,3,12,10,45,475.0,240.0,3.35,17.0,569.0,625.33,494.83
2018,3,12,11,0,628.0,203.0,3.4,17.1,647.0,706.97,557.24
2018,3,12,11,15,434.0,248.5,3.45,17.1,559.0,598.5,472.14
2018,3,12,11,30,240.0,294.0,3.5,17.1,471.0,486.04,383.15
2018,3,12,11,45,128.0,268.5,3.55,17.15,363.0,366.76,289.71
2018,3,12,12,0,16.0,243.0,3.6,17.2,255.0,248.34,194.43
2018,3,12,12,15,36.0,253.5,3.65,17.2,280.5,274.67,215.94
2018,3,12,12,30,56.0,264.0,3.7,17.2,306.0,297.62,234.34
2018,3,12,12,45,98.0,309.5,3.8,17.2,382.5,368.58,290.15
2018,3,12,13,0,140.0,355.0,3.9,17.2,459.0,437.05,342.96
2018,3,12,13,15,111.0,339.5,3.9,17.2,421.0,397.05,311.59
2018,3,12,13,30,82.0,324.0,3.9,17.2,383.0,359.27,282.18
2018,3,12,13,45,52.0,286.5,3.95,17.15,323.5,302.41,237.94
2018,3,12,14,0,22.0,249.0,4.0,17.1,264.0,249.74,196.57
2018,3,12,14,15,16.0,202.0,4.0,17.0,212.5,201.34,158.52
2018,3,12,14,30,10.0,155.0,4.0,16.9,161.0,153.47,120.38
2018,3,12,14,45,5.5,123.5,4.0,16.8,127.0,121.26,94.51
2018,3,12,15,0,1.0,92.0,4.0,16.7,93.0,89.39,68.65
2018,3,12,15,15,12.0,111.5,4.0,16.7,118.0,111.36,86.78
2018,3,12,15,30,23.0,131.0,4.0,16.7,143.0,129.52,101.57
2018,3,12,15,45,187.0,117.5,3.9,16.35,197.5,149.26,112.72
2018,3,12,16,0,351.0,104.0,3.8,16.0,252.0,154.68,109.85
2018,3,12,16,15,281.5,101.0,3.7,15.75,210.5,122.11,84.85
2018,3,12,16,30,212.0,98.0,3.6,15.5,169.0,101.42,71.37
2018,3,12,16,45,155.5,95.5,3.5,15.3,143.0,83.31,60.84
2018,3,12,17,0,99.0,93.0,3.4,15.1,117.0,76.19,61.96
2018,3,12,17,15,67.5,72.5,3.45,14.9,87.0,60.45,47.66
2018,3,12,17,30,36.0,52.0,3.5,14.7,57.0,46.21,34.41
2018,3,12,17,45,18.0,33.0,3.55,14.55,35.5,29.94,18.01
2018,3,12,18,0,0.0,14.0,3.6,14.4,14.0,13.76,0.0
2018,3,12,18,15,0.0,7.0,3.6,14.35,7.0,6.88,0.0
2018,3,12,18,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.25,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.2,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.0,3.35,13.1,3.0,2.89,0.0
2018,3,13,7,0,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,3.25,12.95,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,3.2,12.9,8.0,7.71,0.94
2018,3,13,7,45,0.0,10.5,3.15,12.9,10.5,10.12,3.06
2018,3,13,8,0,0.0,13.0,3.1,12.9,13.0,12.54,5.16
2018,3,13,8,15,0.0,21.5,3.1,12.95,21.5,20.74,12.22
2018,3,13,8,30,0.0,30.0,3.1,13.0,30.0,28.96,19.23
2018,3,13,8,45,0.0,43.0,3.1,13.1,43.0,41.53,29.88
2018,3,13,9,0,0.0,56.0,3.1,13.2,56.0,54.12,40.44
2018,3,13,9,15,0.0,61.5,3.15,13.35,61.5,59.45,44.78
2018,3,13,9,30,0.0,67.0,3.2,13.5,67.0,64.79,49.1
2018,3,13,9,45,5.0,91.5,3.3,13.65,94.5,92.19,71.97
2018,3,13,10,0,10.0,116.0,3.4,13.8,122.0,120.21,95.08
2018,3,13,10,15,148.0,191.0,3.45,13.95,290.0,310.57,253.24
2018,3,13,10,30,286.0,266.0,3.5,14.1,458.0,502.14,404.37
2018,3,13,10,45,442.5,243.5,3.55,14.2,552.5,605.85,485.46
2018,3,13,11,0,599.0,221.0,3.6,14.3,647.0,705.31,561.75
2018,3,13,11,15,603.5,226.5,3.65,14.4,664.5,711.6,565.09
2018,3,13,11,30,608.0,232.0,3.7,14.5,682.0,715.59,567.36
2018,3,13,11,45,594.5,240.0,3.7,14.6,685.0,704.61,558.16
2018,3,13,12,0,581.0,248.0,3.7,14.7,688.0,693.24,548.73
2018,3,13,12,15,446.5,292.0,3.75,14.7,630.5,625.44,494.98
2018,3,13,12,30,312.0,336.0,3.8,14.7,573.0,557.53,440.86
2018,3,13,12,45,221.0,348.5,3.8,14.75,515.5,494.51,391.09
2018,3,13,13,0,130.0,361.0,3.8,14.8,458.0,436.46,344.64
2018,3,13,13,15,139.0,354.0,3.75,14.75,456.0,429.44,339.68
2018,3,13,13,30,148.0,347.0,3.7,14.7,454.0,421.59,333.82
2018,3,13,13,45,117.0,320.0,3.65,14.7,403.0,370.91,294.21
2018,3,13,14,0,86.0,293.0,3.6,14.7,352.0,323.94,257.33
2018,3,13,14,15,115.5,293.0,3.55,14.65,368.5,332.03,264.13
2018,3,13,14,30,145.0,293.0,3.5,14.6,385.0,338.82,269.43
2018,3,13,14,45,136.0,273.5,3.45,14.55,356.0,308.97,245.67
2018,3,13,15,0,127.0,254.0,3.4,14.5,327.0,279.85,222.42
2018,3,13,15,15,222.0,217.5,3.4,14.5,334.0,269.71,212.59
2018,3,13,15,30,317.0,181.0,3.4,14.5,341.0,254.03,196.6
2018,3,13,15,45,300.0,173.0,3.2,14.25,313.0,225.09,171.84
2018,3,13,16,0,283.0,165.0,3.0,14.0,285.0,197.35,148.36
2018,3,13,16,15,250.0,144.5,2.75,13.8,241.0,158.51,117.04
2018,3,13,16,30,217.0,124.0,2.5,13.6,197.0,123.13,89.72
2018,3,13,16,45,157.0,99.5,2.25,13.35,148.0,91.64,68.04
2018,3,13,17,0,97.0,75.0,2.0,13.1,99.0,63.52,51.21
2018,3,13,17,15,54.5,56.0,1.9,12.8,69.0,48.46,37.52
2018,3,13,17,30,12.0,37.0,1.8,12.5,39.0,34.73,24.82
2018,3,13,17,45,6.0,23.5,1.7,12.25,24.5,22.69,12.77
2018,3,13,18,0,0.0,10.0,1.6,12.0,10.0,9.65,0.0
2018,3,13,18,15,0.0,5.0,1.6,11.9,5.0,4.91,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
