Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,2.0,10.05,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,2.1,10.4,2.0,1.97,0.0
2018,3,14,6,45,0.0,13.5,2.15,10.75,13.5,13.02,0.0
2018,3,14,7,0,0.0,25.0,2.2,11.1,25.0,24.14,14.08
2018,3,14,7,15,4.0,40.5,2.3,11.2,41.5,41.22,29.28
2018,3,14,7,30,8.0,56.0,2.4,11.3,58.0,58.93,44.9
2018,3,14,7,45,6.5,45.0,2.5,11.4,47.0,46.67,34.69
2018,3,14,8,0,5.0,34.0,2.6,11.5,36.0,35.49,25.13
2018,3,14,8,15,2.5,37.5,2.7,11.5,38.5,37.63,26.94
2018,3,14,8,30,0.0,41.0,2.8,11.5,41.0,39.59,28.5
2018,3,14,8,45,0.0,49.0,2.85,11.45,49.0,47.34,35.05
2018,3,14,9,0,0.0,57.0,2.9,11.4,57.0,55.09,41.55
2018,3,14,9,15,18.0,115.0,2.95,11.4,125.0,128.09,103.5
2018,3,14,9,30,36.0,173.0,3.0,11.4,193.0,201.91,164.68
2018,3,14,9,45,103.0,224.0,3.0,11.4,287.0,312.12,255.31
2018,3,14,10,0,170.0,275.0,3.0,11.4,381.0,417.21,339.16
2018,3,14,10,15,277.0,277.0,3.0,11.45,459.5,507.84,411.19
2018,3,14,10,30,384.0,279.0,3.0,11.5,538.0,592.92,477.41
2018,3,14,10,45,429.0,274.5,3.05,11.55,574.0,629.17,504.63
2018,3,14,11,0,474.0,270.0,3.1,11.6,610.0,658.38,526.8
2018,3,14,11,15,531.0,256.0,3.1,11.65,645.0,685.75,547.76
2018,3,14,11,30,588.0,242.0,3.1,11.7,680.0,711.11,567.05
2018,3,14,11,45,717.5,188.0,3.1,11.7,729.5,751.53,599.49
2018,3,14,12,0,847.0,134.0,3.1,11.7,779.0,784.69,624.18
2018,3,14,12,15,768.0,166.0,3.1,11.8,751.5,744.37,593.64
2018,3,14,12,30,689.0,198.0,3.1,11.9,724.0,702.51,560.44
2018,3,14,12,45,648.5,212.0,3.1,11.95,704.0,670.48,535.41
2018,3,14,13,0,608.0,226.0,3.1,12.0,684.0,637.97,509.78
2018,3,14,13,15,647.0,206.0,3.1,12.05,684.5,625.5,500.7
2018,3,14,13,30,686.0,186.0,3.1,12.1,685.0,609.2,488.27
2018,3,14,13,45,717.0,168.0,3.1,12.15,676.0,586.01,470.08
2018,3,14,14,0,748.0,150.0,3.1,12.2,667.0,559.13,448.55
2018,3,14,14,15,839.0,113.0,3.15,12.25,669.5,544.03,435.81
2018,3,14,14,30,930.0,76.0,3.2,12.3,672.0,521.33,415.82
2018,3,14,14,45,782.5,115.5,3.2,12.3,598.0,449.74,356.69
2018,3,14,15,0,635.0,155.0,3.2,12.3,524.0,388.39,305.91
2018,3,14,15,15,507.0,169.5,3.2,12.3,450.5,325.46,254.34
2018,3,14,15,30,379.0,184.0,3.2,12.3,377.0,272.91,211.91
2018,3,14,15,45,556.0,133.5,3.3,12.25,387.0,253.64,188.51
2018,3,14,16,0,733.0,83.0,3.4,12.2,397.0,218.63,149.6
2018,3,14,16,15,746.0,71.5,3.4,12.05,358.0,171.74,107.33
2018,3,14,16,30,759.0,60.0,3.4,11.9,319.0,123.11,67.26
2018,3,14,16,45,708.5,56.5,3.35,11.75,267.0,76.74,39.19
2018,3,14,17,0,658.0,53.0,3.3,11.6,215.0,38.8,29.38
2018,3,14,17,15,578.0,47.0,3.3,11.3,165.0,32.92,23.91
2018,3,14,17,30,498.0,41.0,3.3,11.0,115.0,30.49,21.29
2018,3,14,17,45,351.0,32.0,3.25,10.75,74.0,25.17,15.14
2018,3,14,18,0,204.0,23.0,3.2,10.5,33.0,19.65,0.0
2018,3,14,18,15,102.0,11.5,3.2,10.4,16.5,11.3,0.0
2018,3,14,18,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,15,6,15,16.5,3.0,3.25,9.55,3.5,0.0,0.0
2018,3,15,6,30,33.0,6.0,3.4,9.9,7.0,15.07,0.0
2018,3,15,6,45,16.5,12.0,3.55,10.25,12.5,18.87,3.87
2018,3,15,7,0,0.0,18.0,3.7,10.6,18.0,17.36,8.66
2018,3,15,7,15,0.0,29.0,3.8,10.75,29.0,27.99,18.18
2018,3,15,7,30,0.0,40.0,3.9,10.9,40.0,38.63,27.6
2018,3,15,7,45,3.5,60.5,4.0,11.05,61.5,60.62,46.71
2018,3,15,8,0,7.0,81.0,4.1,11.2,83.0,83.54,66.44
2018,3,15,8,15,7.0,72.0,4.15,11.25,74.5,73.75,58.01
2018,3,15,8,30,7.0,63.0,4.2,11.3,66.0,65.16,50.57
2018,3,15,8,45,9.5,76.0,4.25,11.35,80.5,79.58,62.79
2018,3,15,9,0,12.0,89.0,4.3,11.4,95.0,94.28,75.12
2018,3,15,9,15,7.0,106.5,4.35,11.55,110.0,108.51,86.67
2018,3,15,9,30,2.0,124.0,4.4,11.7,125.0,122.46,97.86
2018,3,15,9,45,56.5,164.0,4.45,11.8,199.5,207.37,169.66
2018,3,15,10,0,111.0,204.0,4.5,11.9,274.0,297.03,243.68
2018,3,15,10,15,264.5,236.0,4.6,12.0,413.0,455.61,373.56
2018,3,15,10,30,418.0,268.0,4.7,12.1,552.0,615.68,499.78
2018,3,15,10,45,349.5,297.5,4.8,12.2,541.0,586.79,474.43
2018,3,15,11,0,281.0,327.0,4.9,12.3,530.0,561.76,452.68
2018,3,15,11,15,220.5,327.5,4.95,12.35,489.0,506.39,408.11
2018,3,15,11,30,160.0,328.0,5.0,12.4,448.0,456.26,367.26
2018,3,15,11,45,194.5,339.5,5.05,12.45,487.0,490.98,395.01
2018,3,15,12,0,229.0,351.0,5.1,12.5,526.0,524.17,421.1
2018,3,15,12,15,300.0,329.0,5.15,12.5,559.0,552.64,444.81
2018,3,15,12,30,371.0,307.0,5.2,12.5,592.0,574.96,463.62
2018,3,15,12,45,318.5,329.5,5.2,12.45,572.5,548.7,441.57
2018,3,15,13,0,266.0,352.0,5.2,12.4,553.0,523.23,420.35
2018,3,15,13,15,183.5,326.5,5.2,12.4,464.0,434.22,349.52
2018,3,15,13,30,101.0,301.0,5.2,12.4,375.0,350.46,282.05
2018,3,15,13,45,54.0,227.0,5.2,12.4,266.5,248.97,200.39
2018,3,15,14,0,7.0,153.0,5.2,12.4,158.0,151.29,120.35
2018,3,15,14,15,4.0,129.5,5.15,12.4,132.5,126.97,100.53
2018,3,15,14,30,1.0,106.0,5.1,12.4,107.0,102.92,80.74
2018,3,15,14,45,27.5,138.5,5.05,12.35,155.0,143.74,114.85
2018,3,15,15,0,54.0,171.0,5.0,12.3,203.0,182.0,146.32
2018,3,15,15,15,68.0,175.0,5.0,12.3,212.0,186.9,150.05
2018,3,15,15,30,82.0,179.0,5.0,12.3,221.0,189.93,152.07
2018,3,15,15,45,61.5,150.0,4.85,12.25,180.0,154.17,122.76
2018,3,15,16,0,41.0,121.0,4.7,12.2,139.0,120.59,95.35
2018,3,15,16,15,40.5,111.5,4.65,12.1,127.5,108.99,85.69
2018,3,15,16,30,40.0,102.0,4.6,12.0,116.0,97.31,76.05
2018,3,15,16,45,33.0,92.0,4.5,11.9,102.5,84.74,66.11
2018,3,15,17,0,26.0,82.0,4.4,11.8,89.0,72.65,59.69
2018,3,15,17,15,42.5,63.5,4.35,11.7,71.5,57.17,45.49
2018,3,15,17,30,59.0,45.0,4.3,11.6,54.0,39.28,28.99
2018,3,15,17,45,41.0,29.5,4.2,11.5,34.5,26.25,16.19
2018,3,15,18,0,23.0,14.0,4.1,11.4,15.0,12.87,0.0
2018,3,15,18,15,11.5,7.0,4.05,11.3,7.5,6.88,0.0
2018,3,15,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,16,6,15,5.0,5.5,3.0,9.1,5.5,0.0,0.0
2018,3,16,6,30,10.0,11.0,3.1,9.2,11.0,13.64,0.0
2018,3,16,6,45,10.5,25.5,3.25,9.3,26.0,32.13,13.78
2018,3,16,7,0,11.0,40.0,3.4,9.4,41.0,48.28,34.37
2018,3,16,7,15,28.0,61.0,3.45,9.45,66.5,78.97,61.6
2018,3,16,7,30,45.0,82.0,3.5,9.5,92.0,110.33,89.36
2018,3,16,7,45,126.0,102.0,3.55,9.55,140.0,179.79,149.72
2018,3,16,8,0,207.0,122.0,3.6,9.6,188.0,256.43,215.56
2018,3,16,8,15,277.5,135.0,3.65,9.7,239.0,317.55,267.49
2018,3,16,8,30,348.0,148.0,3.7,9.8,290.0,383.05,322.18
2018,3,16,8,45,264.0,177.5,3.75,9.85,293.0,371.31,310.54
2018,3,16,9,0,180.0,207.0,3.8,9.9,296.0,345.65,287.38
2018,3,16,9,15,197.0,223.5,3.85,10.05,328.5,378.15,313.41
2018,3,16,9,30,214.0,240.0,3.9,10.2,361.0,410.78,339.03
2018,3,16,9,45,336.0,230.5,3.95,10.3,435.5,500.43,412.29
2018,3,16,10,0,458.0,221.0,4.0,10.4,510.0,593.81,486.56
2018,3,16,10,15,316.5,260.0,4.1,10.55,464.5,522.53,426.55
2018,3,16,10,30,175.0,299.0,4.2,10.7,419.0,447.18,363.21
2018,3,16,10,45,282.5,297.5,4.25,10.8,499.0,535.4,434.65
2018,3,16,11,0,390.0,296.0,4.3,10.9,579.0,617.09,499.1
2018,3,16,11,15,552.5,244.0,4.4,11.0,655.5,695.0,561.9
2018,3,16,11,30,715.0,192.0,4.5,11.1,732.0,767.34,619.53
2018,3,16,11,45,824.5,146.5,4.6,11.2,776.0,797.59,642.39
2018,3,16,12,0,934.0,101.0,4.7,11.3,820.0,823.21,661.41
2018,3,16,12,15,934.5,100.5,4.75,11.35,821.0,808.71,650.52
2018,3,16,12,30,935.0,100.0,4.8,11.4,822.0,791.15,637.66
2018,3,16,12,45,824.0,141.5,4.9,11.45,774.0,732.45,593.92
2018,3,16,13,0,713.0,183.0,5.0,11.5,726.0,673.87,546.9
2018,3,16,13,15,616.5,215.0,5.05,11.5,678.0,618.49,502.17
2018,3,16,13,30,520.0,247.0,5.1,11.5,630.0,565.77,459.14
2018,3,16,13,45,718.0,171.0,5.15,11.5,682.5,594.52,484.12
2018,3,16,14,0,916.0,95.0,5.2,11.5,735.0,611.54,498.14
2018,3,16,14,15,906.5,94.0,5.2,11.45,705.0,570.07,463.21
2018,3,16,14,30,897.0,93.0,5.2,11.4,675.0,527.23,426.62
2018,3,16,14,45,822.0,109.5,5.2,11.4,620.0,467.12,375.5
2018,3,16,15,0,747.0,126.0,5.2,11.4,565.0,411.47,327.54
2018,3,16,15,15,681.5,132.0,5.2,11.4,510.5,357.36,280.56
2018,3,16,15,30,616.0,138.0,5.2,11.4,456.0,308.39,237.72
2018,3,16,15,45,631.0,120.5,5.05,11.2,420.5,264.82,197.38
2018,3,16,16,0,646.0,103.0,4.9,11.0,385.0,219.28,155.11
2018,3,16,16,15,681.5,87.0,4.7,10.85,352.5,176.48,115.01
2018,3,16,16,30,717.0,71.0,4.5,10.7,320.0,133.22,77.54
2018,3,16,16,45,664.5,66.0,4.3,10.55,268.0,83.63,45.02
2018,3,16,17,0,612.0,61.0,4.1,10.4,216.0,42.78,33.15
2018,3,16,17,15,530.0,54.0,3.95,10.2,166.5,38.63,29.2
2018,3,16,17,30,448.0,47.0,3.8,10.0,117.0,35.69,26.08
2018,3,16,17,45,311.5,35.5,3.6,9.8,75.5,28.19,18.17
2018,3,16,18,0,175.0,24.0,3.4,9.6,34.0,19.09,0.0
2018,3,16,18,15,87.5,12.0,3.4,9.55,17.0,11.8,0.0
2018,3,16,18,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,17,6,15,25.0,7.0,1.5,8.85,7.5,0.0,0.0
2018,3,17,6,30,50.0,14.0,1.5,9.1,15.0,28.12,0.0
2018,3,17,6,45,90.5,30.5,1.45,9.35,39.5,75.77,43.96
2018,3,17,7,0,131.0,47.0,1.4,9.6,64.0,114.2,87.68
2018,3,17,7,15,184.5,64.5,1.45,9.75,100.0,161.16,129.83
2018,3,17,7,30,238.0,82.0,1.5,9.9,136.0,212.51,175.07
2018,3,17,7,45,234.0,97.5,1.55,10.05,162.0,236.14,196.37
2018,3,17,8,0,230.0,113.0,1.6,10.2,188.0,258.96,216.12
2018,3,17,8,15,194.5,128.5,1.6,10.25,199.0,262.48,218.84
2018,3,17,8,30,159.0,144.0,1.6,10.3,210.0,255.49,212.5
2018,3,17,8,45,167.5,159.5,1.6,10.35,236.5,281.55,233.64
2018,3,17,9,0,176.0,175.0,1.6,10.4,263.0,307.56,254.24
2018,3,17,9,15,248.5,202.0,1.6,10.5,338.0,398.9,327.43
2018,3,17,9,30,321.0,229.0,1.6,10.6,413.0,484.98,394.13
2018,3,17,9,45,397.0,227.5,1.65,10.7,470.0,551.7,445.23
2018,3,17,10,0,473.0,226.0,1.7,10.8,527.0,612.62,491.29
2018,3,17,10,15,425.5,254.5,1.7,10.9,535.5,609.57,486.11
2018,3,17,10,30,378.0,283.0,1.7,11.0,544.0,597.29,474.79
2018,3,17,10,45,362.0,297.0,1.75,11.1,554.0,599.08,475.15
2018,3,17,11,0,346.0,311.0,1.8,11.2,564.0,599.2,474.19
2018,3,17,11,15,255.5,331.0,1.85,11.25,520.0,544.7,430.93
2018,3,17,11,30,165.0,351.0,1.9,11.3,476.0,484.72,383.45
2018,3,17,11,45,267.5,330.5,1.95,11.35,536.5,544.6,431.63
2018,3,17,12,0,370.0,310.0,2.0,11.4,597.0,597.46,473.02
2018,3,17,12,15,526.0,262.5,2.1,11.4,671.0,663.88,525.56
2018,3,17,12,30,682.0,215.0,2.2,11.4,745.0,721.83,570.84
2018,3,17,12,45,754.5,180.5,2.3,11.4,762.0,723.53,573.43
2018,3,17,13,0,827.0,146.0,2.4,11.4,779.0,720.42,572.73
2018,3,17,13,15,863.5,127.0,2.5,11.4,776.5,702.38,559.99
2018,3,17,13,30,900.0,108.0,2.6,11.4,774.0,680.94,544.35
2018,3,17,13,45,896.5,105.5,2.65,11.4,752.0,646.04,517.23
2018,3,17,14,0,893.0,103.0,2.7,11.4,730.0,609.05,487.97
2018,3,17,14,15,885.5,101.0,2.7,11.4,701.0,568.45,455.02
2018,3,17,14,30,878.0,99.0,2.7,11.4,672.0,526.39,420.11
2018,3,17,14,45,867.5,96.0,2.7,11.4,636.0,477.91,379.36
2018,3,17,15,0,857.0,93.0,2.7,11.4,600.0,431.24,338.91
2018,3,17,15,15,839.0,90.0,2.7,11.4,557.0,381.33,294.93
2018,3,17,15,30,821.0,87.0,2.7,11.4,514.0,331.81,250.38
2018,3,17,15,45,800.0,83.5,2.55,11.3,468.0,281.7,204.83
2018,3,17,16,0,779.0,80.0,2.4,11.2,422.0,232.77,160.41
2018,3,17,16,15,748.0,75.5,2.3,11.0,372.5,182.76,116.92
2018,3,17,16,30,717.0,71.0,2.2,10.8,323.0,135.47,78.99
2018,3,17,16,45,669.5,65.5,2.15,10.65,271.5,85.62,45.77
2018,3,17,17,0,622.0,60.0,2.1,10.5,220.0,43.94,34.2
2018,3,17,17,15,544.5,53.0,2.05,10.2,170.0,37.53,28.25
2018,3,17,17,30,467.0,46.0,2.0,9.9,120.0,34.5,25.1
2018,3,17,17,45,332.5,35.0,2.0,9.55,78.0,27.44,17.76
2018,3,17,18,0,198.0,24.0,2.0,9.2,36.0,19.0,0.0
2018,3,17,18,15,99.0,12.0,2.0,9.15,18.0,11.8,0.0
2018,3,17,18,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,6,15,24.0,7.0,1.35,8.4,8.0,0.0,0.0
2018,3,18,6,30,48.0,14.0,1.4,8.6,16.0,27.77,0.0
2018,3,18,6,45,81.5,31.0,1.45,8.8,39.5,74.23,46.53
2018,3,18,7,0,115.0,48.0,1.5,9.0,63.0,109.46,84.64
2018,3,18,7,15,125.0,68.0,1.5,9.25,91.5,134.65,108.49
2018,3,18,7,30,135.0,88.0,1.5,9.5,120.0,165.89,136.51
2018,3,18,7,45,172.0,104.0,1.5,9.7,154.5,213.12,177.32
2018,3,18,8,0,209.0,120.0,1.5,9.9,189.0,256.62,214.21
2018,3,18,8,15,286.0,132.0,1.55,10.3,242.5,321.29,268.01
2018,3,18,8,30,363.0,144.0,1.6,10.7,296.0,398.99,330.7
2018,3,18,8,45,249.5,172.5,1.7,11.05,282.5,358.27,295.45
2018,3,18,9,0,136.0,201.0,1.8,11.4,269.0,310.02,253.91
2018,3,18,9,15,114.5,225.0,1.8,11.7,286.0,322.7,262.71
2018,3,18,9,30,93.0,249.0,1.8,12.0,303.0,326.29,263.92
2018,3,18,9,45,136.0,273.0,1.85,12.25,357.5,391.66,315.36
2018,3,18,10,0,179.0,297.0,1.9,12.5,412.0,450.41,360.43
2018,3,18,10,15,204.0,310.5,1.85,12.7,447.5,484.16,385.22
2018,3,18,10,30,229.0,324.0,1.8,12.9,483.0,517.65,409.62
2018,3,18,10,45,201.5,338.5,1.75,13.05,482.0,509.76,401.59
2018,3,18,11,0,174.0,353.0,1.7,13.2,481.0,500.7,393.05
2018,3,18,11,15,187.5,361.0,1.65,13.2,502.0,516.86,404.8
2018,3,18,11,30,201.0,369.0,1.6,13.2,523.0,532.18,415.68
2018,3,18,11,45,241.5,367.5,1.5,13.25,554.5,558.26,434.88
2018,3,18,12,0,282.0,366.0,1.4,13.3,586.0,586.1,454.9
2018,3,18,12,15,258.0,369.5,1.4,13.25,571.0,563.76,437.63
2018,3,18,12,30,234.0,373.0,1.4,13.2,556.0,539.3,419.25
2018,3,18,12,45,233.0,371.5,1.35,13.1,552.0,529.38,411.87
2018,3,18,13,0,232.0,370.0,1.3,13.0,548.0,518.77,403.85
2018,3,18,13,15,179.5,363.0,1.3,12.95,499.5,467.72,365.11
2018,3,18,13,30,127.0,356.0,1.3,12.9,451.0,419.22,328.2
2018,3,18,13,45,99.0,337.0,1.3,12.85,409.5,378.91,297.7
2018,3,18,14,0,71.0,318.0,1.3,12.8,368.0,339.83,267.82
2018,3,18,14,15,52.0,288.5,1.25,12.75,324.5,298.26,235.83
2018,3,18,14,30,33.0,259.0,1.2,12.7,281.0,258.44,204.92
2018,3,18,14,45,28.0,239.5,1.2,12.6,257.5,235.68,187.44
2018,3,18,15,0,23.0,220.0,1.2,12.5,234.0,216.92,172.94
2018,3,18,15,15,56.0,218.5,1.2,12.5,249.0,221.27,176.36
2018,3,18,15,30,89.0,217.0,1.2,12.5,264.0,225.45,179.04
2018,3,18,15,45,122.0,201.5,1.05,12.25,259.5,210.54,165.83
2018,3,18,16,0,155.0,186.0,0.9,12.0,255.0,195.87,152.32
2018,3,18,16,15,162.0,164.0,0.85,11.85,228.5,168.34,129.17
2018,3,18,16,30,169.0,142.0,0.8,11.7,202.0,140.19,105.93
2018,3,18,16,45,196.5,118.5,0.8,11.55,177.5,107.19,79.22
2018,3,18,17,0,224.0,95.0,0.8,11.4,153.0,75.95,62.67
2018,3,18,17,15,223.0,75.5,0.85,11.3,122.5,59.64,47.88
2018,3,18,17,30,222.0,56.0,0.9,11.2,92.0,42.27,31.88
2018,3,18,17,45,146.0,39.5,0.95,11.15,59.5,32.45,22.05
2018,3,18,18,0,70.0,23.0,1.0,11.1,27.0,19.28,0.81
2018,3,18,18,15,35.0,11.5,1.05,11.05,13.5,11.3,0.0
2018,3,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,19,6,15,35.5,8.5,2.45,7.9,10.0,0.0,0.0
2018,3,19,6,30,71.0,17.0,2.5,8.4,20.0,37.76,0.0
2018,3,19,6,45,164.0,32.0,2.6,8.9,51.5,111.26,75.23
2018,3,19,7,0,257.0,47.0,2.7,9.4,83.0,170.27,133.77
2018,3,19,7,15,367.0,57.5,2.75,9.75,132.5,239.74,195.42
2018,3,19,7,30,477.0,68.0,2.8,10.1,182.0,321.12,266.2
2018,3,19,7,45,561.0,71.5,2.9,10.5,236.5,387.95,323.81
2018,3,19,8,0,645.0,75.0,3.0,10.9,291.0,459.88,384.06
2018,3,19,8,15,583.0,99.5,3.2,11.3,318.0,473.52,394.96
2018,3,19,8,30,521.0,124.0,3.4,11.7,345.0,477.4,397.35
2018,3,19,8,45,508.5,144.0,3.6,12.15,380.5,506.59,419.66
2018,3,19,9,0,496.0,164.0,3.8,12.6,416.0,533.21,439.24
2018,3,19,9,15,528.0,169.5,3.7,12.8,458.5,573.22,469.62
2018,3,19,9,30,560.0,175.0,3.6,13.0,501.0,613.06,499.23
2018,3,19,9,45,546.5,193.0,3.55,13.25,528.0,631.46,511.07
2018,3,19,10,0,533.0,211.0,3.5,13.5,555.0,647.23,520.87
2018,3,19,10,15,542.5,220.5,3.4,13.7,585.5,669.53,536.01
2018,3,19,10,30,552.0,230.0,3.3,13.9,616.0,690.0,549.56
2018,3,19,10,45,507.0,257.5,3.2,14.1,621.5,683.43,541.63
2018,3,19,11,0,462.0,285.0,3.1,14.3,627.0,674.02,531.85
2018,3,19,11,15,380.0,319.5,3.0,14.5,605.0,634.95,499.53
2018,3,19,11,30,298.0,354.0,2.9,14.7,583.0,599.87,470.19
2018,3,19,11,45,249.5,367.5,2.85,14.95,560.5,569.46,445.56
2018,3,19,12,0,201.0,381.0,2.8,15.2,538.0,535.49,418.31
2018,3,19,12,15,286.0,355.0,2.6,15.35,579.0,571.95,446.88
2018,3,19,12,30,371.0,329.0,2.4,15.5,620.0,601.92,469.65
2018,3,19,12,45,354.0,334.5,2.25,15.65,610.5,584.01,454.7
2018,3,19,13,0,337.0,340.0,2.1,15.8,601.0,565.62,439.76
2018,3,19,13,15,266.0,349.0,2.0,15.9,552.5,513.71,399.43
2018,3,19,13,30,195.0,358.0,1.9,16.0,504.0,465.47,361.88
2018,3,19,13,45,216.5,344.5,1.8,16.05,502.0,457.0,355.8
2018,3,19,14,0,238.0,331.0,1.7,16.1,500.0,446.68,347.89
2018,3,19,14,15,231.5,317.0,1.55,15.95,476.0,418.79,326.41
2018,3,19,14,30,225.0,303.0,1.4,15.8,452.0,391.02,304.93
2018,3,19,14,45,214.0,286.5,1.3,15.6,422.0,359.2,280.34
2018,3,19,15,0,203.0,270.0,1.2,15.4,392.0,328.06,256.04
2018,3,19,15,15,179.0,250.0,1.2,15.4,352.0,289.98,226.28
2018,3,19,15,30,155.0,230.0,1.2,15.4,312.0,254.06,198.06
2018,3,19,15,45,163.5,208.0,0.9,15.2,287.5,227.57,176.07
2018,3,19,16,0,172.0,186.0,0.6,15.0,263.0,200.27,153.09
2018,3,19,16,15,237.0,153.5,0.65,14.75,246.0,169.08,125.02
2018,3,19,16,30,302.0,121.0,0.7,14.5,229.0,135.68,95.26
2018,3,19,16,45,303.5,106.0,0.7,14.3,200.0,105.41,72.98
2018,3,19,17,0,305.0,91.0,0.7,14.1,171.0,69.98,51.27
2018,3,19,17,15,255.5,74.5,0.85,13.75,131.5,54.91,43.27
2018,3,19,17,30,206.0,58.0,1.0,13.4,92.0,46.69,35.51
2018,3,19,17,45,135.0,40.5,1.2,13.05,59.5,33.23,22.66
2018,3,19,18,0,64.0,23.0,1.4,12.7,27.0,19.3,2.81
2018,3,19,18,15,32.0,11.5,1.5,12.55,13.5,11.3,0.0
2018,3,19,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.55,11.55,1.5,1.47,0.0
2018,3,20,6,30,0.0,3.0,1.8,11.6,3.0,2.89,0.0
2018,3,20,6,45,0.0,4.5,2.05,11.6,4.5,4.33,0.0
2018,3,20,7,0,0.0,6.0,2.3,11.6,6.0,5.78,0.0
2018,3,20,7,15,0.0,7.5,2.55,11.65,7.5,7.23,0.54
2018,3,20,7,30,0.0,9.0,2.8,11.7,9.0,8.68,1.84
2018,3,20,7,45,0.0,11.0,3.0,11.75,11.0,10.61,3.53
2018,3,20,8,0,0.0,13.0,3.2,11.8,13.0,12.54,5.2
2018,3,20,8,15,0.0,28.5,3.25,11.85,28.5,27.51,18.1
2018,3,20,8,30,0.0,44.0,3.3,11.9,44.0,42.5,30.88
2018,3,20,8,45,0.0,69.5,3.35,11.95,69.5,67.19,51.77
2018,3,20,9,0,0.0,95.0,3.4,12.0,95.0,92.17,72.64
2018,3,20,9,15,0.5,125.5,3.5,12.0,126.0,123.03,98.2
2018,3,20,9,30,1.0,156.0,3.6,12.0,157.0,153.99,123.54
2018,3,20,9,45,1.0,151.5,3.7,12.05,152.5,149.07,119.14
2018,3,20,10,0,1.0,147.0,3.8,12.1,148.0,144.31,114.96
2018,3,20,10,15,1.5,146.0,3.85,12.1,147.0,143.54,114.13
2018,3,20,10,30,2.0,145.0,3.9,12.1,146.0,142.82,113.37
2018,3,20,10,45,3.0,167.0,4.0,12.15,169.0,165.27,131.57
2018,3,20,11,0,4.0,189.0,4.1,12.2,192.0,187.65,149.59
2018,3,20,11,15,3.0,173.5,4.25,12.2,176.0,171.32,136.16
2018,3,20,11,30,2.0,158.0,4.4,12.2,160.0,155.15,122.9
2018,3,20,11,45,3.0,168.5,4.5,12.2,171.0,166.06,131.79
2018,3,20,12,0,4.0,179.0,4.6,12.2,182.0,176.89,140.58
2018,3,20,12,15,3.0,163.0,4.7,12.25,165.5,160.34,127.05
2018,3,20,12,30,2.0,147.0,4.8,12.3,149.0,143.9,113.61
2018,3,20,12,45,1.0,128.0,4.9,12.35,129.0,124.67,97.86
2018,3,20,13,0,0.0,109.0,5.0,12.4,109.0,105.54,82.15
2018,3,20,13,15,0.0,101.0,4.75,12.4,101.0,97.8,75.83
2018,3,20,13,30,0.0,93.0,4.5,12.4,93.0,90.07,69.51
2018,3,20,13,45,0.0,90.0,4.25,12.4,90.0,87.15,67.18
2018,3,20,14,0,0.0,87.0,4.0,12.4,87.0,84.23,64.85
2018,3,20,14,15,0.0,82.0,3.85,12.45,82.0,79.37,60.9
2018,3,20,14,30,0.0,77.0,3.7,12.5,77.0,74.51,56.96
2018,3,20,14,45,0.0,70.0,3.6,12.5,70.0,67.72,51.41
2018,3,20,15,0,0.0,63.0,3.5,12.5,63.0,60.93,45.85
2018,3,20,15,15,0.0,65.5,3.5,12.5,65.5,63.34,48.01
2018,3,20,15,30,0.0,68.0,3.5,12.5,68.0,65.75,50.19
2018,3,20,15,45,0.0,82.0,3.4,12.5,82.0,79.31,61.79
2018,3,20,16,0,0.0,96.0,3.3,12.5,96.0,92.2,72.85
2018,3,20,16,15,0.0,90.0,3.3,12.45,90.0,86.31,68.08
2018,3,20,16,30,0.0,84.0,3.3,12.4,84.0,80.35,63.2
2018,3,20,16,45,0.0,67.5,3.3,12.4,67.5,64.97,50.18
2018,3,20,17,0,0.0,51.0,3.3,12.4,51.0,49.27,36.71
2018,3,20,17,15,0.0,40.0,3.4,12.35,40.0,38.63,29.01
2018,3,20,17,30,0.0,29.0,3.5,12.3,29.0,27.99,19.18
2018,3,20,17,45,9.0,21.0,3.6,12.25,21.5,20.43,11.88
2018,3,20,18,0,18.0,13.0,3.7,12.2,14.0,12.14,0.69
2018,3,20,18,15,18.0,9.0,3.65,12.2,9.0,8.85,0.0
2018,3,20,18,30,18.0,5.0,3.6,12.2,4.0,0.0,0.0
2018,3,20,18,45,9.0,2.5,3.55,12.15,2.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.75,12.8,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.8,12.9,3.0,2.89,0.0
2018,3,21,6,45,0.0,5.5,1.8,13.05,5.5,5.3,0.0
2018,3,21,7,0,0.0,8.0,1.8,13.2,8.0,7.71,0.82
2018,3,21,7,15,0.0,10.0,1.85,13.35,10.0,9.64,2.57
2018,3,21,7,30,0.0,12.0,1.9,13.5,12.0,11.57,4.29
2018,3,21,7,45,0.0,17.0,1.9,13.6,17.0,16.4,8.47
2018,3,21,8,0,0.0,22.0,1.9,13.7,22.0,21.23,12.61
2018,3,21,8,15,0.0,26.5,1.95,13.85,26.5,25.58,16.29
2018,3,21,8,30,0.0,31.0,2.0,14.0,31.0,29.93,19.92
2018,3,21,8,45,0.0,57.5,2.0,14.1,57.5,55.57,41.54
2018,3,21,9,0,0.0,84.0,2.0,14.2,84.0,81.25,62.87
2018,3,21,9,15,0.0,111.5,2.1,14.35,111.5,108.53,85.23
2018,3,21,9,30,0.0,139.0,2.2,14.5,139.0,135.98,107.42
2018,3,21,9,45,1.5,154.0,2.25,14.7,155.0,151.95,120.08
2018,3,21,10,0,3.0,169.0,2.3,14.9,171.0,167.92,132.66
2018,3,21,10,15,9.0,205.0,2.5,15.05,211.5,208.6,165.16
2018,3,21,10,30,15.0,241.0,2.7,15.2,252.0,249.3,197.22
2018,3,21,10,45,25.0,272.5,2.9,15.4,291.0,288.57,227.94
2018,3,21,11,0,35.0,304.0,3.1,15.6,330.0,333.35,262.59
2018,3,21,11,15,36.0,311.5,3.25,15.65,339.0,340.19,267.56
2018,3,21,11,30,37.0,319.0,3.4,15.7,348.0,346.82,272.53
2018,3,21,11,45,30.5,310.0,3.55,15.7,334.0,330.73,259.83
2018,3,21,12,0,24.0,301.0,3.7,15.7,320.0,311.9,245.07
2018,3,21,12,15,22.0,294.0,3.7,15.65,311.5,302.45,237.71
2018,3,21,12,30,20.0,287.0,3.7,15.6,303.0,293.08,230.41
2018,3,21,12,45,22.0,288.0,3.7,15.55,305.5,294.42,231.62
2018,3,21,13,0,24.0,289.0,3.7,15.5,308.0,295.57,232.68
2018,3,21,13,15,43.5,312.0,3.75,15.5,345.5,328.83,259.19
2018,3,21,13,30,63.0,335.0,3.8,15.5,383.0,360.01,283.8
2018,3,21,13,45,55.0,315.0,3.85,15.45,356.0,332.54,262.5
2018,3,21,14,0,47.0,295.0,3.9,15.4,329.0,305.74,241.79
2018,3,21,14,15,29.5,251.0,3.9,15.4,272.0,252.67,200.05
2018,3,21,14,30,12.0,207.0,3.9,15.4,215.0,203.52,161.05
2018,3,21,14,45,9.0,185.5,3.95,15.35,191.5,181.11,143.39
2018,3,21,15,0,6.0,164.0,4.0,15.3,168.0,159.05,125.85
2018,3,21,15,15,11.0,158.0,4.0,15.3,164.5,154.58,122.47
2018,3,21,15,30,16.0,152.0,4.0,15.3,161.0,149.57,118.53
2018,3,21,15,45,22.0,138.0,4.05,15.1,149.0,134.46,106.24
2018,3,21,16,0,28.0,124.0,4.1,14.9,137.0,121.42,95.46
2018,3,21,16,15,71.0,116.5,4.1,14.8,144.0,116.19,89.44
2018,3,21,16,30,114.0,109.0,4.1,14.7,151.0,109.74,82.31
2018,3,21,16,45,107.0,104.5,4.1,14.6,139.0,97.26,73.04
2018,3,21,17,0,100.0,100.0,4.1,14.5,127.0,84.63,64.96
2018,3,21,17,15,81.5,79.5,4.15,14.45,98.5,66.27,53.21
2018,3,21,17,30,63.0,59.0,4.2,14.4,70.0,50.21,38.49
2018,3,21,17,45,46.5,42.0,4.25,14.35,48.5,36.29,25.33
2018,3,21,18,0,30.0,25.0,4.3,14.3,27.0,22.06,7.21
2018,3,21,18,15,19.5,14.5,4.35,14.25,15.5,14.25,0.0
2018,3,21,18,30,9.0,4.0,4.4,14.2,4.0,0.0,0.0
2018,3,21,18,45,4.5,2.0,4.45,14.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.35,14.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.8,14.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.7,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,22,6,15,8.5,8.5,4.05,13.5,9.0,10.61,0.0
2018,3,22,6,30,17.0,17.0,4.1,13.5,18.0,23.0,0.0
2018,3,22,6,45,36.0,32.5,4.15,13.5,37.0,53.59,36.35
2018,3,22,7,0,55.0,48.0,4.2,13.5,56.0,79.26,60.19
2018,3,22,7,15,38.5,39.0,4.25,13.5,46.0,60.31,45.63
2018,3,22,7,30,22.0,30.0,4.3,13.5,36.0,40.02,28.83
2018,3,22,7,45,11.0,43.5,4.35,13.45,46.5,48.56,36.17
2018,3,22,8,0,0.0,57.0,4.4,13.4,57.0,55.08,41.54
2018,3,22,8,15,18.0,108.5,4.5,13.25,116.5,118.2,95.3
2018,3,22,8,30,36.0,160.0,4.6,13.1,176.0,190.39,155.7
2018,3,22,8,45,32.5,180.0,4.7,13.0,195.5,209.43,170.87
2018,3,22,9,0,29.0,200.0,4.8,12.9,215.0,228.03,185.6
2018,3,22,9,15,66.5,227.5,4.9,12.7,266.0,284.35,232.27
2018,3,22,9,30,104.0,255.0,5.0,12.5,317.0,342.0,279.41
2018,3,22,9,45,166.0,278.5,5.05,12.35,385.0,422.54,344.78
2018,3,22,10,0,228.0,302.0,5.1,12.2,453.0,496.87,404.25
2018,3,22,10,15,283.0,306.0,5.15,12.15,502.0,552.56,448.3
2018,3,22,10,30,338.0,310.0,5.2,12.1,551.0,601.13,486.58
2018,3,22,10,45,435.0,288.0,5.25,12.05,609.0,662.42,535.67
2018,3,22,11,0,532.0,266.0,5.3,12.0,667.0,717.41,579.46
2018,3,22,11,15,487.0,287.0,5.35,12.1,660.0,698.65,563.02
2018,3,22,11,30,442.0,308.0,5.4,12.2,653.0,677.92,545.45
2018,3,22,11,45,622.0,234.5,5.45,12.3,726.5,743.87,600.26
2018,3,22,12,0,802.0,161.0,5.5,12.4,800.0,802.29,646.56
2018,3,22,12,15,865.0,131.5,5.6,12.5,821.0,808.18,650.83
2018,3,22,12,30,928.0,102.0,5.7,12.6,842.0,808.56,651.34
2018,3,22,12,45,911.0,109.5,5.75,12.7,830.5,782.68,631.96
2018,3,22,13,0,894.0,117.0,5.8,12.8,819.0,754.59,611.01
2018,3,22,13,15,892.0,116.0,5.85,12.8,805.0,726.77,590.4
2018,3,22,13,30,890.0,115.0,5.9,12.8,791.0,696.51,566.37
2018,3,22,13,45,905.0,106.0,5.95,12.8,776.0,667.06,542.84
2018,3,22,14,0,920.0,97.0,6.0,12.8,761.0,634.33,516.15
2018,3,22,14,15,896.5,101.5,6.05,12.7,726.5,589.65,479.2
2018,3,22,14,30,873.0,106.0,6.1,12.6,692.0,542.14,439.34
2018,3,22,14,45,772.5,129.0,6.15,12.5,627.0,478.04,385.42
2018,3,22,15,0,672.0,152.0,6.2,12.4,562.0,417.67,334.29
2018,3,22,15,15,723.0,127.5,6.2,12.4,540.5,381.97,301.32
2018,3,22,15,30,774.0,103.0,6.2,12.4,519.0,343.81,264.74
2018,3,22,15,45,795.0,92.0,6.2,12.05,486.0,300.48,223.59
2018,3,22,16,0,816.0,81.0,6.2,11.7,453.0,254.29,179.44
2018,3,22,16,15,788.0,76.5,6.1,11.5,402.5,202.39,132.95
2018,3,22,16,30,760.0,72.0,6.0,11.3,352.0,152.87,91.37
2018,3,22,16,45,714.5,67.5,5.9,11.1,299.0,104.7,57.37
2018,3,22,17,0,669.0,63.0,5.8,10.9,246.0,57.24,33.47
2018,3,22,17,15,596.0,56.5,5.65,10.65,193.5,39.58,30.09
2018,3,22,17,30,523.0,50.0,5.5,10.4,141.0,37.12,27.53
2018,3,22,17,45,400.0,40.5,5.35,10.2,96.5,31.74,21.95
2018,3,22,18,0,277.0,31.0,5.2,10.0,52.0,26.19,11.26
2018,3,22,18,15,156.5,18.5,5.1,9.9,28.5,18.18,0.0
2018,3,22,18,30,36.0,6.0,5.0,9.8,5.0,0.0,0.0
2018,3,22,18,45,18.0,3.0,4.9,9.75,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,23,6,15,49.0,12.0,2.1,9.7,15.0,25.02,0.0
2018,3,23,6,30,98.0,24.0,2.1,10.2,30.0,65.56,8.12
2018,3,23,6,45,255.0,37.0,2.1,10.65,73.0,152.11,113.17
2018,3,23,7,0,412.0,50.0,2.1,11.1,116.0,242.19,192.5
2018,3,23,7,15,500.5,56.5,2.2,11.3,166.0,308.17,251.28
2018,3,23,7,30,589.0,63.0,2.3,11.5,216.0,380.56,314.07
2018,3,23,7,45,643.0,69.5,2.4,11.7,269.5,440.5,365.13
2018,3,23,8,0,697.0,76.0,2.5,11.9,323.0,503.24,416.83
2018,3,23,8,15,747.5,76.5,2.55,12.05,377.5,556.93,460.1
2018,3,23,8,30,798.0,77.0,2.6,12.2,432.0,614.77,505.34
2018,3,23,8,45,820.5,80.5,2.65,12.35,480.0,658.01,537.95
2018,3,23,9,0,843.0,84.0,2.7,12.5,528.0,700.18,567.89
2018,3,23,9,15,861.5,85.5,2.8,12.6,572.0,735.79,592.9
2018,3,23,9,30,880.0,87.0,2.9,12.7,616.0,765.57,613.46
2018,3,23,9,45,894.5,88.5,3.0,12.85,655.0,794.28,633.09
2018,3,23,10,0,909.0,90.0,3.1,13.0,694.0,820.58,650.91
2018,3,23,10,15,845.5,119.0,3.2,13.1,701.5,815.15,645.9
2018,3,23,10,30,782.0,148.0,3.3,13.2,709.0,800.41,634.5
2018,3,23,10,45,775.0,158.0,3.45,13.3,729.5,810.19,641.4
2018,3,23,11,0,768.0,168.0,3.6,13.4,750.0,814.65,644.35
2018,3,23,11,15,856.5,133.5,3.7,13.45,796.0,846.84,667.4
2018,3,23,11,30,945.0,99.0,3.8,13.5,842.0,875.21,687.49
2018,3,23,11,45,945.5,100.0,3.9,13.55,850.0,868.03,682.15
2018,3,23,12,0,946.0,101.0,4.0,13.6,858.0,857.62,674.86
2018,3,23,12,15,946.0,100.5,4.05,13.55,858.0,842.15,664.03
2018,3,23,12,30,946.0,100.0,4.1,13.5,858.0,823.61,651.05
2018,3,23,12,45,945.5,99.0,4.2,13.5,851.0,801.21,635.4
2018,3,23,13,0,945.0,98.0,4.3,13.5,844.0,775.92,617.88
2018,3,23,13,15,941.0,97.0,4.35,13.45,828.0,745.44,596.23
2018,3,23,13,30,937.0,96.0,4.4,13.4,812.0,712.5,572.03
2018,3,23,13,45,930.5,96.0,4.4,13.35,789.0,676.62,543.84
2018,3,23,14,0,924.0,96.0,4.4,13.3,766.0,638.75,513.57
2018,3,23,14,15,904.5,98.0,4.45,13.25,731.5,593.72,477.25
2018,3,23,14,30,885.0,100.0,4.5,13.2,697.0,548.09,439.62
2018,3,23,14,45,841.0,107.5,4.5,13.1,650.0,492.8,393.57
2018,3,23,15,0,797.0,115.0,4.5,13.0,603.0,442.24,350.4
2018,3,23,15,15,821.5,100.0,4.5,13.0,573.0,399.69,312.12
2018,3,23,15,30,846.0,85.0,4.5,13.0,543.0,353.78,269.75
2018,3,23,15,45,818.5,83.0,4.45,12.8,494.0,301.47,222.46
2018,3,23,16,0,791.0,81.0,4.4,12.6,445.0,250.98,176.63
2018,3,23,16,15,753.0,78.5,4.25,12.45,393.0,200.25,131.93
2018,3,23,16,30,715.0,76.0,4.1,12.3,341.0,149.5,89.9
2018,3,23,16,45,604.5,76.0,4.0,12.2,277.0,102.06,58.51
2018,3,23,17,0,494.0,76.0,3.9,12.1,213.0,66.37,42.86
2018,3,23,17,15,396.0,66.5,3.75,11.85,161.5,48.16,37.65
2018,3,23,17,30,298.0,57.0,3.6,11.6,110.0,42.5,32.21
2018,3,23,17,45,234.0,44.0,3.45,11.35,77.0,33.7,23.64
2018,3,23,18,0,170.0,31.0,3.3,11.1,44.0,24.43,11.1
2018,3,23,18,15,96.5,18.5,3.3,11.0,24.5,18.18,0.0
2018,3,23,18,30,23.0,6.0,3.3,10.9,5.0,0.0,0.0
2018,3,23,18,45,11.5,3.0,3.3,10.8,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,24,6,15,60.0,12.5,2.05,9.2,16.5,28.75,0.0
2018,3,24,6,30,120.0,25.0,2.1,9.5,33.0,79.63,25.43
2018,3,24,6,45,200.0,39.5,2.2,9.85,66.5,136.04,102.59
2018,3,24,7,0,280.0,54.0,2.3,10.2,100.0,193.43,154.95
2018,3,24,7,15,350.0,68.5,2.35,10.3,147.0,253.42,208.38
2018,3,24,7,30,420.0,83.0,2.4,10.4,194.0,319.0,265.46
2018,3,24,7,45,553.5,80.0,2.45,10.5,259.0,406.96,339.93
2018,3,24,8,0,687.0,77.0,2.5,10.6,324.0,501.84,418.07
