Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,15,723.0,83.0,2.55,10.75,377.0,555.03,460.53
2018,3,24,8,30,759.0,89.0,2.6,10.9,430.0,606.45,500.73
2018,3,24,8,45,788.5,90.5,2.7,11.05,478.5,651.12,535.05
2018,3,24,9,0,818.0,92.0,2.8,11.2,527.0,695.17,567.15
2018,3,24,9,15,705.0,131.5,2.9,11.3,528.5,677.69,551.86
2018,3,24,9,30,592.0,171.0,3.0,11.4,530.0,648.7,526.95
2018,3,24,9,45,408.0,233.5,3.15,11.5,488.0,578.78,468.87
2018,3,24,10,0,224.0,296.0,3.3,11.6,446.0,488.88,394.46
2018,3,24,10,15,419.5,254.0,3.45,11.65,551.0,616.88,497.95
2018,3,24,10,30,615.0,212.0,3.6,11.7,656.0,736.57,591.45
2018,3,24,10,45,788.0,152.0,3.7,11.8,740.5,815.46,650.36
2018,3,24,11,0,961.0,92.0,3.8,11.9,825.0,892.24,705.08
2018,3,24,11,15,965.0,93.0,3.9,11.9,842.5,894.44,705.96
2018,3,24,11,30,969.0,94.0,4.0,11.9,860.0,893.27,705.13
2018,3,24,11,45,971.0,94.5,4.15,11.9,869.0,886.59,700.72
2018,3,24,12,0,973.0,95.0,4.3,11.9,878.0,876.59,694.38
2018,3,24,12,15,738.0,183.5,4.4,11.85,777.5,767.11,614.68
2018,3,24,12,30,503.0,272.0,4.5,11.8,677.0,656.52,526.81
2018,3,24,12,45,302.0,318.5,4.6,11.8,561.0,536.05,430.66
2018,3,24,13,0,101.0,365.0,4.7,11.8,445.0,423.97,338.79
2018,3,24,13,15,275.0,314.5,4.7,11.75,527.0,492.06,396.86
2018,3,24,13,30,449.0,264.0,4.7,11.7,609.0,548.8,444.08
2018,3,24,13,45,696.0,178.5,4.75,11.65,694.5,607.0,492.7
2018,3,24,14,0,943.0,93.0,4.8,11.6,780.0,650.21,527.78
2018,3,24,14,15,779.0,145.5,4.8,11.55,697.5,568.9,460.94
2018,3,24,14,30,615.0,198.0,4.8,11.5,615.0,496.99,401.62
2018,3,24,14,45,610.0,185.0,4.8,11.4,580.0,454.41,366.29
2018,3,24,15,0,605.0,172.0,4.8,11.3,545.0,411.28,329.59
2018,3,24,15,15,733.5,127.5,4.8,11.3,548.5,390.44,308.41
2018,3,24,15,30,862.0,83.0,4.8,11.3,552.0,359.93,276.82
2018,3,24,15,45,834.5,81.5,4.7,11.15,503.0,307.19,228.59
2018,3,24,16,0,807.0,80.0,4.6,11.0,454.0,256.25,181.88
2018,3,24,16,15,716.5,86.5,4.55,10.85,390.5,199.52,133.89
2018,3,24,16,30,626.0,93.0,4.5,10.7,327.0,154.52,98.65
2018,3,24,16,45,474.0,94.0,4.4,10.55,256.0,109.59,70.04
2018,3,24,17,0,322.0,95.0,4.3,10.4,185.0,78.88,56.29
2018,3,24,17,15,272.0,79.0,4.15,10.25,144.0,57.73,46.52
2018,3,24,17,30,222.0,63.0,4.0,10.1,103.0,50.45,39.53
2018,3,24,17,45,162.0,47.0,3.85,9.9,71.0,38.27,27.85
2018,3,24,18,0,102.0,31.0,3.7,9.7,39.0,25.67,12.91
2018,3,24,18,15,60.0,18.5,3.6,9.65,22.5,18.18,0.0
2018,3,24,18,30,18.0,6.0,3.5,9.6,6.0,0.0,0.0
2018,3,24,18,45,9.0,3.0,3.45,9.55,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,25,5,45,6.5,2.0,2.6,8.6,2.0,0.0,0.0
2018,3,25,6,0,13.0,4.0,2.6,8.7,4.0,0.0,0.0
2018,3,25,6,15,101.5,18.0,2.65,9.05,24.5,45.99,0.0
2018,3,25,6,30,190.0,32.0,2.7,9.4,45.0,113.17,52.02
2018,3,25,6,45,317.5,42.0,2.8,9.75,86.5,182.7,139.79
2018,3,25,7,0,445.0,52.0,2.9,10.1,128.0,262.34,211.2
2018,3,25,7,15,525.5,59.5,2.95,10.25,179.0,327.96,270.14
2018,3,25,7,30,606.0,67.0,3.0,10.4,230.0,399.37,332.41
2018,3,25,7,45,661.0,71.0,3.1,10.55,283.0,458.13,382.84
2018,3,25,8,0,716.0,75.0,3.2,10.7,336.0,519.66,433.98
2018,3,25,8,15,751.0,79.0,3.25,10.85,388.0,568.85,473.77
2018,3,25,8,30,786.0,83.0,3.3,11.0,440.0,620.97,514.72
2018,3,25,8,45,811.5,85.0,3.35,11.15,488.5,664.31,547.63
2018,3,25,9,0,837.0,87.0,3.4,11.3,537.0,706.76,578.12
2018,3,25,9,15,836.5,94.5,3.45,11.4,575.0,734.91,597.54
2018,3,25,9,30,836.0,102.0,3.5,11.5,613.0,760.29,614.87
2018,3,25,9,45,876.5,95.5,3.55,11.65,660.0,795.42,639.28
2018,3,25,10,0,917.0,89.0,3.6,11.8,707.0,833.43,665.55
2018,3,25,10,15,927.5,89.5,3.65,11.9,739.5,852.88,678.26
2018,3,25,10,30,938.0,90.0,3.7,12.0,772.0,869.43,689.06
2018,3,25,10,45,946.0,90.5,3.75,12.1,797.5,880.86,696.27
2018,3,25,11,0,954.0,91.0,3.8,12.2,823.0,889.09,701.34
2018,3,25,11,15,958.5,91.5,3.85,12.25,840.0,891.15,702.25
2018,3,25,11,30,963.0,92.0,3.9,12.3,857.0,889.87,700.96
2018,3,25,11,45,965.5,92.0,3.95,12.35,866.0,883.11,695.87
2018,3,25,12,0,968.0,92.0,4.0,12.4,875.0,873.03,688.57
2018,3,25,12,15,968.5,91.5,4.05,12.45,875.5,857.6,677.52
2018,3,25,12,30,969.0,91.0,4.1,12.5,876.0,839.0,664.28
2018,3,25,12,45,968.0,90.5,4.15,12.55,868.5,816.2,648.03
2018,3,25,13,0,967.0,90.0,4.2,12.6,861.0,790.45,629.72
2018,3,25,13,15,962.5,89.5,4.2,12.55,844.5,759.45,607.47
2018,3,25,13,30,958.0,89.0,4.2,12.5,828.0,725.95,583.31
2018,3,25,13,45,950.5,88.5,4.2,12.5,803.5,688.21,553.81
2018,3,25,14,0,943.0,88.0,4.2,12.5,779.0,648.51,522.18
2018,3,25,14,15,934.0,86.5,4.15,12.5,747.5,605.28,486.96
2018,3,25,14,30,925.0,85.0,4.1,12.5,716.0,560.62,449.87
2018,3,25,14,45,912.5,84.0,4.1,12.45,678.5,513.53,410.2
2018,3,25,15,0,900.0,83.0,4.1,12.4,641.0,465.73,368.92
2018,3,25,15,15,884.0,81.0,4.1,12.4,597.5,415.21,324.4
2018,3,25,15,30,868.0,79.0,4.1,12.4,554.0,364.79,278.96
2018,3,25,15,45,845.0,77.0,4.05,12.3,506.0,308.74,228.44
2018,3,25,16,0,822.0,75.0,4.0,12.2,458.0,257.83,181.85
2018,3,25,16,15,790.5,71.5,3.95,12.05,406.5,205.6,135.33
2018,3,25,16,30,759.0,68.0,3.9,11.9,355.0,156.1,93.54
2018,3,25,16,45,713.5,64.0,3.9,11.7,302.0,107.97,58.53
2018,3,25,17,0,668.0,60.0,3.9,11.5,249.0,60.97,33.0
2018,3,25,17,15,598.5,54.5,3.9,11.2,197.5,37.27,28.01
2018,3,25,17,30,529.0,49.0,3.9,10.9,146.0,35.54,26.17
2018,3,25,17,45,412.5,40.0,3.9,10.6,101.0,30.53,21.1
2018,3,25,18,0,296.0,31.0,3.9,10.3,56.0,25.34,13.32
2018,3,25,18,15,171.5,19.5,3.9,10.2,31.5,19.17,0.0
2018,3,25,18,30,47.0,8.0,3.9,10.1,7.0,0.0,0.0
2018,3,25,18,45,23.5,4.0,3.95,9.95,3.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,26,5,45,28.5,4.0,3.45,7.75,3.0,0.0,0.0
2018,3,26,6,0,57.0,8.0,3.4,7.9,6.0,0.0,0.0
2018,3,26,6,15,194.5,18.0,3.45,8.35,29.5,72.8,0.0
2018,3,26,6,30,332.0,28.0,3.5,8.8,53.0,155.68,85.77
2018,3,26,6,45,448.0,35.5,3.6,9.3,97.5,227.3,175.71
2018,3,26,7,0,564.0,43.0,3.7,9.8,142.0,304.97,246.63
2018,3,26,7,15,631.5,48.5,3.75,10.25,194.0,364.57,301.21
2018,3,26,7,30,699.0,54.0,3.8,10.7,246.0,432.09,360.38
2018,3,26,7,45,741.5,58.0,3.9,11.15,299.0,488.15,408.36
2018,3,26,8,0,784.0,62.0,4.0,11.6,352.0,545.84,455.93
2018,3,26,8,15,814.0,65.0,4.05,12.0,404.0,595.75,495.79
2018,3,26,8,30,844.0,68.0,4.1,12.4,456.0,641.64,531.44
2018,3,26,8,45,864.5,70.0,4.15,12.75,504.0,683.33,561.4
2018,3,26,9,0,885.0,72.0,4.2,13.1,552.0,723.8,589.93
2018,3,26,9,15,900.5,73.5,4.15,13.35,595.5,758.44,613.4
2018,3,26,9,30,916.0,75.0,4.1,13.6,639.0,791.04,635.17
2018,3,26,9,45,929.0,76.5,4.1,13.85,678.0,819.4,653.83
2018,3,26,10,0,942.0,78.0,4.1,14.1,717.0,845.17,670.53
2018,3,26,10,15,949.0,78.5,4.05,14.3,747.5,862.18,680.73
2018,3,26,10,30,956.0,79.0,4.0,14.5,778.0,876.12,688.83
2018,3,26,10,45,960.0,81.0,3.95,14.65,802.0,886.02,694.25
2018,3,26,11,0,964.0,83.0,3.9,14.8,826.0,892.61,697.44
2018,3,26,11,15,968.0,83.5,3.85,14.95,843.0,894.27,697.27
2018,3,26,11,30,972.0,84.0,3.8,15.1,860.0,892.57,694.89
2018,3,26,11,45,974.0,84.0,3.8,15.2,868.5,885.35,689.16
2018,3,26,12,0,976.0,84.0,3.8,15.3,877.0,874.8,681.24
2018,3,26,12,15,973.5,85.0,3.75,15.4,876.5,858.4,669.04
2018,3,26,12,30,971.0,86.0,3.7,15.5,876.0,838.89,654.77
2018,3,26,12,45,964.0,88.5,3.7,15.55,866.5,814.47,637.43
2018,3,26,13,0,957.0,91.0,3.7,15.6,857.0,787.35,618.18
2018,3,26,13,15,952.0,91.0,3.7,15.6,841.0,756.68,596.45
2018,3,26,13,30,947.0,91.0,3.7,15.6,825.0,723.57,572.87
2018,3,26,13,45,938.0,91.0,3.7,15.65,800.0,685.63,543.71
2018,3,26,14,0,929.0,91.0,3.7,15.7,775.0,645.87,512.49
2018,3,26,14,15,912.0,92.0,3.7,15.65,740.5,600.91,476.83
2018,3,26,14,30,895.0,93.0,3.7,15.6,706.0,555.16,439.78
2018,3,26,14,45,796.0,119.0,3.7,15.55,642.5,489.57,386.47
2018,3,26,15,0,697.0,145.0,3.7,15.5,579.0,430.42,337.79
2018,3,26,15,15,682.0,138.0,3.7,15.5,538.5,384.26,298.4
2018,3,26,15,30,667.0,131.0,3.7,15.5,498.0,338.57,258.54
2018,3,26,15,45,669.0,116.5,3.7,15.25,457.5,291.88,217.07
2018,3,26,16,0,671.0,102.0,3.7,15.0,417.0,244.46,174.39
2018,3,26,16,15,705.5,86.0,3.65,14.7,384.5,201.35,134.07
2018,3,26,16,30,740.0,70.0,3.6,14.4,352.0,157.52,94.63
2018,3,26,16,45,662.0,70.0,3.55,14.1,294.5,107.5,59.21
2018,3,26,17,0,584.0,70.0,3.5,13.8,237.0,68.62,39.98
2018,3,26,17,15,509.0,61.0,3.55,13.4,185.0,42.59,32.5
2018,3,26,17,30,434.0,52.0,3.6,13.0,133.0,38.01,28.15
2018,3,26,17,45,365.0,42.0,3.65,12.55,95.5,32.22,22.45
2018,3,26,18,0,296.0,32.0,3.7,12.1,58.0,26.13,14.37
2018,3,26,18,15,173.0,20.0,3.7,12.0,32.5,19.66,0.0
2018,3,26,18,30,50.0,8.0,3.7,11.9,7.0,0.0,0.0
2018,3,26,18,45,25.0,4.0,3.7,11.75,3.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,3.25,10.95,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,3.2,11.1,6.0,0.0,0.0
2018,3,27,6,15,168.5,18.5,3.25,11.55,29.5,66.68,0.0
2018,3,27,6,30,291.0,30.0,3.3,12.0,53.0,146.89,88.53
2018,3,27,6,45,405.5,38.5,3.35,12.45,97.0,216.44,166.6
2018,3,27,7,0,520.0,47.0,3.4,12.9,141.0,293.42,235.37
2018,3,27,7,15,589.0,53.0,3.45,13.2,192.0,355.49,290.96
2018,3,27,7,30,658.0,59.0,3.5,13.5,243.0,422.45,348.84
2018,3,27,7,45,701.0,63.5,3.5,13.8,295.0,475.34,393.6
2018,3,27,8,0,744.0,68.0,3.5,14.1,347.0,532.55,440.14
2018,3,27,8,15,703.5,87.0,3.5,14.4,380.5,557.19,458.72
2018,3,27,8,30,663.0,106.0,3.5,14.7,414.0,574.6,470.97
2018,3,27,8,45,558.5,148.0,3.5,15.05,426.0,564.0,459.62
2018,3,27,9,0,454.0,190.0,3.5,15.4,438.0,548.83,444.33
2018,3,27,9,15,538.5,180.0,3.45,15.65,497.0,611.03,492.32
2018,3,27,9,30,623.0,170.0,3.4,15.9,556.0,679.23,543.25
2018,3,27,9,45,750.0,135.0,3.3,16.2,627.5,752.15,596.01
2018,3,27,10,0,877.0,100.0,3.2,16.5,699.0,820.54,642.57
2018,3,27,10,15,882.5,102.5,3.15,16.7,728.5,837.4,652.12
2018,3,27,10,30,888.0,105.0,3.1,16.9,758.0,851.35,660.05
2018,3,27,10,45,830.0,137.0,3.05,17.15,763.0,844.09,653.0
2018,3,27,11,0,772.0,169.0,3.0,17.4,768.0,830.82,642.05
2018,3,27,11,15,687.0,215.0,2.95,17.55,756.0,803.65,621.08
2018,3,27,11,30,602.0,261.0,2.9,17.7,744.0,772.83,595.76
2018,3,27,11,45,621.0,255.5,2.9,17.85,758.5,775.07,597.27
2018,3,27,12,0,640.0,250.0,2.9,18.0,773.0,774.78,596.74
2018,3,27,12,15,673.0,235.0,2.9,18.1,785.0,773.75,596.29
2018,3,27,12,30,706.0,220.0,2.9,18.2,797.0,769.55,593.54
2018,3,27,12,45,718.0,211.0,2.9,18.3,793.0,751.91,580.79
2018,3,27,13,0,730.0,202.0,2.9,18.4,789.0,731.65,566.13
2018,3,27,13,15,798.0,163.0,2.95,18.45,793.5,720.16,559.27
2018,3,27,13,30,866.0,124.0,3.0,18.5,798.0,703.25,548.03
2018,3,27,13,45,900.0,103.0,3.0,18.5,785.5,675.57,527.62
2018,3,27,14,0,934.0,82.0,3.0,18.5,773.0,643.31,503.31
2018,3,27,14,15,880.0,99.0,3.05,18.45,729.0,592.08,463.34
2018,3,27,14,30,826.0,116.0,3.1,18.4,685.0,540.26,422.36
2018,3,27,14,45,861.0,97.0,3.15,18.3,662.0,506.04,394.32
2018,3,27,15,0,896.0,78.0,3.2,18.2,639.0,464.89,359.63
2018,3,27,15,15,881.0,76.0,3.2,18.2,596.5,414.88,316.78
2018,3,27,15,30,866.0,74.0,3.2,18.2,554.0,364.89,272.96
2018,3,27,15,45,842.0,72.5,3.25,17.75,506.0,312.94,227.4
2018,3,27,16,0,818.0,71.0,3.3,17.3,458.0,258.25,179.22
2018,3,27,16,15,738.0,77.0,3.3,16.9,397.0,205.06,134.78
2018,3,27,16,30,658.0,83.0,3.3,16.5,336.0,156.09,96.19
2018,3,27,16,45,612.5,76.0,3.25,16.1,284.5,110.17,62.59
2018,3,27,17,0,567.0,69.0,3.2,15.7,233.0,68.95,39.45
2018,3,27,17,15,483.0,62.0,3.15,15.2,182.0,43.23,32.84
2018,3,27,17,30,399.0,55.0,3.1,14.7,131.0,40.55,30.21
2018,3,27,17,45,301.5,44.0,3.05,14.2,91.0,33.32,23.29
2018,3,27,18,0,204.0,33.0,3.0,13.7,51.0,25.75,14.42
2018,3,27,18,15,116.0,19.5,3.0,13.55,28.5,19.17,0.0
2018,3,27,18,30,28.0,6.0,3.0,13.4,6.0,0.0,0.0
2018,3,27,18,45,14.0,3.0,2.95,13.2,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,5,45,27.5,4.0,1.1,12.5,3.5,0.0,0.0
2018,3,28,6,0,55.0,8.0,1.1,12.5,7.0,0.0,0.0
2018,3,28,6,15,183.5,19.5,1.1,12.9,32.0,72.81,0.0
2018,3,28,6,30,312.0,31.0,1.1,13.3,57.0,158.12,101.33
2018,3,28,6,45,424.0,39.0,1.15,13.7,101.5,226.11,173.14
2018,3,28,7,0,536.0,47.0,1.2,14.1,146.0,302.79,240.12
2018,3,28,7,15,603.5,52.5,1.35,14.35,197.5,364.52,294.2
2018,3,28,7,30,671.0,58.0,1.5,14.6,249.0,428.58,348.56
2018,3,28,7,45,716.0,62.0,1.6,14.85,302.0,485.29,395.19
2018,3,28,8,0,761.0,66.0,1.7,15.1,355.0,543.82,441.67
2018,3,28,8,15,791.0,69.0,1.75,15.4,406.0,593.08,479.31
2018,3,28,8,30,821.0,72.0,1.8,15.7,457.0,642.34,515.85
2018,3,28,8,45,843.5,73.5,1.85,16.0,505.0,680.15,541.55
2018,3,28,9,0,866.0,75.0,1.9,16.3,553.0,720.95,569.1
2018,3,28,9,15,883.5,76.5,1.9,16.65,597.0,756.61,592.04
2018,3,28,9,30,901.0,78.0,1.9,17.0,641.0,790.37,613.36
2018,3,28,9,45,916.0,78.0,1.9,17.35,679.5,818.32,630.39
2018,3,28,10,0,931.0,78.0,1.9,17.7,718.0,843.82,645.66
2018,3,28,10,15,939.0,79.0,1.9,18.0,749.5,861.98,655.98
2018,3,28,10,30,947.0,80.0,1.9,18.3,781.0,877.12,664.35
2018,3,28,10,45,952.5,81.0,1.9,18.65,805.0,887.04,669.14
2018,3,28,11,0,958.0,82.0,1.9,19.0,829.0,893.71,671.9
2018,3,28,11,15,961.5,82.5,1.95,19.2,845.5,894.87,672.03
2018,3,28,11,30,965.0,83.0,2.0,19.4,862.0,892.7,670.09
2018,3,28,11,45,967.0,83.5,2.05,19.6,870.5,885.94,665.22
2018,3,28,12,0,969.0,84.0,2.1,19.8,879.0,875.88,658.28
2018,3,28,12,15,967.5,84.5,2.15,19.9,878.5,859.74,647.57
2018,3,28,12,30,966.0,85.0,2.2,20.0,878.0,840.5,634.85
2018,3,28,12,45,963.0,85.0,2.25,20.1,869.5,816.62,618.98
2018,3,28,13,0,960.0,85.0,2.3,20.2,861.0,789.91,601.15
2018,3,28,13,15,956.0,84.5,2.35,20.2,845.0,759.32,580.76
2018,3,28,13,30,952.0,84.0,2.4,20.2,829.0,726.23,558.49
2018,3,28,13,45,946.0,83.5,2.45,20.2,805.5,689.51,532.35
2018,3,28,14,0,940.0,83.0,2.5,20.2,782.0,650.76,503.38
2018,3,28,14,15,932.0,82.0,2.5,20.1,751.0,608.54,471.12
2018,3,28,14,30,924.0,81.0,2.5,20.0,720.0,564.84,436.92
2018,3,28,14,45,912.5,79.5,2.55,19.85,682.5,517.68,399.43
2018,3,28,15,0,901.0,78.0,2.6,19.7,645.0,469.76,360.21
2018,3,28,15,15,885.5,76.0,2.6,19.7,602.0,419.26,317.59
2018,3,28,15,30,870.0,74.0,2.6,19.7,559.0,368.84,273.97
2018,3,28,15,45,850.5,72.0,2.65,19.2,512.0,317.52,229.36
2018,3,28,16,0,831.0,70.0,2.7,18.7,465.0,263.0,181.62
2018,3,28,16,15,803.5,67.0,2.65,18.3,414.5,211.29,136.53
2018,3,28,16,30,776.0,64.0,2.6,17.9,364.0,161.86,95.23
2018,3,28,16,45,735.0,60.0,2.55,17.45,311.5,112.86,59.2
2018,3,28,17,0,694.0,56.0,2.5,17.0,259.0,68.03,34.48
2018,3,28,17,15,521.0,59.5,2.4,16.45,194.5,40.88,30.61
2018,3,28,17,30,348.0,63.0,2.3,15.9,130.0,46.73,35.51
2018,3,28,17,45,255.0,47.5,2.25,15.35,88.5,36.04,25.59
2018,3,28,18,0,162.0,32.0,2.2,14.8,47.0,24.81,13.98
2018,3,28,18,15,116.0,20.0,2.2,14.6,27.5,19.66,0.0
2018,3,28,18,30,70.0,8.0,2.2,14.4,8.0,7.86,0.0
2018,3,28,18,45,35.0,4.0,2.15,14.15,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.5,0.9,14.2,3.0,0.0,0.0
2018,3,29,6,0,41.0,7.0,0.9,14.2,6.0,0.0,0.0
2018,3,29,6,15,85.5,19.5,0.95,14.6,25.0,44.55,0.0
2018,3,29,6,30,130.0,32.0,1.0,15.0,44.0,92.85,60.91
2018,3,29,6,45,282.0,44.0,1.0,15.35,91.5,176.85,135.55
2018,3,29,7,0,434.0,56.0,1.0,15.7,139.0,270.62,214.27
2018,3,29,7,15,549.5,58.0,1.1,16.0,196.0,347.75,279.26
2018,3,29,7,30,665.0,60.0,1.2,16.3,253.0,433.31,349.33
2018,3,29,7,45,718.5,63.0,1.25,16.55,308.0,491.12,395.77
2018,3,29,8,0,772.0,66.0,1.3,16.8,363.0,553.89,444.46
2018,3,29,8,15,801.5,69.5,1.35,17.15,415.0,603.9,481.77
2018,3,29,8,30,831.0,73.0,1.4,17.5,467.0,653.83,517.73
2018,3,29,8,45,853.5,75.5,1.45,17.8,516.0,693.12,543.95
2018,3,29,9,0,876.0,78.0,1.5,18.1,565.0,735.36,571.94
2018,3,29,9,15,893.0,79.0,1.5,18.45,609.0,770.3,593.76
2018,3,29,9,30,910.0,80.0,1.5,18.8,653.0,803.31,614.01
2018,3,29,9,45,923.5,81.0,1.5,19.15,692.0,831.32,630.63
2018,3,29,10,0,937.0,82.0,1.5,19.5,731.0,856.77,645.45
2018,3,29,10,15,945.0,83.5,1.5,19.8,762.5,875.47,655.83
2018,3,29,10,30,953.0,85.0,1.5,20.1,794.0,891.13,664.28
2018,3,29,10,45,958.0,86.0,1.55,20.4,818.0,900.56,669.35
2018,3,29,11,0,963.0,87.0,1.6,20.7,842.0,906.71,672.43
2018,3,29,11,15,966.5,88.0,1.6,20.9,859.0,908.28,672.28
2018,3,29,11,30,970.0,89.0,1.6,21.1,876.0,906.49,670.11
2018,3,29,11,45,972.0,89.0,1.65,21.3,884.0,899.06,665.0
2018,3,29,12,0,974.0,89.0,1.7,21.5,892.0,888.32,657.87
2018,3,29,12,15,975.0,89.0,1.7,21.6,893.0,873.5,647.84
2018,3,29,12,30,976.0,89.0,1.7,21.7,894.0,855.48,635.8
2018,3,29,12,45,971.5,89.5,1.7,21.8,884.5,830.63,619.28
2018,3,29,13,0,967.0,90.0,1.7,21.9,875.0,803.0,600.94
2018,3,29,13,15,900.5,118.5,1.8,21.8,838.5,755.46,570.24
2018,3,29,13,30,834.0,147.0,1.9,21.7,802.0,708.17,537.65
2018,3,29,13,45,896.5,114.5,2.0,21.65,800.0,689.59,525.94
2018,3,29,14,0,959.0,82.0,2.1,21.6,798.0,664.25,508.45
2018,3,29,14,15,941.0,84.0,2.2,21.4,763.0,618.35,474.55
2018,3,29,14,30,923.0,86.0,2.3,21.2,728.0,571.67,439.17
2018,3,29,14,45,920.5,81.5,2.4,21.0,693.0,526.12,403.57
2018,3,29,15,0,918.0,77.0,2.5,20.8,658.0,479.05,365.51
2018,3,29,15,15,903.0,75.0,2.5,20.8,614.5,427.92,322.68
2018,3,29,15,30,888.0,73.0,2.5,20.8,571.0,376.8,278.75
2018,3,29,15,45,869.0,71.0,2.55,20.15,523.5,324.71,233.87
2018,3,29,16,0,850.0,69.0,2.6,19.5,476.0,273.47,188.95
2018,3,29,16,15,798.5,70.5,2.55,19.0,419.5,215.72,140.08
2018,3,29,16,30,747.0,72.0,2.5,18.5,363.0,166.93,100.38
2018,3,29,16,45,706.5,66.0,2.4,18.05,310.0,117.64,63.83
2018,3,29,17,0,666.0,60.0,2.3,17.6,257.0,72.5,37.92
2018,3,29,17,15,627.5,53.5,2.2,17.05,210.0,35.77,26.03
2018,3,29,17,30,589.0,47.0,2.1,16.5,163.0,33.04,23.47
2018,3,29,17,45,482.0,39.5,2.05,15.9,115.5,29.27,19.74
2018,3,29,18,0,375.0,32.0,2.0,15.3,68.0,25.42,14.74
2018,3,29,18,15,226.0,20.5,1.95,15.05,38.5,17.19,0.0
2018,3,29,18,30,77.0,9.0,1.9,14.8,9.0,8.85,0.0
2018,3,29,18,45,38.5,4.5,1.85,14.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,0.45,12.75,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,0.5,12.8,7.0,6.88,0.0
2018,3,30,6,15,79.5,21.0,0.55,13.15,27.0,53.61,0.0
2018,3,30,6,30,131.0,35.0,0.6,13.5,47.0,97.69,66.91
2018,3,30,6,45,214.0,50.0,0.7,13.8,85.0,158.68,122.75
2018,3,30,7,0,297.0,65.0,0.8,14.1,123.0,221.14,176.68
2018,3,30,7,15,353.5,77.5,0.75,14.35,167.0,274.87,222.61
2018,3,30,7,30,410.0,90.0,0.7,14.6,211.0,332.98,270.61
2018,3,30,7,45,404.0,109.0,0.7,14.85,247.0,366.85,297.7
2018,3,30,8,0,398.0,128.0,0.7,15.1,283.0,399.05,322.49
2018,3,30,8,15,268.0,159.0,0.65,15.55,269.5,354.76,285.3
2018,3,30,8,30,138.0,190.0,0.6,16.0,256.0,300.73,240.04
2018,3,30,8,45,161.0,214.0,0.6,16.45,298.5,346.03,274.76
2018,3,30,9,0,184.0,238.0,0.6,16.9,341.0,391.94,308.39
2018,3,30,9,15,210.0,262.0,0.55,17.25,388.5,440.53,343.09
2018,3,30,9,30,236.0,286.0,0.5,17.6,436.0,489.41,377.04
2018,3,30,9,45,241.5,303.5,0.5,18.0,464.5,514.73,393.35
2018,3,30,10,0,247.0,321.0,0.5,18.4,493.0,546.82,414.33
2018,3,30,10,15,282.5,328.5,0.45,18.75,533.5,584.47,439.38
2018,3,30,10,30,318.0,336.0,0.4,19.1,574.0,621.78,463.62
2018,3,30,10,45,314.0,349.5,0.4,19.45,590.5,631.22,468.1
2018,3,30,11,0,310.0,363.0,0.4,19.8,607.0,639.27,472.0
2018,3,30,11,15,327.5,364.5,0.4,20.05,627.0,651.89,479.94
2018,3,30,11,30,345.0,366.0,0.4,20.3,647.0,663.21,486.93
2018,3,30,11,45,375.0,358.0,0.35,20.6,666.5,673.95,493.22
2018,3,30,12,0,405.0,350.0,0.3,20.9,686.0,682.95,498.3
2018,3,30,12,15,409.5,348.0,0.35,21.0,687.5,677.53,494.88
2018,3,30,12,30,414.0,346.0,0.4,21.1,689.0,667.79,488.84
2018,3,30,12,45,400.0,349.0,0.45,21.25,678.0,646.17,474.33
2018,3,30,13,0,386.0,352.0,0.5,21.4,667.0,625.54,460.48
2018,3,30,13,15,365.5,353.0,0.65,21.4,646.5,597.91,442.94
2018,3,30,13,30,345.0,354.0,0.8,21.4,626.0,570.4,425.05
2018,3,30,13,45,357.0,338.5,0.95,21.45,613.0,549.19,411.71
2018,3,30,14,0,369.0,323.0,1.1,21.5,600.0,526.5,396.74
2018,3,30,14,15,361.5,310.5,1.15,21.45,572.5,493.78,373.39
2018,3,30,14,30,354.0,298.0,1.2,21.4,545.0,461.01,349.61
2018,3,30,14,45,360.0,278.5,1.3,21.4,518.5,428.78,325.96
2018,3,30,15,0,366.0,259.0,1.4,21.4,492.0,395.62,300.87
2018,3,30,15,15,352.0,243.5,1.4,21.4,455.0,356.97,270.79
2018,3,30,15,30,338.0,228.0,1.4,21.4,418.0,319.26,240.97
2018,3,30,15,45,269.5,213.5,1.5,21.2,357.0,266.91,201.0
2018,3,30,16,0,201.0,199.0,1.6,21.0,296.0,225.47,169.76
2018,3,30,16,15,294.5,165.5,1.65,20.5,290.0,199.54,145.36
2018,3,30,16,30,388.0,132.0,1.7,20.0,284.0,163.77,112.31
2018,3,30,16,45,408.5,110.5,1.75,19.5,250.5,125.53,81.72
2018,3,30,17,0,429.0,89.0,1.8,19.0,217.0,85.4,53.99
2018,3,30,17,15,394.0,74.5,1.9,18.25,174.5,53.46,41.4
2018,3,30,17,30,359.0,60.0,2.0,17.5,132.0,44.11,33.05
2018,3,30,17,45,285.5,47.5,2.1,16.75,94.0,35.85,25.37
2018,3,30,18,0,212.0,35.0,2.2,16.0,56.0,27.15,16.34
2018,3,30,18,15,123.5,21.5,2.3,15.7,32.0,17.11,0.0
2018,3,30,18,30,35.0,8.0,2.4,15.4,8.0,7.86,0.0
2018,3,30,18,45,17.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,1.5,2.15,12.15,1.5,0.0,0.0
2018,3,31,6,0,0.0,3.0,2.2,12.2,3.0,2.95,0.0
2018,3,31,6,15,0.0,9.5,2.2,12.45,9.5,9.16,0.0
2018,3,31,6,30,0.0,16.0,2.2,12.7,16.0,15.43,6.48
2018,3,31,6,45,0.0,20.5,2.2,12.95,20.5,19.78,10.95
2018,3,31,7,0,0.0,25.0,2.2,13.2,25.0,24.12,14.92
2018,3,31,7,15,0.0,25.5,2.2,13.35,25.5,24.6,15.48
2018,3,31,7,30,0.0,26.0,2.2,13.5,26.0,25.09,15.94
2018,3,31,7,45,4.0,56.5,2.2,13.65,58.0,56.89,43.16
2018,3,31,8,0,8.0,87.0,2.2,13.8,90.0,89.74,70.88
2018,3,31,8,15,11.5,128.0,2.15,14.1,133.0,134.4,107.87
2018,3,31,8,30,15.0,169.0,2.1,14.4,176.0,179.53,144.44
2018,3,31,8,45,38.5,200.0,2.05,14.65,221.0,235.53,189.66
2018,3,31,9,0,62.0,231.0,2.0,14.9,266.0,286.29,229.74
2018,3,31,9,15,64.0,246.5,2.05,15.2,285.0,304.22,242.88
2018,3,31,9,30,66.0,262.0,2.1,15.5,304.0,322.01,255.93
2018,3,31,9,45,50.0,270.5,2.1,15.85,303.5,317.54,250.92
2018,3,31,10,0,34.0,279.0,2.1,16.2,303.0,312.43,245.55
2018,3,31,10,15,38.0,296.0,2.2,16.45,324.0,332.42,260.52
2018,3,31,10,30,42.0,313.0,2.3,16.7,345.0,352.21,275.14
2018,3,31,10,45,67.0,340.0,2.35,17.0,392.5,399.92,311.42
2018,3,31,11,0,92.0,367.0,2.4,17.3,440.0,447.22,346.72
2018,3,31,11,15,103.0,380.0,2.5,17.5,463.0,467.59,361.53
2018,3,31,11,30,114.0,393.0,2.6,17.7,486.0,491.99,379.36
2018,3,31,11,45,153.0,401.5,2.65,17.85,528.0,529.19,407.42
2018,3,31,12,0,192.0,410.0,2.7,18.0,570.0,564.89,434.02
2018,3,31,12,15,217.0,408.0,2.8,18.05,588.5,577.13,443.48
2018,3,31,12,30,242.0,406.0,2.9,18.1,607.0,587.83,451.93
2018,3,31,12,45,313.0,378.0,2.95,18.1,636.0,608.32,468.85
2018,3,31,13,0,384.0,350.0,3.0,18.1,665.0,623.33,481.52
2018,3,31,13,15,388.0,343.5,3.1,18.0,656.5,606.21,469.38
2018,3,31,13,30,392.0,337.0,3.2,17.9,648.0,587.88,456.37
2018,3,31,13,45,320.5,345.5,3.25,17.85,595.0,532.87,414.41
2018,3,31,14,0,249.0,354.0,3.3,17.8,542.0,481.74,375.18
2018,3,31,14,15,225.0,342.0,3.35,17.6,506.5,446.65,348.82
2018,3,31,14,30,201.0,330.0,3.4,17.4,471.0,411.05,321.76
2018,3,31,14,45,180.5,311.5,3.4,17.25,433.0,373.21,292.69
2018,3,31,15,0,160.0,293.0,3.4,17.1,395.0,337.01,264.65
2018,3,31,15,15,203.5,267.0,3.4,17.1,388.0,322.06,252.46
2018,3,31,15,30,247.0,241.0,3.4,17.1,381.0,298.97,232.98
2018,3,31,15,45,253.0,219.5,3.35,16.6,352.5,267.73,207.25
2018,3,31,16,0,259.0,198.0,3.3,16.1,324.0,235.85,180.54
2018,3,31,16,15,178.5,179.5,3.3,15.75,262.0,192.52,147.47
2018,3,31,16,30,98.0,161.0,3.3,15.4,200.0,153.08,118.44
2018,3,31,16,45,159.5,133.0,3.25,15.05,186.0,129.18,96.66
2018,3,31,17,0,221.0,105.0,3.2,14.7,172.0,94.51,68.15
2018,3,31,17,15,218.0,88.5,3.2,14.25,143.5,68.9,55.8
2018,3,31,17,30,215.0,72.0,3.2,13.8,115.0,57.09,45.05
2018,3,31,17,45,153.5,54.5,3.2,13.35,80.5,44.01,32.91
2018,3,31,18,0,92.0,37.0,3.2,12.9,46.0,30.45,19.52
2018,3,31,18,15,46.0,21.0,3.2,12.7,25.5,18.48,0.0
2018,3,31,18,30,0.0,5.0,3.2,12.5,5.0,4.91,0.0
2018,3,31,18,45,0.0,2.5,3.2,12.25,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,3.0,10.9,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,3.0,11.1,10.0,22.54,0.0
2018,4,1,6,15,161.0,24.5,3.05,11.4,39.0,88.86,0.0
2018,4,1,6,30,274.0,39.0,3.1,11.7,68.0,161.12,118.13
2018,4,1,6,45,326.5,51.0,3.15,12.05,104.5,206.98,163.81
2018,4,1,7,0,379.0,63.0,3.2,12.4,141.0,258.03,210.28
2018,4,1,7,15,339.5,85.5,3.15,12.65,170.0,280.41,231.67
2018,4,1,7,30,300.0,108.0,3.1,12.9,199.0,290.49,241.35
2018,4,1,7,45,375.5,118.5,3.05,13.2,254.0,364.7,303.12
2018,4,1,8,0,451.0,129.0,3.0,13.5,309.0,436.32,361.17
2018,4,1,8,15,594.5,115.0,3.0,13.8,385.5,532.98,438.7
2018,4,1,8,30,738.0,101.0,3.0,14.1,462.0,634.79,517.87
2018,4,1,8,45,776.5,101.0,2.95,14.45,514.0,681.52,551.04
2018,4,1,9,0,815.0,101.0,2.9,14.8,566.0,730.85,584.91
2018,4,1,9,15,834.5,103.0,2.9,15.05,610.0,767.22,609.11
2018,4,1,9,30,854.0,105.0,2.9,15.3,654.0,801.83,631.85
2018,4,1,9,45,871.5,105.0,2.95,15.55,693.0,826.25,647.41
2018,4,1,10,0,889.0,105.0,3.0,15.8,732.0,852.86,664.58
2018,4,1,10,15,898.5,106.0,3.1,15.95,763.0,871.36,676.56
2018,4,1,10,30,908.0,107.0,3.2,16.1,794.0,887.0,686.66
2018,4,1,10,45,915.0,108.0,3.25,16.3,818.5,897.52,692.84
2018,4,1,11,0,922.0,109.0,3.3,16.5,843.0,904.93,697.0
2018,4,1,11,15,926.0,109.5,3.4,16.55,859.0,906.09,697.65
2018,4,1,11,30,930.0,110.0,3.5,16.6,875.0,904.04,696.24
2018,4,1,11,45,932.0,110.5,3.6,16.7,883.5,897.08,691.4
2018,4,1,12,0,934.0,111.0,3.7,16.8,892.0,886.95,684.46
2018,4,1,12,15,934.5,110.5,3.85,16.85,892.0,871.47,674.23
2018,4,1,12,30,935.0,110.0,4.0,16.9,892.0,852.97,661.9
2018,4,1,12,45,934.0,109.0,4.1,16.9,884.0,829.86,646.17
2018,4,1,13,0,933.0,108.0,4.2,16.9,876.0,803.97,628.42
2018,4,1,13,15,929.5,107.5,4.3,16.9,860.0,774.07,607.77
2018,4,1,13,30,926.0,107.0,4.4,16.9,844.0,741.75,585.38
2018,4,1,13,45,920.5,105.5,4.5,16.85,820.0,704.9,558.31
2018,4,1,14,0,915.0,104.0,4.6,16.8,796.0,666.08,528.63
2018,4,1,14,15,906.5,102.0,4.7,16.7,764.5,623.26,495.26
2018,4,1,14,30,898.0,100.0,4.8,16.6,733.0,579.07,459.96
2018,4,1,14,45,885.5,98.5,4.9,16.45,695.5,532.19,421.65
2018,4,1,15,0,873.0,97.0,5.0,16.3,658.0,484.68,381.77
2018,4,1,15,15,816.5,105.0,5.0,16.3,602.0,424.04,330.51
2018,4,1,15,30,760.0,113.0,5.0,16.3,546.0,367.65,282.04
2018,4,1,15,45,767.0,102.0,5.2,15.85,507.5,324.39,242.94
2018,4,1,16,0,774.0,91.0,5.4,15.4,469.0,276.57,199.24
2018,4,1,16,15,748.5,86.0,5.4,15.1,419.5,226.11,154.21
2018,4,1,16,30,723.0,81.0,5.4,14.8,370.0,174.32,109.64
2018,4,1,16,45,676.5,76.0,5.4,14.45,316.5,126.02,72.44
2018,4,1,17,0,630.0,71.0,5.4,14.1,263.0,82.48,45.59
2018,4,1,17,15,563.0,64.5,5.35,13.75,211.5,44.39,34.11
2018,4,1,17,30,496.0,58.0,5.3,13.4,160.0,42.22,31.97
2018,4,1,17,45,392.0,48.5,5.3,13.05,114.5,37.15,26.99
2018,4,1,18,0,288.0,39.0,5.3,12.7,69.0,30.34,19.65
2018,4,1,18,15,170.0,24.5,5.25,12.55,39.5,19.54,0.0
2018,4,1,18,30,52.0,10.0,5.2,12.4,10.0,9.83,0.0
2018,4,1,18,45,26.0,5.0,5.2,12.25,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,2,5,45,5.0,4.0,4.3,11.45,4.0,0.0,0.0
2018,4,2,6,0,10.0,8.0,4.4,11.6,8.0,10.55,0.0
2018,4,2,6,15,76.0,24.5,4.5,11.85,32.5,59.36,7.62
2018,4,2,6,30,142.0,41.0,4.6,12.1,57.0,110.22,81.1
2018,4,2,6,45,269.5,55.0,4.7,12.3,105.0,189.86,151.06
2018,4,2,7,0,397.0,69.0,4.8,12.5,153.0,275.18,225.51
2018,4,2,7,15,429.5,81.0,4.85,12.75,194.5,321.52,267.2
2018,4,2,7,30,462.0,93.0,4.9,13.0,236.0,369.98,309.35
2018,4,2,7,45,364.5,124.5,4.95,13.25,250.0,366.7,306.37
2018,4,2,8,0,267.0,156.0,5.0,13.5,264.0,346.4,288.36
2018,4,2,8,15,283.5,177.0,4.9,13.75,305.0,388.71,322.33
2018,4,2,8,30,300.0,198.0,4.8,14.0,346.0,431.19,355.53
2018,4,2,8,45,386.5,197.5,4.7,14.25,407.5,500.04,410.69
2018,4,2,9,0,473.0,197.0,4.6,14.5,469.0,581.91,474.41
2018,4,2,9,15,603.0,169.5,4.5,14.7,542.5,666.28,540.08
2018,4,2,9,30,733.0,142.0,4.4,14.9,616.0,751.79,603.67
2018,4,2,9,45,808.5,120.0,4.3,15.1,670.5,798.95,635.66
2018,4,2,10,0,884.0,98.0,4.2,15.3,725.0,844.47,666.26
2018,4,2,10,15,893.5,99.0,4.05,15.5,756.0,862.94,676.93
2018,4,2,10,30,903.0,100.0,3.9,15.7,787.0,878.58,685.71
2018,4,2,10,45,910.0,101.0,3.8,15.85,811.5,889.11,691.28
2018,4,2,11,0,917.0,102.0,3.7,16.0,836.0,896.55,694.77
2018,4,2,11,15,920.5,103.0,3.65,16.15,852.0,897.82,694.33
2018,4,2,11,30,924.0,104.0,3.6,16.3,868.0,895.9,691.83
2018,4,2,11,45,925.5,104.0,3.55,16.4,875.5,888.08,685.48
2018,4,2,12,0,927.0,104.0,3.5,16.5,883.0,877.13,677.1
2018,4,2,12,15,926.5,104.5,3.5,16.6,883.0,861.95,666.18
2018,4,2,12,30,926.0,105.0,3.5,16.7,883.0,843.78,653.27
2018,4,2,12,45,924.0,104.5,3.5,16.75,874.5,820.59,636.98
2018,4,2,13,0,922.0,104.0,3.5,16.8,866.0,794.67,618.8
2018,4,2,13,15,916.5,104.5,3.5,16.75,849.5,764.58,597.84
2018,4,2,13,30,911.0,105.0,3.5,16.7,833.0,732.2,575.15
2018,4,2,13,45,902.0,106.0,3.5,16.7,809.0,695.86,548.21
2018,4,2,14,0,893.0,107.0,3.5,16.7,785.0,657.81,518.84
2018,4,2,14,15,884.5,105.5,3.5,16.6,754.5,616.23,486.49
2018,4,2,14,30,876.0,104.0,3.5,16.5,724.0,573.34,452.37
2018,4,2,14,45,864.5,101.5,3.45,16.4,687.0,526.91,414.6
2018,4,2,15,0,853.0,99.0,3.4,16.3,650.0,476.62,372.96
2018,4,2,15,15,836.5,96.5,3.4,16.3,607.0,426.83,330.57
2018,4,2,15,30,820.0,94.0,3.4,16.3,564.0,377.37,287.42
2018,4,2,15,45,798.5,90.5,3.35,16.0,516.5,326.02,242.28
2018,4,2,16,0,777.0,87.0,3.3,15.7,469.0,275.98,197.65
2018,4,2,16,15,740.0,83.5,3.35,15.4,416.0,224.23,152.41
2018,4,2,16,30,703.0,80.0,3.4,15.1,363.0,172.44,108.58
2018,4,2,16,45,652.5,75.5,3.45,14.75,309.5,125.07,72.25
2018,4,2,17,0,602.0,71.0,3.5,14.4,256.0,82.88,46.02
2018,4,2,17,15,533.0,64.5,3.55,13.9,205.5,44.36,34.09
2018,4,2,17,30,464.0,58.0,3.6,13.4,155.0,41.96,31.79
2018,4,2,17,45,364.0,49.0,3.65,12.9,111.5,37.37,27.26
2018,4,2,18,0,264.0,40.0,3.7,12.4,68.0,31.07,20.49
2018,4,2,18,15,157.5,24.5,3.65,12.15,39.0,19.45,0.0
2018,4,2,18,30,51.0,9.0,3.6,11.9,10.0,8.85,0.0
2018,4,2,18,45,25.5,4.5,3.5,11.65,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,5,45,19.0,5.0,2.45,9.95,5.5,0.0,0.0
2018,4,3,6,0,38.0,10.0,2.4,10.1,11.0,20.21,0.0
2018,4,3,6,15,116.0,26.5,2.4,10.4,38.0,80.31,26.07
2018,4,3,6,30,194.0,43.0,2.4,10.7,65.0,138.55,104.38
2018,4,3,6,45,238.0,57.5,2.45,11.05,99.0,180.86,144.47
2018,4,3,7,0,282.0,72.0,2.5,11.4,133.0,227.38,186.35
2018,4,3,7,15,199.5,97.0,2.5,11.7,146.0,218.67,180.9
2018,4,3,7,30,117.0,122.0,2.5,12.0,159.0,202.21,167.2
2018,4,3,7,45,120.5,146.0,2.5,12.25,190.0,234.46,194.01
2018,4,3,8,0,124.0,170.0,2.5,12.5,221.0,266.42,219.79
2018,4,3,8,15,147.5,192.0,2.5,12.8,260.0,309.0,254.0
