Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,30,171.0,214.0,2.5,13.1,299.0,352.65,288.37
2018,4,3,8,45,187.5,234.5,2.5,13.4,336.0,390.35,317.27
2018,4,3,9,0,204.0,255.0,2.5,13.7,373.0,428.31,345.9
2018,4,3,9,15,242.0,270.5,2.45,13.95,420.5,485.76,389.46
2018,4,3,9,30,280.0,286.0,2.4,14.2,468.0,535.84,426.57
2018,4,3,9,45,299.0,300.5,2.35,14.45,505.0,569.69,450.52
2018,4,3,10,0,318.0,315.0,2.3,14.7,542.0,602.99,473.82
2018,4,3,10,15,324.5,328.5,2.3,14.9,568.5,623.87,487.78
2018,4,3,10,30,331.0,342.0,2.3,15.1,595.0,643.53,500.86
2018,4,3,10,45,405.5,325.5,2.25,15.25,645.0,694.9,538.66
2018,4,3,11,0,480.0,309.0,2.2,15.4,695.0,739.92,571.15
2018,4,3,11,15,557.5,283.0,2.2,15.55,739.5,776.25,597.74
2018,4,3,11,30,635.0,257.0,2.2,15.7,784.0,811.53,623.31
2018,4,3,11,45,679.5,238.0,2.15,15.8,807.0,821.85,630.33
2018,4,3,12,0,724.0,219.0,2.1,15.9,830.0,829.0,635.33
2018,4,3,12,15,736.5,213.5,2.15,15.95,835.0,819.79,629.13
2018,4,3,12,30,749.0,208.0,2.2,16.0,840.0,807.85,621.13
2018,4,3,12,45,764.5,197.0,2.3,16.05,836.5,790.14,609.6
2018,4,3,13,0,780.0,186.0,2.4,16.1,833.0,769.56,595.86
2018,4,3,13,15,763.0,188.5,2.5,16.05,811.5,735.39,571.64
2018,4,3,13,30,746.0,191.0,2.6,16.0,790.0,700.04,546.22
2018,4,3,13,45,763.0,175.5,2.7,15.95,772.5,669.4,524.48
2018,4,3,14,0,780.0,160.0,2.8,15.9,755.0,637.64,501.2
2018,4,3,14,15,798.0,145.0,2.9,15.8,732.5,602.59,474.85
2018,4,3,14,30,816.0,130.0,3.0,15.7,710.0,564.52,445.34
2018,4,3,14,45,822.0,121.5,3.05,15.6,680.0,523.4,412.2
2018,4,3,15,0,828.0,113.0,3.1,15.5,650.0,480.31,376.47
2018,4,3,15,15,810.5,110.5,3.1,15.5,607.0,431.17,334.78
2018,4,3,15,30,793.0,108.0,3.1,15.5,564.0,382.51,292.52
2018,4,3,15,45,746.0,109.0,3.2,15.15,509.5,325.11,243.59
2018,4,3,16,0,699.0,110.0,3.3,14.8,455.0,274.53,199.74
2018,4,3,16,15,662.5,103.0,3.35,14.5,402.5,223.43,155.4
2018,4,3,16,30,626.0,96.0,3.4,14.2,350.0,175.75,115.07
2018,4,3,16,45,606.5,88.0,3.4,13.95,306.0,132.66,80.62
2018,4,3,17,0,587.0,80.0,3.4,13.7,262.0,91.59,53.37
2018,4,3,17,15,522.0,72.0,3.35,13.3,211.5,52.51,41.46
2018,4,3,17,30,457.0,64.0,3.3,12.9,161.0,47.32,36.64
2018,4,3,17,45,360.0,53.0,3.25,12.55,116.0,39.93,29.6
2018,4,3,18,0,263.0,42.0,3.2,12.2,71.0,32.64,22.01
2018,4,3,18,15,154.5,26.0,3.15,12.0,41.0,20.66,0.28
2018,4,3,18,30,46.0,10.0,3.1,11.8,11.0,9.83,0.0
2018,4,3,18,45,23.0,5.0,3.05,11.6,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,5,45,4.0,4.0,2.8,10.65,4.0,0.0,0.0
2018,4,4,6,0,8.0,8.0,2.9,10.8,8.0,10.08,0.0
2018,4,4,6,15,6.0,21.0,2.95,11.0,21.0,22.84,6.41
2018,4,4,6,30,4.0,34.0,3.0,11.2,34.0,35.55,23.57
2018,4,4,6,45,9.0,53.5,3.05,11.4,55.0,58.35,43.78
2018,4,4,7,0,14.0,73.0,3.1,11.6,76.0,81.08,63.76
2018,4,4,7,15,43.0,97.5,3.05,11.85,110.5,126.92,103.28
2018,4,4,7,30,72.0,122.0,3.0,12.1,145.0,170.84,140.76
2018,4,4,7,45,182.5,139.5,2.9,12.35,211.5,263.65,219.44
2018,4,4,8,0,293.0,157.0,2.8,12.6,278.0,365.85,303.65
2018,4,4,8,15,271.5,180.0,2.75,12.85,303.5,386.17,318.31
2018,4,4,8,30,250.0,203.0,2.7,13.1,329.0,404.01,330.85
2018,4,4,8,45,207.5,232.5,2.6,13.35,343.5,403.24,327.86
2018,4,4,9,0,165.0,262.0,2.5,13.6,358.0,407.18,328.33
2018,4,4,9,15,227.0,274.0,2.5,13.8,417.0,470.45,377.82
2018,4,4,9,30,289.0,286.0,2.5,14.0,476.0,544.03,433.64
2018,4,4,9,45,378.0,277.5,2.45,14.2,540.0,610.87,484.21
2018,4,4,10,0,467.0,269.0,2.4,14.4,604.0,687.37,540.48
2018,4,4,10,15,523.5,259.5,2.35,14.55,650.0,728.55,569.7
2018,4,4,10,30,580.0,250.0,2.3,14.7,696.0,769.05,598.27
2018,4,4,10,45,674.5,216.5,2.25,14.85,750.0,818.83,634.18
2018,4,4,11,0,769.0,183.0,2.2,15.0,804.0,864.6,664.58
2018,4,4,11,15,841.0,149.5,2.2,15.05,841.0,886.5,678.57
2018,4,4,11,30,913.0,116.0,2.2,15.1,878.0,904.63,690.22
2018,4,4,11,45,869.0,140.5,2.15,15.15,871.0,885.48,675.98
2018,4,4,12,0,825.0,165.0,2.1,15.2,864.0,860.71,658.34
2018,4,4,12,15,663.0,243.0,2.2,15.2,804.5,790.49,608.62
2018,4,4,12,30,501.0,321.0,2.3,15.2,745.0,719.94,555.15
2018,4,4,12,45,444.5,340.5,2.4,15.15,714.0,679.81,525.98
2018,4,4,13,0,388.0,360.0,2.5,15.1,683.0,640.34,496.66
2018,4,4,13,15,353.0,363.5,2.55,15.05,653.0,604.0,469.8
2018,4,4,13,30,318.0,367.0,2.6,15.0,623.0,568.64,443.37
2018,4,4,13,45,235.5,367.5,2.65,14.95,554.0,501.91,392.48
2018,4,4,14,0,153.0,368.0,2.7,14.9,485.0,439.11,344.13
2018,4,4,14,15,124.5,344.0,2.7,14.85,437.0,392.01,308.31
2018,4,4,14,30,96.0,320.0,2.7,14.8,389.0,350.13,276.09
2018,4,4,14,45,75.0,288.0,2.7,14.75,340.0,304.93,241.14
2018,4,4,15,0,54.0,256.0,2.7,14.7,291.0,261.79,207.49
2018,4,4,15,15,98.5,255.5,2.7,14.7,314.5,275.2,218.18
2018,4,4,15,30,143.0,255.0,2.7,14.7,338.0,279.81,221.08
2018,4,4,15,45,119.5,232.5,2.65,14.45,298.0,243.65,192.36
2018,4,4,16,0,96.0,210.0,2.6,14.2,258.0,214.12,169.08
2018,4,4,16,15,117.0,189.5,2.55,14.0,241.5,189.85,148.51
2018,4,4,16,30,138.0,169.0,2.5,13.8,225.0,167.69,129.36
2018,4,4,16,45,87.0,131.0,2.45,13.6,164.5,122.14,94.12
2018,4,4,17,0,36.0,93.0,2.4,13.4,104.0,86.43,66.9
2018,4,4,17,15,18.0,68.5,2.35,13.1,74.0,62.94,50.81
2018,4,4,17,30,0.0,44.0,2.3,12.8,44.0,42.5,32.39
2018,4,4,17,45,0.0,32.5,2.25,12.55,32.5,31.38,22.12
2018,4,4,18,0,0.0,21.0,2.2,12.3,21.0,20.27,11.64
2018,4,4,18,15,0.0,12.5,2.2,12.2,12.5,12.06,0.0
2018,4,4,18,30,0.0,4.0,2.2,12.1,4.0,3.93,0.0
2018,4,4,18,45,0.0,2.0,2.25,12.05,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,5,5,45,2.0,1.0,2.0,11.25,1.0,0.0,0.0
2018,4,5,6,0,4.0,2.0,2.0,11.4,2.0,3.09,0.0
2018,4,5,6,15,2.0,5.0,2.0,11.6,5.0,5.51,0.0
2018,4,5,6,30,0.0,8.0,2.0,11.8,8.0,7.71,0.73
2018,4,5,6,45,0.0,10.5,2.0,11.95,10.5,10.12,2.97
2018,4,5,7,0,0.0,13.0,2.0,12.1,13.0,12.53,5.14
2018,4,5,7,15,0.0,36.0,2.0,12.3,36.0,34.75,24.34
2018,4,5,7,30,0.0,59.0,2.0,12.5,59.0,57.01,43.41
2018,4,5,7,45,2.5,88.5,2.0,12.7,89.5,88.18,69.8
2018,4,5,8,0,5.0,118.0,2.0,12.9,120.0,120.05,96.33
2018,4,5,8,15,20.0,143.5,2.0,13.2,153.5,156.22,126.3
2018,4,5,8,30,35.0,169.0,2.0,13.5,187.0,199.35,161.43
2018,4,5,8,45,42.0,179.0,2.0,13.85,202.5,214.96,173.52
2018,4,5,9,0,49.0,189.0,2.0,14.2,218.0,230.92,185.84
2018,4,5,9,15,24.5,140.5,1.9,14.4,155.0,160.7,127.95
2018,4,5,9,30,0.0,92.0,1.8,14.6,92.0,89.06,68.35
2018,4,5,9,45,2.0,108.0,1.75,14.8,109.5,106.44,82.56
2018,4,5,10,0,4.0,124.0,1.7,15.0,127.0,123.91,96.56
2018,4,5,10,15,7.5,163.0,1.7,15.05,169.0,165.48,129.91
2018,4,5,10,30,11.0,202.0,1.7,15.1,211.0,207.12,162.76
2018,4,5,10,45,51.0,281.0,1.75,15.15,322.5,325.98,256.34
2018,4,5,11,0,91.0,360.0,1.8,15.2,434.0,440.3,342.96
2018,4,5,11,15,86.5,365.5,1.9,15.15,437.0,439.89,341.78
2018,4,5,11,30,82.0,371.0,2.0,15.1,440.0,439.16,341.12
2018,4,5,11,45,49.5,320.5,2.1,15.05,362.0,358.45,279.57
2018,4,5,12,0,17.0,270.0,2.2,15.0,284.0,276.77,216.24
2018,4,5,12,15,11.5,230.0,2.25,14.85,239.5,232.6,182.09
2018,4,5,12,30,6.0,190.0,2.3,14.7,195.0,188.9,147.71
2018,4,5,12,45,5.0,183.0,2.3,14.55,187.0,181.02,141.64
2018,4,5,13,0,4.0,176.0,2.3,14.4,179.0,173.2,135.54
2018,4,5,13,15,3.5,173.5,2.2,14.3,176.0,170.15,133.21
2018,4,5,13,30,3.0,171.0,2.1,14.2,173.0,167.11,130.91
2018,4,5,13,45,1.5,156.0,2.05,14.1,157.0,151.51,118.52
2018,4,5,14,0,0.0,141.0,2.0,14.0,141.0,136.05,106.24
2018,4,5,14,15,0.0,139.5,1.9,13.85,139.5,134.51,105.23
2018,4,5,14,30,0.0,138.0,1.8,13.7,138.0,132.95,104.2
2018,4,5,14,45,0.0,139.5,1.7,13.6,139.5,134.21,105.47
2018,4,5,15,0,0.0,141.0,1.6,13.5,141.0,135.42,106.71
2018,4,5,15,15,0.0,137.0,1.6,13.5,137.0,131.42,103.72
2018,4,5,15,30,0.0,133.0,1.6,13.5,133.0,127.39,100.71
2018,4,5,15,45,0.5,135.0,1.4,13.3,135.0,128.98,102.36
2018,4,5,16,0,1.0,137.0,1.2,13.1,137.0,130.28,103.77
2018,4,5,16,15,0.5,128.0,1.15,13.0,128.0,121.24,96.65
2018,4,5,16,30,0.0,119.0,1.1,12.9,119.0,112.17,89.45
2018,4,5,16,45,0.0,102.5,1.05,12.8,102.5,96.63,76.7
2018,4,5,17,0,0.0,86.0,1.0,12.7,86.0,81.17,63.8
2018,4,5,17,15,0.0,69.5,1.05,12.65,69.5,65.8,50.75
2018,4,5,17,30,0.0,53.0,1.1,12.6,53.0,50.68,39.74
2018,4,5,17,45,0.0,39.0,1.1,12.5,39.0,37.61,27.68
2018,4,5,18,0,0.0,25.0,1.1,12.4,25.0,24.14,15.04
2018,4,5,18,15,11.0,16.5,1.2,12.35,16.5,15.93,2.09
2018,4,5,18,30,22.0,8.0,1.3,12.3,8.0,7.86,0.0
2018,4,5,18,45,11.0,4.0,1.4,12.3,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.45,13.05,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.5,13.1,2.0,1.97,0.0
2018,4,6,6,15,0.0,3.5,3.6,13.15,3.5,3.37,0.0
2018,4,6,6,30,0.0,5.0,3.7,13.2,5.0,4.82,0.0
2018,4,6,6,45,0.0,6.5,3.8,13.25,6.5,6.26,0.0
2018,4,6,7,0,0.0,8.0,3.9,13.3,8.0,7.71,0.95
2018,4,6,7,15,0.0,11.5,3.95,13.4,11.5,11.09,3.88
2018,4,6,7,30,0.0,15.0,4.0,13.5,15.0,14.47,6.79
2018,4,6,7,45,0.0,21.5,4.05,13.65,21.5,20.75,12.15
2018,4,6,8,0,0.0,28.0,4.1,13.8,28.0,27.03,17.46
2018,4,6,8,15,0.0,26.5,4.05,13.95,26.5,25.59,16.15
2018,4,6,8,30,0.0,25.0,4.0,14.1,25.0,24.14,14.85
2018,4,6,8,45,0.0,26.5,3.95,14.3,26.5,25.6,16.0
2018,4,6,9,0,0.0,28.0,3.9,14.5,28.0,27.05,17.15
2018,4,6,9,15,0.0,33.0,3.95,14.65,33.0,31.9,21.14
2018,4,6,9,30,0.0,38.0,4.0,14.8,38.0,36.74,25.1
2018,4,6,9,45,0.0,44.5,4.0,14.9,44.5,43.04,30.26
2018,4,6,10,0,0.0,51.0,4.0,15.0,51.0,49.35,35.4
2018,4,6,10,15,0.0,61.5,4.0,15.05,61.5,59.53,43.72
2018,4,6,10,30,0.0,72.0,4.0,15.1,72.0,69.72,52.01
2018,4,6,10,45,0.5,91.0,4.05,15.15,91.5,88.6,67.4
2018,4,6,11,0,1.0,110.0,4.1,15.2,111.0,107.59,82.78
2018,4,6,11,15,1.0,107.5,4.1,15.2,108.5,105.14,80.7
2018,4,6,11,30,1.0,105.0,4.1,15.2,106.0,102.69,78.66
2018,4,6,11,45,1.5,124.5,4.15,15.2,126.0,122.07,94.34
2018,4,6,12,0,2.0,144.0,4.2,15.2,146.0,141.39,109.89
2018,4,6,12,15,1.5,125.5,4.2,15.2,127.0,122.91,94.94
2018,4,6,12,30,1.0,107.0,4.2,15.2,108.0,104.5,80.05
2018,4,6,12,45,0.5,93.5,4.15,15.2,94.0,91.0,69.1
2018,4,6,13,0,0.0,80.0,4.1,15.2,80.0,77.52,58.13
2018,4,6,13,15,0.5,106.0,4.05,15.2,106.5,103.01,78.98
2018,4,6,13,30,1.0,132.0,4.0,15.2,133.0,128.33,99.56
2018,4,6,13,45,0.5,118.5,3.95,15.15,119.0,114.93,88.79
2018,4,6,14,0,0.0,105.0,3.9,15.1,105.0,101.6,78.07
2018,4,6,14,15,1.0,120.0,3.8,15.05,120.5,116.52,90.41
2018,4,6,14,30,2.0,135.0,3.7,15.0,136.0,131.22,102.55
2018,4,6,14,45,1.5,143.5,3.55,14.95,144.5,138.76,108.86
2018,4,6,15,0,1.0,152.0,3.4,14.9,153.0,146.19,115.15
2018,4,6,15,15,5.5,158.0,3.4,14.9,161.5,153.25,121.16
2018,4,6,15,30,10.0,164.0,3.4,14.9,170.0,159.64,126.6
2018,4,6,15,45,12.0,147.5,3.25,14.8,154.0,144.12,114.17
2018,4,6,16,0,14.0,131.0,3.1,14.7,138.0,128.45,101.51
2018,4,6,16,15,14.5,128.5,3.05,14.65,135.0,124.84,98.76
2018,4,6,16,30,15.0,126.0,3.0,14.6,132.0,120.89,95.69
2018,4,6,16,45,8.5,95.5,2.95,14.55,99.0,91.59,71.7
2018,4,6,17,0,2.0,65.0,2.9,14.5,66.0,62.9,47.92
2018,4,6,17,15,1.0,48.5,2.9,14.45,49.0,46.86,34.36
2018,4,6,17,30,0.0,32.0,2.9,14.4,32.0,30.89,21.9
2018,4,6,17,45,0.0,24.0,2.85,14.35,24.0,23.16,14.77
2018,4,6,18,0,0.0,16.0,2.8,14.3,16.0,15.43,7.53
2018,4,6,18,15,12.5,11.0,2.85,14.3,11.5,10.38,0.07
2018,4,6,18,30,25.0,6.0,2.9,14.3,7.0,5.9,0.0
2018,4,6,18,45,12.5,3.0,2.9,14.25,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,45,17.0,7.5,3.0,13.3,8.0,0.0,0.0
2018,4,7,6,0,34.0,15.0,3.0,13.3,16.0,24.61,0.0
2018,4,7,6,15,85.0,32.0,3.1,13.4,41.5,77.03,47.67
2018,4,7,6,30,136.0,49.0,3.2,13.5,67.0,119.29,91.16
2018,4,7,6,45,177.5,67.0,3.3,13.6,101.5,162.82,130.23
2018,4,7,7,0,219.0,85.0,3.4,13.7,136.0,209.9,171.75
2018,4,7,7,15,286.0,99.0,3.5,13.8,183.5,268.69,222.49
2018,4,7,7,30,353.0,113.0,3.6,13.9,231.0,341.09,283.31
2018,4,7,7,45,386.5,128.5,3.7,14.0,277.5,391.9,325.17
2018,4,7,8,0,420.0,144.0,3.8,14.1,324.0,444.31,367.43
2018,4,7,8,15,480.0,150.5,3.85,14.25,380.0,505.9,416.45
2018,4,7,8,30,540.0,157.0,3.9,14.4,436.0,570.3,466.61
2018,4,7,8,45,559.0,166.5,3.9,14.55,478.5,609.82,495.93
2018,4,7,9,0,578.0,176.0,3.9,14.7,521.0,648.69,524.38
2018,4,7,9,15,601.0,183.0,3.9,14.85,564.0,690.55,554.65
2018,4,7,9,30,624.0,190.0,3.9,15.0,607.0,728.09,581.36
2018,4,7,9,45,701.0,173.5,3.9,15.1,666.0,784.49,622.56
2018,4,7,10,0,778.0,157.0,3.9,15.2,725.0,840.71,661.64
2018,4,7,10,15,786.0,161.0,3.95,15.3,755.0,856.06,671.18
2018,4,7,10,30,794.0,165.0,4.0,15.4,785.0,871.83,681.4
2018,4,7,10,45,817.0,160.5,4.05,15.45,814.5,889.25,692.99
2018,4,7,11,0,840.0,156.0,4.1,15.5,844.0,903.95,702.72
2018,4,7,11,15,843.5,157.5,4.1,15.5,859.5,904.84,702.67
2018,4,7,11,30,847.0,159.0,4.1,15.5,875.0,902.75,700.75
2018,4,7,11,45,846.5,161.0,4.15,15.5,882.0,894.75,695.04
2018,4,7,12,0,846.0,163.0,4.2,15.5,889.0,883.87,687.44
2018,4,7,12,15,843.5,165.5,4.15,15.45,888.5,869.0,676.76
2018,4,7,12,30,841.0,168.0,4.1,15.4,888.0,851.47,664.3
2018,4,7,12,45,832.0,171.5,4.1,15.4,878.0,827.21,647.18
2018,4,7,13,0,823.0,175.0,4.1,15.4,868.0,800.81,628.57
2018,4,7,13,15,820.0,172.5,4.1,15.3,852.0,771.18,607.57
2018,4,7,13,30,817.0,170.0,4.1,15.2,836.0,739.5,584.12
2018,4,7,13,45,814.5,165.5,4.15,15.15,813.0,704.37,557.85
2018,4,7,14,0,812.0,161.0,4.2,15.1,790.0,667.44,529.75
2018,4,7,14,15,803.0,157.5,4.2,15.05,759.0,625.9,497.4
2018,4,7,14,30,794.0,154.0,4.2,15.0,728.0,583.39,463.62
2018,4,7,14,45,783.5,149.5,4.2,14.9,691.5,535.62,425.18
2018,4,7,15,0,773.0,145.0,4.2,14.8,655.0,489.83,387.27
2018,4,7,15,15,753.5,141.0,4.2,14.8,611.5,440.43,345.51
2018,4,7,15,30,734.0,137.0,4.2,14.8,568.0,391.84,303.5
2018,4,7,15,45,711.0,131.5,4.15,14.55,521.0,341.83,259.88
2018,4,7,16,0,688.0,126.0,4.1,14.3,474.0,293.44,217.05
2018,4,7,16,15,654.0,120.0,4.05,14.15,423.0,244.01,173.71
2018,4,7,16,30,620.0,114.0,4.0,14.0,372.0,197.79,134.08
2018,4,7,16,45,571.5,107.0,3.95,13.85,320.0,152.39,98.2
2018,4,7,17,0,523.0,100.0,3.9,13.7,268.0,111.48,70.34
2018,4,7,17,15,430.0,90.5,3.75,13.45,212.0,72.71,51.43
2018,4,7,17,30,337.0,81.0,3.6,13.2,156.0,59.76,47.73
2018,4,7,17,45,260.0,67.5,3.4,12.9,116.0,51.26,39.69
2018,4,7,18,0,183.0,54.0,3.2,12.6,76.0,43.43,31.7
2018,4,7,18,15,105.5,34.5,3.1,12.45,46.0,28.23,11.6
2018,4,7,18,30,28.0,15.0,3.0,12.3,16.0,14.74,0.0
2018,4,7,18,45,14.0,7.5,2.9,12.15,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,9.5,3.0,10.95,11.0,0.0,0.0
2018,4,8,6,0,75.0,19.0,3.0,11.1,22.0,40.76,0.0
2018,4,8,6,15,180.0,35.5,3.15,11.35,57.0,121.5,81.7
2018,4,8,6,30,285.0,52.0,3.3,11.6,92.0,188.07,146.98
2018,4,8,6,45,359.5,63.5,3.4,11.85,135.5,245.51,199.04
2018,4,8,7,0,434.0,75.0,3.5,12.1,179.0,309.76,255.8
2018,4,8,7,15,447.0,89.0,3.55,12.35,219.0,350.67,291.96
2018,4,8,7,30,460.0,103.0,3.6,12.6,259.0,391.81,326.92
2018,4,8,7,45,429.5,126.0,3.6,12.8,290.0,416.77,346.98
2018,4,8,8,0,399.0,149.0,3.6,13.0,321.0,437.95,363.08
2018,4,8,8,15,385.0,172.0,3.6,13.25,354.5,466.8,384.77
2018,4,8,8,30,371.0,195.0,3.6,13.5,388.0,484.95,397.63
2018,4,8,8,45,396.5,208.0,3.55,13.75,431.5,536.22,436.44
2018,4,8,9,0,422.0,221.0,3.5,14.0,475.0,579.25,468.19
2018,4,8,9,15,477.0,220.0,3.45,14.2,526.0,630.58,506.73
2018,4,8,9,30,532.0,219.0,3.4,14.4,577.0,682.83,545.22
2018,4,8,9,45,560.0,222.5,3.35,14.6,617.5,717.68,569.65
2018,4,8,10,0,588.0,226.0,3.3,14.8,658.0,754.03,594.88
2018,4,8,10,15,598.5,233.0,3.3,14.95,688.0,774.97,608.69
2018,4,8,10,30,609.0,240.0,3.3,15.1,718.0,793.82,621.06
2018,4,8,10,45,749.0,183.5,3.3,15.3,788.5,858.81,668.08
2018,4,8,11,0,889.0,127.0,3.3,15.5,859.0,915.63,706.34
2018,4,8,11,15,892.5,128.5,3.3,15.6,874.5,916.93,705.93
2018,4,8,11,30,896.0,130.0,3.3,15.7,890.0,915.13,703.96
2018,4,8,11,45,897.5,130.0,3.3,15.85,897.0,907.02,697.63
2018,4,8,12,0,899.0,130.0,3.3,16.0,904.0,895.89,689.37
2018,4,8,12,15,899.5,130.0,3.3,16.05,904.0,880.95,678.83
2018,4,8,12,30,900.0,130.0,3.3,16.1,904.0,863.13,666.38
2018,4,8,12,45,900.0,128.5,3.3,16.15,896.0,840.65,650.73
2018,4,8,13,0,900.0,127.0,3.3,16.2,888.0,815.49,633.23
2018,4,8,13,15,895.0,126.5,3.3,16.25,871.0,784.97,611.9
2018,4,8,13,30,890.0,126.0,3.3,16.3,854.0,752.26,588.94
2018,4,8,13,45,881.5,125.0,3.35,16.3,828.5,714.66,561.67
2018,4,8,14,0,873.0,124.0,3.4,16.3,803.0,675.44,532.04
2018,4,8,14,15,861.5,122.5,3.45,16.2,770.5,630.58,497.82
2018,4,8,14,30,850.0,121.0,3.5,16.1,738.0,586.27,463.15
2018,4,8,14,45,835.0,119.5,3.55,16.05,700.0,539.42,425.56
2018,4,8,15,0,820.0,118.0,3.6,16.0,662.0,492.37,386.84
2018,4,8,15,15,802.5,115.5,3.6,16.0,619.0,443.38,345.51
2018,4,8,15,30,785.0,113.0,3.6,16.0,576.0,394.91,303.62
2018,4,8,15,45,758.0,110.0,3.85,15.7,527.5,340.32,256.76
2018,4,8,16,0,731.0,107.0,4.1,15.4,479.0,290.66,213.05
2018,4,8,16,15,694.0,103.5,4.2,15.15,427.5,240.46,169.08
2018,4,8,16,30,657.0,100.0,4.3,14.9,376.0,193.69,128.93
2018,4,8,16,45,606.5,95.0,4.35,14.65,323.5,147.64,92.4
2018,4,8,17,0,556.0,90.0,4.4,14.4,271.0,106.92,64.72
2018,4,8,17,15,488.0,82.5,4.35,14.0,220.5,69.19,46.62
2018,4,8,17,30,420.0,75.0,4.3,13.6,170.0,54.9,43.36
2018,4,8,17,45,322.0,62.5,4.2,13.2,124.0,47.04,35.97
2018,4,8,18,0,224.0,50.0,4.1,12.8,78.0,38.8,27.8
2018,4,8,18,15,134.0,33.0,3.95,12.6,47.5,27.15,12.16
2018,4,8,18,30,44.0,16.0,3.8,12.4,17.0,15.73,0.0
2018,4,8,18,45,22.0,8.0,3.7,12.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,9,5,45,4.5,8.0,1.2,12.4,8.0,7.86,0.0
2018,4,9,6,0,9.0,16.0,1.1,12.6,16.0,19.64,0.0
2018,4,9,6,15,36.5,34.0,1.15,13.0,38.5,57.45,37.66
2018,4,9,6,30,64.0,52.0,1.2,13.4,61.0,89.2,67.81
2018,4,9,6,45,85.5,72.0,1.2,13.8,89.5,123.2,97.72
2018,4,9,7,0,107.0,92.0,1.2,14.2,118.0,158.72,128.41
2018,4,9,7,15,90.5,108.5,1.2,14.5,134.0,171.23,139.21
2018,4,9,7,30,74.0,125.0,1.2,14.8,150.0,175.42,142.54
2018,4,9,7,45,59.0,147.5,1.25,15.05,169.5,192.56,156.02
2018,4,9,8,0,44.0,170.0,1.3,15.3,189.0,208.2,167.81
2018,4,9,8,15,130.0,193.0,1.3,15.6,259.0,300.24,242.55
2018,4,9,8,30,216.0,216.0,1.3,15.9,329.0,390.08,312.98
2018,4,9,8,45,333.5,217.0,1.3,16.2,410.0,491.88,391.11
2018,4,9,9,0,451.0,218.0,1.3,16.5,491.0,600.06,470.98
2018,4,9,9,15,562.0,197.5,1.3,16.8,562.0,675.98,525.68
2018,4,9,9,30,673.0,177.0,1.3,17.1,633.0,759.1,584.07
2018,4,9,9,45,741.0,161.0,1.3,17.4,687.5,809.52,616.08
2018,4,9,10,0,809.0,145.0,1.3,17.7,742.0,856.86,645.73
2018,4,9,10,15,835.0,140.0,1.25,18.0,778.0,881.78,659.33
2018,4,9,10,30,861.0,135.0,1.2,18.3,814.0,904.31,671.49
2018,4,9,10,45,871.5,134.5,1.15,18.55,838.5,915.33,676.18
2018,4,9,11,0,882.0,134.0,1.1,18.8,863.0,919.31,676.5
2018,4,9,11,15,837.5,160.0,1.1,19.0,862.5,907.22,667.54
2018,4,9,11,30,793.0,186.0,1.1,19.2,862.0,887.69,654.05
2018,4,9,11,45,672.5,247.5,1.1,19.45,824.0,837.46,619.28
2018,4,9,12,0,552.0,309.0,1.1,19.7,786.0,783.18,579.43
2018,4,9,12,15,529.5,318.5,1.05,19.85,776.0,761.48,563.73
2018,4,9,12,30,507.0,328.0,1.0,20.0,766.0,738.63,546.88
2018,4,9,12,45,451.0,340.0,1.0,20.15,726.5,690.66,512.97
2018,4,9,13,0,395.0,352.0,1.0,20.3,687.0,643.75,479.69
2018,4,9,13,15,460.0,325.5,0.95,20.4,708.5,652.4,486.86
2018,4,9,13,30,525.0,299.0,0.9,20.5,730.0,656.35,489.92
2018,4,9,13,45,406.0,320.0,0.85,20.6,647.5,574.16,429.93
2018,4,9,14,0,287.0,341.0,0.8,20.7,565.0,500.67,376.05
2018,4,9,14,15,331.5,313.5,0.75,20.6,562.5,488.64,368.51
2018,4,9,14,30,376.0,286.0,0.7,20.5,560.0,472.79,357.19
2018,4,9,14,45,420.5,263.5,0.7,20.4,555.5,454.34,343.72
2018,4,9,15,0,465.0,241.0,0.7,20.3,551.0,434.1,328.14
2018,4,9,15,15,338.5,245.0,0.7,20.3,463.0,362.84,274.61
2018,4,9,15,30,212.0,249.0,0.7,20.3,375.0,303.55,230.52
2018,4,9,15,45,201.5,225.5,1.0,19.95,337.5,267.29,203.55
2018,4,9,16,0,191.0,202.0,1.3,19.6,300.0,232.1,176.38
2018,4,9,16,15,268.5,178.0,1.55,19.1,300.0,213.2,158.58
2018,4,9,16,30,346.0,154.0,1.8,18.6,300.0,191.03,137.09
2018,4,9,16,45,228.5,106.0,2.0,18.05,197.0,117.34,82.24
2018,4,9,17,0,111.0,58.0,2.2,17.5,94.0,56.47,37.85
2018,4,9,17,15,55.5,33.5,2.3,16.9,51.5,28.71,17.84
2018,4,9,17,30,0.0,9.0,2.4,16.3,9.0,8.67,2.06
2018,4,9,17,45,0.0,7.5,2.5,15.75,7.5,7.23,0.71
2018,4,9,18,0,0.0,6.0,2.6,15.2,6.0,5.78,0.0
2018,4,9,18,15,0.0,4.0,2.5,14.95,4.0,3.85,0.0
2018,4,9,18,30,0.0,2.0,2.4,14.7,2.0,1.97,0.0
2018,4,9,18,45,0.0,1.0,2.3,14.45,1.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,12.85,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,1.8,13.0,3.0,2.89,0.0
2018,4,10,6,15,0.0,5.0,1.9,13.15,5.0,4.82,0.0
2018,4,10,6,30,0.0,7.0,2.0,13.3,7.0,6.74,0.0
2018,4,10,6,45,0.0,9.5,2.05,13.5,9.5,9.16,2.15
2018,4,10,7,0,0.0,12.0,2.1,13.7,12.0,11.57,4.28
2018,4,10,7,15,0.0,17.5,2.2,13.8,17.5,16.88,8.87
2018,4,10,7,30,0.0,23.0,2.3,13.9,23.0,22.19,13.41
2018,4,10,7,45,0.0,26.5,2.4,13.95,26.5,25.58,16.26
2018,4,10,8,0,0.0,30.0,2.5,14.0,30.0,28.97,19.08
2018,4,10,8,15,0.0,29.0,2.55,14.1,29.0,28.01,18.18
2018,4,10,8,30,0.0,28.0,2.6,14.2,28.0,27.04,17.29
2018,4,10,8,45,0.0,30.0,2.7,14.25,30.0,28.98,18.85
2018,4,10,9,0,0.0,32.0,2.8,14.3,32.0,30.93,20.4
2018,4,10,9,15,0.0,48.0,2.8,14.35,48.0,46.42,33.28
2018,4,10,9,30,0.0,64.0,2.8,14.4,64.0,61.92,46.06
2018,4,10,9,45,12.0,151.5,2.75,14.45,160.5,158.04,125.09
2018,4,10,10,0,24.0,239.0,2.7,14.5,257.0,262.17,208.07
2018,4,10,10,15,26.5,272.0,2.7,14.55,292.5,297.81,235.29
2018,4,10,10,30,29.0,305.0,2.7,14.6,328.0,333.1,262.15
2018,4,10,10,45,22.0,282.0,2.65,14.7,299.5,296.44,232.99
2018,4,10,11,0,15.0,259.0,2.6,14.8,271.0,266.77,209.42
2018,4,10,11,15,9.5,194.0,2.65,14.8,201.5,197.34,154.64
2018,4,10,11,30,4.0,129.0,2.7,14.8,132.0,128.73,99.7
2018,4,10,11,45,3.0,127.0,2.7,14.8,129.5,125.83,97.38
2018,4,10,12,0,2.0,125.0,2.7,14.8,127.0,122.95,94.99
2018,4,10,12,15,7.0,184.0,2.8,14.75,190.0,184.32,144.36
2018,4,10,12,30,12.0,243.0,2.9,14.7,253.0,245.21,192.55
2018,4,10,12,45,15.0,266.5,3.0,14.65,279.0,269.59,211.67
2018,4,10,13,0,18.0,290.0,3.1,14.6,305.0,293.53,230.51
2018,4,10,13,15,24.5,307.5,3.2,14.55,328.0,313.21,246.14
2018,4,10,13,30,31.0,325.0,3.3,14.5,351.0,332.01,261.08
2018,4,10,13,45,35.5,326.5,3.4,14.45,355.0,333.72,262.79
2018,4,10,14,0,40.0,328.0,3.5,14.4,359.0,334.89,264.15
2018,4,10,14,15,77.0,328.5,3.6,14.35,385.5,354.23,280.29
2018,4,10,14,30,114.0,329.0,3.7,14.3,412.0,367.22,291.16
2018,4,10,14,45,132.0,319.0,3.8,14.25,410.5,360.15,285.95
2018,4,10,15,0,150.0,309.0,3.9,14.2,409.0,351.25,279.12
2018,4,10,15,15,200.5,281.0,3.9,14.2,406.0,339.23,269.35
2018,4,10,15,30,251.0,253.0,3.9,14.2,403.0,318.29,251.65
2018,4,10,15,45,347.0,212.0,4.05,14.1,401.0,300.74,234.96
2018,4,10,16,0,443.0,171.0,4.2,14.0,399.0,269.23,205.21
2018,4,10,16,15,557.0,133.0,4.15,13.9,389.5,238.55,173.56
2018,4,10,16,30,671.0,95.0,4.1,13.8,380.0,195.65,130.74
2018,4,10,16,45,660.5,86.0,4.1,13.7,336.0,150.33,92.46
2018,4,10,17,0,650.0,77.0,4.1,13.6,292.0,106.06,59.8
2018,4,10,17,15,589.5,71.0,3.9,13.25,240.0,64.32,39.05
2018,4,10,17,30,529.0,65.0,3.7,12.9,188.0,46.57,36.11
2018,4,10,17,45,432.5,56.0,3.55,12.6,139.5,42.23,31.88
2018,4,10,18,0,336.0,47.0,3.4,12.3,91.0,36.09,25.71
2018,4,10,18,15,215.0,33.0,3.35,12.1,56.5,26.02,13.21
2018,4,10,18,30,94.0,19.0,3.3,11.9,22.0,18.68,0.0
2018,4,10,18,45,47.0,9.5,3.25,11.65,11.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,11,5,45,56.0,12.0,3.05,11.45,15.0,26.41,0.0
2018,4,11,6,0,112.0,24.0,3.0,11.5,30.0,72.2,0.0
2018,4,11,6,15,208.5,37.0,3.0,11.7,63.5,134.33,97.5
2018,4,11,6,30,305.0,50.0,3.0,11.9,97.0,196.31,155.12
2018,4,11,6,45,280.5,50.0,3.05,12.1,106.0,196.65,160.05
2018,4,11,7,0,256.0,50.0,3.1,12.3,115.0,195.03,161.5
2018,4,11,7,15,213.5,79.5,3.0,12.4,142.0,209.64,174.72
2018,4,11,7,30,171.0,109.0,2.9,12.5,169.0,227.13,189.07
2018,4,11,7,45,196.5,143.5,2.85,12.55,223.0,288.32,239.6
2018,4,11,8,0,222.0,178.0,2.8,12.6,277.0,350.34,289.51
2018,4,11,8,15,200.5,205.0,2.75,12.65,302.0,363.61,298.7
2018,4,11,8,30,179.0,232.0,2.7,12.7,327.0,382.57,312.19
2018,4,11,8,45,214.5,251.0,2.65,12.75,375.0,433.55,352.04
2018,4,11,9,0,250.0,270.0,2.6,12.8,423.0,494.27,398.37
2018,4,11,9,15,198.0,279.0,2.7,12.85,405.5,457.22,367.64
2018,4,11,9,30,146.0,288.0,2.8,12.9,388.0,425.72,341.33
2018,4,11,9,45,99.0,303.0,2.9,12.95,372.5,394.49,315.15
2018,4,11,10,0,52.0,318.0,3.0,13.0,357.0,369.44,293.52
2018,4,11,10,15,116.0,338.0,3.2,13.0,429.0,452.51,359.68
2018,4,11,10,30,180.0,358.0,3.4,13.0,501.0,528.41,418.87
2018,4,11,10,45,307.0,348.5,3.6,13.05,601.0,635.85,502.81
2018,4,11,11,0,434.0,339.0,3.8,13.1,701.0,741.5,583.34
2018,4,11,11,15,385.0,365.0,3.95,13.1,690.5,715.3,561.94
2018,4,11,11,30,336.0,391.0,4.1,13.1,680.0,692.99,544.04
2018,4,11,11,45,275.5,409.5,4.2,13.1,647.5,652.19,512.17
2018,4,11,12,0,215.0,428.0,4.3,13.1,615.0,608.3,477.95
2018,4,11,12,15,214.5,427.5,4.35,13.05,614.0,600.8,472.65
2018,4,11,12,30,214.0,427.0,4.4,13.0,613.0,592.6,466.68
2018,4,11,12,45,300.5,397.0,4.5,13.0,655.5,626.05,494.76
2018,4,11,13,0,387.0,367.0,4.6,13.0,698.0,653.53,517.88
2018,4,11,13,15,428.5,345.0,4.65,13.0,705.0,649.41,515.86
2018,4,11,13,30,470.0,323.0,4.7,13.0,712.0,641.9,511.25
2018,4,11,13,45,412.0,334.0,4.75,13.0,668.0,593.16,473.01
2018,4,11,14,0,354.0,345.0,4.8,13.0,624.0,549.11,438.19
2018,4,11,14,15,278.0,343.0,4.85,13.05,556.5,484.33,387.02
2018,4,11,14,30,202.0,341.0,4.9,13.1,489.0,428.04,342.13
2018,4,11,14,45,126.5,307.0,4.95,13.1,398.0,347.24,278.06
2018,4,11,15,0,51.0,273.0,5.0,13.1,307.0,276.76,221.74
2018,4,11,15,15,33.5,239.5,5.0,13.1,261.5,235.66,189.01
2018,4,11,15,30,16.0,206.0,5.0,13.1,216.0,200.3,160.74
2018,4,11,15,45,10.0,163.5,5.1,13.0,169.5,158.31,126.8
2018,4,11,16,0,4.0,121.0,5.2,12.9,123.0,116.83,92.88
2018,4,11,16,15,27.0,111.0,5.3,12.8,122.5,110.19,86.86
2018,4,11,16,30,50.0,101.0,5.4,12.7,122.0,103.46,80.36
2018,4,11,16,45,73.5,90.0,5.45,12.55,116.5,89.99,68.04
2018,4,11,17,0,97.0,79.0,5.5,12.4,111.0,77.56,57.11
2018,4,11,17,15,175.0,80.5,5.6,12.25,126.0,69.15,50.36
2018,4,11,17,30,253.0,82.0,5.7,12.1,141.0,64.33,52.1
2018,4,11,17,45,202.5,65.0,5.75,11.9,104.5,51.92,40.58
2018,4,11,18,0,152.0,48.0,5.8,11.7,68.0,39.04,28.38
2018,4,11,18,15,93.5,31.5,5.7,11.55,42.0,26.08,13.91
2018,4,11,18,30,35.0,15.0,5.6,11.4,16.0,14.74,0.0
2018,4,11,18,45,17.5,7.5,5.5,11.2,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.25,10.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,12,5,45,59.5,12.5,3.55,9.6,16.0,28.04,0.0
2018,4,12,6,0,119.0,25.0,3.5,9.8,32.0,76.93,5.77
2018,4,12,6,15,233.5,40.0,3.65,10.1,71.0,147.76,109.81
2018,4,12,6,30,348.0,55.0,3.8,10.4,110.0,221.19,176.78
2018,4,12,6,45,429.5,65.0,3.9,10.65,158.5,285.52,234.73
2018,4,12,7,0,511.0,75.0,4.0,10.9,207.0,357.17,297.69
2018,4,12,7,15,565.5,82.5,4.0,11.05,259.0,417.52,349.91
2018,4,12,7,30,620.0,90.0,4.0,11.2,311.0,481.21,403.29
2018,4,12,7,45,516.5,117.5,4.0,11.35,321.0,467.88,391.68
2018,4,12,8,0,413.0,145.0,4.0,11.5,331.0,448.63,374.41
2018,4,12,8,15,503.5,149.0,3.95,11.7,401.5,529.49,439.59
2018,4,12,8,30,594.0,153.0,3.9,11.9,472.0,618.74,509.1
2018,4,12,8,45,605.0,152.0,3.85,12.05,501.5,642.89,526.38
2018,4,12,9,0,616.0,151.0,3.8,12.2,531.0,665.62,542.66
2018,4,12,9,15,584.0,176.0,3.75,12.35,556.0,680.0,550.89
2018,4,12,9,30,552.0,201.0,3.7,12.5,581.0,687.15,553.73
2018,4,12,9,45,695.0,169.0,3.6,12.6,673.0,786.33,627.9
2018,4,12,10,0,838.0,137.0,3.5,12.7,765.0,881.32,694.24
2018,4,12,10,15,811.0,154.5,3.5,12.85,782.0,883.86,693.79
2018,4,12,10,30,784.0,172.0,3.5,13.0,799.0,882.67,691.57
2018,4,12,10,45,692.5,218.0,3.5,13.1,783.0,853.46,669.63
2018,4,12,11,0,601.0,264.0,3.5,13.2,767.0,816.55,639.97
2018,4,12,11,15,646.5,248.0,3.6,13.25,797.5,836.62,655.83
2018,4,12,11,30,692.0,232.0,3.7,13.3,828.0,854.06,669.34
2018,4,12,11,45,749.0,209.5,3.85,13.3,859.5,872.05,682.7
2018,4,12,12,0,806.0,187.0,4.0,13.3,891.0,884.9,692.39
2018,4,12,12,15,771.5,203.0,4.1,13.3,876.5,857.78,673.29
2018,4,12,12,30,737.0,219.0,4.2,13.3,862.0,827.43,652.04
2018,4,12,12,45,743.5,213.5,4.35,13.3,856.5,808.14,639.16
2018,4,12,13,0,750.0,208.0,4.5,13.3,851.0,786.42,624.16
2018,4,12,13,15,792.5,185.0,4.55,13.3,853.0,773.11,615.44
2018,4,12,13,30,835.0,162.0,4.6,13.3,855.0,755.49,603.17
2018,4,12,13,45,832.0,157.5,4.7,13.25,831.5,719.38,576.16
2018,4,12,14,0,829.0,153.0,4.8,13.2,808.0,681.48,547.3
2018,4,12,14,15,820.5,150.0,4.8,13.15,777.0,639.97,514.59
2018,4,12,14,30,812.0,147.0,4.8,13.1,746.0,597.42,480.39
2018,4,12,14,45,802.0,142.5,4.85,13.05,709.0,551.84,443.23
2018,4,12,15,0,792.0,138.0,4.9,13.0,672.0,505.74,404.74
2018,4,12,15,15,773.0,135.5,4.9,13.0,629.0,454.02,360.74
2018,4,12,15,30,754.0,133.0,4.9,13.0,586.0,405.89,318.63
2018,4,12,15,45,734.0,126.5,4.9,12.85,538.5,354.85,273.61
2018,4,12,16,0,714.0,120.0,4.9,12.7,491.0,305.12,229.01
2018,4,12,16,15,685.5,114.0,4.8,12.6,441.0,255.33,184.4
2018,4,12,16,30,657.0,108.0,4.7,12.5,391.0,208.14,142.75
2018,4,12,16,45,617.5,100.5,4.65,12.35,339.0,160.95,103.75
2018,4,12,17,0,578.0,93.0,4.6,12.2,287.0,117.91,72.25
2018,4,12,17,15,517.5,84.0,4.45,11.95,235.5,77.22,49.82
2018,4,12,17,30,457.0,75.0,4.3,11.7,184.0,54.41,43.32
2018,4,12,17,45,370.0,63.5,4.15,11.5,137.5,47.39,36.67
2018,4,12,18,0,283.0,52.0,4.0,11.3,91.0,40.01,29.37
2018,4,12,18,15,178.5,35.5,3.95,11.1,56.5,27.95,15.93
2018,4,12,18,30,74.0,19.0,3.9,10.9,22.0,18.68,0.0
2018,4,12,18,45,37.0,9.5,3.9,10.75,11.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,13,5,45,64.0,12.5,2.7,9.5,16.5,29.47,0.0
2018,4,13,6,0,128.0,25.0,2.7,9.8,33.0,81.05,21.17
2018,4,13,6,15,243.0,40.0,2.7,10.2,73.0,151.74,113.95
2018,4,13,6,30,358.0,55.0,2.7,10.6,113.0,226.48,181.11
2018,4,13,6,45,440.0,64.5,2.75,10.95,162.0,291.71,239.27
2018,4,13,7,0,522.0,74.0,2.8,11.3,211.0,363.75,301.8
2018,4,13,7,15,576.0,80.5,2.9,11.75,262.5,423.3,352.48
2018,4,13,7,30,630.0,87.0,3.0,12.2,314.0,486.12,404.19
2018,4,13,7,45,668.0,92.0,3.05,12.6,366.0,540.06,447.22
2018,4,13,8,0,706.0,97.0,3.1,13.0,418.0,595.28,490.01
2018,4,13,8,15,733.5,101.5,3.1,13.35,468.0,643.48,526.09
2018,4,13,8,30,761.0,106.0,3.1,13.7,518.0,688.94,558.31
2018,4,13,8,45,780.5,110.0,3.1,14.0,564.5,729.99,586.41
2018,4,13,9,0,800.0,114.0,3.1,14.3,611.0,769.78,613.18
2018,4,13,9,15,818.5,115.0,3.05,14.55,653.5,803.95,635.35
2018,4,13,9,30,837.0,116.0,3.0,14.8,696.0,836.33,656.01
2018,4,13,9,45,854.0,116.0,2.95,15.05,734.0,864.3,673.34
2018,4,13,10,0,871.0,116.0,2.9,15.3,772.0,885.35,685.71
2018,4,13,10,15,878.0,118.0,2.9,15.5,801.0,902.03,695.58
2018,4,13,10,30,885.0,120.0,2.9,15.7,830.0,915.86,703.55
2018,4,13,10,45,889.5,121.5,2.85,15.85,852.0,923.98,707.43
2018,4,13,11,0,894.0,123.0,2.8,16.0,874.0,929.07,709.37
