Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,15,897.5,123.5,2.8,16.15,889.0,929.18,708.45
2018,4,13,11,30,901.0,124.0,2.8,16.3,904.0,926.2,705.6
2018,4,13,11,45,845.0,156.5,2.75,16.45,892.5,903.2,688.74
2018,4,13,12,0,789.0,189.0,2.7,16.6,881.0,874.31,668.09
2018,4,13,12,15,846.5,157.0,2.75,16.7,898.5,876.93,670.25
2018,4,13,12,30,904.0,125.0,2.8,16.8,916.0,873.57,668.1
2018,4,13,12,45,901.0,124.5,2.85,16.9,906.5,849.45,651.65
2018,4,13,13,0,898.0,124.0,2.9,17.0,897.0,822.79,633.57
2018,4,13,13,15,892.5,123.5,2.9,17.0,879.5,791.83,612.33
2018,4,13,13,30,887.0,123.0,2.9,17.0,862.0,758.73,589.5
2018,4,13,13,45,879.0,123.0,2.95,17.05,837.5,722.39,564.09
2018,4,13,14,0,871.0,123.0,3.0,17.1,813.0,684.4,535.69
2018,4,13,14,15,861.5,121.5,3.05,17.05,782.0,642.65,504.12
2018,4,13,14,30,852.0,120.0,3.1,17.0,751.0,597.41,469.27
2018,4,13,14,45,755.5,147.5,3.15,16.95,686.0,531.21,417.11
2018,4,13,15,0,659.0,175.0,3.2,16.9,621.0,473.73,370.99
2018,4,13,15,15,649.5,164.5,3.2,16.9,580.5,427.82,333.31
2018,4,13,15,30,640.0,154.0,3.2,16.9,540.0,382.03,294.76
2018,4,13,15,45,638.0,141.5,3.2,16.6,500.5,337.28,256.36
2018,4,13,16,0,636.0,129.0,3.2,16.3,461.0,292.23,216.82
2018,4,13,16,15,585.0,124.5,3.25,16.0,406.0,242.29,174.46
2018,4,13,16,30,534.0,120.0,3.3,15.7,351.0,197.95,137.45
2018,4,13,16,45,516.0,106.0,3.3,15.4,306.0,153.66,100.74
2018,4,13,17,0,498.0,92.0,3.3,15.1,261.0,111.87,69.16
2018,4,13,17,15,455.0,80.5,3.35,14.7,214.5,74.05,47.18
2018,4,13,17,30,412.0,69.0,3.4,14.3,168.0,49.6,38.63
2018,4,13,17,45,343.0,57.5,3.4,13.85,126.0,42.46,32.01
2018,4,13,18,0,274.0,46.0,3.4,13.4,84.0,34.93,24.78
2018,4,13,18,15,185.0,32.5,3.4,13.15,53.5,25.31,14.17
2018,4,13,18,30,96.0,19.0,3.4,12.9,23.0,18.68,0.0
2018,4,13,18,45,48.0,9.5,3.35,12.6,11.5,9.34,0.0
2018,4,13,19,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,14,5,15,5.0,2.0,2.6,10.3,2.0,0.0,0.0
2018,4,14,5,30,10.0,4.0,2.6,10.6,4.0,0.0,0.0
2018,4,14,5,45,82.0,17.0,2.55,10.85,22.0,39.04,0.0
2018,4,14,6,0,154.0,30.0,2.5,11.1,40.0,97.27,38.68
2018,4,14,6,15,265.0,42.5,2.45,11.4,79.0,163.73,123.67
2018,4,14,6,30,376.0,55.0,2.4,11.7,118.0,235.16,187.71
2018,4,14,6,45,454.0,64.5,2.4,12.05,167.0,300.05,245.18
2018,4,14,7,0,532.0,74.0,2.4,12.4,216.0,370.93,306.14
2018,4,14,7,15,586.0,80.0,2.3,12.75,268.0,430.49,356.01
2018,4,14,7,30,640.0,86.0,2.2,13.1,320.0,493.29,406.62
2018,4,14,7,45,678.0,91.0,2.15,13.45,372.0,547.71,449.0
2018,4,14,8,0,716.0,96.0,2.1,13.8,424.0,603.38,490.93
2018,4,14,8,15,743.5,99.5,2.05,14.2,474.0,650.81,525.21
2018,4,14,8,30,771.0,103.0,2.0,14.6,524.0,695.68,555.42
2018,4,14,8,45,793.0,106.0,1.95,15.0,571.5,737.85,582.91
2018,4,14,9,0,815.0,109.0,1.9,15.4,619.0,778.87,609.02
2018,4,14,9,15,833.0,111.0,1.85,15.7,662.0,814.09,630.79
2018,4,14,9,30,851.0,113.0,1.8,16.0,705.0,847.45,650.99
2018,4,14,9,45,866.5,112.5,1.75,16.35,742.0,869.12,662.81
2018,4,14,10,0,882.0,112.0,1.7,16.7,779.0,893.31,676.36
2018,4,14,10,15,890.0,113.5,1.7,16.9,809.0,910.47,686.06
2018,4,14,10,30,898.0,115.0,1.7,17.1,839.0,924.77,693.97
2018,4,14,10,45,904.0,116.0,1.7,17.3,862.0,933.78,698.48
2018,4,14,11,0,910.0,117.0,1.7,17.5,885.0,939.73,701.12
2018,4,14,11,15,913.5,118.0,1.75,17.55,900.0,940.33,701.41
2018,4,14,11,30,917.0,119.0,1.8,17.6,915.0,937.78,699.8
2018,4,14,11,45,918.5,119.0,1.9,17.7,922.0,929.34,694.86
2018,4,14,12,0,920.0,119.0,2.0,17.8,929.0,917.84,687.97
2018,4,14,12,15,921.5,118.5,2.1,17.8,929.0,902.83,679.01
2018,4,14,12,30,923.0,118.0,2.2,17.8,929.0,884.85,668.05
2018,4,14,12,45,922.0,117.5,2.3,17.8,920.5,861.96,653.7
2018,4,14,13,0,921.0,117.0,2.4,17.8,912.0,836.38,637.43
2018,4,14,13,15,917.0,116.0,2.5,17.75,895.0,805.46,617.43
2018,4,14,13,30,913.0,115.0,2.6,17.7,878.0,772.26,595.62
2018,4,14,13,45,907.0,114.0,2.7,17.65,853.5,735.53,571.05
2018,4,14,14,0,901.0,113.0,2.8,17.6,829.0,696.97,543.29
2018,4,14,14,15,892.5,111.0,2.9,17.5,797.5,654.28,511.61
2018,4,14,14,30,884.0,109.0,3.0,17.4,766.0,610.32,478.11
2018,4,14,14,45,872.0,107.5,3.1,17.3,728.0,563.87,441.75
2018,4,14,15,0,860.0,106.0,3.2,17.2,690.0,513.66,401.53
2018,4,14,15,15,844.5,103.0,3.2,17.2,646.5,463.14,359.56
2018,4,14,15,30,829.0,100.0,3.2,17.2,603.0,412.89,316.71
2018,4,14,15,45,806.5,98.0,3.4,16.8,555.0,361.64,272.82
2018,4,14,16,0,784.0,96.0,3.6,16.4,507.0,311.83,229.1
2018,4,14,16,15,753.5,93.0,3.65,16.1,456.0,260.85,184.15
2018,4,14,16,30,723.0,90.0,3.7,15.8,405.0,208.94,139.05
2018,4,14,16,45,680.0,85.5,3.7,15.45,351.5,160.24,99.07
2018,4,14,17,0,637.0,81.0,3.7,15.1,298.0,115.97,66.76
2018,4,14,17,15,449.0,68.5,3.7,14.8,208.5,64.18,38.29
2018,4,14,17,30,261.0,56.0,3.7,14.5,119.0,39.54,29.66
2018,4,14,17,45,160.0,46.0,3.65,14.15,81.5,37.48,27.59
2018,4,14,18,0,59.0,36.0,3.6,13.8,44.0,32.07,22.3
2018,4,14,18,15,39.0,24.5,3.55,13.6,29.0,22.08,11.93
2018,4,14,18,30,19.0,13.0,3.5,13.4,14.0,11.93,0.0
2018,4,14,18,45,9.5,6.5,3.45,13.25,7.0,6.39,0.0
2018,4,14,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,8.0,2.5,2.3,11.05,2.0,0.0,0.0
2018,4,15,5,30,16.0,5.0,2.4,11.2,4.0,0.0,0.0
2018,4,15,5,45,98.0,17.5,2.5,11.4,23.5,44.26,0.0
2018,4,15,6,0,180.0,30.0,2.6,11.6,43.0,107.24,52.64
2018,4,15,6,15,293.0,42.0,2.7,11.85,83.5,174.17,132.44
2018,4,15,6,30,406.0,54.0,2.8,12.1,124.0,248.62,198.91
2018,4,15,6,45,462.0,63.5,2.95,12.3,169.0,304.59,249.51
2018,4,15,7,0,518.0,73.0,3.1,12.5,214.0,364.76,302.26
2018,4,15,7,15,579.0,79.5,3.2,12.7,268.0,428.26,356.21
2018,4,15,7,30,640.0,86.0,3.3,12.9,322.0,495.66,411.71
2018,4,15,7,45,670.0,92.0,3.4,13.1,372.0,546.21,452.24
2018,4,15,8,0,700.0,98.0,3.5,13.3,422.0,597.44,492.27
2018,4,15,8,15,725.0,103.5,3.6,13.45,471.5,644.88,528.51
2018,4,15,8,30,750.0,109.0,3.7,13.6,521.0,692.03,562.84
2018,4,15,8,45,781.0,109.0,3.8,13.75,570.5,734.55,593.0
2018,4,15,9,0,812.0,109.0,3.9,13.9,620.0,779.13,624.37
2018,4,15,9,15,825.5,112.0,4.0,14.0,661.0,811.68,646.68
2018,4,15,9,30,839.0,115.0,4.1,14.1,702.0,842.18,667.48
2018,4,15,9,45,848.0,117.0,4.15,14.15,736.5,865.48,682.92
2018,4,15,10,0,857.0,119.0,4.2,14.2,771.0,881.5,693.19
2018,4,15,10,15,864.0,121.0,4.3,14.25,799.5,897.93,704.29
2018,4,15,10,30,871.0,123.0,4.4,14.3,828.0,911.54,713.61
2018,4,15,10,45,876.0,124.5,4.45,14.3,850.0,919.95,719.08
2018,4,15,11,0,881.0,126.0,4.5,14.3,872.0,925.36,722.6
2018,4,15,11,15,796.5,168.5,4.6,14.3,851.5,893.24,699.81
2018,4,15,11,30,712.0,211.0,4.7,14.3,831.0,856.3,673.66
2018,4,15,11,45,434.5,298.5,4.75,14.25,678.0,688.49,544.46
2018,4,15,12,0,157.0,386.0,4.8,14.2,525.0,518.76,408.72
2018,4,15,12,15,97.5,371.5,4.9,14.15,457.5,448.67,354.14
2018,4,15,12,30,38.0,357.0,5.0,14.1,390.0,378.75,298.5
2018,4,15,12,45,27.0,302.5,5.05,14.0,326.0,314.83,248.85
2018,4,15,13,0,16.0,248.0,5.1,13.9,262.0,251.97,199.29
2018,4,15,13,15,8.5,190.5,5.2,13.75,198.0,190.37,150.22
2018,4,15,13,30,1.0,133.0,5.3,13.6,134.0,129.33,100.87
2018,4,15,13,45,1.0,119.5,5.35,13.4,120.5,116.27,90.44
2018,4,15,14,0,1.0,106.0,5.4,13.2,107.0,103.23,79.95
2018,4,15,14,15,2.5,114.5,5.45,13.1,116.5,112.23,87.55
2018,4,15,14,30,4.0,123.0,5.5,13.0,126.0,121.05,95.01
2018,4,15,14,45,6.0,142.0,5.55,12.9,146.0,139.86,110.71
2018,4,15,15,0,8.0,161.0,5.6,12.8,166.0,158.19,126.03
2018,4,15,15,15,6.5,161.5,5.6,12.8,165.5,157.26,125.5
2018,4,15,15,30,5.0,162.0,5.6,12.8,165.0,156.35,125.05
2018,4,15,15,45,13.0,157.5,5.55,12.55,164.5,154.17,123.57
2018,4,15,16,0,21.0,153.0,5.5,12.3,164.0,147.97,118.61
2018,4,15,16,15,78.0,153.5,5.45,12.15,188.5,159.96,127.0
2018,4,15,16,30,135.0,154.0,5.4,12.0,213.0,161.26,125.69
2018,4,15,16,45,211.0,137.0,5.35,11.8,216.0,144.09,107.84
2018,4,15,17,0,287.0,120.0,5.3,11.6,219.0,123.97,88.68
2018,4,15,17,15,289.5,101.5,5.15,11.4,187.0,92.07,66.13
2018,4,15,17,30,292.0,83.0,5.0,11.2,155.0,60.14,48.59
2018,4,15,17,45,259.5,66.5,4.85,10.95,119.0,49.36,38.6
2018,4,15,18,0,227.0,50.0,4.7,10.7,83.0,37.98,27.84
2018,4,15,18,15,166.5,35.5,4.6,10.6,54.5,27.65,16.89
2018,4,15,18,30,106.0,21.0,4.5,10.5,26.0,16.73,0.0
2018,4,15,18,45,53.0,10.5,4.35,10.4,13.0,10.32,0.0
2018,4,15,19,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,2.65,9.8,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,2.7,9.9,2.0,0.0,0.0
2018,4,16,5,45,12.0,6.5,2.75,10.0,7.5,9.75,0.0
2018,4,16,6,0,22.0,11.0,2.8,10.1,13.0,19.45,6.51
2018,4,16,6,15,34.0,17.0,2.9,10.15,22.0,31.52,20.27
2018,4,16,6,30,46.0,23.0,3.0,10.2,31.0,48.36,35.59
2018,4,16,6,45,34.5,33.5,3.1,10.25,40.5,52.52,39.88
2018,4,16,7,0,23.0,44.0,3.2,10.3,50.0,55.23,42.5
2018,4,16,7,15,68.0,90.0,3.3,10.35,114.0,137.23,113.53
2018,4,16,7,30,113.0,136.0,3.4,10.4,178.0,219.01,183.04
2018,4,16,7,45,170.5,159.0,3.5,10.4,233.0,284.62,238.32
2018,4,16,8,0,228.0,182.0,3.6,10.4,288.0,362.19,302.32
2018,4,16,8,15,246.0,203.5,3.65,10.4,329.5,405.28,336.55
2018,4,16,8,30,264.0,225.0,3.7,10.4,371.0,448.69,370.63
2018,4,16,8,45,195.0,253.5,3.7,10.4,366.5,424.03,348.13
2018,4,16,9,0,126.0,282.0,3.7,10.4,362.0,403.12,328.52
2018,4,16,9,15,78.0,220.0,3.75,10.4,270.5,288.9,235.9
2018,4,16,9,30,30.0,158.0,3.8,10.4,179.0,184.14,149.08
2018,4,16,9,45,18.5,139.5,3.85,10.45,152.5,155.38,124.9
2018,4,16,10,0,7.0,121.0,3.9,10.5,126.0,123.72,98.11
2018,4,16,10,15,19.5,195.0,3.9,10.5,210.5,212.5,171.08
2018,4,16,10,30,32.0,269.0,3.9,10.5,295.0,298.83,240.27
2018,4,16,10,45,229.5,295.5,3.9,10.55,490.0,515.21,416.14
2018,4,16,11,0,427.0,322.0,3.9,10.6,685.0,724.04,576.95
2018,4,16,11,15,486.0,319.5,3.95,10.65,739.5,770.17,610.63
2018,4,16,11,30,545.0,317.0,4.0,10.7,794.0,814.06,643.36
2018,4,16,11,45,448.5,313.5,4.0,10.7,708.0,716.82,569.5
2018,4,16,12,0,352.0,310.0,4.0,10.7,622.0,620.21,495.54
2018,4,16,12,15,182.5,279.0,4.05,10.75,440.5,433.08,348.56
2018,4,16,12,30,13.0,248.0,4.1,10.8,259.0,251.08,199.85
2018,4,16,12,45,119.5,273.0,4.1,10.8,376.5,363.0,292.9
2018,4,16,13,0,226.0,298.0,4.1,10.8,494.0,465.94,375.76
2018,4,16,13,15,494.5,243.5,4.2,10.85,662.5,609.66,492.6
2018,4,16,13,30,763.0,189.0,4.3,10.9,831.0,735.75,591.85
2018,4,16,13,45,843.5,145.0,4.35,10.95,835.5,723.73,583.43
2018,4,16,14,0,924.0,101.0,4.4,11.0,840.0,705.38,570.46
2018,4,16,14,15,880.0,114.5,4.5,11.0,796.5,654.06,529.8
2018,4,16,14,30,836.0,128.0,4.6,11.0,753.0,601.8,487.83
2018,4,16,14,45,712.0,164.5,4.65,11.05,678.5,528.86,428.09
2018,4,16,15,0,588.0,201.0,4.7,11.1,604.0,467.32,376.93
2018,4,16,15,15,613.5,178.5,4.7,11.1,575.5,429.34,344.61
2018,4,16,15,30,639.0,156.0,4.7,11.1,547.0,388.38,308.66
2018,4,16,15,45,682.0,130.5,4.75,11.05,518.0,347.95,271.7
2018,4,16,16,0,725.0,105.0,4.8,11.0,489.0,303.05,229.6
2018,4,16,16,15,752.0,90.0,4.75,10.95,454.0,261.86,189.75
2018,4,16,16,30,779.0,75.0,4.7,10.9,419.0,214.28,144.54
2018,4,16,16,45,742.5,70.5,4.65,10.8,365.0,163.71,101.19
2018,4,16,17,0,706.0,66.0,4.6,10.7,311.0,116.86,65.27
2018,4,16,17,15,650.0,61.0,4.45,10.55,257.5,69.18,36.61
2018,4,16,17,30,594.0,56.0,4.3,10.4,204.0,37.65,28.5
2018,4,16,17,45,512.0,49.5,4.15,10.25,155.5,35.02,25.9
2018,4,16,18,0,430.0,43.0,4.0,10.1,107.0,32.35,23.01
2018,4,16,18,15,302.5,32.0,3.95,9.95,68.5,25.16,15.17
2018,4,16,18,30,175.0,21.0,3.9,9.8,30.0,16.67,0.0
2018,4,16,18,45,87.5,10.5,3.8,9.7,15.0,10.32,0.0
2018,4,16,19,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,2.3,7.65,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,2.3,7.9,6.0,0.0,0.0
2018,4,17,5,45,134.0,19.5,2.25,8.15,28.5,57.19,0.0
2018,4,17,6,0,237.0,32.0,2.2,8.4,51.0,132.12,81.53
2018,4,17,6,15,350.0,42.5,2.2,8.7,94.0,198.39,154.49
2018,4,17,6,30,463.0,53.0,2.2,9.0,137.0,275.4,223.47
2018,4,17,6,45,533.0,61.0,2.15,9.3,187.5,339.18,280.45
2018,4,17,7,0,603.0,69.0,2.1,9.6,238.0,408.38,340.08
2018,4,17,7,15,651.0,75.0,2.1,9.95,291.5,467.91,389.95
2018,4,17,7,30,699.0,81.0,2.1,10.3,345.0,530.16,440.17
2018,4,17,7,45,731.5,86.0,2.05,10.6,397.5,583.58,481.59
2018,4,17,8,0,764.0,91.0,2.0,10.9,450.0,635.29,520.41
2018,4,17,8,15,789.0,94.5,1.9,11.2,501.0,682.93,553.59
2018,4,17,8,30,814.0,98.0,1.8,11.5,552.0,730.08,584.95
2018,4,17,8,45,832.0,101.5,1.75,11.85,599.0,770.99,611.3
2018,4,17,9,0,850.0,105.0,1.7,12.2,646.0,810.42,636.11
2018,4,17,9,15,865.5,106.5,1.55,12.45,688.5,843.84,655.34
2018,4,17,9,30,881.0,108.0,1.4,12.7,731.0,870.43,669.38
2018,4,17,9,45,893.0,109.5,1.3,12.95,768.0,896.57,683.5
2018,4,17,10,0,905.0,111.0,1.2,13.2,805.0,920.18,695.65
2018,4,17,10,15,912.5,112.5,1.05,13.4,835.0,937.05,702.4
2018,4,17,10,30,920.0,114.0,0.9,13.6,865.0,950.98,707.03
2018,4,17,10,45,924.5,115.5,0.75,13.85,887.5,959.16,707.61
2018,4,17,11,0,929.0,117.0,0.6,14.1,910.0,964.18,706.15
2018,4,17,11,15,932.0,118.0,0.6,14.25,924.5,964.17,705.13
2018,4,17,11,30,935.0,119.0,0.6,14.4,939.0,960.96,702.3
2018,4,17,11,45,935.5,120.0,0.55,14.55,946.0,952.36,695.11
2018,4,17,12,0,936.0,121.0,0.5,14.7,953.0,940.65,686.16
2018,4,17,12,15,934.0,121.5,0.55,14.75,950.5,923.27,676.15
2018,4,17,12,30,932.0,122.0,0.6,14.8,948.0,903.0,664.36
2018,4,17,12,45,926.5,123.0,0.7,14.9,937.5,877.58,650.04
2018,4,17,13,0,921.0,124.0,0.8,15.0,927.0,849.65,633.88
2018,4,17,13,15,917.0,123.0,0.95,15.0,909.5,818.63,616.36
2018,4,17,13,30,913.0,122.0,1.1,15.0,892.0,785.34,596.77
2018,4,17,13,45,889.0,128.0,1.25,15.05,860.0,742.44,569.81
2018,4,17,14,0,865.0,134.0,1.4,15.1,828.0,697.59,538.9
2018,4,17,14,15,771.5,164.5,1.6,15.0,766.0,632.89,492.15
2018,4,17,14,30,678.0,195.0,1.8,14.9,704.0,570.93,446.16
2018,4,17,14,45,725.5,168.0,2.0,14.85,688.0,541.04,424.26
2018,4,17,15,0,773.0,141.0,2.2,14.8,672.0,508.99,399.04
2018,4,17,15,15,769.5,132.0,2.2,14.8,632.5,462.24,360.53
2018,4,17,15,30,766.0,123.0,2.2,14.8,593.0,411.63,318.05
2018,4,17,15,45,772.0,112.5,2.55,14.5,554.5,368.87,281.15
2018,4,17,16,0,778.0,102.0,2.9,14.2,516.0,321.63,239.24
2018,4,17,16,15,728.0,99.5,3.05,14.0,457.0,262.82,188.52
2018,4,17,16,30,678.0,97.0,3.2,13.8,398.0,211.95,144.78
2018,4,17,16,45,664.5,89.5,3.3,13.55,354.0,167.17,106.24
2018,4,17,17,0,651.0,82.0,3.4,13.3,310.0,123.74,72.34
2018,4,17,17,15,593.5,76.0,3.45,12.95,257.5,81.16,47.19
2018,4,17,17,30,536.0,70.0,3.5,12.6,205.0,49.5,38.85
2018,4,17,17,45,449.0,61.0,3.55,12.25,156.0,45.32,34.87
2018,4,17,18,0,362.0,52.0,3.6,11.9,107.0,39.47,29.12
2018,4,17,18,15,244.5,37.5,3.55,11.65,68.5,29.17,18.57
2018,4,17,18,30,127.0,23.0,3.5,11.4,30.0,18.3,0.0
2018,4,17,18,45,63.5,11.5,3.45,11.2,15.0,11.3,0.0
2018,4,17,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.95,9.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,4,18,5,45,0.0,9.0,1.8,10.0,9.0,8.85,0.0
2018,4,18,6,0,0.0,16.0,1.7,10.1,16.0,15.44,5.55
2018,4,18,6,15,0.0,26.5,1.65,10.3,26.5,25.58,15.82
2018,4,18,6,30,0.0,37.0,1.6,10.5,37.0,35.73,24.97
2018,4,18,6,45,0.0,49.5,1.55,10.65,49.5,47.83,35.66
2018,4,18,7,0,0.0,62.0,1.5,10.8,62.0,60.18,46.4
2018,4,18,7,15,0.0,58.0,1.55,10.95,58.0,56.04,42.82
2018,4,18,7,30,0.0,54.0,1.6,11.1,54.0,52.17,39.4
2018,4,18,7,45,0.0,62.0,1.6,11.25,62.0,59.92,45.88
2018,4,18,8,0,0.0,70.0,1.6,11.4,70.0,67.68,52.27
2018,4,18,8,15,22.5,133.0,1.6,11.55,145.5,151.61,123.0
2018,4,18,8,30,45.0,196.0,1.6,11.7,221.0,236.48,192.18
2018,4,18,8,45,70.5,240.5,1.6,11.9,283.5,304.88,246.39
2018,4,18,9,0,96.0,285.0,1.6,12.1,346.0,374.23,300.01
2018,4,18,9,15,126.5,306.5,1.65,12.25,393.0,431.43,343.61
2018,4,18,9,30,157.0,328.0,1.7,12.4,440.0,480.9,380.76
2018,4,18,9,45,116.5,337.5,1.7,12.55,423.0,456.12,359.47
2018,4,18,10,0,76.0,347.0,1.7,12.7,406.0,421.78,331.48
2018,4,18,10,15,55.5,337.0,1.8,12.8,381.0,391.71,307.85
2018,4,18,10,30,35.0,327.0,1.9,12.9,356.0,361.48,283.89
2018,4,18,10,45,30.5,327.0,1.95,13.05,352.5,355.96,279.26
2018,4,18,11,0,26.0,327.0,2.0,13.2,349.0,350.39,274.5
2018,4,18,11,15,39.5,349.5,2.1,13.3,384.0,383.77,300.31
2018,4,18,11,30,53.0,372.0,2.2,13.4,419.0,416.57,325.3
2018,4,18,11,45,73.5,402.0,2.3,13.5,467.5,462.31,360.01
2018,4,18,12,0,94.0,432.0,2.4,13.6,516.0,506.83,393.37
2018,4,18,12,15,123.0,430.5,2.45,13.7,540.0,528.72,410.22
2018,4,18,12,30,152.0,429.0,2.5,13.8,564.0,546.08,423.79
2018,4,18,12,45,224.0,414.0,2.6,13.9,611.0,584.09,454.06
2018,4,18,13,0,296.0,399.0,2.7,14.0,658.0,618.19,480.95
2018,4,18,13,15,332.0,377.0,2.7,14.0,662.0,613.19,478.14
2018,4,18,13,30,368.0,355.0,2.7,14.0,666.0,605.58,473.51
2018,4,18,13,45,497.0,300.0,2.75,14.0,707.5,628.45,493.48
2018,4,18,14,0,626.0,245.0,2.8,14.0,749.0,642.25,505.82
2018,4,18,14,15,706.5,199.0,2.8,13.9,747.5,623.74,492.92
2018,4,18,14,30,787.0,153.0,2.8,13.8,746.0,600.22,475.58
2018,4,18,14,45,847.0,122.5,2.8,13.7,731.5,569.69,451.53
2018,4,18,15,0,907.0,92.0,2.8,13.6,717.0,536.18,423.88
2018,4,18,15,15,870.0,96.0,2.8,13.6,665.5,480.37,377.51
2018,4,18,15,30,833.0,100.0,2.8,13.6,614.0,422.96,329.09
2018,4,18,15,45,814.5,95.5,2.75,13.35,565.5,370.6,283.64
2018,4,18,16,0,796.0,91.0,2.7,13.1,517.0,319.29,238.07
2018,4,18,16,15,795.0,82.5,2.65,12.9,472.5,270.15,193.16
2018,4,18,16,30,794.0,74.0,2.6,12.7,428.0,220.71,148.04
2018,4,18,16,45,749.5,71.0,2.55,12.55,372.0,169.37,104.69
2018,4,18,17,0,705.0,68.0,2.5,12.4,316.0,122.58,69.03
2018,4,18,17,15,598.0,67.5,2.4,12.0,254.0,75.92,42.02
2018,4,18,17,30,491.0,67.0,2.3,11.6,192.0,46.57,36.41
2018,4,18,17,45,427.5,56.5,2.2,11.2,147.0,40.87,31.09
2018,4,18,18,0,364.0,46.0,2.1,10.8,102.0,34.76,25.17
2018,4,18,18,15,254.0,34.0,2.1,10.5,66.0,26.16,16.37
2018,4,18,18,30,144.0,22.0,2.1,10.2,30.0,17.37,0.0
2018,4,18,18,45,72.0,11.0,2.1,9.95,15.0,10.81,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,5,15,24.5,4.0,2.4,9.0,3.5,0.0,0.0
2018,4,19,5,30,49.0,8.0,2.4,9.4,7.0,0.0,0.0
2018,4,19,5,45,168.5,20.0,2.45,9.85,32.5,68.74,0.0
2018,4,19,6,0,288.0,32.0,2.5,10.3,58.0,151.55,102.45
2018,4,19,6,15,394.5,41.0,2.6,10.65,101.5,217.06,169.59
2018,4,19,6,30,501.0,50.0,2.7,11.0,145.0,292.24,236.79
2018,4,19,6,45,566.0,57.5,2.8,11.4,196.0,355.02,292.78
2018,4,19,7,0,631.0,65.0,2.9,11.8,247.0,422.83,351.16
2018,4,19,7,15,676.5,70.0,2.95,12.1,300.0,481.14,400.12
2018,4,19,7,30,722.0,75.0,3.0,12.4,353.0,539.58,447.62
2018,4,19,7,45,751.5,80.0,3.1,12.75,405.5,592.26,489.05
2018,4,19,8,0,781.0,85.0,3.2,13.1,458.0,645.36,529.53
2018,4,19,8,15,804.5,88.0,3.2,13.4,508.5,691.96,562.4
2018,4,19,8,30,828.0,91.0,3.2,13.7,559.0,737.93,594.19
2018,4,19,8,45,845.5,94.0,3.2,13.95,606.0,778.3,621.4
2018,4,19,9,0,863.0,97.0,3.2,14.2,653.0,812.44,643.76
2018,4,19,9,15,878.5,99.0,3.25,14.45,696.0,846.74,666.34
2018,4,19,9,30,894.0,101.0,3.3,14.7,739.0,878.99,687.3
2018,4,19,9,45,906.0,101.5,3.3,14.9,775.5,904.3,703.06
2018,4,19,10,0,918.0,102.0,3.3,15.1,812.0,927.05,717.05
2018,4,19,10,15,926.0,103.0,3.3,15.25,842.0,944.0,727.17
2018,4,19,10,30,934.0,104.0,3.3,15.4,872.0,958.0,735.34
2018,4,19,10,45,941.0,104.0,3.35,15.55,895.0,966.96,740.53
2018,4,19,11,0,948.0,104.0,3.4,15.7,918.0,972.77,743.72
2018,4,19,11,15,951.5,104.0,3.5,15.75,933.0,972.2,743.3
2018,4,19,11,30,955.0,104.0,3.6,15.8,948.0,968.39,740.83
2018,4,19,11,45,957.0,104.0,3.7,15.9,955.0,960.02,735.19
2018,4,19,12,0,959.0,104.0,3.8,16.0,962.0,948.47,727.46
2018,4,19,12,15,956.0,106.0,3.85,16.0,960.0,931.43,715.97
2018,4,19,12,30,953.0,108.0,3.9,16.0,958.0,911.46,702.52
2018,4,19,12,45,945.0,110.5,4.0,16.0,946.5,885.04,684.81
2018,4,19,13,0,937.0,113.0,4.1,16.0,935.0,856.15,665.32
2018,4,19,13,15,932.5,112.5,4.1,16.0,917.0,824.83,643.53
2018,4,19,13,30,928.0,112.0,4.1,16.0,899.0,791.22,620.03
2018,4,19,13,45,922.0,110.5,4.15,16.0,874.0,753.5,593.59
2018,4,19,14,0,916.0,109.0,4.2,16.0,849.0,713.93,564.85
2018,4,19,14,15,906.5,107.5,4.2,15.95,816.5,670.5,531.44
2018,4,19,14,30,897.0,106.0,4.2,15.9,784.0,625.85,496.47
2018,4,19,14,45,884.0,104.5,4.2,15.85,745.0,578.3,458.44
2018,4,19,15,0,871.0,103.0,4.2,15.8,706.0,530.26,419.1
2018,4,19,15,15,856.0,100.5,4.2,15.8,662.5,476.64,374.45
2018,4,19,15,30,841.0,98.0,4.2,15.8,619.0,426.49,331.33
2018,4,19,15,45,819.0,96.5,4.15,15.55,571.0,375.18,286.59
2018,4,19,16,0,797.0,95.0,4.1,15.3,523.0,325.24,242.16
2018,4,19,16,15,766.5,92.0,4.05,15.0,471.0,273.39,196.12
2018,4,19,16,30,736.0,89.0,4.0,14.7,419.0,220.78,149.87
2018,4,19,16,45,695.0,85.0,4.0,14.45,366.0,171.78,108.58
2018,4,19,17,0,654.0,81.0,4.0,14.2,313.0,126.96,74.23
2018,4,19,17,15,598.5,74.5,3.95,13.8,260.5,83.64,47.58
2018,4,19,17,30,543.0,68.0,3.9,13.4,208.0,47.29,36.77
2018,4,19,17,45,458.5,59.5,3.85,12.95,159.0,43.44,33.15
2018,4,19,18,0,374.0,51.0,3.8,12.5,110.0,39.43,29.11
2018,4,19,18,15,255.5,37.5,3.65,12.25,71.0,28.98,18.74
2018,4,19,18,30,137.0,24.0,3.5,12.0,32.0,19.01,0.0
2018,4,19,18,45,68.5,12.0,3.35,11.75,16.0,11.8,0.0
2018,4,19,19,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,2.25,10.35,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,2.2,10.7,8.0,7.86,0.0
2018,4,20,5,45,147.5,21.0,2.1,11.0,33.0,75.87,0.0
2018,4,20,6,0,253.0,34.0,2.0,11.3,58.0,143.82,99.73
2018,4,20,6,15,357.0,44.5,1.95,11.7,101.0,207.5,162.01
2018,4,20,6,30,461.0,55.0,1.9,12.1,144.0,282.03,227.53
2018,4,20,6,45,377.0,75.0,1.85,12.45,162.5,282.94,232.17
2018,4,20,7,0,293.0,95.0,1.8,12.8,181.0,277.41,229.26
2018,4,20,7,15,246.0,124.5,1.8,13.25,206.5,287.99,237.98
2018,4,20,7,30,199.0,154.0,1.8,13.7,232.0,293.96,241.85
2018,4,20,7,45,220.5,175.5,1.75,14.1,273.0,346.15,283.09
2018,4,20,8,0,242.0,197.0,1.7,14.5,314.0,391.56,317.81
2018,4,20,8,15,266.0,215.5,1.75,14.85,356.5,436.1,351.51
2018,4,20,8,30,290.0,234.0,1.8,15.2,399.0,481.39,385.12
2018,4,20,8,45,321.0,248.5,1.8,15.55,445.0,528.22,419.3
2018,4,20,9,0,352.0,263.0,1.8,15.9,491.0,575.74,453.29
2018,4,20,9,15,399.5,266.5,1.85,16.2,541.0,633.64,494.99
2018,4,20,9,30,447.0,270.0,1.9,16.5,591.0,684.27,530.81
2018,4,20,9,45,445.0,286.0,1.95,16.75,618.5,704.92,543.7
2018,4,20,10,0,443.0,302.0,2.0,17.0,646.0,723.73,555.48
2018,4,20,10,15,532.0,272.0,2.1,17.2,700.5,774.73,593.34
2018,4,20,10,30,621.0,242.0,2.2,17.4,755.0,827.92,631.88
2018,4,20,10,45,740.5,191.0,2.3,17.6,818.0,884.19,670.96
2018,4,20,11,0,860.0,140.0,2.4,17.8,881.0,931.65,702.41
2018,4,20,11,15,897.0,122.5,2.45,17.9,907.0,943.78,709.8
2018,4,20,11,30,934.0,105.0,2.5,18.0,933.0,952.71,715.5
2018,4,20,11,45,935.5,105.0,2.55,18.1,939.5,944.05,709.51
2018,4,20,12,0,937.0,105.0,2.6,18.2,946.0,932.3,701.71
2018,4,20,12,15,936.5,106.0,2.75,18.2,945.0,916.76,692.51
2018,4,20,12,30,936.0,107.0,2.9,18.2,944.0,898.27,681.27
2018,4,20,12,45,934.0,106.0,3.0,18.15,934.5,873.77,665.59
2018,4,20,13,0,932.0,105.0,3.1,18.1,925.0,846.62,648.02
2018,4,20,13,15,928.0,104.5,3.2,18.0,907.5,815.88,627.91
2018,4,20,13,30,924.0,104.0,3.3,17.9,890.0,782.84,606.0
2018,4,20,13,45,917.5,103.0,3.45,17.8,865.0,745.42,580.92
2018,4,20,14,0,911.0,102.0,3.6,17.7,840.0,706.2,553.8
2018,4,20,14,15,903.0,101.0,3.7,17.5,809.0,664.4,522.66
2018,4,20,14,30,895.0,100.0,3.8,17.3,778.0,621.29,489.71
2018,4,20,14,45,884.0,99.0,3.9,17.1,741.0,575.4,453.72
2018,4,20,15,0,873.0,98.0,4.0,16.9,704.0,528.86,416.19
2018,4,20,15,15,858.5,95.5,4.0,16.9,661.0,478.94,374.55
2018,4,20,15,30,844.0,93.0,4.0,16.9,618.0,425.32,329.06
2018,4,20,15,45,825.0,90.5,4.05,16.35,570.5,374.05,284.98
2018,4,20,16,0,806.0,88.0,4.1,15.8,523.0,323.85,240.72
2018,4,20,16,15,780.0,84.5,4.1,15.5,472.0,272.24,194.74
2018,4,20,16,30,754.0,81.0,4.1,15.2,421.0,222.85,150.85
2018,4,20,16,45,719.0,76.5,4.1,14.85,369.0,173.62,108.99
2018,4,20,17,0,684.0,72.0,4.1,14.5,317.0,124.45,70.57
2018,4,20,17,15,634.0,66.5,4.05,14.1,265.0,80.58,43.18
2018,4,20,17,30,584.0,61.0,4.0,13.7,213.0,42.06,32.06
2018,4,20,17,45,508.5,53.5,3.9,13.3,164.0,37.83,28.14
2018,4,20,18,0,433.0,46.0,3.8,12.9,115.0,34.38,24.66
2018,4,20,18,15,306.5,34.5,3.75,12.65,74.5,26.82,17.02
2018,4,20,18,30,180.0,23.0,3.7,12.4,34.0,18.09,0.0
2018,4,20,18,45,90.0,11.5,3.6,12.1,17.0,11.3,0.0
2018,4,20,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,2.35,10.4,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,2.3,10.7,8.0,20.76,0.0
2018,4,21,5,45,164.0,21.5,2.25,11.0,35.0,82.6,0.0
2018,4,21,6,0,277.0,35.0,2.2,11.3,62.0,152.86,108.49
2018,4,21,6,15,377.0,44.5,2.15,11.65,105.0,216.82,170.06
2018,4,21,6,30,477.0,54.0,2.1,12.0,148.0,289.73,234.44
2018,4,21,6,45,544.0,61.0,2.1,12.3,198.5,352.3,289.39
2018,4,21,7,0,611.0,68.0,2.1,12.6,249.0,420.02,346.76
2018,4,21,7,15,656.5,73.0,2.05,12.95,301.5,477.72,394.02
2018,4,21,7,30,702.0,78.0,2.0,13.3,354.0,537.91,441.47
2018,4,21,7,45,735.0,81.5,1.95,13.65,406.0,588.03,479.57
2018,4,21,8,0,768.0,85.0,1.9,14.0,458.0,641.33,518.43
2018,4,21,8,15,791.5,88.0,1.85,14.45,507.5,687.49,549.39
2018,4,21,8,30,815.0,91.0,1.8,14.9,557.0,733.08,579.19
2018,4,21,8,45,833.5,93.0,1.75,15.3,603.0,772.7,604.14
2018,4,21,9,0,852.0,95.0,1.7,15.7,649.0,806.21,624.36
2018,4,21,9,15,866.5,96.0,1.65,16.1,690.5,838.3,643.32
2018,4,21,9,30,881.0,97.0,1.6,16.5,732.0,868.36,660.62
2018,4,21,9,45,893.0,98.0,1.55,16.9,768.5,893.98,674.69
2018,4,21,10,0,905.0,99.0,1.5,17.3,805.0,917.07,686.98
2018,4,21,10,15,912.5,100.5,1.45,17.7,834.5,933.93,695.09
2018,4,21,10,30,920.0,102.0,1.4,18.1,864.0,947.86,701.33
2018,4,21,10,45,926.0,102.5,1.3,18.5,886.5,956.34,703.29
2018,4,21,11,0,932.0,103.0,1.2,18.9,909.0,961.71,703.3
2018,4,21,11,15,935.0,103.5,1.2,19.15,923.5,961.18,701.71
2018,4,21,11,30,938.0,104.0,1.2,19.4,938.0,957.48,698.3
2018,4,21,11,45,939.5,104.0,1.2,19.65,944.5,948.77,691.85
2018,4,21,12,0,941.0,104.0,1.2,19.9,951.0,936.95,683.58
2018,4,21,12,15,940.5,104.5,1.35,19.95,949.5,920.84,675.45
2018,4,21,12,30,940.0,105.0,1.5,20.0,948.0,901.79,665.23
2018,4,21,12,45,938.0,105.0,1.65,20.05,939.0,878.17,651.78
2018,4,21,13,0,936.0,105.0,1.8,20.1,930.0,851.87,636.3
2018,4,21,13,15,932.0,104.5,2.0,20.0,913.0,821.01,618.22
2018,4,21,13,30,928.0,104.0,2.2,19.9,896.0,787.84,598.09
2018,4,21,13,45,921.5,103.0,2.4,19.75,871.0,750.28,574.49
2018,4,21,14,0,915.0,102.0,2.6,19.6,846.0,710.92,548.81
2018,4,21,14,15,906.0,101.5,2.7,19.45,814.5,668.8,518.24
2018,4,21,14,30,897.0,101.0,2.8,19.3,783.0,625.43,485.88
2018,4,21,14,45,885.0,100.0,2.9,19.15,745.0,578.91,450.23
2018,4,21,15,0,873.0,99.0,3.0,19.0,707.0,531.82,413.07
2018,4,21,15,15,858.5,96.5,3.0,19.0,664.0,481.89,372.23
2018,4,21,15,30,844.0,94.0,3.0,19.0,621.0,428.29,327.56
2018,4,21,15,45,823.0,92.5,3.15,18.55,573.5,377.18,284.41
2018,4,21,16,0,802.0,91.0,3.3,18.1,526.0,327.33,241.17
2018,4,21,16,15,775.5,88.0,3.3,17.7,475.5,276.21,196.3
2018,4,21,16,30,749.0,85.0,3.3,17.3,425.0,227.38,153.47
2018,4,21,16,45,714.0,80.0,3.35,16.9,372.5,174.5,109.03
2018,4,21,17,0,679.0,75.0,3.4,16.5,320.0,128.37,73.25
2018,4,21,17,15,629.0,69.5,3.4,16.0,268.0,84.66,45.78
2018,4,21,17,30,579.0,64.0,3.4,15.5,216.0,46.33,35.62
2018,4,21,17,45,501.5,56.5,3.35,14.95,167.0,40.31,30.15
2018,4,21,18,0,424.0,49.0,3.3,14.4,118.0,37.02,26.85
2018,4,21,18,15,298.5,37.0,3.3,14.1,77.0,29.09,18.95
2018,4,21,18,30,173.0,25.0,3.3,13.8,36.0,19.71,2.31
2018,4,21,18,45,86.5,12.5,3.3,13.45,18.0,12.29,0.0
2018,4,21,19,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,22,5,15,15.0,4.5,2.55,10.5,4.5,0.0,0.0
2018,4,22,5,30,30.0,9.0,2.5,10.8,9.0,16.53,0.0
2018,4,22,5,45,121.5,25.5,2.45,11.15,36.5,76.06,0.0
2018,4,22,6,0,213.0,42.0,2.4,11.5,64.0,141.38,102.31
2018,4,22,6,15,268.0,54.5,2.4,11.85,98.0,185.83,146.34
2018,4,22,6,30,323.0,67.0,2.4,12.2,132.0,236.02,191.65
2018,4,22,6,45,297.0,87.5,2.4,12.55,160.5,260.82,214.84
2018,4,22,7,0,271.0,108.0,2.4,12.9,189.0,274.9,227.8
2018,4,22,7,15,313.0,122.5,2.3,13.25,233.5,325.78,270.21
2018,4,22,7,30,355.0,137.0,2.2,13.6,278.0,388.18,320.34
2018,4,22,7,45,452.5,139.0,2.1,13.95,344.0,467.51,383.34
2018,4,22,8,0,550.0,141.0,2.0,14.3,410.0,553.17,449.1
2018,4,22,8,15,662.5,129.5,2.0,14.6,487.0,644.78,518.06
2018,4,22,8,30,775.0,118.0,2.0,14.9,564.0,737.85,584.45
2018,4,22,8,45,794.5,121.5,1.95,15.25,610.5,775.79,608.0
2018,4,22,9,0,814.0,125.0,1.9,15.6,657.0,815.38,632.78
2018,4,22,9,15,762.5,150.5,1.85,15.95,673.5,820.52,633.14
2018,4,22,9,30,711.0,176.0,1.8,16.3,690.0,817.61,628.37
2018,4,22,9,45,617.5,224.0,1.75,16.7,686.0,796.25,609.7
2018,4,22,10,0,524.0,272.0,1.7,17.1,682.0,767.03,584.58
2018,4,22,10,15,509.0,292.0,1.7,17.5,702.5,777.44,589.67
2018,4,22,10,30,494.0,312.0,1.7,17.9,723.0,785.42,592.69
2018,4,22,10,45,513.0,316.0,1.65,18.3,752.5,805.91,604.92
2018,4,22,11,0,532.0,320.0,1.6,18.7,782.0,824.54,615.63
2018,4,22,11,15,496.5,340.0,1.55,19.0,776.5,807.4,601.05
2018,4,22,11,30,461.0,360.0,1.5,19.3,771.0,788.38,585.68
2018,4,22,11,45,575.0,307.0,1.5,19.6,823.5,830.23,616.51
2018,4,22,12,0,689.0,254.0,1.5,19.9,876.0,868.66,643.89
2018,4,22,12,15,774.0,210.0,1.55,20.05,907.5,885.24,655.27
2018,4,22,12,30,859.0,166.0,1.6,20.2,939.0,896.02,662.53
2018,4,22,12,45,823.5,182.0,1.65,20.35,917.0,860.81,639.48
2018,4,22,13,0,788.0,198.0,1.7,20.5,895.0,824.59,616.05
2018,4,22,13,15,849.5,161.5,1.8,20.5,900.0,813.32,610.19
2018,4,22,13,30,911.0,125.0,1.9,20.5,905.0,796.88,600.52
2018,4,22,13,45,904.5,124.0,2.0,20.45,880.0,759.75,576.63
2018,4,22,14,0,898.0,123.0,2.1,20.4,855.0,720.86,550.43
2018,4,22,14,15,888.0,122.5,2.2,20.35,823.0,678.61,520.25
2018,4,22,14,30,878.0,122.0,2.3,20.3,791.0,635.22,488.39
2018,4,22,14,45,865.0,119.5,2.4,20.2,752.0,584.79,450.63
2018,4,22,15,0,852.0,117.0,2.5,20.1,713.0,536.3,413.09
2018,4,22,15,15,836.0,114.5,2.5,20.1,669.5,486.27,372.82
2018,4,22,15,30,820.0,112.0,2.5,20.1,626.0,436.61,331.77
2018,4,22,15,45,798.0,109.0,2.55,19.75,577.5,384.92,288.69
2018,4,22,16,0,776.0,106.0,2.6,19.4,529.0,334.64,245.73
2018,4,22,16,15,746.5,102.5,2.7,19.0,477.5,279.99,199.01
2018,4,22,16,30,717.0,99.0,2.8,18.6,426.0,231.25,156.98
2018,4,22,16,45,677.0,94.0,2.85,18.2,373.0,182.35,116.4
2018,4,22,17,0,637.0,89.0,2.9,17.8,320.0,137.56,82.02
2018,4,22,17,15,543.5,86.0,2.9,17.2,261.0,95.71,56.97
2018,4,22,17,30,450.0,83.0,2.9,16.6,202.0,63.25,50.36
2018,4,22,17,45,349.0,70.0,2.95,16.0,150.0,51.36,39.75
2018,4,22,18,0,248.0,57.0,3.0,15.4,98.0,42.95,31.93
2018,4,22,18,15,189.5,43.0,3.05,15.05,68.0,33.26,22.49
2018,4,22,18,30,131.0,29.0,3.1,14.7,38.0,23.05,5.53
2018,4,22,18,45,68.0,16.0,3.1,14.35,20.5,15.73,0.0
2018,4,22,19,0,5.0,3.0,3.1,14.0,3.0,0.0,0.0
2018,4,22,19,15,2.5,1.5,3.05,13.85,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,23,5,15,7.0,4.0,0.7,12.45,4.0,0.0,0.0
2018,4,23,5,30,14.0,8.0,0.7,12.6,8.0,11.49,0.0
2018,4,23,5,45,87.5,25.0,0.7,12.75,33.5,62.53,0.0
2018,4,23,6,0,161.0,42.0,0.7,12.9,59.0,117.61,85.11
2018,4,23,6,15,241.5,55.0,0.65,13.2,96.5,176.48,137.9
2018,4,23,6,30,322.0,68.0,0.6,13.5,134.0,237.74,190.65
2018,4,23,6,45,395.5,79.5,0.55,13.75,184.0,301.07,243.97
2018,4,23,7,0,469.0,91.0,0.5,14.0,234.0,370.59,300.43
2018,4,23,7,15,528.5,99.5,0.55,14.4,289.0,437.2,352.93
2018,4,23,7,30,588.0,108.0,0.6,14.8,344.0,505.32,404.9
2018,4,23,7,45,632.5,112.5,0.65,15.2,397.5,562.37,447.04
2018,4,23,8,0,677.0,117.0,0.7,15.6,451.0,621.12,489.28
2018,4,23,8,15,704.5,121.0,0.75,15.95,500.0,668.13,521.96
2018,4,23,8,30,732.0,125.0,0.8,16.3,549.0,714.99,552.98
