Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,45,754.0,128.5,0.8,16.65,595.5,756.46,578.87
2018,4,23,9,0,776.0,132.0,0.8,17.0,642.0,793.91,601.63
2018,4,23,9,15,799.0,131.5,0.8,17.5,685.0,829.68,622.61
2018,4,23,9,30,822.0,131.0,0.8,18.0,728.0,863.87,642.26
2018,4,23,9,45,849.0,124.5,0.8,18.45,767.5,893.27,658.67
2018,4,23,10,0,876.0,118.0,0.8,18.9,807.0,915.88,670.63
2018,4,23,10,15,883.5,120.0,0.7,19.3,836.0,932.71,677.09
2018,4,23,10,30,891.0,122.0,0.6,19.7,865.0,946.69,681.7
2018,4,23,10,45,896.0,123.5,0.55,20.1,887.0,954.91,683.78
2018,4,23,11,0,901.0,125.0,0.5,20.5,909.0,960.1,684.13
2018,4,23,11,15,904.0,125.5,0.5,20.7,923.0,959.38,682.59
2018,4,23,11,30,907.0,126.0,0.5,20.9,937.0,955.6,679.38
2018,4,23,11,45,908.5,126.5,0.45,21.05,943.5,947.42,672.65
2018,4,23,12,0,910.0,127.0,0.4,21.2,950.0,936.24,664.27
2018,4,23,12,15,909.0,127.0,0.45,21.25,948.0,919.44,654.92
2018,4,23,12,30,908.0,127.0,0.5,21.3,946.0,899.86,643.92
2018,4,23,12,45,903.5,127.5,0.55,21.3,935.5,875.15,629.78
2018,4,23,13,0,899.0,128.0,0.6,21.3,925.0,848.0,614.04
2018,4,23,13,15,895.0,126.5,0.7,21.25,907.5,817.05,596.66
2018,4,23,13,30,891.0,125.0,0.8,21.2,890.0,783.94,577.52
2018,4,23,13,45,884.5,124.0,0.95,21.15,865.5,747.48,556.36
2018,4,23,14,0,878.0,123.0,1.1,21.1,841.0,709.31,532.56
2018,4,23,14,15,858.0,126.5,1.25,20.9,806.0,665.1,502.85
2018,4,23,14,30,838.0,130.0,1.4,20.7,771.0,618.41,470.32
2018,4,23,14,45,796.0,138.5,1.55,20.55,723.5,565.99,432.15
2018,4,23,15,0,754.0,147.0,1.7,20.4,676.0,512.91,392.36
2018,4,23,15,15,759.5,135.0,1.7,20.4,640.0,468.46,357.15
2018,4,23,15,30,765.0,123.0,1.7,20.4,604.0,425.71,321.93
2018,4,23,15,45,763.0,114.5,1.95,19.75,563.0,379.02,283.91
2018,4,23,16,0,761.0,106.0,2.2,19.1,522.0,331.85,243.98
2018,4,23,16,15,654.0,118.0,2.3,18.6,451.5,270.69,194.61
2018,4,23,16,30,547.0,130.0,2.4,18.1,381.0,224.17,157.84
2018,4,23,16,45,506.5,119.5,2.55,17.65,330.0,178.84,120.98
2018,4,23,17,0,466.0,109.0,2.7,17.2,279.0,137.65,89.42
2018,4,23,17,15,449.0,94.5,2.7,16.6,237.5,98.92,62.48
2018,4,23,17,30,432.0,80.0,2.7,16.0,196.0,62.17,43.61
2018,4,23,17,45,370.0,68.0,2.7,15.45,152.0,49.68,38.39
2018,4,23,18,0,308.0,56.0,2.7,14.9,108.0,42.06,31.26
2018,4,23,18,15,214.0,42.5,2.7,14.5,72.5,32.75,22.23
2018,4,23,18,30,120.0,29.0,2.7,14.1,37.0,24.02,7.64
2018,4,23,18,45,66.0,16.5,2.7,13.75,20.5,16.22,0.0
2018,4,23,19,0,12.0,4.0,2.7,13.4,4.0,0.0,0.0
2018,4,23,19,15,6.0,2.0,2.6,13.25,2.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.85,11.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,11.2,2.0,1.97,0.0
2018,4,24,5,45,0.0,5.5,1.95,11.35,5.5,5.3,0.0
2018,4,24,6,0,0.0,9.0,2.0,11.5,9.0,8.67,1.38
2018,4,24,6,15,0.0,14.5,2.0,11.7,14.5,13.98,6.2
2018,4,24,6,30,0.0,20.0,2.0,11.9,20.0,19.29,10.92
2018,4,24,6,45,0.0,41.0,1.95,12.1,41.0,39.59,28.48
2018,4,24,7,0,0.0,62.0,1.9,12.3,62.0,59.92,45.93
2018,4,24,7,15,0.0,57.5,1.85,12.45,57.5,55.56,42.11
2018,4,24,7,30,0.0,53.0,1.8,12.6,53.0,51.21,38.28
2018,4,24,7,45,13.5,71.5,1.8,12.8,78.0,80.22,63.1
2018,4,24,8,0,27.0,90.0,1.8,13.0,103.0,109.22,87.56
2018,4,24,8,15,27.0,104.0,1.8,13.2,118.5,124.43,99.82
2018,4,24,8,30,27.0,118.0,1.8,13.4,134.0,139.53,111.87
2018,4,24,8,45,20.0,134.0,1.8,13.65,146.5,151.0,120.49
2018,4,24,9,0,13.0,150.0,1.8,13.9,159.0,157.55,125.05
2018,4,24,9,15,25.5,170.0,1.8,14.05,188.5,193.14,153.82
2018,4,24,9,30,38.0,190.0,1.8,14.2,218.0,224.68,178.92
2018,4,24,9,45,59.0,214.0,1.85,14.35,259.5,268.11,213.44
2018,4,24,10,0,80.0,238.0,1.9,14.5,301.0,318.8,252.99
2018,4,24,10,15,54.5,255.0,1.95,14.6,298.5,306.08,241.42
2018,4,24,10,30,29.0,272.0,2.0,14.7,296.0,299.54,234.88
2018,4,24,10,45,24.0,284.5,2.05,14.8,305.0,306.73,239.88
2018,4,24,11,0,19.0,297.0,2.1,14.9,314.0,308.55,240.75
2018,4,24,11,15,27.5,331.0,2.15,14.95,355.5,354.45,275.88
2018,4,24,11,30,36.0,365.0,2.2,15.0,397.0,394.61,306.11
2018,4,24,11,45,52.0,392.5,2.2,15.05,439.5,434.3,335.95
2018,4,24,12,0,68.0,420.0,2.2,15.1,482.0,472.99,364.72
2018,4,24,12,15,70.0,421.5,2.3,15.1,485.0,472.85,364.67
2018,4,24,12,30,72.0,423.0,2.4,15.1,488.0,472.38,364.62
2018,4,24,12,45,115.5,418.0,2.45,15.15,521.0,500.64,387.16
2018,4,24,13,0,159.0,413.0,2.5,15.2,554.0,524.99,406.45
2018,4,24,13,15,243.0,403.5,2.6,15.1,614.5,573.06,444.48
2018,4,24,13,30,327.0,394.0,2.7,15.0,675.0,615.91,477.98
2018,4,24,13,45,419.0,340.5,2.8,14.95,690.5,616.54,481.11
2018,4,24,14,0,511.0,287.0,2.9,14.9,706.0,611.72,479.98
2018,4,24,14,15,677.0,210.0,2.9,14.75,743.0,624.51,492.34
2018,4,24,14,30,843.0,133.0,2.9,14.6,780.0,626.02,494.96
2018,4,24,14,45,760.5,155.0,2.95,14.5,717.0,560.6,443.54
2018,4,24,15,0,678.0,177.0,3.0,14.4,654.0,502.77,397.44
2018,4,24,15,15,631.5,179.0,3.0,14.4,602.0,450.06,354.68
2018,4,24,15,30,585.0,181.0,3.0,14.4,550.0,400.94,314.08
2018,4,24,15,45,574.5,168.5,3.0,14.05,508.0,355.95,276.27
2018,4,24,16,0,564.0,156.0,3.0,13.7,466.0,311.57,238.1
2018,4,24,16,15,523.0,147.0,2.95,13.5,413.0,263.17,196.84
2018,4,24,16,30,482.0,138.0,2.9,13.3,360.0,218.15,158.61
2018,4,24,16,45,316.5,132.5,2.9,13.05,271.5,164.4,119.42
2018,4,24,17,0,151.0,127.0,2.9,12.8,183.0,127.04,95.73
2018,4,24,17,15,103.5,114.0,2.85,12.55,149.5,103.23,78.91
2018,4,24,17,30,56.0,101.0,2.8,12.3,116.0,88.27,69.34
2018,4,24,17,45,41.0,80.0,2.8,12.05,89.5,69.98,57.01
2018,4,24,18,0,26.0,59.0,2.8,11.8,63.0,52.63,41.04
2018,4,24,18,15,23.5,41.0,2.7,11.6,44.0,37.17,26.42
2018,4,24,18,30,21.0,23.0,2.6,11.4,25.0,21.47,7.53
2018,4,24,18,45,19.0,14.0,2.55,11.15,14.5,13.76,0.0
2018,4,24,19,0,17.0,5.0,2.5,10.9,4.0,0.0,0.0
2018,4,24,19,15,8.5,2.5,2.45,10.8,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,5,15,4.0,3.0,2.25,8.75,3.0,0.0,0.0
2018,4,25,5,30,8.0,6.0,2.3,8.9,6.0,8.02,0.0
2018,4,25,5,45,4.0,13.5,2.35,9.05,13.5,14.38,0.33
2018,4,25,6,0,0.0,21.0,2.4,9.2,21.0,20.27,11.03
2018,4,25,6,15,0.0,34.5,2.35,9.4,34.5,33.32,22.8
2018,4,25,6,30,0.0,48.0,2.3,9.6,48.0,46.51,34.53
2018,4,25,6,45,0.0,65.5,2.2,9.75,65.5,64.33,50.1
2018,4,25,7,0,0.0,83.0,2.1,9.9,83.0,82.03,65.34
2018,4,25,7,15,0.0,101.0,2.05,10.2,101.0,100.17,80.64
2018,4,25,7,30,0.0,119.0,2.0,10.5,119.0,118.24,95.59
2018,4,25,7,45,2.0,138.5,1.9,10.75,139.5,139.17,112.75
2018,4,25,8,0,4.0,158.0,1.8,11.0,160.0,160.18,129.7
2018,4,25,8,15,5.5,172.5,1.75,11.35,175.5,175.63,141.78
2018,4,25,8,30,7.0,187.0,1.7,11.7,191.0,191.16,153.79
2018,4,25,8,45,12.5,208.5,1.7,12.0,216.5,217.23,174.37
2018,4,25,9,0,18.0,230.0,1.7,12.3,242.0,243.49,194.8
2018,4,25,9,15,27.5,262.5,1.75,12.6,282.0,292.61,233.11
2018,4,25,9,30,37.0,295.0,1.8,12.9,322.0,334.58,265.14
2018,4,25,9,45,48.5,322.0,1.8,13.2,359.5,372.41,293.56
2018,4,25,10,0,60.0,349.0,1.8,13.5,397.0,410.16,321.51
2018,4,25,10,15,86.5,375.5,1.9,13.7,447.0,460.84,359.77
2018,4,25,10,30,113.0,402.0,2.0,13.9,497.0,518.51,402.51
2018,4,25,10,45,141.5,416.5,2.05,14.15,538.5,557.46,430.93
2018,4,25,11,0,170.0,431.0,2.1,14.4,580.0,595.77,458.71
2018,4,25,11,15,198.5,437.0,2.15,14.5,613.5,624.53,479.75
2018,4,25,11,30,227.0,443.0,2.2,14.6,647.0,652.21,499.95
2018,4,25,11,45,256.0,439.5,2.3,14.7,671.0,673.2,515.68
2018,4,25,12,0,285.0,436.0,2.4,14.8,695.0,688.3,527.3
2018,4,25,12,15,317.5,424.0,2.45,14.8,712.0,696.47,534.2
2018,4,25,12,30,350.0,412.0,2.5,14.8,729.0,702.71,539.75
2018,4,25,12,45,433.5,366.5,2.55,14.8,755.5,717.97,553.53
2018,4,25,13,0,517.0,321.0,2.6,14.8,782.0,727.79,563.17
2018,4,25,13,15,662.5,242.5,2.7,14.75,821.5,749.04,582.97
2018,4,25,13,30,808.0,164.0,2.8,14.7,861.0,761.83,595.63
2018,4,25,13,45,816.0,156.0,2.85,14.65,843.0,731.22,573.94
2018,4,25,14,0,824.0,148.0,2.9,14.6,825.0,698.19,549.87
2018,4,25,14,15,844.0,132.0,2.95,14.5,803.0,663.09,524.09
2018,4,25,14,30,864.0,116.0,3.0,14.4,781.0,627.24,496.89
2018,4,25,14,45,851.0,114.5,3.1,14.25,743.0,581.04,460.89
2018,4,25,15,0,838.0,113.0,3.2,14.1,705.0,531.35,421.3
2018,4,25,15,15,823.0,110.5,3.2,14.1,662.5,482.46,380.73
2018,4,25,15,30,808.0,108.0,3.2,14.1,620.0,433.87,339.35
2018,4,25,15,45,785.0,106.0,3.3,13.8,572.5,383.26,295.95
2018,4,25,16,0,762.0,104.0,3.4,13.5,525.0,334.18,252.81
2018,4,25,16,15,732.0,101.0,3.4,13.25,474.5,280.6,205.55
2018,4,25,16,30,702.0,98.0,3.4,13.0,424.0,232.84,163.11
2018,4,25,16,45,652.0,95.0,3.45,12.8,369.5,184.56,122.16
2018,4,25,17,0,602.0,92.0,3.5,12.6,315.0,141.42,88.15
2018,4,25,17,15,497.0,89.5,3.45,12.35,254.5,100.41,62.35
2018,4,25,17,30,392.0,87.0,3.4,12.1,194.0,69.72,49.38
2018,4,25,17,45,269.5,74.0,3.35,11.8,140.5,54.1,42.95
2018,4,25,18,0,147.0,61.0,3.3,11.5,87.0,48.91,37.85
2018,4,25,18,15,104.0,43.5,3.2,11.3,59.0,35.55,25.15
2018,4,25,18,30,61.0,26.0,3.1,11.1,31.0,21.72,8.66
2018,4,25,18,45,37.0,15.0,3.0,10.9,17.5,14.74,0.0
2018,4,25,19,0,13.0,4.0,2.9,10.7,4.0,0.0,0.0
2018,4,25,19,15,6.5,2.0,2.9,10.6,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,2.8,8.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,2.9,9.1,7.0,10.38,0.0
2018,4,26,5,45,6.5,13.5,3.0,9.35,13.5,15.18,2.13
2018,4,26,6,0,0.0,20.0,3.1,9.6,20.0,19.3,10.3
2018,4,26,6,15,0.0,32.5,3.15,9.75,32.5,31.38,21.15
2018,4,26,6,30,0.0,45.0,3.2,9.9,45.0,43.47,31.89
2018,4,26,6,45,0.0,56.5,3.2,10.1,56.5,54.65,41.71
2018,4,26,7,0,0.0,68.0,3.2,10.3,68.0,66.04,51.54
2018,4,26,7,15,0.0,83.0,3.2,10.5,83.0,81.06,64.29
2018,4,26,7,30,0.0,98.0,3.2,10.7,98.0,96.04,76.81
2018,4,26,7,45,0.0,116.5,3.2,10.9,116.5,114.63,92.19
2018,4,26,8,0,0.0,135.0,3.2,11.1,135.0,133.17,107.31
2018,4,26,8,15,1.0,150.0,3.2,11.3,150.5,148.78,119.86
2018,4,26,8,30,2.0,165.0,3.2,11.5,166.0,164.43,132.31
2018,4,26,8,45,4.0,179.5,3.2,11.75,182.0,180.39,144.93
2018,4,26,9,0,6.0,194.0,3.2,12.0,198.0,196.43,157.5
2018,4,26,9,15,9.0,213.5,3.25,12.2,220.0,218.47,174.9
2018,4,26,9,30,12.0,233.0,3.3,12.4,242.0,240.55,192.17
2018,4,26,9,45,21.5,269.5,3.35,12.6,286.5,285.73,227.87
2018,4,26,10,0,31.0,306.0,3.4,12.8,331.0,338.68,269.05
2018,4,26,10,15,80.0,352.5,3.45,12.95,419.5,430.86,341.43
2018,4,26,10,30,129.0,399.0,3.5,13.1,508.0,530.31,417.31
2018,4,26,10,45,142.5,413.0,3.6,13.25,536.0,555.02,435.2
2018,4,26,11,0,156.0,427.0,3.7,13.4,564.0,579.04,452.89
2018,4,26,11,15,128.0,431.0,3.75,13.45,544.5,553.79,432.65
2018,4,26,11,30,100.0,435.0,3.8,13.5,525.0,523.64,408.98
2018,4,26,11,45,142.0,439.0,3.9,13.6,568.0,566.23,442.24
2018,4,26,12,0,184.0,443.0,4.0,13.7,611.0,602.65,470.34
2018,4,26,12,15,244.0,433.0,4.05,13.7,655.0,641.36,500.72
2018,4,26,12,30,304.0,423.0,4.1,13.7,699.0,674.52,526.76
2018,4,26,12,45,283.0,424.0,4.15,13.7,679.0,647.26,505.99
2018,4,26,13,0,262.0,425.0,4.2,13.7,659.0,620.16,485.68
2018,4,26,13,15,275.0,415.5,4.2,13.7,657.0,610.26,478.89
2018,4,26,13,30,288.0,406.0,4.2,13.7,655.0,599.06,470.97
2018,4,26,13,45,392.0,348.0,4.25,13.7,677.0,605.78,479.17
2018,4,26,14,0,496.0,290.0,4.3,13.7,699.0,606.42,482.15
2018,4,26,14,15,514.5,272.0,4.3,13.65,682.0,580.13,462.27
2018,4,26,14,30,533.0,254.0,4.3,13.6,665.0,551.61,440.33
2018,4,26,14,45,509.5,249.0,4.3,13.55,626.5,508.86,406.41
2018,4,26,15,0,486.0,244.0,4.3,13.5,588.0,467.34,372.99
2018,4,26,15,15,442.5,242.0,4.3,13.5,541.0,420.49,334.83
2018,4,26,15,30,399.0,240.0,4.3,13.5,494.0,377.11,299.13
2018,4,26,15,45,360.0,230.5,4.3,13.3,446.5,336.62,265.74
2018,4,26,16,0,321.0,221.0,4.3,13.1,399.0,295.68,231.93
2018,4,26,16,15,330.5,197.0,4.3,12.9,365.5,259.72,200.91
2018,4,26,16,30,340.0,173.0,4.3,12.7,332.0,222.89,168.74
2018,4,26,16,45,349.0,150.0,4.3,12.55,296.0,185.98,136.54
2018,4,26,17,0,358.0,127.0,4.3,12.4,260.0,143.36,100.55
2018,4,26,17,15,340.5,109.0,4.2,12.15,220.0,107.05,73.42
2018,4,26,17,30,323.0,91.0,4.1,11.9,180.0,72.77,52.22
2018,4,26,17,45,276.0,76.0,4.05,11.65,140.5,55.57,44.3
2018,4,26,18,0,229.0,61.0,4.0,11.4,101.0,45.73,35.08
2018,4,26,18,15,169.5,45.0,3.9,11.25,69.5,36.74,26.26
2018,4,26,18,30,110.0,29.0,3.8,11.1,38.0,24.1,11.08
2018,4,26,18,45,66.5,17.5,3.75,10.9,21.5,17.2,0.0
2018,4,26,19,0,23.0,6.0,3.7,10.7,5.0,0.0,0.0
2018,4,26,19,15,11.5,3.0,3.75,10.7,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,27,5,15,41.5,8.0,1.8,12.0,9.0,0.0,0.0
2018,4,27,5,30,83.0,16.0,1.8,12.3,18.0,38.32,0.0
2018,4,27,5,45,197.5,29.0,1.8,12.65,49.0,110.63,55.63
2018,4,27,6,0,312.0,42.0,1.8,13.0,80.0,179.69,135.61
2018,4,27,6,15,347.5,53.5,1.9,13.25,115.0,221.05,175.39
2018,4,27,6,30,383.0,65.0,2.0,13.5,150.0,265.9,216.19
2018,4,27,6,45,287.0,90.0,2.05,13.75,163.0,262.89,216.04
2018,4,27,7,0,191.0,115.0,2.1,14.0,176.0,242.35,199.61
2018,4,27,7,15,125.5,134.0,2.1,14.2,177.0,223.97,183.93
2018,4,27,7,30,60.0,153.0,2.1,14.4,178.0,199.61,162.43
2018,4,27,7,45,210.0,159.0,2.1,14.55,262.5,323.55,265.66
2018,4,27,8,0,360.0,165.0,2.1,14.7,347.0,452.5,368.83
2018,4,27,8,15,587.5,131.0,2.15,14.85,463.0,599.73,484.41
2018,4,27,8,30,815.0,97.0,2.2,15.0,579.0,753.44,596.69
2018,4,27,8,45,831.0,99.5,2.2,15.15,624.0,791.55,620.65
2018,4,27,9,0,847.0,102.0,2.2,15.3,669.0,828.1,644.25
2018,4,27,9,15,848.5,109.0,2.25,15.4,706.5,855.45,661.75
2018,4,27,9,30,850.0,116.0,2.3,15.5,744.0,880.1,677.43
2018,4,27,9,45,838.5,130.0,2.3,15.65,773.5,897.95,687.85
2018,4,27,10,0,827.0,144.0,2.3,15.8,803.0,912.37,696.03
2018,4,27,10,15,835.0,146.0,2.35,15.85,831.5,928.71,706.37
2018,4,27,10,30,843.0,148.0,2.4,15.9,860.0,942.32,714.92
2018,4,27,10,45,848.5,149.0,2.4,16.0,881.0,949.76,718.79
2018,4,27,11,0,854.0,150.0,2.4,16.1,902.0,954.29,720.88
2018,4,27,11,15,857.5,151.0,2.45,16.1,916.0,954.03,720.64
2018,4,27,11,30,861.0,152.0,2.5,16.1,930.0,950.82,718.58
2018,4,27,11,45,862.5,152.5,2.5,16.15,936.5,938.58,709.94
2018,4,27,12,0,864.0,153.0,2.5,16.2,943.0,927.69,702.42
2018,4,27,12,15,861.0,154.5,2.55,16.2,940.5,913.9,693.56
2018,4,27,12,30,858.0,156.0,2.6,16.2,938.0,894.19,680.72
2018,4,27,12,45,849.5,159.0,2.7,16.25,926.5,868.85,664.28
2018,4,27,13,0,841.0,162.0,2.8,16.3,915.0,841.4,646.3
2018,4,27,13,15,837.0,161.0,2.85,16.25,898.5,811.76,626.57
2018,4,27,13,30,833.0,160.0,2.9,16.2,882.0,780.15,605.32
2018,4,27,13,45,827.5,158.0,3.0,16.15,858.5,744.7,581.13
2018,4,27,14,0,822.0,156.0,3.1,16.1,835.0,707.69,554.33
2018,4,27,14,15,732.0,185.5,3.15,16.0,773.5,641.85,504.27
2018,4,27,14,30,642.0,215.0,3.2,15.9,712.0,582.7,458.54
2018,4,27,14,45,674.0,192.5,3.25,15.8,692.0,550.96,434.43
2018,4,27,15,0,706.0,170.0,3.3,15.7,672.0,515.57,406.44
2018,4,27,15,15,726.5,153.5,3.3,15.7,642.5,476.44,374.16
2018,4,27,15,30,747.0,137.0,3.3,15.7,613.0,434.63,338.67
2018,4,27,15,45,728.0,132.0,3.4,15.4,567.5,385.43,297.04
2018,4,27,16,0,709.0,127.0,3.5,15.1,522.0,337.47,255.46
2018,4,27,16,15,683.0,121.5,3.5,14.9,473.0,288.55,212.53
2018,4,27,16,30,657.0,116.0,3.5,14.7,424.0,241.98,171.52
2018,4,27,16,45,622.0,109.0,3.55,14.5,373.0,195.03,131.48
2018,4,27,17,0,587.0,102.0,3.6,14.3,322.0,151.72,96.66
2018,4,27,17,15,537.0,93.5,3.5,14.05,271.0,109.77,67.59
2018,4,27,17,30,487.0,85.0,3.4,13.8,220.0,72.78,48.63
2018,4,27,17,45,418.0,73.5,3.35,13.55,172.5,53.58,42.22
2018,4,27,18,0,349.0,62.0,3.3,13.3,125.0,46.5,35.53
2018,4,27,18,15,249.0,48.0,3.15,13.05,85.5,36.94,26.32
2018,4,27,18,30,149.0,34.0,3.0,12.8,46.0,26.88,13.68
2018,4,27,18,45,82.0,19.5,2.9,12.55,25.5,19.17,0.0
2018,4,27,19,0,15.0,5.0,2.8,12.3,5.0,0.0,0.0
2018,4,27,19,15,7.5,2.5,2.75,12.25,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,28,5,15,7.5,6.0,2.25,12.2,6.0,0.0,0.0
2018,4,28,5,30,15.0,12.0,2.3,12.5,12.0,15.93,0.0
2018,4,28,5,45,20.0,27.5,2.4,12.8,29.0,37.9,18.19
2018,4,28,6,0,25.0,43.0,2.5,13.1,46.0,57.48,41.27
2018,4,28,6,15,53.0,63.5,2.6,13.3,74.0,92.74,72.1
2018,4,28,6,30,81.0,84.0,2.7,13.5,102.0,135.79,109.41
2018,4,28,6,45,99.0,104.5,2.85,13.7,132.5,170.47,139.38
2018,4,28,7,0,117.0,125.0,3.0,13.9,163.0,206.41,169.88
2018,4,28,7,15,98.0,145.0,3.05,14.05,180.5,220.76,181.37
2018,4,28,7,30,79.0,165.0,3.1,14.2,198.0,225.74,184.75
2018,4,28,7,45,67.0,172.5,3.15,14.35,203.0,226.5,184.63
2018,4,28,8,0,55.0,180.0,3.2,14.5,208.0,226.62,183.85
2018,4,28,8,15,73.0,211.0,3.25,14.6,252.0,274.56,222.38
2018,4,28,8,30,91.0,242.0,3.3,14.7,296.0,323.24,260.76
2018,4,28,8,45,147.0,274.5,3.35,14.8,370.0,413.54,332.11
2018,4,28,9,0,203.0,307.0,3.4,14.9,444.0,497.61,396.93
2018,4,28,9,15,161.5,319.0,3.4,15.0,432.0,477.27,378.73
2018,4,28,9,30,120.0,331.0,3.4,15.1,420.0,454.62,359.23
2018,4,28,9,45,90.0,342.5,3.45,15.2,411.0,431.49,339.93
2018,4,28,10,0,60.0,354.0,3.5,15.3,402.0,415.61,326.07
2018,4,28,10,15,77.0,378.0,3.55,15.35,442.0,455.08,356.15
2018,4,28,10,30,94.0,402.0,3.6,15.4,482.0,494.29,385.53
2018,4,28,10,45,144.0,417.5,3.65,15.45,543.0,561.55,436.71
2018,4,28,11,0,194.0,433.0,3.7,15.5,604.0,621.06,481.35
2018,4,28,11,15,290.0,412.5,3.75,15.55,673.0,690.78,534.76
2018,4,28,11,30,386.0,392.0,3.8,15.6,742.0,753.07,582.0
2018,4,28,11,45,573.0,302.5,3.8,15.65,825.5,831.06,643.09
2018,4,28,12,0,760.0,213.0,3.8,15.7,909.0,900.45,694.92
2018,4,28,12,15,695.5,243.0,3.85,15.65,879.0,857.72,664.45
2018,4,28,12,30,631.0,273.0,3.9,15.6,849.0,814.35,632.18
2018,4,28,12,45,635.5,266.5,3.95,15.6,841.5,794.52,618.55
2018,4,28,13,0,640.0,260.0,4.0,15.6,834.0,772.77,603.24
2018,4,28,13,15,528.0,294.5,4.05,15.5,762.0,696.7,545.55
2018,4,28,13,30,416.0,329.0,4.1,15.4,690.0,624.62,490.22
2018,4,28,13,45,250.0,334.5,4.1,15.3,550.0,494.16,389.34
2018,4,28,14,0,84.0,340.0,4.1,15.2,410.0,378.31,297.43
2018,4,28,14,15,122.0,315.5,4.1,15.1,412.5,373.09,295.06
2018,4,28,14,30,160.0,291.0,4.1,15.0,415.0,367.07,291.38
2018,4,28,14,45,327.0,268.5,4.15,14.9,506.5,428.68,341.38
2018,4,28,15,0,494.0,246.0,4.2,14.8,598.0,475.5,377.7
2018,4,28,15,15,614.5,190.0,4.2,14.8,601.0,457.75,362.52
2018,4,28,15,30,735.0,134.0,4.2,14.8,604.0,428.6,336.77
2018,4,28,15,45,734.5,124.0,4.15,14.55,564.0,382.63,296.8
2018,4,28,16,0,734.0,114.0,4.1,14.3,524.0,336.12,255.44
2018,4,28,16,15,616.5,129.0,4.1,14.15,451.5,278.31,207.27
2018,4,28,16,30,499.0,144.0,4.1,14.0,379.0,232.34,170.11
2018,4,28,16,45,473.5,128.5,4.05,13.85,330.5,187.56,132.03
2018,4,28,17,0,448.0,113.0,4.0,13.7,282.0,145.46,97.73
2018,4,28,17,15,381.5,103.5,3.9,13.5,232.0,107.85,71.67
2018,4,28,17,30,315.0,94.0,3.8,13.3,182.0,77.05,54.57
2018,4,28,17,45,314.0,76.5,3.7,13.1,149.0,55.74,44.23
2018,4,28,18,0,313.0,59.0,3.6,12.9,116.0,43.95,33.36
2018,4,28,18,15,225.5,45.5,3.5,12.7,80.0,34.75,24.54
2018,4,28,18,30,138.0,32.0,3.4,12.5,44.0,25.07,13.01
2018,4,28,18,45,79.0,18.5,3.3,12.35,24.5,18.18,0.0
2018,4,28,19,0,20.0,5.0,3.2,12.2,5.0,0.0,0.0
2018,4,28,19,15,10.0,2.5,3.15,12.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.5,2.95,11.85,3.5,0.0,0.0
2018,4,29,5,30,0.0,7.0,3.1,12.0,7.0,6.88,0.0
2018,4,29,5,45,0.0,19.5,3.2,12.2,19.5,18.83,7.14
2018,4,29,6,0,0.0,32.0,3.3,12.4,32.0,31.12,20.11
2018,4,29,6,15,1.0,51.5,3.4,12.55,51.5,52.07,38.44
2018,4,29,6,30,2.0,71.0,3.5,12.7,71.0,72.69,56.41
2018,4,29,6,45,4.0,90.0,3.55,12.8,91.0,93.08,73.98
2018,4,29,7,0,6.0,109.0,3.6,12.9,111.0,113.48,91.28
2018,4,29,7,15,4.0,98.5,3.65,13.1,100.0,99.6,79.34
2018,4,29,7,30,2.0,88.0,3.7,13.3,89.0,86.91,68.35
2018,4,29,7,45,89.5,96.0,3.75,13.45,142.0,163.54,134.83
2018,4,29,8,0,177.0,104.0,3.8,13.6,195.0,244.22,203.4
2018,4,29,8,15,95.5,151.5,3.85,13.8,201.0,233.57,191.24
2018,4,29,8,30,14.0,199.0,3.9,14.0,207.0,208.99,167.63
2018,4,29,8,45,33.0,238.0,3.9,14.15,259.5,272.44,218.72
2018,4,29,9,0,52.0,277.0,3.9,14.3,312.0,329.86,263.94
2018,4,29,9,15,45.0,270.5,3.9,14.45,302.0,316.18,252.08
2018,4,29,9,30,38.0,264.0,3.9,14.6,292.0,302.51,240.51
2018,4,29,9,45,104.0,317.5,3.9,14.75,399.5,425.71,337.94
2018,4,29,10,0,170.0,371.0,3.9,14.9,507.0,541.86,426.68
2018,4,29,10,15,412.0,301.5,3.9,14.95,647.5,705.95,555.38
2018,4,29,10,30,654.0,232.0,3.9,15.0,788.0,860.99,672.49
2018,4,29,10,45,767.0,181.5,3.95,15.05,849.0,910.69,706.16
2018,4,29,11,0,880.0,131.0,4.0,15.1,910.0,957.92,738.46
2018,4,29,11,15,883.0,131.5,4.0,15.15,923.5,957.07,736.85
2018,4,29,11,30,886.0,132.0,4.0,15.2,937.0,953.25,733.68
2018,4,29,11,45,888.0,131.5,4.05,15.2,942.5,944.58,727.7
2018,4,29,12,0,890.0,131.0,4.1,15.2,948.0,933.02,719.83
2018,4,29,12,15,893.0,128.5,4.1,15.25,947.0,917.57,708.91
2018,4,29,12,30,896.0,126.0,4.1,15.3,946.0,899.3,696.12
2018,4,29,12,45,900.5,122.0,4.1,15.3,939.0,878.1,681.46
2018,4,29,13,0,905.0,118.0,4.1,15.3,932.0,854.15,664.88
2018,4,29,13,15,903.0,116.0,4.15,15.3,915.5,824.24,644.24
2018,4,29,13,30,901.0,114.0,4.2,15.3,899.0,792.05,621.9
2018,4,29,13,45,896.5,112.0,4.2,15.35,875.0,755.9,596.23
2018,4,29,14,0,892.0,110.0,4.2,15.4,851.0,717.92,569.03
2018,4,29,14,15,884.5,108.5,4.25,15.35,820.0,676.76,538.05
2018,4,29,14,30,877.0,107.0,4.3,15.3,789.0,634.33,505.15
2018,4,29,14,45,867.0,104.5,4.35,15.25,752.0,588.48,468.86
2018,4,29,15,0,857.0,102.0,4.4,15.2,715.0,541.97,431.11
2018,4,29,15,15,842.5,100.0,4.4,15.2,672.5,493.29,390.47
2018,4,29,15,30,828.0,98.0,4.4,15.2,630.0,441.02,346.09
2018,4,29,15,45,811.5,95.0,4.5,15.0,584.0,391.04,302.83
2018,4,29,16,0,795.0,92.0,4.6,14.8,538.0,341.9,259.21
2018,4,29,16,15,771.5,88.5,4.6,14.65,488.5,291.42,213.87
2018,4,29,16,30,748.0,85.0,4.6,14.5,439.0,242.91,170.13
2018,4,29,16,45,716.0,80.5,4.65,14.35,387.5,194.16,127.47
2018,4,29,17,0,684.0,76.0,4.7,14.2,336.0,145.16,87.0
2018,4,29,17,15,637.0,71.5,4.6,13.9,285.0,101.58,56.22
2018,4,29,17,30,590.0,67.0,4.5,13.6,234.0,63.02,36.75
2018,4,29,17,45,521.5,59.5,4.45,13.35,185.0,41.48,31.5
2018,4,29,18,0,453.0,52.0,4.4,13.1,136.0,38.2,28.28
2018,4,29,18,15,347.5,42.5,4.3,12.85,95.0,32.83,22.91
2018,4,29,18,30,242.0,33.0,4.2,12.6,54.0,25.86,14.1
2018,4,29,18,45,139.5,20.5,4.1,12.4,30.5,20.15,0.0
2018,4,29,19,0,37.0,8.0,4.0,12.2,7.0,0.0,0.0
2018,4,29,19,15,18.5,4.0,3.85,12.1,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,5,15,26.0,7.5,3.4,10.65,8.5,0.0,0.0
2018,4,30,5,30,52.0,15.0,3.5,10.9,17.0,29.38,0.0
2018,4,30,5,45,101.0,30.5,3.6,11.1,41.5,78.63,48.66
2018,4,30,6,0,150.0,46.0,3.7,11.3,66.0,119.0,91.26
2018,4,30,6,15,211.5,62.5,3.65,11.5,104.0,169.98,136.85
2018,4,30,6,30,273.0,79.0,3.6,11.7,142.0,233.96,192.92
2018,4,30,6,45,305.0,94.5,3.6,11.9,181.5,279.75,233.09
2018,4,30,7,0,337.0,110.0,3.6,12.1,221.0,327.9,274.19
2018,4,30,7,15,286.5,136.5,3.5,12.35,242.0,332.59,277.54
2018,4,30,7,30,236.0,163.0,3.4,12.6,263.0,340.37,282.51
2018,4,30,7,45,209.0,191.5,3.3,12.8,288.5,353.43,291.69
2018,4,30,8,0,182.0,220.0,3.2,13.0,314.0,371.65,304.42
2018,4,30,8,15,215.0,239.0,3.15,13.2,360.5,421.68,343.62
2018,4,30,8,30,248.0,258.0,3.1,13.4,407.0,482.01,389.79
2018,4,30,8,45,294.5,267.0,3.05,13.6,457.0,534.68,429.81
2018,4,30,9,0,341.0,276.0,3.0,13.8,507.0,589.02,470.38
2018,4,30,9,15,386.5,282.0,3.05,13.9,558.5,640.42,508.62
2018,4,30,9,30,432.0,288.0,3.1,14.0,610.0,700.81,552.71
2018,4,30,9,45,550.5,254.0,3.1,14.15,684.0,776.45,609.54
2018,4,30,10,0,669.0,220.0,3.1,14.3,758.0,856.99,668.23
2018,4,30,10,15,771.0,176.5,3.15,14.35,817.5,906.61,701.77
2018,4,30,10,30,873.0,133.0,3.2,14.4,877.0,954.67,734.15
2018,4,30,10,45,877.5,134.5,3.25,14.5,898.0,962.07,738.17
2018,4,30,11,0,882.0,136.0,3.3,14.6,919.0,966.52,740.65
2018,4,30,11,15,885.5,136.5,3.3,14.65,932.5,966.06,739.65
2018,4,30,11,30,889.0,137.0,3.3,14.7,946.0,962.63,736.78
2018,4,30,11,45,890.0,137.0,3.35,14.8,951.5,953.45,730.32
2018,4,30,12,0,891.0,137.0,3.4,14.9,957.0,941.4,722.01
2018,4,30,12,15,890.0,137.0,3.45,14.95,955.0,924.75,710.74
2018,4,30,12,30,889.0,137.0,3.5,15.0,953.0,905.41,697.68
2018,4,30,12,45,885.5,137.5,3.6,15.0,943.0,881.83,682.09
2018,4,30,13,0,882.0,138.0,3.7,15.0,933.0,855.87,664.76
2018,4,30,13,15,877.5,137.0,3.8,15.0,915.5,825.44,644.16
2018,4,30,13,30,873.0,136.0,3.9,15.0,898.0,792.96,621.93
2018,4,30,13,45,865.5,135.5,4.0,15.0,873.5,756.83,596.86
2018,4,30,14,0,858.0,135.0,4.1,15.0,849.0,719.13,569.76
2018,4,30,14,15,848.5,133.5,4.2,14.95,817.5,676.15,537.36
2018,4,30,14,30,839.0,132.0,4.3,14.9,786.0,633.41,504.54
2018,4,30,14,45,826.0,130.0,4.45,14.85,748.5,587.42,468.56
2018,4,30,15,0,813.0,128.0,4.6,14.8,711.0,541.15,431.34
2018,4,30,15,15,797.0,125.5,4.6,14.8,668.5,492.93,391.17
2018,4,30,15,30,781.0,123.0,4.6,14.8,626.0,445.16,350.41
2018,4,30,15,45,759.5,119.5,4.75,14.6,579.0,395.04,307.42
2018,4,30,16,0,738.0,116.0,4.9,14.4,532.0,342.79,261.81
2018,4,30,16,15,710.5,111.5,5.0,14.25,482.0,292.85,217.44
2018,4,30,16,30,683.0,107.0,5.1,14.1,432.0,245.35,175.04
2018,4,30,16,45,646.5,102.0,5.2,13.9,381.0,198.4,134.31
2018,4,30,17,0,610.0,97.0,5.3,13.7,330.0,155.19,98.84
2018,4,30,17,15,559.5,89.5,5.25,13.45,279.0,112.57,68.29
2018,4,30,17,30,509.0,82.0,5.2,13.2,228.0,75.41,48.14
2018,4,30,17,45,437.0,73.0,5.2,12.9,180.0,52.86,41.73
2018,4,30,18,0,365.0,64.0,5.2,12.6,132.0,47.79,36.85
2018,4,30,18,15,266.5,50.5,5.1,12.35,92.0,38.71,28.12
2018,4,30,18,30,168.0,37.0,5.0,12.1,52.0,29.16,17.13
2018,4,30,18,45,94.0,21.5,4.9,11.85,29.0,21.13,0.0
2018,4,30,19,0,20.0,6.0,4.8,11.6,6.0,5.9,0.0
2018,4,30,19,15,10.0,3.0,4.7,11.5,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,5,15,36.0,9.5,2.9,9.8,11.0,9.34,0.0
2018,5,1,5,30,72.0,19.0,3.0,10.1,22.0,39.17,0.0
2018,5,1,5,45,169.0,35.0,3.05,10.45,54.5,114.78,75.91
2018,5,1,6,0,266.0,51.0,3.1,10.8,87.0,176.5,137.45
2018,5,1,6,15,353.0,62.0,3.15,11.05,131.5,237.55,192.37
2018,5,1,6,30,440.0,73.0,3.2,11.3,176.0,306.89,253.46
2018,5,1,6,45,503.5,80.0,3.2,11.55,226.0,369.59,307.91
2018,5,1,7,0,567.0,87.0,3.2,11.8,276.0,435.5,363.47
2018,5,1,7,15,611.0,93.5,3.25,12.15,328.0,493.26,410.74
2018,5,1,7,30,655.0,100.0,3.3,12.5,380.0,553.33,458.45
2018,5,1,7,45,688.5,103.5,3.35,12.85,431.0,604.72,498.1
2018,5,1,8,0,722.0,107.0,3.4,13.2,482.0,656.9,537.27
2018,5,1,8,15,746.0,111.0,3.35,13.5,531.0,702.95,569.4
2018,5,1,8,30,770.0,115.0,3.3,13.8,580.0,745.92,598.63
2018,5,1,8,45,789.0,118.0,3.3,14.05,625.5,785.68,625.39
2018,5,1,9,0,808.0,121.0,3.3,14.3,671.0,824.12,650.86
2018,5,1,9,15,826.0,121.5,3.3,14.55,712.5,857.38,672.35
2018,5,1,9,30,844.0,122.0,3.3,14.8,754.0,888.82,692.39
2018,5,1,9,45,860.5,120.0,3.3,15.05,790.0,909.02,704.43
2018,5,1,10,0,877.0,118.0,3.3,15.3,826.0,932.22,718.66
2018,5,1,10,15,884.0,120.5,3.25,15.45,855.0,948.92,728.26
2018,5,1,10,30,891.0,123.0,3.2,15.6,884.0,962.78,735.98
2018,5,1,10,45,895.5,124.0,3.15,15.8,905.0,969.81,738.98
2018,5,1,11,0,900.0,125.0,3.1,16.0,926.0,973.85,740.09
2018,5,1,11,15,902.5,126.0,3.1,16.1,939.5,973.0,738.7
2018,5,1,11,30,905.0,127.0,3.1,16.2,953.0,969.12,735.42
2018,5,1,11,45,905.0,128.0,3.1,16.3,958.5,959.95,728.67
2018,5,1,12,0,905.0,129.0,3.1,16.4,964.0,947.85,720.1
2018,5,1,12,15,907.0,127.5,3.15,16.45,963.0,932.25,709.74
2018,5,1,12,30,909.0,126.0,3.2,16.5,962.0,913.83,697.52
2018,5,1,12,45,911.5,122.5,3.3,16.5,953.5,891.17,682.84
2018,5,1,13,0,914.0,119.0,3.4,16.5,945.0,865.81,666.24
2018,5,1,13,15,909.5,119.0,3.5,16.45,928.0,835.58,646.23
2018,5,1,13,30,905.0,119.0,3.6,16.4,911.0,803.17,624.53
2018,5,1,13,45,898.5,118.0,3.7,16.35,886.0,766.37,599.45
2018,5,1,14,0,892.0,117.0,3.8,16.3,861.0,727.86,572.86
2018,5,1,14,15,822.5,144.0,3.9,16.15,810.5,670.58,529.46
2018,5,1,14,30,753.0,171.0,4.0,16.0,760.0,616.0,487.22
2018,5,1,14,45,664.0,196.5,4.1,15.9,697.5,554.64,438.99
2018,5,1,15,0,575.0,222.0,4.2,15.8,635.0,500.25,395.56
2018,5,1,15,15,634.5,184.5,4.2,15.8,615.5,466.54,368.24
2018,5,1,15,30,694.0,147.0,4.2,15.8,596.0,427.4,335.18
2018,5,1,15,45,690.0,133.5,4.45,15.4,552.0,379.03,294.54
2018,5,1,16,0,686.0,120.0,4.7,15.0,508.0,330.55,252.54
2018,5,1,16,15,689.5,108.0,4.75,14.7,467.5,285.58,211.91
2018,5,1,16,30,693.0,96.0,4.8,14.4,427.0,240.02,170.29
2018,5,1,16,45,672.0,92.0,4.85,14.1,383.0,196.25,131.47
2018,5,1,17,0,651.0,88.0,4.9,13.8,339.0,154.59,96.43
2018,5,1,17,15,601.0,82.0,4.85,13.5,287.0,111.07,65.04
2018,5,1,17,30,551.0,76.0,4.8,13.2,235.0,72.92,44.31
2018,5,1,17,45,478.0,68.0,4.75,12.85,186.0,48.65,37.99
2018,5,1,18,0,405.0,60.0,4.7,12.5,137.0,45.36,34.75
2018,5,1,18,15,301.0,48.5,4.55,12.25,96.0,36.97,26.68
2018,5,1,18,30,197.0,37.0,4.4,12.0,55.0,29.06,17.47
2018,5,1,18,45,110.5,22.0,4.25,11.75,31.0,17.67,0.0
2018,5,1,19,0,24.0,7.0,4.1,11.5,7.0,6.88,0.0
2018,5,1,19,15,12.0,3.5,4.0,11.4,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,2,5,15,44.0,10.0,1.4,11.05,12.0,9.83,0.0
2018,5,2,5,30,88.0,20.0,1.5,11.3,24.0,44.96,0.0
2018,5,2,5,45,195.0,35.0,1.55,11.5,58.0,123.64,83.79
2018,5,2,6,0,302.0,50.0,1.6,11.7,92.0,189.61,147.25
2018,5,2,6,15,301.0,60.5,1.6,11.9,117.0,214.07,172.27
2018,5,2,6,30,300.0,71.0,1.6,12.1,142.0,238.5,195.69
2018,5,2,6,45,169.0,98.0,1.6,12.25,140.0,206.16,170.02
2018,5,2,7,0,38.0,125.0,1.6,12.4,138.0,155.04,126.36
2018,5,2,7,15,66.5,150.0,1.6,12.6,177.0,200.47,164.45
2018,5,2,7,30,95.0,175.0,1.6,12.8,216.0,247.87,203.18
2018,5,2,7,45,109.5,199.0,1.55,13.0,252.0,294.2,239.79
2018,5,2,8,0,124.0,223.0,1.5,13.2,288.0,333.55,270.13
2018,5,2,8,15,156.5,244.0,1.5,13.45,334.0,383.65,308.86
2018,5,2,8,30,189.0,265.0,1.5,13.7,380.0,435.3,347.93
2018,5,2,8,45,314.0,258.5,1.45,13.95,466.0,542.39,430.15
2018,5,2,9,0,439.0,252.0,1.4,14.2,552.0,655.72,513.28
2018,5,2,9,15,502.5,241.5,1.4,14.4,604.0,707.7,549.61
2018,5,2,9,30,566.0,231.0,1.4,14.6,656.0,760.71,586.6
2018,5,2,9,45,581.0,239.5,1.45,14.85,693.5,793.37,607.79
2018,5,2,10,0,596.0,248.0,1.5,15.1,731.0,821.59,626.07
2018,5,2,10,15,588.0,262.5,1.55,15.25,752.5,832.7,632.29
2018,5,2,10,30,580.0,277.0,1.6,15.4,774.0,839.94,636.15
2018,5,2,10,45,456.5,337.5,1.6,15.6,734.5,785.53,593.78
2018,5,2,11,0,333.0,398.0,1.6,15.8,695.0,722.77,545.96
2018,5,2,11,15,224.5,413.0,1.65,15.9,614.5,627.02,476.13
2018,5,2,11,30,116.0,428.0,1.7,16.0,534.0,537.11,408.78
2018,5,2,11,45,77.5,401.0,1.75,16.1,472.0,466.83,357.18
2018,5,2,12,0,39.0,374.0,1.8,16.2,410.0,402.37,308.69
2018,5,2,12,15,42.0,382.5,1.85,16.25,421.0,410.9,315.49
2018,5,2,12,30,45.0,391.0,1.9,16.3,432.0,419.04,321.62
2018,5,2,12,45,62.5,408.0,2.0,16.3,464.5,447.18,343.23
2018,5,2,13,0,80.0,425.0,2.1,16.3,497.0,473.95,363.61
2018,5,2,13,15,80.0,417.5,2.15,16.3,488.5,462.3,355.19
2018,5,2,13,30,80.0,410.0,2.2,16.3,480.0,450.52,346.88
2018,5,2,13,45,211.5,349.0,2.25,16.25,527.5,481.41,374.28
2018,5,2,14,0,343.0,288.0,2.3,16.2,575.0,504.55,394.92
2018,5,2,14,15,612.5,198.0,2.35,16.15,687.0,582.43,457.47
2018,5,2,14,30,882.0,108.0,2.4,16.1,799.0,643.67,504.77
2018,5,2,14,45,871.0,106.0,2.45,16.0,761.5,597.56,468.76
2018,5,2,15,0,860.0,104.0,2.5,15.9,724.0,550.87,432.1
2018,5,2,15,15,846.0,101.5,2.5,15.9,681.5,501.89,392.37
2018,5,2,15,30,832.0,99.0,2.5,15.9,639.0,449.3,348.87
2018,5,2,15,45,813.0,97.0,2.65,15.6,592.5,399.09,306.68
2018,5,2,16,0,794.0,95.0,2.8,15.3,546.0,349.97,264.15
2018,5,2,16,15,768.5,92.0,2.8,15.1,496.0,299.39,219.56
2018,5,2,16,30,743.0,89.0,2.8,14.9,446.0,251.0,176.53
2018,5,2,16,45,709.0,84.5,2.85,14.7,394.0,198.65,131.3
2018,5,2,17,0,675.0,80.0,2.9,14.5,342.0,152.89,93.45
2018,5,2,17,15,629.0,75.0,2.85,14.2,291.0,109.23,61.79
2018,5,2,17,30,583.0,70.0,2.8,13.9,240.0,70.47,40.55
2018,5,2,17,45,516.0,63.0,2.7,13.6,191.0,43.99,33.75
2018,5,2,18,0,449.0,56.0,2.6,13.3,142.0,41.32,31.11
2018,5,2,18,15,348.5,46.0,2.5,13.05,100.5,35.63,25.5
2018,5,2,18,30,248.0,36.0,2.4,12.8,59.0,28.13,17.01
2018,5,2,18,45,144.5,22.0,2.3,12.5,33.5,17.59,0.0
2018,5,2,19,0,41.0,8.0,2.2,12.2,8.0,7.86,0.0
2018,5,2,19,15,20.5,4.0,2.2,12.1,4.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.55,10.85,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,2.6,11.0,3.0,2.89,0.0
2018,5,3,5,45,0.0,6.5,2.7,11.2,6.5,6.26,0.0
2018,5,3,6,0,0.0,10.0,2.8,11.4,10.0,9.64,2.45
2018,5,3,6,15,0.0,15.0,2.8,11.5,15.0,14.46,6.74
2018,5,3,6,30,0.0,20.0,2.8,11.6,20.0,19.29,11.01
2018,5,3,6,45,0.0,25.5,2.8,11.7,25.5,24.6,15.65
