Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,0,0.0,31.0,2.8,11.8,31.0,29.92,20.22
2018,5,3,7,15,0.0,38.5,2.8,11.95,38.5,37.18,26.4
2018,5,3,7,30,0.0,46.0,2.8,12.1,46.0,44.44,32.5
2018,5,3,7,45,0.0,59.5,2.8,12.2,59.5,57.51,43.48
2018,5,3,8,0,0.0,73.0,2.8,12.3,73.0,70.59,54.34
2018,5,3,8,15,0.0,98.5,2.8,12.45,98.5,95.54,75.0
2018,5,3,8,30,0.0,124.0,2.8,12.6,124.0,120.96,95.77
2018,5,3,8,45,1.0,147.5,2.8,12.7,148.0,145.24,115.4
2018,5,3,9,0,2.0,171.0,2.8,12.8,172.0,169.55,134.86
2018,5,3,9,15,4.0,183.0,2.8,13.0,186.0,183.13,145.45
2018,5,3,9,30,6.0,195.0,2.8,13.2,200.0,196.75,156.04
2018,5,3,9,45,8.5,215.5,2.8,13.4,222.5,219.39,173.78
2018,5,3,10,0,11.0,236.0,2.8,13.6,245.0,242.01,191.32
2018,5,3,10,15,12.5,251.5,2.8,13.8,262.0,258.64,203.97
2018,5,3,10,30,14.0,267.0,2.8,14.0,279.0,275.18,216.51
2018,5,3,10,45,15.5,282.0,2.8,14.2,295.5,291.11,228.51
2018,5,3,11,0,17.0,297.0,2.8,14.4,312.0,306.91,240.35
2018,5,3,11,15,22.0,324.0,2.85,14.55,344.0,337.7,263.89
2018,5,3,11,30,27.0,351.0,2.9,14.7,376.0,372.69,290.38
2018,5,3,11,45,34.0,372.5,2.9,14.85,404.0,398.63,309.84
2018,5,3,12,0,41.0,394.0,2.9,15.0,432.0,423.94,328.74
2018,5,3,12,15,41.5,394.0,2.95,15.1,432.5,421.76,326.93
2018,5,3,12,30,42.0,394.0,3.0,15.2,433.0,419.41,325.16
2018,5,3,12,45,61.0,402.5,3.05,15.25,458.5,440.75,341.95
2018,5,3,13,0,80.0,411.0,3.1,15.3,484.0,460.83,357.61
2018,5,3,13,15,139.0,419.0,3.1,15.35,542.5,510.08,396.08
2018,5,3,13,30,198.0,427.0,3.1,15.4,601.0,555.21,430.74
2018,5,3,13,45,248.5,406.0,3.1,15.45,618.5,561.04,436.22
2018,5,3,14,0,299.0,385.0,3.1,15.5,636.0,564.79,440.1
2018,5,3,14,15,286.5,373.5,3.1,15.45,606.5,531.61,415.24
2018,5,3,14,30,274.0,362.0,3.1,15.4,577.0,498.98,390.74
2018,5,3,14,45,269.0,344.0,3.1,15.4,547.0,465.63,365.5
2018,5,3,15,0,264.0,326.0,3.1,15.4,517.0,432.48,340.06
2018,5,3,15,15,210.5,309.5,3.1,15.4,456.0,381.55,300.34
2018,5,3,15,30,157.0,293.0,3.1,15.4,395.0,331.36,261.17
2018,5,3,15,45,111.0,261.0,3.1,15.15,330.5,276.2,218.24
2018,5,3,16,0,65.0,229.0,3.1,14.9,266.0,230.11,182.39
2018,5,3,16,15,95.0,202.0,3.15,14.7,250.5,210.78,166.36
2018,5,3,16,30,125.0,175.0,3.2,14.5,235.0,184.33,143.78
2018,5,3,16,45,261.5,148.0,3.25,14.3,255.5,174.84,130.28
2018,5,3,17,0,398.0,121.0,3.3,14.1,276.0,151.44,104.58
2018,5,3,17,15,386.0,100.5,3.35,13.8,233.0,111.61,73.48
2018,5,3,17,30,374.0,80.0,3.4,13.5,190.0,73.44,47.64
2018,5,3,17,45,256.5,63.5,3.45,13.15,132.0,45.12,34.83
2018,5,3,18,0,139.0,47.0,3.5,12.8,74.0,38.23,28.44
2018,5,3,18,15,93.0,35.5,3.45,12.55,51.5,29.37,20.12
2018,5,3,18,30,47.0,24.0,3.4,12.3,29.0,21.74,12.11
2018,5,3,18,45,23.5,13.5,3.4,12.0,16.0,12.42,0.0
2018,5,3,19,0,0.0,3.0,3.4,11.7,3.0,2.95,0.0
2018,5,3,19,15,0.0,1.5,3.35,11.6,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,6.5,2.3,10.2,6.5,6.39,0.0
2018,5,4,5,30,0.0,13.0,2.5,10.5,13.0,12.55,0.0
2018,5,4,5,45,0.5,23.0,2.7,10.85,23.0,22.38,11.88
2018,5,4,6,0,1.0,33.0,2.9,11.2,33.0,32.26,21.49
2018,5,4,6,15,40.0,57.0,2.85,11.5,66.5,77.66,60.53
2018,5,4,6,30,79.0,81.0,2.8,11.8,100.0,130.63,106.32
2018,5,4,6,45,104.0,95.0,2.7,12.15,126.5,161.62,133.22
2018,5,4,7,0,129.0,109.0,2.6,12.5,153.0,194.75,161.48
2018,5,4,7,15,109.0,128.5,2.3,12.85,170.0,208.52,172.18
2018,5,4,7,30,89.0,148.0,2.0,13.2,187.0,220.25,180.69
2018,5,4,7,45,45.0,144.0,1.75,13.6,164.0,179.58,145.58
2018,5,4,8,0,1.0,140.0,1.5,14.0,141.0,138.73,110.15
2018,5,4,8,15,2.5,151.5,1.4,14.35,153.0,151.17,119.91
2018,5,4,8,30,4.0,163.0,1.3,14.7,165.0,163.71,129.49
2018,5,4,8,45,8.5,191.5,1.2,15.05,197.0,196.2,154.98
2018,5,4,9,0,13.0,220.0,1.1,15.4,229.0,228.85,180.05
2018,5,4,9,15,45.0,274.5,1.2,15.75,308.0,320.56,251.44
2018,5,4,9,30,77.0,329.0,1.3,16.1,387.0,406.61,316.15
2018,5,4,9,45,127.0,359.0,1.35,16.4,460.0,491.61,379.02
2018,5,4,10,0,177.0,389.0,1.4,16.7,533.0,568.73,434.63
2018,5,4,10,15,194.0,401.0,1.5,16.9,564.0,596.31,453.73
2018,5,4,10,30,211.0,413.0,1.6,17.1,595.0,623.36,472.8
2018,5,4,10,45,221.0,422.0,1.7,17.35,616.5,640.01,484.21
2018,5,4,11,0,231.0,431.0,1.8,17.6,638.0,655.78,495.08
2018,5,4,11,15,368.0,378.5,1.75,17.75,714.0,732.51,552.1
2018,5,4,11,30,505.0,326.0,1.7,17.9,790.0,806.33,605.03
2018,5,4,11,45,573.5,304.0,1.65,18.05,834.0,839.19,627.2
2018,5,4,12,0,642.0,282.0,1.6,18.2,878.0,868.97,647.38
2018,5,4,12,15,605.0,305.5,1.6,18.3,866.5,844.59,629.06
2018,5,4,12,30,568.0,329.0,1.6,18.4,855.0,820.37,611.39
2018,5,4,12,45,636.5,288.0,1.65,18.5,871.5,822.55,615.47
2018,5,4,13,0,705.0,247.0,1.7,18.6,888.0,821.06,616.63
2018,5,4,13,15,772.0,201.0,1.8,18.6,891.0,808.44,610.49
2018,5,4,13,30,839.0,155.0,1.9,18.6,894.0,791.01,600.05
2018,5,4,13,45,852.0,143.5,2.0,18.55,876.0,760.17,580.35
2018,5,4,14,0,865.0,132.0,2.1,18.5,858.0,727.83,559.29
2018,5,4,14,15,853.0,131.5,2.3,18.35,825.5,685.62,529.97
2018,5,4,14,30,841.0,131.0,2.5,18.2,793.0,640.47,497.59
2018,5,4,14,45,841.0,123.0,2.65,18.05,759.0,596.48,464.94
2018,5,4,15,0,841.0,115.0,2.8,17.9,725.0,551.13,430.12
2018,5,4,15,15,831.5,111.5,2.8,17.9,684.5,504.01,392.06
2018,5,4,15,30,822.0,108.0,2.8,17.9,644.0,456.68,352.81
2018,5,4,15,45,797.0,106.0,3.0,17.4,595.0,404.6,309.9
2018,5,4,16,0,772.0,104.0,3.2,16.9,546.0,354.21,267.13
2018,5,4,16,15,753.0,98.5,3.25,16.6,497.5,304.39,223.49
2018,5,4,16,30,734.0,93.0,3.3,16.3,449.0,252.77,178.03
2018,5,4,16,45,700.0,86.5,3.4,16.0,395.0,202.31,134.47
2018,5,4,17,0,666.0,80.0,3.5,15.7,341.0,155.26,95.46
2018,5,4,17,15,629.0,76.0,3.5,15.3,294.0,113.58,64.63
2018,5,4,17,30,592.0,72.0,3.5,14.9,247.0,75.91,43.23
2018,5,4,17,45,525.0,64.5,3.45,14.5,197.5,44.94,34.49
2018,5,4,18,0,458.0,57.0,3.4,14.1,148.0,41.85,31.51
2018,5,4,18,15,357.5,47.0,3.35,13.75,105.5,36.18,25.98
2018,5,4,18,30,257.0,37.0,3.3,13.4,63.0,28.8,18.0
2018,5,4,18,45,150.0,23.0,3.2,13.05,36.0,18.31,0.0
2018,5,4,19,0,43.0,9.0,3.1,12.7,9.0,8.85,0.0
2018,5,4,19,15,21.5,4.5,3.0,12.6,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.8,11.35,5.0,4.91,0.0
2018,5,5,5,30,0.0,10.0,2.8,11.5,10.0,9.64,0.0
2018,5,5,5,45,0.0,19.5,2.85,11.65,19.5,18.82,9.24
2018,5,5,6,0,0.0,29.0,2.9,11.8,29.0,28.0,17.91
2018,5,5,6,15,0.0,37.5,2.85,11.9,37.5,36.21,25.31
2018,5,5,6,30,0.0,46.0,2.8,12.0,46.0,44.43,32.59
2018,5,5,6,45,9.0,75.0,2.7,12.1,78.0,78.57,61.99
2018,5,5,7,0,18.0,104.0,2.6,12.2,110.0,114.23,92.34
2018,5,5,7,15,20.0,131.5,2.65,12.3,139.5,144.58,117.64
2018,5,5,7,30,22.0,159.0,2.7,12.4,169.0,174.92,142.49
2018,5,5,7,45,26.5,180.5,2.7,12.5,193.5,207.48,168.84
2018,5,5,8,0,31.0,202.0,2.7,12.6,218.0,233.72,189.66
2018,5,5,8,15,54.0,233.0,2.7,12.85,264.5,284.87,230.69
2018,5,5,8,30,77.0,264.0,2.7,13.1,311.0,337.1,271.75
2018,5,5,8,45,92.5,289.5,2.7,13.35,350.5,377.92,302.96
2018,5,5,9,0,108.0,315.0,2.7,13.6,390.0,419.1,334.02
2018,5,5,9,15,95.0,327.0,2.55,13.9,395.5,420.9,333.33
2018,5,5,9,30,82.0,339.0,2.4,14.2,401.0,421.89,332.22
2018,5,5,9,45,77.5,354.0,2.3,14.5,415.0,433.07,339.25
2018,5,5,10,0,73.0,369.0,2.2,14.8,429.0,443.78,345.82
2018,5,5,10,15,76.5,385.5,2.2,14.85,450.0,463.06,359.64
2018,5,5,10,30,80.0,402.0,2.2,14.9,471.0,481.97,373.08
2018,5,5,10,45,115.5,421.0,2.25,14.95,523.5,539.88,416.41
2018,5,5,11,0,151.0,440.0,2.3,15.0,576.0,589.93,453.27
2018,5,5,11,15,186.5,447.5,2.45,14.9,617.5,627.34,481.52
2018,5,5,11,30,222.0,455.0,2.6,14.8,659.0,663.6,508.9
2018,5,5,11,45,156.0,408.0,2.8,14.7,552.0,550.59,425.96
2018,5,5,12,0,90.0,361.0,3.0,14.6,445.0,439.42,342.51
2018,5,5,12,15,56.5,337.0,3.15,14.45,389.5,379.64,296.92
2018,5,5,12,30,23.0,313.0,3.3,14.3,334.0,324.49,253.86
2018,5,5,12,45,88.5,370.5,3.45,14.2,451.0,433.72,340.2
2018,5,5,13,0,154.0,428.0,3.6,14.1,568.0,538.41,420.53
2018,5,5,13,15,208.0,426.0,3.65,14.05,611.5,572.26,447.0
2018,5,5,13,30,262.0,424.0,3.7,14.0,655.0,600.73,469.57
2018,5,5,13,45,258.0,411.5,3.8,13.9,634.0,574.0,450.01
2018,5,5,14,0,254.0,399.0,3.9,13.8,613.0,547.17,430.44
2018,5,5,14,15,335.0,353.5,3.95,13.9,624.5,546.92,432.25
2018,5,5,14,30,416.0,308.0,4.0,14.0,636.0,537.44,426.4
2018,5,5,14,45,558.5,238.5,4.1,14.05,657.0,537.74,428.3
2018,5,5,15,0,701.0,169.0,4.2,14.1,678.0,524.17,418.21
2018,5,5,15,15,747.0,141.0,4.2,14.1,655.0,488.22,388.34
2018,5,5,15,30,793.0,113.0,4.2,14.1,632.0,450.15,355.5
2018,5,5,15,45,778.0,107.0,4.2,14.2,585.5,399.8,311.84
2018,5,5,16,0,763.0,101.0,4.2,14.3,539.0,350.22,267.94
2018,5,5,16,15,732.0,98.0,4.2,14.2,487.5,299.54,223.04
2018,5,5,16,30,701.0,95.0,4.2,14.1,436.0,248.2,177.51
2018,5,5,16,45,677.0,90.5,4.2,14.0,390.0,203.02,137.36
2018,5,5,17,0,653.0,86.0,4.2,13.9,344.0,160.23,100.93
2018,5,5,17,15,616.5,80.5,4.2,13.65,296.0,117.96,69.04
2018,5,5,17,30,580.0,75.0,4.2,13.4,248.0,79.65,46.29
2018,5,5,17,45,509.5,68.0,4.2,13.1,198.5,47.84,37.28
2018,5,5,18,0,439.0,61.0,4.2,12.8,149.0,45.41,34.86
2018,5,5,18,15,340.0,50.0,4.15,12.5,106.5,37.83,27.6
2018,5,5,18,30,241.0,39.0,4.1,12.2,64.0,30.39,19.62
2018,5,5,18,45,139.5,24.0,4.05,11.9,36.5,19.09,0.0
2018,5,5,19,0,38.0,9.0,4.0,11.6,9.0,8.85,0.0
2018,5,5,19,15,19.0,4.5,3.95,11.55,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,6,5,15,57.0,11.0,3.2,11.1,14.0,25.21,0.0
2018,5,6,5,30,114.0,22.0,3.3,11.3,28.0,69.03,0.0
2018,5,6,5,45,172.0,35.5,3.45,11.45,56.0,116.97,84.54
2018,5,6,6,0,230.0,49.0,3.6,11.6,84.0,162.28,127.77
2018,5,6,6,15,247.5,67.5,3.55,11.8,118.0,201.58,164.02
2018,5,6,6,30,265.0,86.0,3.5,12.0,152.0,234.56,194.1
2018,5,6,6,45,322.0,98.5,3.45,12.2,197.5,297.76,248.39
2018,5,6,7,0,379.0,111.0,3.4,12.4,243.0,358.05,299.15
2018,5,6,7,15,482.5,113.0,3.4,12.65,308.5,439.27,366.27
2018,5,6,7,30,586.0,115.0,3.4,12.9,374.0,532.28,440.81
2018,5,6,7,45,686.0,102.5,3.4,13.15,441.5,609.7,501.7
2018,5,6,8,0,786.0,90.0,3.4,13.4,509.0,690.18,561.67
2018,5,6,8,15,807.5,92.5,3.4,13.65,557.5,734.93,592.51
2018,5,6,8,30,829.0,95.0,3.4,13.9,606.0,778.91,622.49
2018,5,6,8,45,808.0,111.0,3.45,14.15,639.5,801.82,636.93
2018,5,6,9,0,787.0,127.0,3.5,14.4,673.0,820.88,648.69
2018,5,6,9,15,770.5,144.0,3.6,14.6,704.0,841.22,661.81
2018,5,6,9,30,754.0,161.0,3.7,14.8,735.0,861.6,674.98
2018,5,6,9,45,829.5,133.0,3.8,15.0,790.5,908.0,706.66
2018,5,6,10,0,905.0,105.0,3.9,15.2,846.0,952.29,736.38
2018,5,6,10,15,846.0,143.5,3.95,15.35,854.5,950.68,733.76
2018,5,6,10,30,787.0,182.0,4.0,15.5,863.0,939.01,724.62
2018,5,6,10,45,773.0,196.5,4.1,15.65,878.5,941.13,725.62
2018,5,6,11,0,759.0,211.0,4.2,15.8,894.0,944.0,727.15
2018,5,6,11,15,799.5,190.5,4.25,15.85,919.5,953.21,733.23
2018,5,6,11,30,840.0,170.0,4.3,15.9,945.0,963.12,739.82
2018,5,6,11,45,693.5,257.5,4.4,16.0,900.0,906.48,700.31
2018,5,6,12,0,547.0,345.0,4.5,16.1,855.0,846.21,653.14
2018,5,6,12,15,530.5,352.0,4.5,16.1,845.5,825.53,638.11
2018,5,6,12,30,514.0,359.0,4.5,16.1,836.0,803.67,621.94
2018,5,6,12,45,546.0,341.5,4.5,16.05,844.0,799.06,619.8
2018,5,6,13,0,578.0,324.0,4.5,16.0,852.0,791.67,615.48
2018,5,6,13,15,470.0,349.5,4.45,15.9,773.5,709.33,553.06
2018,5,6,13,30,362.0,375.0,4.4,15.8,695.0,632.96,494.55
2018,5,6,13,45,303.0,382.0,4.3,15.75,645.0,580.69,454.4
2018,5,6,14,0,244.0,389.0,4.2,15.7,595.0,531.64,416.29
2018,5,6,14,15,215.0,382.5,4.15,15.55,559.0,497.15,390.0
2018,5,6,14,30,186.0,376.0,4.1,15.4,523.0,461.78,362.92
2018,5,6,14,45,214.5,345.0,4.05,15.2,507.0,440.45,347.53
2018,5,6,15,0,243.0,314.0,4.0,15.0,491.0,412.61,326.62
2018,5,6,15,15,264.0,295.0,4.0,15.0,477.0,392.74,310.94
2018,5,6,15,30,285.0,276.0,4.0,15.0,463.0,370.81,293.1
2018,5,6,15,45,212.5,255.0,3.95,14.7,389.0,312.55,247.06
2018,5,6,16,0,140.0,234.0,3.9,14.4,315.0,256.8,203.23
2018,5,6,16,15,102.5,209.5,3.9,14.25,266.0,215.84,170.77
2018,5,6,16,30,65.0,185.0,3.9,14.1,217.0,183.19,145.2
2018,5,6,16,45,139.5,163.5,3.85,13.95,222.0,170.37,131.85
2018,5,6,17,0,214.0,142.0,3.8,13.8,227.0,149.73,111.39
2018,5,6,17,15,247.0,121.0,3.75,13.65,205.5,123.04,88.49
2018,5,6,17,30,280.0,100.0,3.7,13.5,184.0,93.38,65.89
2018,5,6,17,45,208.0,80.0,3.65,13.35,136.0,62.73,50.51
2018,5,6,18,0,136.0,60.0,3.6,13.2,88.0,48.11,37.22
2018,5,6,18,15,133.5,48.0,3.5,13.0,69.0,39.08,28.69
2018,5,6,18,30,131.0,36.0,3.4,12.8,50.0,29.71,19.19
2018,5,6,18,45,75.0,22.0,3.3,12.6,29.0,18.46,0.0
2018,5,6,19,0,19.0,8.0,3.2,12.4,8.0,7.86,0.0
2018,5,6,19,15,9.5,4.0,3.15,12.35,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,7,5,15,74.5,12.0,3.4,11.45,16.5,30.79,0.0
2018,5,7,5,30,149.0,24.0,3.4,11.7,33.0,83.0,11.12
2018,5,7,5,45,268.0,36.5,3.45,12.0,71.0,152.04,111.31
2018,5,7,6,0,387.0,49.0,3.5,12.3,109.0,226.01,178.34
2018,5,7,6,15,467.0,57.0,3.4,12.6,156.5,289.34,235.11
2018,5,7,6,30,547.0,65.0,3.3,12.9,204.0,359.37,296.24
2018,5,7,6,45,600.5,71.0,3.2,13.2,255.0,419.34,347.55
2018,5,7,7,0,654.0,77.0,3.1,13.5,306.0,483.0,400.07
2018,5,7,7,15,691.5,81.0,3.05,13.9,358.0,537.71,443.67
2018,5,7,7,30,729.0,85.0,3.0,14.3,410.0,591.72,485.38
2018,5,7,7,45,756.0,89.0,2.95,14.65,461.0,642.26,522.73
2018,5,7,8,0,783.0,93.0,2.9,15.0,512.0,692.96,558.03
2018,5,7,8,15,802.5,96.0,2.8,15.4,560.0,736.64,586.93
2018,5,7,8,30,822.0,99.0,2.7,15.8,608.0,779.41,614.56
2018,5,7,8,45,837.0,102.0,2.65,16.15,652.5,817.31,638.57
2018,5,7,9,0,852.0,105.0,2.6,16.5,697.0,848.55,657.53
2018,5,7,9,15,866.0,105.5,2.55,16.8,737.0,879.34,676.14
2018,5,7,9,30,880.0,106.0,2.5,17.1,777.0,908.1,693.14
2018,5,7,9,45,892.5,105.5,2.45,17.35,812.5,932.17,706.94
2018,5,7,10,0,905.0,105.0,2.4,17.6,848.0,953.79,719.04
2018,5,7,10,15,911.5,106.5,2.45,17.75,876.0,969.28,728.31
2018,5,7,10,30,918.0,108.0,2.5,17.9,904.0,981.87,735.78
2018,5,7,10,45,922.0,109.5,2.55,18.05,925.0,989.1,739.8
2018,5,7,11,0,926.0,111.0,2.6,18.2,946.0,993.27,741.96
2018,5,7,11,15,929.5,111.0,2.65,18.3,959.5,992.35,741.02
2018,5,7,11,30,933.0,111.0,2.7,18.4,973.0,988.35,738.2
2018,5,7,11,45,935.0,110.5,2.75,18.45,979.0,979.4,732.35
2018,5,7,12,0,937.0,110.0,2.8,18.5,985.0,967.43,724.61
2018,5,7,12,15,935.5,110.5,2.85,18.55,982.5,950.34,713.52
2018,5,7,12,30,934.0,111.0,2.9,18.6,980.0,930.46,700.61
2018,5,7,12,45,906.5,127.0,2.95,18.6,963.5,900.41,680.92
2018,5,7,13,0,879.0,143.0,3.0,18.6,947.0,868.7,660.05
2018,5,7,13,15,834.5,166.5,3.0,18.55,918.5,830.09,634.06
2018,5,7,13,30,790.0,190.0,3.0,18.5,890.0,790.42,607.16
2018,5,7,13,45,804.5,175.0,3.05,18.5,871.0,759.09,585.87
2018,5,7,14,0,819.0,160.0,3.1,18.5,852.0,725.03,561.86
2018,5,7,14,15,842.5,140.0,3.15,18.4,829.5,689.61,536.72
2018,5,7,14,30,866.0,120.0,3.2,18.3,807.0,653.14,509.99
2018,5,7,14,45,870.5,111.0,3.3,18.2,774.0,610.51,477.72
2018,5,7,15,0,875.0,102.0,3.4,18.1,741.0,566.03,443.06
2018,5,7,15,15,823.0,113.0,3.4,18.1,686.5,506.45,395.32
2018,5,7,15,30,771.0,124.0,3.4,18.1,632.0,453.71,351.97
2018,5,7,15,45,794.5,107.5,3.6,17.65,598.0,410.33,315.49
2018,5,7,16,0,818.0,91.0,3.8,17.2,564.0,364.12,275.15
2018,5,7,16,15,796.0,87.5,3.85,16.9,514.0,312.96,230.15
2018,5,7,16,30,774.0,84.0,3.9,16.6,464.0,263.59,186.21
2018,5,7,16,45,743.0,80.5,4.0,16.3,412.5,214.42,143.15
2018,5,7,17,0,712.0,77.0,4.1,16.0,361.0,168.34,104.31
2018,5,7,17,15,669.0,72.0,4.1,15.65,309.0,119.45,67.1
2018,5,7,17,30,626.0,67.0,4.1,15.3,257.0,78.44,42.24
2018,5,7,17,45,562.5,61.0,4.05,14.9,207.5,41.44,31.34
2018,5,7,18,0,499.0,55.0,4.0,14.5,158.0,39.46,29.4
2018,5,7,18,15,403.0,46.5,3.9,14.2,114.5,35.08,25.09
2018,5,7,18,30,307.0,38.0,3.8,13.9,71.0,30.53,19.93
2018,5,7,18,45,185.0,24.0,3.7,13.65,41.0,18.95,0.0
2018,5,7,19,0,63.0,10.0,3.6,13.4,11.0,9.83,0.0
2018,5,7,19,15,31.5,5.0,3.55,13.25,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,5,15,90.5,11.5,3.6,11.75,17.0,34.6,0.0
2018,5,8,5,30,181.0,23.0,3.7,12.0,34.0,92.23,23.36
2018,5,8,5,45,305.0,33.5,3.85,12.25,73.0,162.69,119.98
2018,5,8,6,0,429.0,44.0,4.0,12.5,112.0,238.6,188.65
2018,5,8,6,15,300.5,43.0,4.0,12.7,99.0,199.38,162.16
2018,5,8,6,30,172.0,42.0,4.0,12.9,86.0,142.32,116.75
2018,5,8,6,45,86.0,66.5,4.05,13.15,88.5,118.87,96.99
2018,5,8,7,0,0.0,91.0,4.1,13.4,91.0,89.64,70.83
2018,5,8,7,15,2.0,115.0,4.05,13.55,116.0,115.39,92.35
2018,5,8,7,30,4.0,139.0,4.0,13.7,141.0,141.21,113.57
2018,5,8,7,45,12.5,167.0,4.0,13.9,173.5,175.93,142.0
2018,5,8,8,0,21.0,195.0,4.0,14.1,206.0,211.13,170.41
2018,5,8,8,15,37.5,225.5,3.9,14.2,248.0,263.72,212.7
2018,5,8,8,30,54.0,256.0,3.8,14.3,290.0,309.81,249.09
2018,5,8,8,45,81.0,287.0,3.7,14.45,341.5,365.77,292.98
2018,5,8,9,0,108.0,318.0,3.6,14.6,393.0,422.66,336.75
2018,5,8,9,15,119.0,337.0,3.5,14.7,424.0,461.83,365.76
2018,5,8,9,30,130.0,356.0,3.4,14.8,455.0,492.1,387.8
2018,5,8,9,45,136.0,373.0,3.3,14.95,481.0,515.43,404.2
2018,5,8,10,0,142.0,390.0,3.2,15.1,507.0,538.29,420.13
2018,5,8,10,15,155.0,406.5,3.1,15.35,538.0,566.63,440.05
2018,5,8,10,30,168.0,423.0,3.0,15.6,569.0,594.41,459.31
2018,5,8,10,45,387.0,342.0,2.95,15.9,689.0,728.81,562.91
2018,5,8,11,0,606.0,261.0,2.9,16.2,809.0,852.18,654.35
2018,5,8,11,15,762.0,182.0,2.9,16.4,881.0,911.75,695.02
2018,5,8,11,30,918.0,103.0,2.9,16.6,953.0,967.65,731.77
2018,5,8,11,45,920.5,102.0,2.95,16.85,959.0,958.89,724.8
2018,5,8,12,0,923.0,101.0,3.0,17.1,965.0,947.17,716.51
2018,5,8,12,15,905.5,114.0,3.1,17.15,960.0,928.23,704.31
2018,5,8,12,30,888.0,127.0,3.2,17.2,955.0,906.84,690.46
2018,5,8,12,45,832.5,155.5,3.35,17.25,925.5,867.23,664.19
2018,5,8,13,0,777.0,184.0,3.5,17.3,896.0,825.43,636.15
2018,5,8,13,15,640.5,247.5,3.7,17.25,827.0,751.74,583.03
2018,5,8,13,30,504.0,311.0,3.9,17.2,758.0,683.7,531.14
2018,5,8,13,45,542.0,285.5,4.05,17.1,754.5,668.52,521.98
2018,5,8,14,0,580.0,260.0,4.2,17.0,751.0,648.96,508.94
2018,5,8,14,15,727.5,181.0,4.25,16.9,774.0,650.51,513.25
2018,5,8,14,30,875.0,102.0,4.3,16.8,797.0,644.07,510.46
2018,5,8,14,45,865.0,100.0,4.35,16.7,760.5,599.05,475.17
2018,5,8,15,0,855.0,98.0,4.4,16.6,724.0,553.37,438.67
2018,5,8,15,15,841.5,96.0,4.4,16.6,682.5,505.51,399.24
2018,5,8,15,30,828.0,94.0,4.4,16.6,641.0,457.73,358.9
2018,5,8,15,45,809.5,92.0,4.25,16.4,595.0,404.26,313.25
2018,5,8,16,0,791.0,90.0,4.1,16.2,549.0,355.58,270.45
2018,5,8,16,15,768.0,87.0,4.05,16.05,500.5,305.9,226.36
2018,5,8,16,30,745.0,84.0,4.0,15.9,452.0,258.13,183.53
2018,5,8,16,45,715.0,80.5,3.95,15.8,402.0,210.6,141.59
2018,5,8,17,0,685.0,77.0,3.9,15.7,352.0,162.76,101.02
2018,5,8,17,15,644.0,72.0,3.8,15.45,301.5,118.71,67.36
2018,5,8,17,30,603.0,67.0,3.7,15.2,251.0,78.98,42.79
2018,5,8,17,45,543.0,60.5,3.65,15.0,203.0,42.38,32.17
2018,5,8,18,0,483.0,54.0,3.6,14.8,155.0,38.38,28.43
2018,5,8,18,15,391.0,45.5,3.45,14.55,112.5,33.93,24.09
2018,5,8,18,30,299.0,37.0,3.3,14.3,70.0,29.27,18.98
2018,5,8,18,45,188.5,25.5,3.1,14.05,42.5,20.16,2.01
2018,5,8,19,0,78.0,14.0,2.9,13.8,15.0,13.76,0.0
2018,5,8,19,15,39.0,7.0,2.85,13.65,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.15,12.15,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.2,12.2,4.0,0.0,0.0
2018,5,9,5,15,121.0,15.5,3.35,12.4,22.0,46.66,0.0
2018,5,9,5,30,218.0,26.0,3.5,12.6,40.0,107.24,37.3
2018,5,9,5,45,335.0,35.5,3.6,12.85,79.0,176.13,130.63
2018,5,9,6,0,452.0,45.0,3.7,13.1,118.0,250.0,197.52
2018,5,9,6,15,351.5,61.0,3.85,13.3,130.0,241.78,196.62
2018,5,9,6,30,251.0,77.0,4.0,13.5,142.0,225.86,186.28
2018,5,9,6,45,277.5,101.0,4.1,13.65,187.5,270.35,224.88
2018,5,9,7,0,304.0,125.0,4.2,13.8,233.0,324.41,270.2
2018,5,9,7,15,385.5,130.0,4.3,14.0,289.0,400.95,333.6
2018,5,9,7,30,467.0,135.0,4.4,14.2,345.0,475.25,394.04
2018,5,9,7,45,435.5,159.0,4.45,14.35,373.0,496.71,409.46
2018,5,9,8,0,404.0,183.0,4.5,14.5,401.0,514.46,421.68
2018,5,9,8,15,448.0,191.0,4.55,14.7,453.5,569.53,464.3
2018,5,9,8,30,492.0,199.0,4.6,14.9,506.0,626.15,507.24
2018,5,9,8,45,358.5,231.0,4.6,15.05,463.0,562.2,453.45
2018,5,9,9,0,225.0,263.0,4.6,15.2,420.0,480.64,386.02
2018,5,9,9,15,143.0,297.0,4.6,15.4,399.0,439.66,350.7
2018,5,9,9,30,61.0,331.0,4.6,15.6,378.0,394.65,311.84
2018,5,9,9,45,240.0,314.5,4.6,15.75,510.5,556.74,441.64
2018,5,9,10,0,419.0,298.0,4.6,15.9,643.0,714.46,562.73
2018,5,9,10,15,631.5,220.5,4.6,16.05,760.5,837.42,656.84
2018,5,9,10,30,844.0,143.0,4.6,16.2,878.0,956.17,739.48
2018,5,9,10,45,885.0,125.5,4.6,16.3,912.0,973.24,749.57
2018,5,9,11,0,926.0,108.0,4.6,16.4,946.0,992.98,762.29
2018,5,9,11,15,927.5,109.5,4.55,16.5,959.5,991.72,760.04
2018,5,9,11,30,929.0,111.0,4.5,16.6,973.0,987.38,755.94
2018,5,9,11,45,928.0,112.5,4.45,16.65,978.0,977.67,748.41
2018,5,9,12,0,927.0,114.0,4.4,16.7,983.0,965.02,739.01
2018,5,9,12,15,926.5,114.0,4.4,16.75,981.0,948.49,727.47
2018,5,9,12,30,926.0,114.0,4.4,16.8,979.0,929.18,714.08
2018,5,9,12,45,924.0,113.5,4.4,16.85,969.0,905.41,697.63
2018,5,9,13,0,922.0,113.0,4.4,16.9,959.0,879.11,679.44
2018,5,9,13,15,917.5,112.5,4.45,16.85,941.5,848.38,658.69
2018,5,9,13,30,913.0,112.0,4.5,16.8,924.0,815.51,636.28
2018,5,9,13,45,906.5,112.0,4.55,16.8,900.0,779.62,611.39
2018,5,9,14,0,900.0,112.0,4.6,16.8,876.0,742.01,585.04
2018,5,9,14,15,893.0,111.0,4.7,16.7,846.0,701.61,556.08
2018,5,9,14,30,886.0,110.0,4.8,16.6,816.0,659.9,524.28
2018,5,9,14,45,874.5,108.5,4.9,16.45,778.5,613.97,488.56
2018,5,9,15,0,863.0,107.0,5.0,16.3,741.0,567.49,451.47
2018,5,9,15,15,849.0,105.5,5.0,16.3,699.0,519.44,411.67
2018,5,9,15,30,835.0,104.0,5.0,16.3,657.0,467.85,368.25
2018,5,9,15,45,817.0,101.5,5.1,15.95,610.5,417.54,325.4
2018,5,9,16,0,799.0,99.0,5.2,15.6,564.0,368.23,282.26
2018,5,9,16,15,763.0,98.0,5.15,15.45,510.5,315.96,236.04
2018,5,9,16,30,727.0,97.0,5.1,15.3,457.0,263.5,189.6
2018,5,9,16,45,695.5,92.0,5.1,15.1,406.0,215.02,146.85
2018,5,9,17,0,664.0,87.0,5.1,14.9,355.0,169.69,108.22
2018,5,9,17,15,631.5,80.5,5.0,14.65,307.0,126.26,74.34
2018,5,9,17,30,599.0,74.0,4.9,14.4,259.0,86.35,48.72
2018,5,9,17,45,532.5,67.5,4.75,14.2,209.0,49.88,38.96
2018,5,9,18,0,466.0,61.0,4.6,14.0,159.0,44.56,34.01
2018,5,9,18,15,306.5,51.5,4.5,13.8,109.0,38.66,28.33
2018,5,9,18,30,147.0,42.0,4.4,13.6,59.0,34.36,23.45
2018,5,9,18,45,80.0,26.5,4.3,13.35,35.0,22.04,4.56
2018,5,9,19,0,13.0,11.0,4.2,13.1,11.0,10.81,0.0
2018,5,9,19,15,6.5,5.5,4.15,13.05,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,10,4,45,6.0,2.0,3.65,11.6,2.0,0.0,0.0
2018,5,10,5,0,12.0,4.0,3.6,11.6,4.0,0.0,0.0
2018,5,10,5,15,60.0,15.5,3.65,11.95,19.0,30.96,0.0
2018,5,10,5,30,108.0,27.0,3.7,12.3,34.0,72.22,28.91
2018,5,10,5,45,181.0,40.0,3.8,12.6,64.5,126.75,94.37
2018,5,10,6,0,254.0,53.0,3.9,12.9,95.0,178.59,141.42
2018,5,10,6,15,339.5,65.5,3.9,13.1,142.0,242.59,197.8
2018,5,10,6,30,425.0,78.0,3.9,13.3,189.0,314.37,260.05
2018,5,10,6,45,502.0,83.5,3.85,13.5,243.0,383.79,319.19
2018,5,10,7,0,579.0,89.0,3.8,13.7,297.0,456.85,379.82
2018,5,10,7,15,637.0,91.5,3.9,13.95,353.0,519.87,431.0
2018,5,10,7,30,695.0,94.0,4.0,14.2,409.0,586.21,483.51
2018,5,10,7,45,733.0,96.0,4.1,14.45,462.5,640.76,525.44
2018,5,10,8,0,771.0,98.0,4.2,14.7,516.0,694.11,564.11
2018,5,10,8,15,750.5,113.0,4.2,15.0,550.5,719.63,580.68
2018,5,10,8,30,730.0,128.0,4.2,15.3,585.0,744.72,596.98
2018,5,10,8,45,656.0,168.0,4.25,15.55,600.5,746.41,596.15
2018,5,10,9,0,582.0,208.0,4.3,15.8,616.0,740.65,588.51
2018,5,10,9,15,555.0,234.0,4.3,16.0,641.0,753.02,595.11
2018,5,10,9,30,528.0,260.0,4.3,16.2,666.0,765.37,601.46
2018,5,10,9,45,520.0,279.5,4.35,16.4,694.0,785.17,614.04
2018,5,10,10,0,512.0,299.0,4.4,16.6,722.0,802.67,624.89
2018,5,10,10,15,533.0,303.0,4.35,16.75,756.0,829.11,642.66
2018,5,10,10,30,554.0,307.0,4.3,16.9,790.0,853.96,659.11
2018,5,10,10,45,632.5,275.0,4.3,17.0,839.0,896.08,690.2
2018,5,10,11,0,711.0,243.0,4.3,17.1,888.0,935.6,718.35
2018,5,10,11,15,690.0,261.5,4.3,17.15,895.0,929.01,712.75
2018,5,10,11,30,669.0,280.0,4.3,17.2,902.0,919.85,704.99
2018,5,10,11,45,622.5,310.0,4.25,17.25,891.5,895.77,685.88
2018,5,10,12,0,576.0,340.0,4.2,17.3,881.0,871.29,666.6
2018,5,10,12,15,572.0,342.0,4.3,17.25,878.0,856.57,656.66
2018,5,10,12,30,568.0,344.0,4.4,17.2,875.0,840.2,645.74
2018,5,10,12,45,597.0,322.5,4.55,17.15,876.0,828.36,639.48
2018,5,10,13,0,626.0,301.0,4.7,17.1,877.0,812.77,630.36
2018,5,10,13,15,669.0,269.5,4.75,17.1,874.5,797.41,620.98
2018,5,10,13,30,712.0,238.0,4.8,17.1,872.0,778.13,608.53
2018,5,10,13,45,692.0,237.0,4.85,17.05,839.5,736.17,577.72
2018,5,10,14,0,672.0,236.0,4.9,17.0,807.0,694.05,546.45
2018,5,10,14,15,730.0,196.0,5.0,16.95,796.0,668.57,528.98
2018,5,10,14,30,788.0,156.0,5.1,16.9,785.0,639.65,508.04
2018,5,10,14,45,728.5,172.5,5.2,16.85,733.0,582.87,463.26
2018,5,10,15,0,669.0,189.0,5.3,16.8,681.0,531.87,422.29
2018,5,10,15,15,674.0,173.5,5.3,16.8,645.0,488.59,387.03
2018,5,10,15,30,679.0,158.0,5.3,16.8,609.0,444.15,349.92
2018,5,10,15,45,723.0,133.0,5.35,16.55,582.5,406.11,316.9
2018,5,10,16,0,767.0,108.0,5.4,16.3,556.0,366.66,281.17
2018,5,10,16,15,736.5,104.0,5.45,16.05,503.5,311.66,233.12
2018,5,10,16,30,706.0,100.0,5.5,15.8,451.0,262.41,189.42
2018,5,10,16,45,674.0,96.5,5.55,15.55,402.5,216.14,148.63
2018,5,10,17,0,642.0,93.0,5.6,15.3,354.0,173.06,111.93
2018,5,10,17,15,595.0,88.0,5.55,14.95,303.5,130.46,79.2
2018,5,10,17,30,548.0,83.0,5.5,14.6,253.0,92.89,55.33
2018,5,10,17,45,480.0,75.0,5.5,14.3,204.0,57.62,45.83
2018,5,10,18,0,412.0,67.0,5.5,14.0,155.0,49.13,38.08
2018,5,10,18,15,320.0,56.0,5.35,13.65,113.0,42.22,31.49
2018,5,10,18,30,228.0,45.0,5.2,13.3,71.0,34.96,24.09
2018,5,10,18,45,137.0,29.5,5.1,13.0,43.0,23.43,6.78
2018,5,10,19,0,46.0,14.0,5.0,12.7,15.0,13.76,0.0
2018,5,10,19,15,23.0,7.0,4.9,12.6,7.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,11,5,0,22.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,11,5,15,69.0,16.0,2.9,11.0,19.5,33.96,0.0
2018,5,11,5,30,116.0,27.0,3.0,11.3,35.0,80.08,37.29
2018,5,11,5,45,197.0,40.5,3.1,11.65,67.5,133.32,100.2
2018,5,11,6,0,278.0,54.0,3.2,12.0,100.0,190.04,151.26
2018,5,11,6,15,349.5,64.5,3.25,12.35,143.0,246.52,201.53
2018,5,11,6,30,421.0,75.0,3.3,12.7,186.0,309.53,256.46
2018,5,11,6,45,445.5,88.5,3.4,13.05,229.0,356.51,296.87
2018,5,11,7,0,470.0,102.0,3.5,13.4,272.0,404.9,337.18
2018,5,11,7,15,486.0,117.5,3.5,13.8,316.5,451.42,374.43
2018,5,11,7,30,502.0,133.0,3.5,14.2,361.0,498.14,410.74
2018,5,11,7,45,530.0,142.5,3.55,14.55,408.5,546.57,447.91
2018,5,11,8,0,558.0,152.0,3.6,14.9,456.0,599.65,487.69
2018,5,11,8,15,585.0,159.0,3.6,15.25,503.0,646.06,521.56
2018,5,11,8,30,612.0,166.0,3.6,15.6,550.0,692.48,554.79
2018,5,11,8,45,614.0,181.5,3.65,15.95,590.0,726.85,578.07
2018,5,11,9,0,616.0,197.0,3.7,16.3,630.0,759.29,599.67
2018,5,11,9,15,606.0,217.5,3.7,16.55,663.5,784.33,615.33
2018,5,11,9,30,596.0,238.0,3.7,16.8,697.0,806.67,628.95
2018,5,11,9,45,614.5,243.5,3.7,17.05,735.0,837.21,649.28
2018,5,11,10,0,633.0,249.0,3.7,17.3,773.0,866.09,668.2
2018,5,11,10,15,682.0,234.5,3.65,17.55,816.0,901.33,691.93
2018,5,11,10,30,731.0,220.0,3.6,17.8,859.0,934.92,713.19
2018,5,11,10,45,840.0,163.5,3.55,18.0,914.0,977.07,740.24
2018,5,11,11,0,949.0,107.0,3.5,18.2,969.0,1016.46,765.03
2018,5,11,11,15,952.5,107.0,3.5,18.35,983.0,1015.51,763.12
2018,5,11,11,30,956.0,107.0,3.5,18.5,997.0,1011.42,759.58
2018,5,11,11,45,959.0,105.5,3.5,18.7,1003.0,1002.24,752.63
2018,5,11,12,0,962.0,104.0,3.5,18.9,1009.0,990.0,743.76
2018,5,11,12,15,961.0,104.5,3.55,19.05,1007.0,973.06,732.34
2018,5,11,12,30,960.0,105.0,3.6,19.2,1005.0,953.26,719.06
2018,5,11,12,45,957.5,105.0,3.6,19.3,995.0,928.9,702.53
2018,5,11,13,0,955.0,105.0,3.6,19.4,985.0,901.94,684.26
2018,5,11,13,15,951.5,104.5,3.7,19.45,967.5,871.22,664.04
2018,5,11,13,30,948.0,104.0,3.8,19.5,950.0,838.2,642.09
2018,5,11,13,45,942.5,103.5,3.9,19.6,925.5,801.55,617.26
2018,5,11,14,0,937.0,103.0,4.0,19.7,901.0,763.04,590.87
2018,5,11,14,15,930.0,101.5,4.05,19.7,869.5,720.91,561.55
2018,5,11,14,30,923.0,100.0,4.1,19.7,838.0,677.41,528.8
2018,5,11,14,45,880.0,112.0,4.2,19.7,789.5,623.67,487.38
2018,5,11,15,0,837.0,124.0,4.3,19.7,741.0,568.97,444.55
2018,5,11,15,15,857.5,108.0,4.3,19.7,709.0,529.36,412.37
2018,5,11,15,30,878.0,92.0,4.3,19.7,677.0,483.94,374.61
2018,5,11,15,45,863.0,89.5,4.3,19.5,630.5,433.12,331.81
2018,5,11,16,0,848.0,87.0,4.3,19.3,584.0,378.76,285.25
2018,5,11,16,15,826.5,84.0,4.2,19.1,533.5,326.77,239.62
2018,5,11,16,30,805.0,81.0,4.1,18.9,483.0,276.49,194.96
2018,5,11,16,45,775.5,77.5,3.95,18.65,430.5,226.01,150.75
2018,5,11,17,0,746.0,74.0,3.8,18.4,378.0,178.44,110.36
2018,5,11,17,15,706.0,69.5,3.7,18.05,325.5,131.92,74.47
2018,5,11,17,30,666.0,65.0,3.6,17.7,273.0,86.16,44.59
2018,5,11,17,45,607.5,59.5,3.5,17.3,222.5,46.95,29.01
2018,5,11,18,0,549.0,54.0,3.4,16.9,172.0,37.93,27.82
2018,5,11,18,15,458.0,46.0,3.3,16.6,126.5,33.9,23.93
2018,5,11,18,30,367.0,38.0,3.2,16.3,81.0,29.69,19.46
2018,5,11,18,45,241.5,27.0,3.15,16.05,50.0,22.14,7.16
2018,5,11,19,0,116.0,16.0,3.1,15.8,19.0,15.73,0.0
2018,5,11,19,15,58.0,8.0,3.05,15.8,9.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,2.25,14.0,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,2.2,14.0,5.0,0.0,0.0
2018,5,12,5,15,142.5,17.0,2.2,14.45,25.5,54.67,0.0
2018,5,12,5,30,249.0,28.0,2.2,14.9,46.0,122.77,63.19
2018,5,12,5,45,361.5,37.0,2.2,15.35,86.0,189.65,141.32
2018,5,12,6,0,474.0,46.0,2.2,15.8,126.0,263.14,206.15
2018,5,12,6,15,546.0,52.0,2.25,16.1,174.5,324.96,260.74
2018,5,12,6,30,618.0,58.0,2.3,16.4,223.0,392.8,318.74
2018,5,12,6,45,665.0,62.5,2.3,16.7,274.5,448.51,365.38
2018,5,12,7,0,712.0,67.0,2.3,17.0,326.0,509.92,414.72
2018,5,12,7,15,713.5,77.5,2.3,17.25,370.5,552.01,447.21
2018,5,12,7,30,715.0,88.0,2.3,17.5,415.0,595.14,479.3
2018,5,12,7,45,522.5,141.5,2.25,17.8,395.0,540.98,433.81
2018,5,12,8,0,330.0,195.0,2.2,18.1,375.0,465.41,371.56
2018,5,12,8,15,210.0,233.5,2.1,18.35,352.0,415.41,329.46
2018,5,12,8,30,90.0,272.0,2.0,18.6,329.0,356.69,279.86
2018,5,12,8,45,88.5,294.5,1.85,18.9,353.5,380.46,296.69
2018,5,12,9,0,87.0,317.0,1.7,19.2,378.0,403.75,312.46
2018,5,12,9,15,173.0,328.0,1.65,19.4,458.5,500.29,385.19
2018,5,12,9,30,259.0,339.0,1.6,19.6,539.0,599.66,457.04
2018,5,12,9,45,305.0,348.5,1.5,19.75,594.0,653.83,493.82
2018,5,12,10,0,351.0,358.0,1.4,19.9,649.0,708.22,530.18
2018,5,12,10,15,372.0,364.0,1.45,19.95,681.5,735.09,548.12
2018,5,12,10,30,393.0,370.0,1.5,20.0,714.0,760.94,565.58
2018,5,12,10,45,335.5,396.0,1.55,20.05,694.5,731.35,543.13
2018,5,12,11,0,278.0,422.0,1.6,20.1,675.0,699.9,519.81
2018,5,12,11,15,211.5,440.0,1.7,20.05,634.0,645.35,480.85
2018,5,12,11,30,145.0,458.0,1.8,20.0,593.0,596.23,445.06
2018,5,12,11,45,103.5,445.0,1.9,19.95,541.5,536.02,402.04
2018,5,12,12,0,62.0,432.0,2.0,19.9,490.0,481.29,362.14
2018,5,12,12,15,53.0,417.5,2.15,19.8,467.0,455.72,344.26
2018,5,12,12,30,44.0,403.0,2.3,19.7,444.0,430.56,326.28
2018,5,12,12,45,62.0,415.0,2.4,19.55,472.5,454.59,345.06
2018,5,12,13,0,80.0,427.0,2.5,19.4,501.0,477.35,362.61
2018,5,12,13,15,79.5,419.0,2.65,19.25,491.5,464.9,354.09
2018,5,12,13,30,79.0,411.0,2.8,19.1,482.0,452.37,345.64
2018,5,12,13,45,198.0,341.5,2.9,18.9,512.5,468.38,362.13
2018,5,12,14,0,317.0,272.0,3.0,18.7,543.0,477.85,373.06
2018,5,12,14,15,588.5,197.5,3.05,18.5,677.5,577.21,452.17
2018,5,12,14,30,860.0,123.0,3.1,18.3,812.0,660.01,515.56
2018,5,12,14,45,848.5,121.0,3.1,18.05,775.0,614.74,480.52
2018,5,12,15,0,837.0,119.0,3.1,17.8,738.0,566.04,442.95
2018,5,12,15,15,822.5,116.5,3.1,17.8,696.0,517.75,404.25
2018,5,12,15,30,808.0,114.0,3.1,17.8,654.0,469.72,364.76
2018,5,12,15,45,789.5,110.5,3.05,17.3,607.5,419.63,323.28
2018,5,12,16,0,771.0,107.0,3.0,16.8,561.0,370.62,281.6
2018,5,12,16,15,746.5,104.0,2.9,16.55,512.0,321.47,238.78
2018,5,12,16,30,722.0,101.0,2.8,16.3,463.0,270.86,194.45
2018,5,12,16,45,689.5,96.0,2.7,16.05,412.0,222.35,152.29
2018,5,12,17,0,657.0,91.0,2.6,15.8,361.0,177.08,114.01
2018,5,12,17,15,612.5,86.0,2.5,15.5,310.5,133.85,80.59
2018,5,12,17,30,568.0,81.0,2.4,15.2,260.0,95.36,55.58
2018,5,12,17,45,506.0,73.0,2.25,14.9,211.0,58.84,39.21
2018,5,12,18,0,444.0,65.0,2.1,14.6,162.0,47.67,36.75
2018,5,12,18,15,352.5,54.5,1.95,14.25,119.0,40.83,30.3
2018,5,12,18,30,261.0,44.0,1.8,13.9,76.0,33.93,23.4
2018,5,12,18,45,162.5,29.5,1.65,13.55,46.5,23.26,9.0
2018,5,12,19,0,64.0,15.0,1.5,13.2,17.0,14.74,0.0
2018,5,12,19,15,32.0,7.5,1.5,13.05,8.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,11.45,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.5,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.05,11.75,3.5,3.44,0.0
2018,5,13,5,30,0.0,6.0,2.2,12.0,6.0,5.78,0.0
