Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,5,45,0.0,10.5,2.3,12.2,10.5,10.12,2.71
2018,5,13,6,0,0.0,15.0,2.4,12.4,15.0,14.46,6.63
2018,5,13,6,15,0.0,24.5,2.45,12.6,24.5,23.64,14.63
2018,5,13,6,30,0.0,34.0,2.5,12.8,34.0,32.82,22.6
2018,5,13,6,45,0.0,56.0,2.55,12.95,56.0,54.11,40.84
2018,5,13,7,0,0.0,78.0,2.6,13.1,78.0,75.85,59.23
2018,5,13,7,15,0.0,94.5,2.55,13.25,94.5,92.39,72.97
2018,5,13,7,30,0.0,111.0,2.5,13.4,111.0,108.91,86.49
2018,5,13,7,45,0.0,124.0,2.5,13.6,124.0,121.78,96.8
2018,5,13,8,0,0.0,137.0,2.5,13.8,137.0,134.64,106.98
2018,5,13,8,15,2.5,159.0,2.5,14.05,160.5,158.67,126.25
2018,5,13,8,30,5.0,181.0,2.5,14.3,184.0,182.81,145.35
2018,5,13,8,45,10.5,210.0,2.5,14.55,217.0,216.75,172.18
2018,5,13,9,0,16.0,239.0,2.5,14.8,250.0,250.88,198.76
2018,5,13,9,15,23.0,268.0,2.5,14.95,285.0,286.47,226.25
2018,5,13,9,30,30.0,297.0,2.5,15.1,320.0,330.45,259.85
2018,5,13,9,45,35.0,320.0,2.55,15.3,348.0,358.32,280.61
2018,5,13,10,0,40.0,343.0,2.6,15.5,376.0,386.02,301.11
2018,5,13,10,15,40.0,353.5,2.6,15.65,387.5,395.7,307.69
2018,5,13,10,30,40.0,364.0,2.6,15.8,399.0,405.16,314.19
2018,5,13,10,45,44.5,381.0,2.65,15.9,421.0,425.35,329.06
2018,5,13,11,0,49.0,398.0,2.7,16.0,443.0,445.18,343.55
2018,5,13,11,15,55.5,411.5,2.75,16.1,463.0,462.93,356.58
2018,5,13,11,30,62.0,425.0,2.8,16.2,483.0,480.22,369.24
2018,5,13,11,45,71.0,435.5,2.8,16.25,502.0,496.32,381.09
2018,5,13,12,0,80.0,446.0,2.8,16.3,521.0,511.77,392.46
2018,5,13,12,15,64.5,425.0,2.85,16.3,485.5,473.55,363.87
2018,5,13,12,30,49.0,404.0,2.9,16.3,450.0,436.03,335.84
2018,5,13,12,45,38.5,380.0,2.95,16.25,416.0,400.8,309.55
2018,5,13,13,0,28.0,356.0,3.0,16.2,382.0,366.32,283.59
2018,5,13,13,15,25.0,336.0,3.0,16.15,359.0,342.54,265.79
2018,5,13,13,30,22.0,316.0,3.0,16.1,336.0,320.58,249.25
2018,5,13,13,45,26.5,324.0,3.05,16.05,347.5,327.85,255.33
2018,5,13,14,0,31.0,332.0,3.1,16.0,359.0,335.99,261.98
2018,5,13,14,15,43.5,339.0,3.1,15.9,375.0,347.99,271.83
2018,5,13,14,30,56.0,346.0,3.1,15.8,391.0,358.63,280.58
2018,5,13,14,45,78.0,342.5,3.1,15.7,402.0,364.15,285.56
2018,5,13,15,0,100.0,339.0,3.1,15.6,413.0,367.49,288.71
2018,5,13,15,15,103.0,320.0,3.1,15.6,392.5,345.58,271.98
2018,5,13,15,30,106.0,301.0,3.1,15.6,372.0,323.38,254.9
2018,5,13,15,45,121.5,279.0,3.15,15.25,355.0,299.09,236.23
2018,5,13,16,0,137.0,257.0,3.2,14.9,338.0,277.71,219.33
2018,5,13,16,15,149.5,234.5,3.15,14.7,316.0,253.55,199.56
2018,5,13,16,30,162.0,212.0,3.1,14.5,294.0,228.26,178.44
2018,5,13,16,45,173.0,187.5,3.1,14.35,266.5,199.96,154.56
2018,5,13,17,0,184.0,163.0,3.1,14.2,239.0,170.79,129.85
2018,5,13,17,15,197.0,141.0,3.05,13.95,212.5,138.27,102.71
2018,5,13,17,30,210.0,119.0,3.0,13.7,186.0,109.45,79.99
2018,5,13,17,45,172.0,99.5,2.95,13.45,148.0,80.7,61.07
2018,5,13,18,0,134.0,80.0,2.9,13.2,110.0,66.64,53.8
2018,5,13,18,15,95.0,62.0,2.85,13.0,80.5,52.42,40.67
2018,5,13,18,30,56.0,44.0,2.8,12.8,51.0,37.85,26.94
2018,5,13,18,45,36.0,28.0,2.7,12.6,31.5,24.5,10.72
2018,5,13,19,0,16.0,12.0,2.6,12.4,12.0,11.8,0.0
2018,5,13,19,15,8.0,6.0,2.6,12.35,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.4,11.5,3.0,2.95,0.0
2018,5,14,5,30,0.0,5.0,2.4,11.6,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.0,2.35,11.7,8.0,7.71,0.74
2018,5,14,6,0,0.0,11.0,2.3,11.8,11.0,10.6,3.38
2018,5,14,6,15,0.0,16.5,2.3,12.0,16.5,15.91,8.05
2018,5,14,6,30,0.0,22.0,2.3,12.2,22.0,21.22,12.69
2018,5,14,6,45,0.0,37.0,2.25,12.4,37.0,35.72,25.18
2018,5,14,7,0,0.0,52.0,2.2,12.6,52.0,50.23,37.54
2018,5,14,7,15,0.0,55.0,2.2,12.8,55.0,53.14,39.87
2018,5,14,7,30,0.0,58.0,2.2,13.0,58.0,56.05,42.16
2018,5,14,7,45,0.0,61.5,2.2,13.2,61.5,59.45,44.84
2018,5,14,8,0,0.0,65.0,2.2,13.4,65.0,62.85,47.49
2018,5,14,8,15,0.0,76.0,2.25,13.6,76.0,73.52,56.2
2018,5,14,8,30,0.0,87.0,2.3,13.8,87.0,84.2,64.83
2018,5,14,8,45,0.0,103.5,2.35,14.0,103.5,100.38,77.92
2018,5,14,9,0,0.0,120.0,2.4,14.2,120.0,116.7,90.98
2018,5,14,9,15,0.5,135.0,2.45,14.35,135.5,131.97,103.13
2018,5,14,9,30,1.0,150.0,2.5,14.5,151.0,147.25,115.2
2018,5,14,9,45,3.5,171.5,2.6,14.65,174.5,170.83,133.94
2018,5,14,10,0,6.0,193.0,2.7,14.8,198.0,194.44,152.54
2018,5,14,10,15,9.0,218.5,2.8,14.85,226.5,222.49,174.58
2018,5,14,10,30,12.0,244.0,2.9,14.9,255.0,250.48,196.41
2018,5,14,10,45,13.0,259.0,2.95,15.0,271.0,266.03,208.23
2018,5,14,11,0,14.0,274.0,3.0,15.1,287.0,281.46,219.97
2018,5,14,11,15,20.5,303.5,3.05,15.15,322.5,316.31,246.92
2018,5,14,11,30,27.0,333.0,3.1,15.2,358.0,355.09,276.58
2018,5,14,11,45,41.0,377.5,3.15,15.2,416.0,410.68,318.98
2018,5,14,12,0,55.0,422.0,3.2,15.2,474.0,465.14,359.93
2018,5,14,12,15,77.0,437.0,3.25,15.2,509.5,496.71,383.98
2018,5,14,12,30,99.0,452.0,3.3,15.2,545.0,526.96,407.03
2018,5,14,12,45,98.5,448.0,3.3,15.2,540.0,518.04,400.32
2018,5,14,13,0,98.0,444.0,3.3,15.2,535.0,508.9,393.68
2018,5,14,13,15,80.5,425.0,3.35,15.15,499.0,471.65,365.81
2018,5,14,13,30,63.0,406.0,3.4,15.1,463.0,435.5,338.68
2018,5,14,13,45,66.0,398.5,3.4,15.05,456.5,426.57,332.47
2018,5,14,14,0,69.0,391.0,3.4,15.0,450.0,417.31,325.91
2018,5,14,14,15,82.5,383.0,3.45,14.95,451.0,414.37,324.45
2018,5,14,14,30,96.0,375.0,3.5,14.9,452.0,410.22,321.97
2018,5,14,14,45,104.5,360.0,3.5,14.8,440.5,395.6,311.32
2018,5,14,15,0,113.0,345.0,3.5,14.7,429.0,376.18,296.85
2018,5,14,15,15,113.5,324.5,3.5,14.7,405.0,350.89,277.45
2018,5,14,15,30,114.0,304.0,3.5,14.7,381.0,325.6,257.83
2018,5,14,15,45,122.0,281.0,3.55,14.45,358.0,301.33,238.98
2018,5,14,16,0,130.0,258.0,3.6,14.2,335.0,276.39,219.17
2018,5,14,16,15,161.5,235.0,3.6,14.0,322.5,258.22,203.82
2018,5,14,16,30,193.0,212.0,3.6,13.8,310.0,237.06,185.34
2018,5,14,16,45,200.0,187.0,3.6,13.6,279.0,205.99,159.09
2018,5,14,17,0,207.0,162.0,3.6,13.4,248.0,169.75,128.5
2018,5,14,17,15,228.0,139.0,3.55,13.2,222.0,141.02,103.96
2018,5,14,17,30,249.0,116.0,3.5,13.0,196.0,110.55,79.6
2018,5,14,17,45,215.0,98.5,3.5,12.75,158.5,81.45,60.96
2018,5,14,18,0,181.0,81.0,3.5,12.5,121.0,63.59,51.26
2018,5,14,18,15,137.0,62.5,3.4,12.35,88.5,50.02,38.7
2018,5,14,18,30,93.0,44.0,3.3,12.2,56.0,35.94,25.44
2018,5,14,18,45,56.0,28.0,3.2,12.0,34.5,24.57,11.56
2018,5,14,19,0,19.0,12.0,3.1,11.8,13.0,11.8,0.0
2018,5,14,19,15,9.5,6.0,3.1,11.8,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.15,11.55,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.1,11.6,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.2,11.9,4.0,3.93,0.0
2018,5,15,5,30,0.0,7.0,2.3,12.2,7.0,6.74,0.0
2018,5,15,5,45,0.0,12.0,2.35,12.5,12.0,11.57,3.94
2018,5,15,6,0,0.0,17.0,2.4,12.8,17.0,16.39,8.27
2018,5,15,6,15,0.0,26.5,2.4,12.95,26.5,25.57,16.27
2018,5,15,6,30,0.0,36.0,2.4,13.1,36.0,34.75,24.24
2018,5,15,6,45,0.0,59.5,2.35,13.3,59.5,57.5,43.67
2018,5,15,7,0,0.0,83.0,2.3,13.5,83.0,80.98,63.45
2018,5,15,7,15,0.0,102.5,2.25,13.65,102.5,100.65,79.74
2018,5,15,7,30,0.0,122.0,2.2,13.8,122.0,120.28,95.75
2018,5,15,7,45,7.0,153.5,2.15,13.95,157.5,157.43,126.18
2018,5,15,8,0,14.0,185.0,2.1,14.1,193.0,195.07,156.44
2018,5,15,8,15,22.5,213.0,2.15,14.3,227.0,230.54,184.54
2018,5,15,8,30,31.0,241.0,2.2,14.5,261.0,274.56,218.98
2018,5,15,8,45,29.5,255.5,2.2,14.65,275.5,288.23,228.78
2018,5,15,9,0,28.0,270.0,2.2,14.8,290.0,301.7,238.47
2018,5,15,9,15,41.5,298.0,2.25,14.95,329.5,342.76,270.05
2018,5,15,9,30,55.0,326.0,2.3,15.1,369.0,384.02,301.26
2018,5,15,9,45,104.0,362.0,2.35,15.25,447.5,466.65,364.48
2018,5,15,10,0,153.0,398.0,2.4,15.4,526.0,558.14,432.38
2018,5,15,10,15,219.0,401.0,2.5,15.45,590.5,622.71,480.74
2018,5,15,10,30,285.0,404.0,2.6,15.5,655.0,694.76,533.74
2018,5,15,10,45,295.0,413.5,2.7,15.6,678.5,711.88,545.33
2018,5,15,11,0,305.0,423.0,2.8,15.7,702.0,727.8,556.49
2018,5,15,11,15,336.0,416.0,2.85,15.75,727.5,745.77,569.9
2018,5,15,11,30,367.0,409.0,2.9,15.8,753.0,762.37,582.31
2018,5,15,11,45,340.5,419.5,3.0,15.85,740.0,740.8,566.21
2018,5,15,12,0,314.0,430.0,3.1,15.9,727.0,718.47,549.78
2018,5,15,12,15,279.0,445.5,3.15,15.9,709.0,692.8,530.46
2018,5,15,12,30,244.0,461.0,3.2,15.9,691.0,667.19,511.13
2018,5,15,12,45,469.0,344.5,3.3,15.85,781.0,742.59,573.68
2018,5,15,13,0,694.0,228.0,3.4,15.8,871.0,805.91,625.73
2018,5,15,13,15,785.5,175.5,3.45,15.75,891.0,809.02,628.43
2018,5,15,13,30,877.0,123.0,3.5,15.7,911.0,806.08,627.19
2018,5,15,13,45,789.0,166.0,3.55,15.65,860.5,749.63,587.45
2018,5,15,14,0,701.0,209.0,3.6,15.6,810.0,695.6,546.46
2018,5,15,14,15,594.5,248.0,3.6,15.5,745.5,630.57,496.24
2018,5,15,14,30,488.0,287.0,3.6,15.4,681.0,572.65,450.82
2018,5,15,14,45,579.0,233.5,3.6,15.3,680.0,555.65,439.43
2018,5,15,15,0,670.0,180.0,3.6,15.2,679.0,530.78,420.81
2018,5,15,15,15,740.5,143.5,3.6,15.2,666.0,502.43,397.75
2018,5,15,15,30,811.0,107.0,3.6,15.2,653.0,469.73,369.89
2018,5,15,15,45,797.5,102.5,3.6,14.9,608.5,420.76,328.47
2018,5,15,16,0,784.0,98.0,3.6,14.6,564.0,372.38,286.51
2018,5,15,16,15,766.5,94.5,3.6,14.45,517.5,324.39,243.88
2018,5,15,16,30,749.0,91.0,3.6,14.3,471.0,277.76,201.85
2018,5,15,16,45,724.5,85.5,3.55,14.15,421.5,229.35,158.69
2018,5,15,17,0,700.0,80.0,3.5,14.0,372.0,180.05,115.89
2018,5,15,17,15,657.0,75.5,3.45,13.9,320.5,135.07,79.98
2018,5,15,17,30,614.0,71.0,3.4,13.8,269.0,94.6,52.35
2018,5,15,17,45,519.0,68.5,3.35,13.65,215.0,59.33,36.84
2018,5,15,18,0,424.0,66.0,3.3,13.5,161.0,47.96,37.21
2018,5,15,18,15,263.5,55.5,3.2,13.35,109.5,41.31,30.92
2018,5,15,18,30,103.0,45.0,3.1,13.2,58.0,36.72,26.08
2018,5,15,18,45,72.5,29.5,2.95,13.05,36.5,24.5,12.07
2018,5,15,19,0,42.0,14.0,2.8,12.9,15.0,13.76,0.0
2018,5,15,19,15,21.0,7.0,2.75,12.8,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,16,4,45,17.5,3.5,2.45,12.1,3.5,0.0,0.0
2018,5,16,5,0,35.0,7.0,2.4,12.2,7.0,6.88,0.0
2018,5,16,5,15,134.5,19.0,2.45,12.45,29.0,55.6,0.0
2018,5,16,5,30,234.0,31.0,2.5,12.7,51.0,127.07,79.88
2018,5,16,5,45,338.5,41.0,2.6,13.0,90.5,188.23,143.77
2018,5,16,6,0,443.0,51.0,2.7,13.3,130.0,259.38,206.81
2018,5,16,6,15,512.5,58.0,2.7,13.5,178.0,320.38,261.04
2018,5,16,6,30,582.0,65.0,2.7,13.7,226.0,387.11,318.6
2018,5,16,6,45,575.5,77.5,2.7,13.85,264.0,423.43,349.89
2018,5,16,7,0,569.0,90.0,2.7,14.0,302.0,458.17,378.57
2018,5,16,7,15,611.0,97.5,2.65,14.2,355.5,516.64,424.99
2018,5,16,7,30,653.0,105.0,2.6,14.4,409.0,577.23,471.51
2018,5,16,7,45,682.0,108.0,2.55,14.55,457.0,625.13,507.21
2018,5,16,8,0,711.0,111.0,2.5,14.7,505.0,673.49,541.53
2018,5,16,8,15,679.0,134.5,2.5,14.9,537.5,697.35,556.81
2018,5,16,8,30,647.0,158.0,2.5,15.1,570.0,716.79,568.9
2018,5,16,8,45,753.5,129.5,2.5,15.25,641.5,788.87,619.14
2018,5,16,9,0,860.0,101.0,2.5,15.4,713.0,862.58,668.9
2018,5,16,9,15,866.5,105.0,2.55,15.5,751.0,890.65,686.49
2018,5,16,9,30,873.0,109.0,2.6,15.6,789.0,916.33,702.81
2018,5,16,9,45,872.0,116.0,2.7,15.7,820.0,935.74,715.28
2018,5,16,10,0,871.0,123.0,2.8,15.8,851.0,952.22,725.87
2018,5,16,10,15,878.5,124.0,2.8,15.9,878.5,967.57,734.93
2018,5,16,10,30,886.0,125.0,2.8,16.0,906.0,980.18,742.2
2018,5,16,10,45,892.0,125.5,2.85,16.05,927.0,988.0,746.95
2018,5,16,11,0,898.0,126.0,2.9,16.1,948.0,992.91,749.9
2018,5,16,11,15,902.0,125.5,2.85,16.1,961.5,991.96,748.28
2018,5,16,11,30,906.0,125.0,2.8,16.1,975.0,988.06,744.86
2018,5,16,11,45,908.5,125.0,2.8,16.1,981.5,980.3,739.44
2018,5,16,12,0,911.0,125.0,2.8,16.1,988.0,969.65,732.21
2018,5,16,12,15,907.5,127.0,2.8,16.15,985.0,952.61,720.64
2018,5,16,12,30,904.0,129.0,2.8,16.2,982.0,932.97,707.41
2018,5,16,12,45,895.5,133.0,2.75,16.2,971.0,908.37,690.58
2018,5,16,13,0,887.0,137.0,2.7,16.2,960.0,881.6,672.31
2018,5,16,13,15,884.5,135.0,2.8,16.15,943.5,852.14,653.39
2018,5,16,13,30,882.0,133.0,2.9,16.1,927.0,820.56,632.8
2018,5,16,13,45,879.5,129.5,3.0,16.1,903.5,785.59,609.46
2018,5,16,14,0,877.0,126.0,3.1,16.1,880.0,748.76,584.53
2018,5,16,14,15,870.5,123.5,3.15,16.0,849.5,708.39,556.08
2018,5,16,14,30,864.0,121.0,3.2,15.9,819.0,666.75,525.01
2018,5,16,14,45,856.5,118.0,3.25,15.8,783.5,622.97,491.58
2018,5,16,15,0,849.0,115.0,3.3,15.7,748.0,578.35,456.66
2018,5,16,15,15,835.5,112.5,3.3,15.7,706.5,527.19,415.59
2018,5,16,15,30,822.0,110.0,3.3,15.7,665.0,479.16,375.84
2018,5,16,15,45,805.0,106.5,3.35,15.45,618.5,429.12,333.96
2018,5,16,16,0,788.0,103.0,3.4,15.2,572.0,380.0,291.71
2018,5,16,16,15,766.5,99.0,3.35,15.05,523.5,330.09,247.85
2018,5,16,16,30,745.0,95.0,3.3,14.9,475.0,281.95,204.92
2018,5,16,16,45,716.0,90.0,3.3,14.7,424.0,229.81,159.15
2018,5,16,17,0,687.0,85.0,3.3,14.5,373.0,183.72,119.31
2018,5,16,17,15,646.0,80.0,3.3,14.3,322.0,139.16,83.65
2018,5,16,17,30,605.0,75.0,3.3,14.1,271.0,98.92,55.87
2018,5,16,17,45,548.5,68.5,3.25,13.9,222.5,61.45,37.27
2018,5,16,18,0,492.0,62.0,3.2,13.7,174.0,44.15,33.81
2018,5,16,18,15,407.5,53.0,3.1,13.5,130.0,39.53,29.36
2018,5,16,18,30,323.0,44.0,3.0,13.3,86.0,33.61,23.46
2018,5,16,18,45,213.0,31.0,2.9,13.05,54.0,24.24,12.39
2018,5,16,19,0,103.0,18.0,2.8,12.8,22.0,17.69,0.0
2018,5,16,19,15,51.5,9.0,2.75,12.7,11.0,8.85,0.0
2018,5,16,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.55,11.9,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.6,12.0,6.0,5.9,0.0
2018,5,17,5,15,115.5,19.5,2.7,12.25,28.0,51.09,0.0
2018,5,17,5,30,202.0,33.0,2.8,12.5,50.0,120.33,77.69
2018,5,17,5,45,299.0,43.5,2.9,12.8,88.0,176.31,135.21
2018,5,17,6,0,396.0,54.0,3.0,13.1,126.0,243.63,194.9
2018,5,17,6,15,279.0,58.5,3.05,13.3,117.0,209.46,171.15
2018,5,17,6,30,162.0,63.0,3.1,13.5,108.0,158.04,129.9
2018,5,17,6,45,102.0,100.0,3.15,13.7,130.5,167.52,137.72
2018,5,17,7,0,42.0,137.0,3.2,13.9,153.0,170.24,138.78
2018,5,17,7,15,95.5,165.0,3.2,14.1,208.0,236.16,193.88
2018,5,17,7,30,149.0,193.0,3.2,14.3,263.0,313.79,257.19
2018,5,17,7,45,156.5,216.5,3.2,14.45,297.0,349.19,284.57
2018,5,17,8,0,164.0,240.0,3.2,14.6,331.0,384.6,311.62
2018,5,17,8,15,247.0,244.5,3.15,14.8,395.5,466.86,376.7
2018,5,17,8,30,330.0,249.0,3.1,15.0,460.0,545.17,437.13
2018,5,17,8,45,537.5,194.0,3.1,15.15,565.5,676.92,539.99
2018,5,17,9,0,745.0,139.0,3.1,15.3,671.0,810.36,636.9
2018,5,17,9,15,763.5,140.0,3.05,15.45,711.0,843.17,657.22
2018,5,17,9,30,782.0,141.0,3.0,15.6,751.0,874.34,676.99
2018,5,17,9,45,752.0,164.0,3.0,15.75,771.0,881.99,680.52
2018,5,17,10,0,722.0,187.0,3.0,15.9,791.0,889.73,684.43
2018,5,17,10,15,791.5,156.5,3.05,16.0,838.5,925.41,708.29
2018,5,17,10,30,861.0,126.0,3.1,16.1,886.0,958.3,729.87
2018,5,17,10,45,864.5,127.5,3.15,16.2,905.5,964.66,733.33
2018,5,17,11,0,868.0,129.0,3.2,16.3,925.0,968.18,735.19
2018,5,17,11,15,871.0,129.5,3.25,16.4,938.0,967.35,734.23
2018,5,17,11,30,874.0,130.0,3.3,16.5,951.0,963.67,731.48
2018,5,17,11,45,875.5,130.0,3.4,16.55,956.5,955.26,726.11
2018,5,17,12,0,877.0,130.0,3.5,16.6,962.0,944.08,718.94
2018,5,17,12,15,879.0,128.5,3.6,16.6,961.0,929.21,709.41
2018,5,17,12,30,881.0,127.0,3.7,16.6,960.0,911.68,698.09
2018,5,17,12,45,884.0,123.5,3.8,16.55,952.0,890.53,684.36
2018,5,17,13,0,887.0,120.0,3.9,16.5,944.0,866.82,668.81
2018,5,17,13,15,883.5,119.0,4.0,16.45,927.5,837.62,649.3
2018,5,17,13,30,880.0,118.0,4.1,16.4,911.0,806.35,628.18
2018,5,17,13,45,874.5,117.0,4.2,16.3,887.5,771.62,604.49
2018,5,17,14,0,869.0,116.0,4.3,16.2,864.0,735.21,579.48
2018,5,17,14,15,862.0,114.5,4.35,16.1,834.5,695.81,551.53
2018,5,17,14,30,855.0,113.0,4.4,16.0,805.0,655.18,520.63
2018,5,17,14,45,845.5,111.0,4.45,15.9,769.5,611.56,486.75
2018,5,17,15,0,836.0,109.0,4.5,15.8,734.0,567.28,451.53
2018,5,17,15,15,823.0,106.5,4.5,15.8,693.0,516.94,410.54
2018,5,17,15,30,810.0,104.0,4.5,15.8,652.0,469.77,370.97
2018,5,17,15,45,772.0,108.0,4.55,15.55,601.5,418.24,327.57
2018,5,17,16,0,734.0,112.0,4.6,15.3,551.0,369.65,285.72
2018,5,17,16,15,540.0,148.5,4.6,15.15,456.5,298.8,228.54
2018,5,17,16,30,346.0,185.0,4.6,15.0,362.0,253.78,194.24
2018,5,17,16,45,288.0,175.0,4.6,14.85,312.0,213.09,161.39
2018,5,17,17,0,230.0,165.0,4.6,14.7,262.0,178.02,133.98
2018,5,17,17,15,229.0,143.5,4.55,14.5,229.0,146.75,108.18
2018,5,17,17,30,228.0,122.0,4.5,14.3,196.0,115.86,84.03
2018,5,17,17,45,197.0,103.0,4.5,14.1,159.0,86.46,64.24
2018,5,17,18,0,166.0,84.0,4.5,13.9,122.0,65.73,52.92
2018,5,17,18,15,126.0,66.0,4.4,13.7,90.5,52.61,40.86
2018,5,17,18,30,86.0,48.0,4.3,13.5,59.0,41.1,29.94
2018,5,17,18,45,49.5,31.0,4.2,13.3,37.0,27.05,14.93
2018,5,17,19,0,13.0,14.0,4.1,13.1,15.0,13.76,0.0
2018,5,17,19,15,6.5,7.0,4.05,13.0,7.5,6.88,0.0
2018,5,17,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,4,45,11.5,3.5,3.05,12.25,3.5,0.0,0.0
2018,5,18,5,0,23.0,7.0,3.1,12.3,7.0,12.25,0.0
2018,5,18,5,15,101.0,21.0,3.2,12.45,29.0,48.74,0.0
2018,5,18,5,30,179.0,35.0,3.3,12.6,51.0,116.06,76.54
2018,5,18,5,45,275.5,47.0,3.4,12.8,89.0,172.4,132.71
2018,5,18,6,0,372.0,59.0,3.5,13.0,127.0,238.67,191.46
2018,5,18,6,15,261.5,48.0,3.5,13.15,103.0,188.24,154.0
2018,5,18,6,30,151.0,37.0,3.5,13.3,79.0,127.52,104.55
2018,5,18,6,45,75.5,46.0,3.5,13.45,67.0,95.78,77.44
2018,5,18,7,0,0.0,55.0,3.5,13.6,55.0,53.14,39.79
2018,5,18,7,15,0.0,62.0,3.45,13.8,62.0,59.92,45.41
2018,5,18,7,30,0.0,69.0,3.4,14.0,69.0,66.71,50.94
2018,5,18,7,45,0.0,83.0,3.35,14.15,83.0,80.28,62.09
2018,5,18,8,0,0.0,97.0,3.3,14.3,97.0,94.07,73.3
2018,5,18,8,15,0.0,118.0,3.2,14.5,118.0,114.98,90.25
2018,5,18,8,30,0.0,139.0,3.1,14.7,139.0,135.92,107.0
2018,5,18,8,45,3.0,165.0,3.05,14.85,167.0,164.44,129.87
2018,5,18,9,0,6.0,191.0,3.0,15.0,195.0,193.11,152.56
2018,5,18,9,15,17.0,241.0,2.95,15.15,254.0,253.43,200.35
2018,5,18,9,30,28.0,291.0,2.9,15.3,313.0,322.26,253.68
2018,5,18,9,45,39.5,327.5,2.9,15.45,360.0,370.45,290.25
2018,5,18,10,0,51.0,364.0,2.9,15.6,407.0,418.52,326.24
2018,5,18,10,15,58.0,382.0,2.9,15.7,432.0,442.65,343.82
2018,5,18,10,30,65.0,400.0,2.9,15.8,457.0,466.51,361.19
2018,5,18,10,45,87.5,420.5,2.95,15.9,499.5,507.47,391.83
2018,5,18,11,0,110.0,441.0,3.0,16.0,542.0,554.04,426.13
2018,5,18,11,15,119.0,452.5,3.05,16.05,563.0,570.98,438.23
2018,5,18,11,30,128.0,464.0,3.1,16.1,584.0,587.17,449.96
2018,5,18,11,45,138.0,463.5,3.2,16.1,594.0,591.56,453.55
2018,5,18,12,0,148.0,463.0,3.3,16.1,604.0,595.25,456.74
2018,5,18,12,15,166.0,461.0,3.4,16.1,618.5,604.01,463.93
2018,5,18,12,30,184.0,459.0,3.5,16.1,633.0,611.65,470.29
2018,5,18,12,45,210.0,456.5,3.55,16.05,653.5,624.55,480.68
2018,5,18,13,0,236.0,454.0,3.6,16.0,674.0,635.68,489.72
2018,5,18,13,15,251.0,443.0,3.65,15.95,673.0,626.78,484.01
2018,5,18,13,30,266.0,432.0,3.7,15.9,672.0,617.1,477.77
2018,5,18,13,45,256.0,422.5,3.8,15.85,648.5,588.53,457.06
2018,5,18,14,0,246.0,413.0,3.9,15.8,625.0,560.24,436.45
2018,5,18,14,15,190.5,397.5,3.95,15.7,558.0,499.0,389.98
2018,5,18,14,30,135.0,382.0,4.0,15.6,491.0,439.08,344.14
2018,5,18,14,45,360.0,282.5,4.0,15.5,556.0,471.34,373.63
2018,5,18,15,0,585.0,183.0,4.0,15.4,621.0,489.63,390.01
2018,5,18,15,15,700.5,145.0,4.0,15.4,640.5,487.41,387.1
2018,5,18,15,30,816.0,107.0,4.0,15.4,660.0,476.85,376.22
2018,5,18,15,45,668.0,139.0,4.2,15.15,571.5,400.39,314.19
2018,5,18,16,0,520.0,171.0,4.4,14.9,483.0,340.76,265.75
2018,5,18,16,15,346.0,194.5,4.45,14.75,394.5,281.69,218.99
2018,5,18,16,30,172.0,218.0,4.5,14.6,306.0,238.33,186.89
2018,5,18,16,45,214.0,189.5,4.6,14.45,287.5,213.53,164.71
2018,5,18,17,0,256.0,161.0,4.7,14.3,269.0,180.1,134.87
2018,5,18,17,15,281.0,137.0,4.7,14.05,241.5,148.98,107.95
2018,5,18,17,30,306.0,113.0,4.7,13.8,214.0,115.79,81.02
2018,5,18,17,45,277.0,96.0,4.65,13.6,175.5,84.32,60.66
2018,5,18,18,0,248.0,79.0,4.6,13.4,137.0,62.15,49.87
2018,5,18,18,15,199.5,63.0,4.55,13.2,102.5,50.43,39.06
2018,5,18,18,30,151.0,47.0,4.5,13.0,68.0,38.29,27.63
2018,5,18,18,45,100.0,32.0,4.4,12.8,43.5,26.5,14.94
2018,5,18,19,0,49.0,17.0,4.3,12.6,19.0,16.71,0.0
2018,5,18,19,15,24.5,8.5,4.3,12.5,9.5,8.36,0.0
2018,5,18,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.0,4.7,11.7,2.0,0.0,0.0
2018,5,19,5,0,0.0,4.0,4.7,11.7,4.0,3.93,0.0
2018,5,19,5,15,39.5,18.5,4.7,11.8,22.0,33.61,0.0
2018,5,19,5,30,79.0,33.0,4.7,11.9,40.0,74.3,48.74
2018,5,19,5,45,178.0,48.5,4.75,12.05,77.5,131.53,101.34
2018,5,19,6,0,277.0,64.0,4.8,12.2,115.0,205.11,165.54
2018,5,19,6,15,221.0,82.0,4.85,12.35,131.0,204.44,168.15
2018,5,19,6,30,165.0,100.0,4.9,12.5,147.0,205.03,170.0
2018,5,19,6,45,130.0,124.0,4.9,12.65,165.5,212.0,176.08
2018,5,19,7,0,95.0,148.0,4.9,12.8,184.0,222.2,183.96
2018,5,19,7,15,74.0,166.0,4.9,13.0,196.5,223.49,184.22
2018,5,19,7,30,53.0,184.0,4.9,13.2,209.0,230.06,188.5
2018,5,19,7,45,41.5,196.5,4.9,13.4,217.5,235.51,191.95
2018,5,19,8,0,30.0,209.0,4.9,13.6,226.0,240.16,194.62
2018,5,19,8,15,45.5,236.0,4.85,13.75,264.0,281.35,227.7
2018,5,19,8,30,61.0,263.0,4.8,13.9,302.0,323.21,260.8
2018,5,19,8,45,120.5,296.0,4.8,14.1,380.0,418.33,336.77
2018,5,19,9,0,180.0,329.0,4.8,14.3,458.0,507.14,406.02
2018,5,19,9,15,180.5,349.0,4.8,14.45,484.5,530.91,422.7
2018,5,19,9,30,181.0,369.0,4.8,14.6,511.0,553.95,438.94
2018,5,19,9,45,183.5,386.5,4.8,14.75,535.5,575.4,454.0
2018,5,19,10,0,186.0,404.0,4.8,14.9,560.0,596.13,468.44
2018,5,19,10,15,348.5,357.0,4.85,15.0,661.0,708.34,557.0
2018,5,19,10,30,511.0,310.0,4.9,15.1,762.0,821.98,643.97
2018,5,19,10,45,596.5,278.0,4.95,15.2,817.5,871.51,681.2
2018,5,19,11,0,682.0,246.0,5.0,15.3,873.0,918.65,716.29
2018,5,19,11,15,736.0,221.0,5.05,15.35,906.5,940.04,730.99
2018,5,19,11,30,790.0,196.0,5.1,15.4,940.0,955.81,741.94
2018,5,19,11,45,753.0,218.5,5.15,15.4,931.0,935.98,727.86
2018,5,19,12,0,716.0,241.0,5.2,15.4,922.0,911.19,710.48
2018,5,19,12,15,767.5,210.5,5.2,15.4,939.0,911.86,711.11
2018,5,19,12,30,819.0,180.0,5.2,15.4,956.0,911.8,711.17
2018,5,19,12,45,756.0,213.5,5.2,15.4,924.5,869.88,681.2
2018,5,19,13,0,693.0,247.0,5.2,15.4,893.0,826.83,649.72
2018,5,19,13,15,633.5,275.0,5.25,15.35,857.5,782.28,615.89
2018,5,19,13,30,574.0,303.0,5.3,15.3,822.0,740.37,583.63
2018,5,19,13,45,465.5,341.0,5.3,15.25,754.5,671.28,529.64
2018,5,19,14,0,357.0,379.0,5.3,15.2,687.0,610.06,481.13
2018,5,19,14,15,319.5,376.0,5.3,15.15,644.5,565.3,446.77
2018,5,19,14,30,282.0,373.0,5.3,15.1,602.0,522.79,413.79
2018,5,19,14,45,235.5,361.5,5.35,15.0,547.0,473.69,375.59
2018,5,19,15,0,189.0,350.0,5.4,14.9,492.0,424.63,337.22
2018,5,19,15,15,208.5,324.5,5.4,14.9,473.0,401.53,319.41
2018,5,19,15,30,228.0,299.0,5.4,14.9,454.0,376.68,299.68
2018,5,19,15,45,269.0,270.5,5.4,14.65,441.0,352.01,279.76
2018,5,19,16,0,310.0,242.0,5.4,14.4,428.0,327.97,259.34
2018,5,19,16,15,314.5,219.5,5.4,14.2,394.5,293.11,229.86
2018,5,19,16,30,319.0,197.0,5.4,14.0,361.0,257.87,199.58
2018,5,19,16,45,377.0,167.5,5.35,13.8,342.0,224.19,168.36
2018,5,19,17,0,435.0,138.0,5.3,13.6,323.0,189.34,135.59
2018,5,19,17,15,451.0,123.0,5.3,13.35,292.5,155.66,106.4
2018,5,19,17,30,467.0,108.0,5.3,13.1,262.0,120.64,78.91
2018,5,19,17,45,383.5,97.0,5.25,12.85,209.0,84.39,58.22
2018,5,19,18,0,300.0,86.0,5.2,12.6,156.0,63.13,50.92
2018,5,19,18,15,222.0,69.5,5.1,12.45,114.5,55.25,43.47
2018,5,19,18,30,144.0,53.0,5.0,12.3,73.0,42.81,31.7
2018,5,19,18,45,94.5,36.5,4.9,12.2,47.5,29.98,18.06
2018,5,19,19,0,45.0,20.0,4.8,12.1,22.0,17.53,0.0
2018,5,19,19,15,22.5,10.0,4.75,12.05,11.0,9.83,0.0
2018,5,19,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,4.7,11.8,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,4.7,11.8,3.0,2.95,0.0
2018,5,20,5,15,2.0,14.5,4.7,11.9,14.5,14.56,0.0
2018,5,20,5,30,4.0,26.0,4.7,12.0,26.0,27.11,14.92
2018,5,20,5,45,6.5,42.0,4.75,12.1,43.0,44.95,31.78
2018,5,20,6,0,9.0,58.0,4.8,12.2,60.0,62.54,47.44
2018,5,20,6,15,15.5,78.5,4.75,12.3,82.5,87.23,68.99
2018,5,20,6,30,22.0,99.0,4.7,12.4,105.0,116.92,94.58
2018,5,20,6,45,28.0,109.0,4.7,12.45,118.5,130.29,106.08
2018,5,20,7,0,34.0,119.0,4.7,12.5,132.0,144.46,118.07
2018,5,20,7,15,60.5,156.5,4.65,12.55,183.5,203.74,167.9
2018,5,20,7,30,87.0,194.0,4.6,12.6,235.0,264.85,218.32
2018,5,20,7,45,129.0,218.0,4.6,12.65,286.5,331.35,272.72
2018,5,20,8,0,171.0,242.0,4.6,12.7,338.0,392.51,321.98
2018,5,20,8,15,306.5,233.0,4.55,12.85,423.0,501.7,410.9
2018,5,20,8,30,442.0,224.0,4.5,13.0,508.0,619.76,503.93
2018,5,20,8,45,523.0,214.0,4.5,13.1,573.0,688.31,556.4
2018,5,20,9,0,604.0,204.0,4.5,13.2,638.0,763.25,612.77
2018,5,20,9,15,629.0,206.5,4.45,13.4,680.0,800.18,638.31
2018,5,20,9,30,654.0,209.0,4.4,13.6,722.0,836.05,662.63
2018,5,20,9,45,667.0,215.5,4.4,13.8,758.0,863.65,680.78
2018,5,20,10,0,680.0,222.0,4.4,14.0,794.0,889.32,697.51
2018,5,20,10,15,694.5,223.5,4.4,14.2,823.5,909.13,710.03
2018,5,20,10,30,709.0,225.0,4.4,14.4,853.0,926.78,721.07
2018,5,20,10,45,667.0,257.5,4.45,14.6,859.0,919.34,714.58
2018,5,20,11,0,625.0,290.0,4.5,14.8,865.0,908.59,704.62
2018,5,20,11,15,573.0,322.5,4.55,14.9,855.5,885.73,686.24
2018,5,20,11,30,521.0,355.0,4.6,15.0,846.0,861.49,666.93
2018,5,20,11,45,512.5,364.5,4.65,15.15,850.0,854.04,661.03
2018,5,20,12,0,504.0,374.0,4.7,15.3,854.0,844.89,653.84
2018,5,20,12,15,475.5,383.0,4.75,15.3,835.0,815.42,632.09
2018,5,20,12,30,447.0,392.0,4.8,15.3,816.0,785.33,609.9
2018,5,20,12,45,494.5,371.5,4.9,15.3,836.5,793.58,617.96
2018,5,20,13,0,542.0,351.0,5.0,15.3,857.0,798.59,623.38
2018,5,20,13,15,434.5,380.5,5.05,15.15,781.5,719.14,562.97
2018,5,20,13,30,327.0,410.0,5.1,15.0,706.0,645.91,506.59
2018,5,20,13,45,322.0,398.5,5.2,14.85,683.5,617.52,486.29
2018,5,20,14,0,317.0,387.0,5.3,14.7,661.0,588.95,465.39
2018,5,20,14,15,293.0,380.5,5.3,14.5,627.0,551.7,437.04
2018,5,20,14,30,269.0,374.0,5.3,14.3,593.0,515.78,409.49
2018,5,20,14,45,224.5,362.0,5.35,14.1,539.0,467.93,372.27
2018,5,20,15,0,180.0,350.0,5.4,13.9,485.0,419.98,334.77
2018,5,20,15,15,221.0,321.0,5.4,13.9,478.0,405.48,323.85
2018,5,20,15,30,262.0,292.0,5.4,13.9,471.0,382.84,305.83
2018,5,20,15,45,358.5,250.0,5.4,13.65,476.5,373.29,297.44
2018,5,20,16,0,455.0,208.0,5.4,13.4,482.0,350.26,276.65
2018,5,20,16,15,449.0,191.0,5.35,13.3,442.5,309.66,241.51
2018,5,20,16,30,443.0,174.0,5.3,13.2,403.0,269.58,206.39
2018,5,20,16,45,456.0,151.5,5.25,13.15,366.0,229.88,170.74
2018,5,20,17,0,469.0,129.0,5.2,13.1,329.0,189.11,134.3
2018,5,20,17,15,469.5,115.0,5.2,13.0,293.0,152.69,103.2
2018,5,20,17,30,470.0,101.0,5.2,12.9,257.0,116.46,75.09
2018,5,20,17,45,418.5,92.0,5.15,12.8,213.5,82.67,55.48
2018,5,20,18,0,367.0,83.0,5.1,12.7,170.0,60.67,48.73
2018,5,20,18,15,287.0,69.5,5.0,12.6,127.5,52.15,40.73
2018,5,20,18,30,207.0,56.0,4.9,12.5,85.0,45.09,33.71
2018,5,20,18,45,128.5,38.5,4.8,12.35,54.0,31.53,19.6
2018,5,20,19,0,50.0,21.0,4.7,12.2,23.0,17.58,0.0
2018,5,20,19,15,25.0,10.5,4.55,12.1,11.5,10.32,0.0
2018,5,20,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.5,2.25,11.3,3.5,0.0,0.0
2018,5,21,5,0,17.0,7.0,2.2,11.4,7.0,10.93,0.0
2018,5,21,5,15,83.5,23.0,2.15,11.65,30.0,55.45,0.0
2018,5,21,5,30,150.0,39.0,2.1,11.9,53.0,106.71,73.39
2018,5,21,5,45,242.0,52.5,2.1,12.1,91.0,167.5,129.96
2018,5,21,6,0,334.0,66.0,2.1,12.3,129.0,232.46,186.95
2018,5,21,6,15,402.0,76.5,1.95,12.5,175.0,291.08,238.23
2018,5,21,6,30,470.0,87.0,1.8,12.7,221.0,355.7,293.07
2018,5,21,6,45,518.5,94.5,1.7,12.9,269.5,414.32,341.43
2018,5,21,7,0,567.0,102.0,1.6,13.1,318.0,474.24,389.16
2018,5,21,7,15,604.0,108.0,1.6,13.4,368.0,527.96,430.72
2018,5,21,7,30,641.0,114.0,1.6,13.7,418.0,583.33,472.29
2018,5,21,7,45,669.0,119.0,1.6,14.0,467.0,632.42,507.93
2018,5,21,8,0,697.0,124.0,1.6,14.3,516.0,681.92,542.55
2018,5,21,8,15,718.0,128.0,1.65,14.6,562.0,724.86,571.39
2018,5,21,8,30,739.0,132.0,1.7,14.9,608.0,767.21,599.43
2018,5,21,8,45,755.5,135.0,1.75,15.25,650.5,800.71,620.75
2018,5,21,9,0,772.0,138.0,1.8,15.6,693.0,836.06,643.25
2018,5,21,9,15,789.0,138.5,1.9,15.85,732.5,867.6,663.66
2018,5,21,9,30,806.0,139.0,2.0,16.1,772.0,897.39,682.83
2018,5,21,9,45,822.5,137.5,2.1,16.35,807.0,922.62,698.87
2018,5,21,10,0,839.0,136.0,2.2,16.6,842.0,945.7,713.5
2018,5,21,10,15,846.5,137.0,2.35,16.75,869.0,955.07,719.76
2018,5,21,10,30,854.0,138.0,2.5,16.9,896.0,967.39,728.19
2018,5,21,10,45,859.0,139.5,2.6,17.05,916.5,975.09,733.08
2018,5,21,11,0,864.0,141.0,2.7,17.2,937.0,979.98,736.22
2018,5,21,11,15,867.5,141.0,2.8,17.25,950.0,979.09,735.88
2018,5,21,11,30,871.0,141.0,2.9,17.3,963.0,975.39,733.79
2018,5,21,11,45,873.0,141.0,3.05,17.35,969.0,967.46,729.34
2018,5,21,12,0,875.0,141.0,3.2,17.4,975.0,956.78,723.08
2018,5,21,12,15,873.0,142.0,3.35,17.35,972.5,940.7,713.41
2018,5,21,12,30,871.0,143.0,3.5,17.3,970.0,922.11,702.0
2018,5,21,12,45,866.0,144.5,3.6,17.25,960.0,898.95,687.06
2018,5,21,13,0,861.0,146.0,3.7,17.2,950.0,873.6,670.55
2018,5,21,13,15,857.5,144.0,3.85,17.1,933.0,844.18,651.44
2018,5,21,13,30,854.0,142.0,4.0,17.0,916.0,812.79,630.74
2018,5,21,13,45,849.5,139.5,4.1,16.85,892.5,778.31,607.51
2018,5,21,14,0,845.0,137.0,4.2,16.7,869.0,742.19,582.83
2018,5,21,14,15,838.0,135.0,4.3,16.5,839.5,703.28,555.27
2018,5,21,14,30,831.0,133.0,4.4,16.3,810.0,661.26,524.09
2018,5,21,14,45,822.0,129.5,4.5,16.15,774.5,617.21,490.45
2018,5,21,15,0,813.0,126.0,4.6,16.0,739.0,572.58,455.47
2018,5,21,15,15,799.0,123.5,4.6,16.0,698.0,525.85,417.41
2018,5,21,15,30,785.0,121.0,4.6,16.0,657.0,479.38,378.67
2018,5,21,15,45,586.0,169.0,4.65,15.55,554.0,395.94,311.54
2018,5,21,16,0,387.0,217.0,4.7,15.1,451.0,333.14,261.5
2018,5,21,16,15,281.5,219.5,4.7,14.85,382.0,283.64,222.06
2018,5,21,16,30,176.0,222.0,4.7,14.6,313.0,244.16,191.69
2018,5,21,16,45,202.5,194.5,4.7,14.35,289.0,216.63,167.85
2018,5,21,17,0,229.0,167.0,4.7,14.1,265.0,182.04,137.77
2018,5,21,17,15,258.0,142.5,4.7,13.85,239.5,152.55,111.96
2018,5,21,17,30,287.0,118.0,4.7,13.6,214.0,120.6,85.44
2018,5,21,17,45,266.5,100.0,4.65,13.35,177.5,89.41,64.23
2018,5,21,18,0,246.0,82.0,4.6,13.1,141.0,64.3,51.89
2018,5,21,18,15,200.5,66.0,4.55,12.9,106.5,52.66,41.16
2018,5,21,18,30,155.0,50.0,4.5,12.7,72.0,40.59,29.82
2018,5,21,18,45,94.5,34.0,4.45,12.55,46.0,28.1,17.1
2018,5,21,19,0,34.0,18.0,4.4,12.4,20.0,16.1,0.0
2018,5,21,19,15,17.0,9.0,4.35,12.3,10.0,8.85,0.0
2018,5,21,19,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,3.15,11.75,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,3.1,11.8,8.0,13.85,0.0
2018,5,22,5,15,101.0,22.5,3.1,11.9,31.0,62.99,0.0
2018,5,22,5,30,177.0,37.0,3.1,12.0,54.0,118.21,82.44
2018,5,22,5,45,267.5,49.5,3.1,12.1,92.0,173.64,135.09
2018,5,22,6,0,358.0,62.0,3.1,12.2,130.0,238.19,192.28
2018,5,22,6,15,251.0,53.0,3.1,12.35,107.5,190.84,156.82
2018,5,22,6,30,144.0,44.0,3.1,12.5,85.0,133.55,109.93
2018,5,22,6,45,72.0,58.5,3.05,12.6,79.0,103.43,84.11
2018,5,22,7,0,0.0,73.0,3.0,12.7,73.0,70.58,54.76
2018,5,22,7,15,0.0,89.0,3.0,12.8,89.0,86.58,68.13
2018,5,22,7,30,0.0,105.0,3.0,12.9,105.0,102.57,81.28
2018,5,22,7,45,0.0,117.5,3.0,13.0,117.5,114.96,91.29
2018,5,22,8,0,0.0,130.0,3.0,13.1,130.0,127.34,101.18
2018,5,22,8,15,0.5,146.0,3.0,13.2,146.5,143.66,114.25
2018,5,22,8,30,1.0,162.0,3.0,13.3,163.0,159.99,127.2
2018,5,22,8,45,3.0,176.5,3.0,13.45,179.0,176.07,139.88
2018,5,22,9,0,5.0,191.0,3.0,13.6,195.0,192.21,152.53
2018,5,22,9,15,8.5,210.5,3.05,13.7,217.0,214.81,170.36
2018,5,22,9,30,12.0,230.0,3.1,13.8,239.0,237.48,188.09
2018,5,22,9,45,16.5,255.5,3.1,13.95,269.0,267.16,211.18
2018,5,22,10,0,21.0,281.0,3.1,14.1,299.0,296.83,234.02
2018,5,22,10,15,24.0,300.5,3.15,14.2,321.5,325.7,256.04
2018,5,22,10,30,27.0,320.0,3.2,14.3,344.0,347.59,272.55
2018,5,22,10,45,27.5,332.5,3.25,14.4,357.5,359.65,281.38
2018,5,22,11,0,28.0,345.0,3.3,14.5,371.0,371.46,290.06
2018,5,22,11,15,25.0,338.5,3.35,14.6,362.0,360.51,281.3
2018,5,22,11,30,22.0,332.0,3.4,14.7,353.0,345.33,269.42
2018,5,22,11,45,20.5,328.5,3.45,14.8,348.0,339.62,264.88
2018,5,22,12,0,19.0,325.0,3.5,14.9,343.0,333.9,260.33
2018,5,22,12,15,18.5,315.0,3.5,14.95,332.5,322.78,251.74
2018,5,22,12,30,18.0,305.0,3.5,15.0,322.0,311.69,243.21
2018,5,22,12,45,17.5,299.5,3.55,15.0,316.0,304.98,238.14
2018,5,22,13,0,17.0,294.0,3.6,15.0,310.0,298.27,233.08
2018,5,22,13,15,20.0,307.5,3.6,15.0,326.0,312.6,244.39
2018,5,22,13,30,23.0,321.0,3.6,15.0,342.0,325.12,254.25
2018,5,22,13,45,297.5,260.5,3.6,14.95,519.0,471.32,375.2
2018,5,22,14,0,572.0,200.0,3.6,14.9,696.0,601.11,478.38
2018,5,22,14,15,702.0,165.5,3.65,14.85,753.0,637.43,506.6
2018,5,22,14,30,832.0,131.0,3.7,14.8,810.0,661.38,525.28
2018,5,22,14,45,824.0,127.5,3.7,14.7,775.0,617.94,491.35
2018,5,22,15,0,816.0,124.0,3.7,14.6,740.0,573.84,456.53
2018,5,22,15,15,802.5,121.5,3.7,14.6,699.5,527.28,418.79
2018,5,22,15,30,789.0,119.0,3.7,14.6,659.0,480.92,380.3
2018,5,22,15,45,774.0,114.5,3.7,14.4,614.5,432.51,339.58
2018,5,22,16,0,759.0,110.0,3.7,14.2,570.0,384.84,298.47
2018,5,22,16,15,738.5,105.5,3.7,14.0,522.5,336.29,255.87
2018,5,22,16,30,718.0,101.0,3.7,13.8,475.0,286.03,211.35
2018,5,22,16,45,690.5,96.5,3.75,13.65,426.5,239.12,169.6
2018,5,22,17,0,663.0,92.0,3.8,13.5,378.0,194.89,130.79
2018,5,22,17,15,624.0,86.5,3.75,13.25,328.0,151.08,94.75
2018,5,22,17,30,585.0,81.0,3.7,13.0,278.0,111.37,65.61
2018,5,22,17,45,532.0,74.0,3.7,12.8,230.0,74.01,44.23
2018,5,22,18,0,479.0,67.0,3.7,12.6,182.0,47.6,37.11
2018,5,22,18,15,400.0,57.5,3.65,12.45,138.5,42.68,32.42
2018,5,22,18,30,321.0,48.0,3.6,12.3,95.0,36.4,26.28
2018,5,22,18,45,215.5,34.5,3.5,12.15,61.0,26.75,16.27
2018,5,22,19,0,110.0,21.0,3.4,12.0,27.0,16.59,0.0
2018,5,22,19,15,55.0,10.5,3.35,11.95,13.5,10.32,0.0
2018,5,22,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
