Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.4,12.1,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.1,2.0,1.97,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.2,7.0,6.75,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.3,12.0,11.57,3.4
2018,5,23,5,45,0.0,20.0,2.55,12.4,20.0,19.29,10.53
2018,5,23,6,0,0.0,28.0,2.6,12.5,28.0,27.02,17.4
2018,5,23,6,15,0.0,35.5,2.65,12.6,35.5,34.27,23.8
2018,5,23,6,30,0.0,43.0,2.7,12.7,43.0,41.52,30.1
2018,5,23,6,45,2.5,71.0,2.7,12.8,72.0,70.32,54.72
2018,5,23,7,0,5.0,99.0,2.7,12.9,101.0,100.55,80.2
2018,5,23,7,15,10.5,133.5,2.75,13.0,138.5,139.93,113.02
2018,5,23,7,30,16.0,168.0,2.8,13.1,176.0,179.77,145.64
2018,5,23,7,45,34.5,198.0,2.85,13.2,217.0,232.01,188.23
2018,5,23,8,0,53.0,228.0,2.9,13.3,258.0,278.76,225.68
2018,5,23,8,15,51.5,243.0,2.95,13.45,274.0,293.82,236.74
2018,5,23,8,30,50.0,258.0,3.0,13.6,290.0,308.66,247.64
2018,5,23,8,45,41.0,262.5,3.1,13.75,290.0,305.48,244.08
2018,5,23,9,0,32.0,267.0,3.2,13.9,290.0,301.89,240.29
2018,5,23,9,15,62.5,306.0,3.25,14.05,354.0,370.21,294.08
2018,5,23,9,30,93.0,345.0,3.3,14.2,418.0,439.3,347.19
2018,5,23,9,45,117.5,370.5,3.35,14.35,467.0,497.32,390.79
2018,5,23,10,0,142.0,396.0,3.4,14.5,516.0,546.64,427.39
2018,5,23,10,15,134.0,406.0,3.45,14.55,522.0,548.36,427.53
2018,5,23,10,30,126.0,416.0,3.5,14.6,528.0,549.38,427.45
2018,5,23,10,45,96.0,411.0,3.55,14.65,497.5,506.27,393.97
2018,5,23,11,0,66.0,406.0,3.6,14.7,467.0,470.21,365.7
2018,5,23,11,15,75.5,425.5,3.6,14.75,496.0,496.94,385.8
2018,5,23,11,30,85.0,445.0,3.6,14.8,525.0,523.02,405.02
2018,5,23,11,45,134.0,455.0,3.55,14.8,582.5,580.17,448.58
2018,5,23,12,0,183.0,465.0,3.5,14.8,640.0,630.82,486.64
2018,5,23,12,15,220.5,460.5,3.5,14.8,671.0,654.62,504.82
2018,5,23,12,30,258.0,456.0,3.5,14.8,702.0,677.54,522.39
2018,5,23,12,45,284.5,444.5,3.5,14.8,713.0,680.17,525.06
2018,5,23,13,0,311.0,433.0,3.5,14.8,724.0,681.05,526.55
2018,5,23,13,15,321.0,421.0,3.5,14.8,717.0,665.88,515.98
2018,5,23,13,30,331.0,409.0,3.5,14.8,710.0,649.59,504.61
2018,5,23,13,45,419.0,354.5,3.55,14.75,725.0,650.9,508.71
2018,5,23,14,0,507.0,300.0,3.6,14.7,740.0,647.52,508.84
2018,5,23,14,15,381.0,340.5,3.65,14.6,665.0,577.97,454.31
2018,5,23,14,30,255.0,381.0,3.7,14.5,590.0,514.33,404.15
2018,5,23,14,45,250.5,363.5,3.75,14.45,561.0,482.62,380.51
2018,5,23,15,0,246.0,346.0,3.8,14.4,532.0,451.11,356.54
2018,5,23,15,15,451.0,255.0,3.8,14.4,573.0,461.86,366.72
2018,5,23,15,30,656.0,164.0,3.8,14.4,614.0,456.01,361.56
2018,5,23,15,45,602.0,170.0,3.85,14.1,561.5,405.99,320.23
2018,5,23,16,0,548.0,176.0,3.9,13.8,509.0,361.23,282.8
2018,5,23,16,15,489.5,172.5,3.85,13.6,451.5,310.33,240.31
2018,5,23,16,30,431.0,169.0,3.8,13.4,394.0,264.87,202.32
2018,5,23,16,45,523.5,134.0,3.8,13.2,380.0,234.38,171.92
2018,5,23,17,0,616.0,99.0,3.8,13.0,366.0,193.55,131.97
2018,5,23,17,15,526.0,100.0,3.75,12.8,307.5,150.65,98.86
2018,5,23,17,30,436.0,101.0,3.7,12.6,249.0,116.96,76.3
2018,5,23,17,45,368.0,90.0,3.65,12.4,200.5,82.3,55.13
2018,5,23,18,0,300.0,79.0,3.6,12.2,152.0,57.14,45.71
2018,5,23,18,15,249.5,64.5,3.5,12.0,115.5,47.78,37.03
2018,5,23,18,30,199.0,50.0,3.4,11.8,79.0,37.9,27.69
2018,5,23,18,45,128.0,35.0,3.3,11.65,51.0,28.91,18.27
2018,5,23,19,0,57.0,20.0,3.2,11.5,23.0,16.85,0.0
2018,5,23,19,15,28.5,10.0,3.15,11.45,11.5,9.83,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.1,11.3,2.0,1.97,0.0
2018,5,24,5,15,0.0,7.0,2.1,11.45,7.0,6.75,0.0
2018,5,24,5,30,0.0,12.0,2.1,11.6,12.0,11.57,3.48
2018,5,24,5,45,0.0,20.0,2.1,11.75,20.0,19.29,10.59
2018,5,24,6,0,0.0,28.0,2.1,11.9,28.0,27.02,17.47
2018,5,24,6,15,5.0,48.5,2.1,12.0,50.0,49.24,36.73
2018,5,24,6,30,10.0,69.0,2.1,12.1,72.0,72.69,56.97
2018,5,24,6,45,21.0,102.5,2.05,12.25,110.0,118.61,96.04
2018,5,24,7,0,32.0,136.0,2.0,12.4,148.0,162.65,132.82
2018,5,24,7,15,27.0,152.5,2.05,12.55,164.0,177.31,144.37
2018,5,24,7,30,22.0,169.0,2.1,12.7,180.0,184.95,150.0
2018,5,24,7,45,29.0,194.0,2.1,12.9,209.5,223.48,180.96
2018,5,24,8,0,36.0,219.0,2.1,13.1,239.0,255.72,206.27
2018,5,24,8,15,31.0,226.0,2.15,13.3,244.5,258.74,207.69
2018,5,24,8,30,26.0,233.0,2.2,13.5,250.0,261.56,209.05
2018,5,24,8,45,23.5,245.5,2.2,13.75,261.5,264.39,210.46
2018,5,24,9,0,21.0,258.0,2.2,14.0,273.0,274.78,217.8
2018,5,24,9,15,23.0,274.0,2.25,14.2,291.5,292.64,231.19
2018,5,24,9,30,25.0,290.0,2.3,14.4,310.0,318.46,250.61
2018,5,24,9,45,46.5,332.0,2.3,14.55,370.5,381.8,299.26
2018,5,24,10,0,68.0,374.0,2.3,14.7,431.0,445.27,346.86
2018,5,24,10,15,78.0,395.5,2.35,14.85,463.0,476.1,369.23
2018,5,24,10,30,88.0,417.0,2.4,15.0,495.0,506.6,391.34
2018,5,24,10,45,79.0,420.5,2.45,15.1,492.0,499.7,385.32
2018,5,24,11,0,70.0,424.0,2.5,15.2,489.0,492.5,379.35
2018,5,24,11,15,106.0,443.0,2.6,15.25,542.5,544.13,418.53
2018,5,24,11,30,142.0,462.0,2.7,15.3,596.0,599.43,459.53
2018,5,24,11,45,149.0,468.0,2.75,15.3,609.5,607.43,465.13
2018,5,24,12,0,156.0,474.0,2.8,15.3,623.0,614.62,470.5
2018,5,24,12,15,224.0,459.0,2.9,15.25,672.5,656.64,503.53
2018,5,24,12,30,292.0,444.0,3.0,15.2,722.0,696.93,534.77
2018,5,24,12,45,279.5,446.5,3.15,15.15,710.5,678.04,521.23
2018,5,24,13,0,267.0,449.0,3.3,15.1,699.0,658.93,507.83
2018,5,24,13,15,261.5,442.0,3.35,14.95,683.5,636.71,492.24
2018,5,24,13,30,256.0,435.0,3.4,14.8,668.0,614.31,476.42
2018,5,24,13,45,200.0,429.0,3.45,14.65,608.0,556.41,432.92
2018,5,24,14,0,144.0,423.0,3.5,14.5,548.0,500.11,390.28
2018,5,24,14,15,119.0,400.5,3.5,14.35,501.5,454.29,355.92
2018,5,24,14,30,94.0,378.0,3.5,14.2,455.0,413.79,325.2
2018,5,24,14,45,78.0,354.5,3.5,14.05,416.5,376.96,297.25
2018,5,24,15,0,62.0,331.0,3.5,13.9,378.0,341.58,270.17
2018,5,24,15,15,65.0,307.0,3.5,13.9,354.0,317.28,251.65
2018,5,24,15,30,68.0,283.0,3.5,13.9,330.0,292.83,232.76
2018,5,24,15,45,62.0,259.5,3.45,13.65,300.0,264.76,210.92
2018,5,24,16,0,56.0,236.0,3.4,13.4,270.0,237.38,189.44
2018,5,24,16,15,133.0,219.5,3.4,13.35,291.5,240.28,190.71
2018,5,24,16,30,210.0,203.0,3.4,13.3,313.0,239.97,188.02
2018,5,24,16,45,262.0,181.5,3.4,13.25,304.5,217.26,166.77
2018,5,24,17,0,314.0,160.0,3.4,13.2,296.0,194.42,144.83
2018,5,24,17,15,347.5,136.0,3.35,13.1,269.0,157.35,112.11
2018,5,24,17,30,381.0,112.0,3.3,13.0,242.0,121.87,82.38
2018,5,24,17,45,358.5,98.0,3.25,12.9,204.0,89.2,60.75
2018,5,24,18,0,336.0,84.0,3.2,12.8,166.0,60.99,49.04
2018,5,24,18,15,265.5,71.5,3.1,12.7,127.0,53.34,41.88
2018,5,24,18,30,195.0,59.0,3.0,12.6,88.0,47.37,35.9
2018,5,24,18,45,123.5,40.5,2.9,12.45,56.5,33.13,21.87
2018,5,24,19,0,52.0,22.0,2.8,12.3,25.0,18.44,0.0
2018,5,24,19,15,26.0,11.0,2.75,12.2,12.5,10.81,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.1,12.25,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.1,12.3,2.0,1.97,0.0
2018,5,25,5,15,0.0,8.5,2.15,12.4,8.5,8.19,0.0
2018,5,25,5,30,0.0,15.0,2.2,12.5,15.0,14.47,5.79
2018,5,25,5,45,0.0,25.0,2.25,12.6,25.0,24.13,14.6
2018,5,25,6,0,0.0,35.0,2.3,12.7,35.0,33.79,23.16
2018,5,25,6,15,0.0,44.0,2.3,12.85,44.0,42.5,30.81
2018,5,25,6,30,0.0,53.0,2.3,13.0,53.0,51.2,38.34
2018,5,25,6,45,0.0,58.5,2.3,13.1,58.5,56.53,42.85
2018,5,25,7,0,0.0,64.0,2.3,13.2,64.0,61.86,47.27
2018,5,25,7,15,1.0,91.0,2.3,13.35,91.5,89.24,70.23
2018,5,25,7,30,2.0,118.0,2.3,13.5,119.0,117.28,93.36
2018,5,25,7,45,8.0,150.0,2.25,13.7,154.5,154.27,123.64
2018,5,25,8,0,14.0,182.0,2.2,13.9,190.0,191.71,153.73
2018,5,25,8,15,22.5,214.0,2.2,14.05,228.0,231.45,185.32
2018,5,25,8,30,31.0,246.0,2.2,14.2,266.0,279.83,223.18
2018,5,25,8,45,49.5,274.0,2.2,14.35,308.5,325.21,258.45
2018,5,25,9,0,68.0,302.0,2.2,14.5,351.0,371.21,293.64
2018,5,25,9,15,64.0,308.5,2.2,14.6,356.5,374.28,294.91
2018,5,25,9,30,60.0,315.0,2.2,14.7,362.0,377.09,296.21
2018,5,25,9,45,42.0,309.5,2.25,14.8,343.0,353.91,277.28
2018,5,25,10,0,24.0,304.0,2.3,14.9,324.0,330.33,258.12
2018,5,25,10,15,23.0,302.5,2.3,15.0,322.5,326.85,255.08
2018,5,25,10,30,22.0,301.0,2.3,15.1,321.0,323.35,251.99
2018,5,25,10,45,50.0,342.5,2.3,15.2,388.5,391.69,304.67
2018,5,25,11,0,78.0,384.0,2.3,15.3,456.0,459.53,355.6
2018,5,25,11,15,170.0,419.0,2.35,15.35,579.0,587.15,451.67
2018,5,25,11,30,262.0,454.0,2.4,15.4,702.0,710.88,541.37
2018,5,25,11,45,311.0,440.0,2.45,15.45,736.0,737.01,560.42
2018,5,25,12,0,360.0,426.0,2.5,15.5,770.0,761.27,578.83
2018,5,25,12,15,348.5,429.0,2.5,15.5,761.5,744.13,566.14
2018,5,25,12,30,337.0,432.0,2.5,15.5,753.0,726.29,553.29
2018,5,25,12,45,239.0,437.0,2.55,15.55,663.5,633.71,484.99
2018,5,25,13,0,141.0,442.0,2.6,15.6,574.0,545.42,418.78
2018,5,25,13,15,99.0,422.0,2.65,15.55,514.0,485.69,374.53
2018,5,25,13,30,57.0,402.0,2.7,15.5,454.0,428.34,331.21
2018,5,25,13,45,50.0,384.0,2.7,15.45,428.5,402.4,312.12
2018,5,25,14,0,43.0,366.0,2.7,15.4,403.0,377.05,293.21
2018,5,25,14,15,34.5,331.5,2.7,15.35,360.5,336.21,262.37
2018,5,25,14,30,26.0,297.0,2.7,15.3,318.0,296.32,231.97
2018,5,25,14,45,26.5,287.5,2.7,15.25,308.5,285.55,224.11
2018,5,25,15,0,27.0,278.0,2.7,15.2,299.0,274.72,216.08
2018,5,25,15,15,52.5,283.0,2.7,15.2,320.5,289.82,228.53
2018,5,25,15,30,78.0,288.0,2.7,15.2,342.0,302.16,238.47
2018,5,25,15,45,80.0,271.0,2.7,14.95,323.0,282.62,223.45
2018,5,25,16,0,82.0,254.0,2.7,14.7,304.0,262.88,208.16
2018,5,25,16,15,147.5,233.5,2.7,14.6,314.5,257.15,202.64
2018,5,25,16,30,213.0,213.0,2.7,14.5,325.0,249.53,194.43
2018,5,25,16,45,262.0,186.0,2.7,14.35,310.0,221.56,169.34
2018,5,25,17,0,311.0,159.0,2.7,14.2,295.0,193.8,143.75
2018,5,25,17,15,331.0,136.0,2.7,14.05,264.0,160.61,115.03
2018,5,25,17,30,351.0,113.0,2.7,13.9,233.0,120.79,82.25
2018,5,25,17,45,290.5,100.0,2.7,13.75,188.5,93.54,65.78
2018,5,25,18,0,230.0,87.0,2.7,13.6,144.0,67.86,54.99
2018,5,25,18,15,188.0,70.0,2.65,13.45,109.5,55.6,43.77
2018,5,25,18,30,146.0,53.0,2.6,13.3,75.0,42.87,31.93
2018,5,25,18,45,100.5,37.0,2.55,13.15,49.5,30.47,19.76
2018,5,25,19,0,55.0,21.0,2.5,13.0,24.0,17.67,0.0
2018,5,25,19,15,27.5,10.5,2.5,12.9,12.0,10.32,0.0
2018,5,25,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,26,4,45,18.5,4.0,3.25,12.1,4.5,0.0,0.0
2018,5,26,5,0,37.0,8.0,3.3,12.1,9.0,16.9,0.0
2018,5,26,5,15,129.5,23.0,3.35,12.25,35.0,73.36,1.31
2018,5,26,5,30,222.0,38.0,3.4,12.4,61.0,134.86,96.79
2018,5,26,5,45,255.5,49.0,3.45,12.6,89.0,169.22,132.1
2018,5,26,6,0,289.0,60.0,3.5,12.8,117.0,207.22,167.4
2018,5,26,6,15,179.5,79.5,3.45,13.0,118.5,182.53,149.49
2018,5,26,6,30,70.0,99.0,3.4,13.2,120.0,141.59,115.47
2018,5,26,6,45,40.0,115.5,3.4,13.4,128.0,144.4,117.58
2018,5,26,7,0,10.0,132.0,3.4,13.6,136.0,139.0,112.22
2018,5,26,7,15,12.5,148.0,3.25,13.85,153.5,156.76,126.62
2018,5,26,7,30,15.0,164.0,3.1,14.1,171.0,174.69,140.9
2018,5,26,7,45,21.5,187.0,3.0,14.3,198.5,203.16,163.72
2018,5,26,8,0,28.0,210.0,2.9,14.5,226.0,239.55,192.53
2018,5,26,8,15,38.5,238.0,2.8,14.75,262.0,277.9,222.51
2018,5,26,8,30,49.0,266.0,2.7,15.0,298.0,316.62,252.26
2018,5,26,8,45,41.5,269.5,2.6,15.25,298.0,313.49,248.45
2018,5,26,9,0,34.0,273.0,2.5,15.5,298.0,310.08,244.62
2018,5,26,9,15,33.5,289.5,2.45,15.7,315.0,326.52,256.52
2018,5,26,9,30,33.0,306.0,2.4,15.9,332.0,342.74,268.08
2018,5,26,9,45,41.0,332.0,2.3,16.15,365.5,376.69,293.22
2018,5,26,10,0,49.0,358.0,2.2,16.4,399.0,410.49,317.79
2018,5,26,10,15,48.0,369.0,2.2,16.55,410.5,419.78,323.86
2018,5,26,10,30,47.0,380.0,2.2,16.7,422.0,428.79,329.86
2018,5,26,10,45,44.0,383.5,2.2,16.85,423.5,427.9,328.5
2018,5,26,11,0,41.0,387.0,2.2,17.0,425.0,426.83,327.12
2018,5,26,11,15,47.0,402.5,2.3,17.05,446.5,446.39,341.69
2018,5,26,11,30,53.0,418.0,2.4,17.1,468.0,465.5,355.8
2018,5,26,11,45,58.5,429.0,2.45,17.15,484.5,479.12,365.76
2018,5,26,12,0,64.0,440.0,2.5,17.2,501.0,492.22,375.38
2018,5,26,12,15,79.5,449.5,2.65,17.2,525.5,512.5,390.99
2018,5,26,12,30,95.0,459.0,2.8,17.2,550.0,531.81,405.83
2018,5,26,12,45,136.0,459.5,2.95,17.2,588.0,564.46,431.32
2018,5,26,13,0,177.0,460.0,3.1,17.2,626.0,593.41,453.89
2018,5,26,13,15,187.0,444.0,3.25,17.15,617.0,578.67,444.1
2018,5,26,13,30,197.0,428.0,3.4,17.1,608.0,563.18,433.88
2018,5,26,13,45,418.0,322.5,3.55,17.05,691.0,622.58,484.83
2018,5,26,14,0,639.0,217.0,3.7,17.0,774.0,669.07,524.62
2018,5,26,14,15,745.0,172.0,3.85,16.9,800.0,677.39,532.71
2018,5,26,14,30,851.0,127.0,4.0,16.8,826.0,677.2,534.08
2018,5,26,14,45,838.5,126.5,4.15,16.7,790.0,631.13,498.97
2018,5,26,15,0,826.0,126.0,4.3,16.6,754.0,586.72,464.54
2018,5,26,15,15,807.5,124.0,4.3,16.6,710.5,537.65,425.1
2018,5,26,15,30,789.0,122.0,4.3,16.6,667.0,489.2,385.28
2018,5,26,15,45,757.5,122.5,4.45,16.25,617.5,438.19,343.35
2018,5,26,16,0,726.0,123.0,4.6,15.9,568.0,386.14,299.66
2018,5,26,16,15,720.5,116.0,4.6,15.7,527.5,341.91,260.58
2018,5,26,16,30,715.0,109.0,4.6,15.5,487.0,297.91,220.95
2018,5,26,16,45,684.5,104.5,4.6,15.3,437.0,250.36,178.93
2018,5,26,17,0,654.0,100.0,4.6,15.1,387.0,205.8,140.0
2018,5,26,17,15,613.0,95.0,4.6,14.85,337.0,162.41,104.19
2018,5,26,17,30,572.0,90.0,4.6,14.6,287.0,123.35,75.03
2018,5,26,17,45,516.0,82.5,4.55,14.35,238.5,85.79,52.28
2018,5,26,18,0,460.0,75.0,4.5,14.1,190.0,54.21,42.79
2018,5,26,18,15,381.5,65.0,4.4,13.9,146.0,48.0,37.0
2018,5,26,18,30,303.0,55.0,4.3,13.7,102.0,41.81,30.97
2018,5,26,18,45,205.5,41.0,4.15,13.5,68.0,31.91,21.05
2018,5,26,19,0,108.0,27.0,4.0,13.3,34.0,22.38,1.09
2018,5,26,19,15,56.0,15.0,3.9,13.2,18.5,14.74,0.0
2018,5,26,19,30,4.0,3.0,3.8,13.1,3.0,0.0,0.0
2018,5,26,19,45,2.0,1.5,3.65,13.0,1.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,4.5,1.75,11.95,5.0,0.0,0.0
2018,5,27,5,0,38.0,9.0,1.7,12.1,10.0,18.17,0.0
2018,5,27,5,15,135.0,23.5,1.65,12.45,36.0,75.96,6.82
2018,5,27,5,30,232.0,38.0,1.6,12.8,62.0,138.33,99.43
2018,5,27,5,45,290.5,49.0,1.6,13.15,95.5,182.9,142.23
2018,5,27,6,0,349.0,60.0,1.6,13.5,129.0,233.44,187.33
2018,5,27,6,15,332.5,78.0,1.6,13.85,159.0,261.86,213.51
2018,5,27,6,30,316.0,96.0,1.6,14.2,189.0,288.17,236.55
2018,5,27,6,45,332.0,113.0,1.6,14.55,227.0,329.76,270.9
2018,5,27,7,0,348.0,130.0,1.6,14.9,265.0,372.09,304.65
2018,5,27,7,15,423.0,135.5,1.6,15.3,323.0,440.51,358.69
2018,5,27,7,30,498.0,141.0,1.6,15.7,381.0,514.11,415.0
2018,5,27,7,45,454.0,160.0,1.6,16.15,396.5,520.86,417.44
2018,5,27,8,0,410.0,179.0,1.6,16.6,412.0,523.17,416.73
2018,5,27,8,15,352.5,221.0,1.65,16.9,433.5,526.53,416.4
2018,5,27,8,30,295.0,263.0,1.7,17.2,455.0,534.47,419.06
2018,5,27,8,45,428.5,236.5,1.75,17.5,536.0,635.03,494.83
2018,5,27,9,0,562.0,210.0,1.8,17.8,617.0,736.14,568.1
2018,5,27,9,15,506.5,242.5,1.85,18.05,624.5,728.52,558.93
2018,5,27,9,30,451.0,275.0,1.9,18.3,632.0,719.95,550.05
2018,5,27,9,45,484.0,282.5,1.95,18.55,680.0,763.92,580.36
2018,5,27,10,0,517.0,290.0,2.0,18.8,728.0,807.13,609.3
2018,5,27,10,15,568.0,267.0,2.1,19.0,762.5,836.62,630.36
2018,5,27,10,30,619.0,244.0,2.2,19.2,797.0,863.68,649.86
2018,5,27,10,45,514.5,309.5,2.25,19.35,776.0,827.37,620.66
2018,5,27,11,0,410.0,375.0,2.3,19.5,755.0,789.5,590.76
2018,5,27,11,15,532.0,314.5,2.4,19.6,815.0,841.81,631.15
2018,5,27,11,30,654.0,254.0,2.5,19.7,875.0,892.46,669.13
2018,5,27,11,45,785.0,182.5,2.6,19.8,932.0,933.95,697.01
2018,5,27,12,0,916.0,111.0,2.7,19.9,989.0,971.09,721.88
2018,5,27,12,15,915.5,111.0,2.8,19.9,987.0,955.25,711.84
2018,5,27,12,30,915.0,111.0,2.9,19.9,985.0,936.75,700.49
2018,5,27,12,45,912.5,110.5,3.0,19.9,975.5,913.42,685.85
2018,5,27,13,0,910.0,110.0,3.1,19.9,966.0,887.68,669.52
2018,5,27,13,15,906.5,109.0,3.1,19.85,949.0,858.34,650.1
2018,5,27,13,30,903.0,108.0,3.1,19.8,932.0,826.88,629.15
2018,5,27,13,45,898.0,107.0,3.15,19.8,909.0,792.28,606.05
2018,5,27,14,0,893.0,106.0,3.2,19.8,886.0,755.92,581.52
2018,5,27,14,15,887.0,104.5,3.2,19.7,857.0,716.82,554.78
2018,5,27,14,30,881.0,103.0,3.2,19.6,828.0,676.37,525.78
2018,5,27,14,45,872.5,102.0,3.2,19.5,793.5,633.67,493.58
2018,5,27,15,0,864.0,101.0,3.2,19.4,759.0,590.17,460.04
2018,5,27,15,15,852.5,98.5,3.2,19.4,718.5,543.14,422.88
2018,5,27,15,30,841.0,96.0,3.2,19.4,678.0,495.99,384.69
2018,5,27,15,45,825.5,94.0,3.15,19.15,633.5,447.61,344.83
2018,5,27,16,0,810.0,92.0,3.1,18.9,589.0,395.85,301.43
2018,5,27,16,15,790.0,88.5,3.05,18.7,541.0,345.98,258.51
2018,5,27,16,30,770.0,85.0,3.0,18.5,493.0,297.66,216.11
2018,5,27,16,45,743.0,82.0,3.0,18.25,443.5,249.79,174.12
2018,5,27,17,0,716.0,79.0,3.0,18.0,394.0,204.53,134.74
2018,5,27,17,15,680.0,75.0,2.95,17.65,344.0,156.6,95.22
2018,5,27,17,30,644.0,71.0,2.9,17.3,294.0,115.43,64.43
2018,5,27,17,45,594.0,65.5,2.85,16.95,245.5,76.15,40.88
2018,5,27,18,0,544.0,60.0,2.8,16.6,197.0,42.12,31.71
2018,5,27,18,15,470.0,53.0,2.7,16.2,152.5,37.79,27.71
2018,5,27,18,30,396.0,46.0,2.6,15.8,108.0,34.65,24.54
2018,5,27,18,45,286.5,36.0,2.5,15.4,72.5,28.39,18.08
2018,5,27,19,0,177.0,26.0,2.4,15.0,37.0,20.59,2.12
2018,5,27,19,15,97.0,15.5,2.35,14.8,20.5,15.24,0.0
2018,5,27,19,30,17.0,5.0,2.3,14.6,4.0,0.0,0.0
2018,5,27,19,45,8.5,2.5,2.2,14.4,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,4,45,29.0,4.5,1.15,13.1,5.0,0.0,0.0
2018,5,28,5,0,58.0,9.0,1.1,13.2,10.0,23.13,0.0
2018,5,28,5,15,174.0,22.0,1.1,13.5,38.0,85.68,13.15
2018,5,28,5,30,290.0,35.0,1.1,13.8,66.0,154.32,110.72
2018,5,28,5,45,383.5,43.5,1.1,14.1,106.5,214.01,165.48
2018,5,28,6,0,477.0,52.0,1.1,14.4,147.0,282.25,224.67
2018,5,28,6,15,539.0,58.0,1.0,14.8,194.5,340.75,274.74
2018,5,28,6,30,601.0,64.0,0.9,15.2,242.0,404.25,326.88
2018,5,28,6,45,645.0,68.0,0.85,15.6,291.5,459.81,371.02
2018,5,28,7,0,689.0,72.0,0.8,16.0,341.0,516.12,414.01
2018,5,28,7,15,720.5,75.5,0.8,16.5,391.5,568.39,452.44
2018,5,28,7,30,752.0,79.0,0.8,17.0,442.0,621.76,489.94
2018,5,28,7,45,775.5,82.0,0.8,17.55,491.0,669.49,520.95
2018,5,28,8,0,799.0,85.0,0.8,18.1,540.0,717.15,551.13
2018,5,28,8,15,817.5,87.5,0.8,18.55,587.0,755.14,574.15
2018,5,28,8,30,836.0,90.0,0.8,19.0,634.0,796.9,599.4
2018,5,28,8,45,850.5,91.0,0.85,19.45,677.0,832.42,620.79
2018,5,28,9,0,865.0,92.0,0.9,19.9,720.0,866.36,640.99
2018,5,28,9,15,873.5,95.0,1.0,20.25,758.0,895.3,658.86
2018,5,28,9,30,882.0,98.0,1.1,20.6,796.0,921.98,675.26
2018,5,28,9,45,886.5,101.5,1.15,20.95,828.0,943.02,687.21
2018,5,28,10,0,891.0,105.0,1.2,21.3,860.0,961.39,697.54
2018,5,28,10,15,897.0,105.5,1.3,21.55,886.5,975.27,706.18
2018,5,28,10,30,903.0,106.0,1.4,21.8,913.0,986.39,713.17
2018,5,28,10,45,907.0,107.5,1.45,22.05,933.5,993.75,717.1
2018,5,28,11,0,911.0,109.0,1.5,22.3,954.0,998.17,719.32
2018,5,28,11,15,913.5,109.5,1.65,22.45,967.0,997.17,719.96
2018,5,28,11,30,916.0,110.0,1.8,22.6,980.0,993.22,718.75
2018,5,28,11,45,917.5,110.0,1.9,22.75,986.0,984.89,714.11
2018,5,28,12,0,919.0,110.0,2.0,22.9,992.0,973.71,707.69
2018,5,28,12,15,918.0,110.5,2.1,22.9,990.0,957.9,698.71
2018,5,28,12,30,917.0,111.0,2.2,22.9,988.0,939.43,687.99
2018,5,28,12,45,915.0,111.0,2.35,22.9,979.0,917.01,675.08
2018,5,28,13,0,913.0,111.0,2.5,22.9,970.0,892.16,660.38
2018,5,28,13,15,909.0,110.5,2.6,22.8,953.5,862.83,642.36
2018,5,28,13,30,905.0,110.0,2.7,22.7,937.0,831.4,622.72
2018,5,28,13,45,899.0,109.5,2.85,22.6,913.5,796.46,600.74
2018,5,28,14,0,893.0,109.0,3.0,22.5,890.0,759.83,577.23
2018,5,28,14,15,886.0,108.0,3.0,22.4,860.5,720.52,550.75
2018,5,28,14,30,879.0,107.0,3.0,22.3,831.0,679.94,522.01
2018,5,28,14,45,869.5,105.5,3.05,22.15,795.5,636.26,489.88
2018,5,28,15,0,860.0,104.0,3.1,22.0,760.0,591.88,456.42
2018,5,28,15,15,848.0,101.5,3.1,22.0,719.5,544.78,419.67
2018,5,28,15,30,836.0,99.0,3.1,22.0,679.0,497.61,381.95
2018,5,28,15,45,820.5,96.5,3.1,21.65,634.5,445.2,339.86
2018,5,28,16,0,805.0,94.0,3.1,21.3,590.0,397.1,299.85
2018,5,28,16,15,785.0,91.5,3.1,20.95,542.5,348.37,258.44
2018,5,28,16,30,765.0,89.0,3.1,20.6,495.0,301.18,217.5
2018,5,28,16,45,739.0,85.0,3.1,20.3,445.5,252.91,175.57
2018,5,28,17,0,713.0,81.0,3.1,20.0,396.0,207.16,136.08
2018,5,28,17,15,677.5,76.5,3.0,19.55,346.0,158.9,96.53
2018,5,28,17,30,642.0,72.0,2.9,19.1,296.0,117.45,65.54
2018,5,28,17,45,591.5,66.5,2.85,18.65,247.0,78.17,41.87
2018,5,28,18,0,541.0,61.0,2.8,18.2,198.0,44.18,33.3
2018,5,28,18,15,467.0,54.0,2.75,17.75,153.5,38.54,28.19
2018,5,28,18,30,393.0,47.0,2.7,17.3,109.0,35.45,25.09
2018,5,28,18,45,285.0,36.5,2.65,16.8,73.5,28.73,18.33
2018,5,28,19,0,177.0,26.0,2.6,16.3,38.0,20.53,3.39
2018,5,28,19,15,97.0,15.5,2.6,16.05,21.0,15.24,0.0
2018,5,28,19,30,17.0,5.0,2.6,15.8,4.0,0.0,0.0
2018,5,28,19,45,8.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,4,45,33.5,6.0,2.2,14.0,6.5,0.0,0.0
2018,5,29,5,0,67.0,12.0,2.3,14.1,13.0,28.35,0.0
2018,5,29,5,15,175.0,24.5,2.35,14.35,40.0,89.63,18.34
2018,5,29,5,30,283.0,37.0,2.4,14.6,67.0,154.52,111.32
2018,5,29,5,45,375.0,46.0,2.45,14.85,108.0,213.68,165.78
2018,5,29,6,0,467.0,55.0,2.5,15.1,149.0,281.63,225.32
2018,5,29,6,15,529.5,61.0,2.55,15.4,196.0,340.07,276.48
2018,5,29,6,30,592.0,67.0,2.6,15.7,243.0,403.49,330.26
2018,5,29,6,45,635.0,72.5,2.6,15.95,293.0,459.92,376.84
2018,5,29,7,0,678.0,78.0,2.6,16.2,343.0,519.06,424.01
2018,5,29,7,15,709.5,82.0,2.6,16.6,393.5,569.07,462.5
2018,5,29,7,30,741.0,86.0,2.6,17.0,444.0,622.61,502.36
2018,5,29,7,45,764.5,89.5,2.6,17.4,493.0,670.53,535.44
2018,5,29,8,0,788.0,93.0,2.6,17.8,542.0,718.37,567.76
2018,5,29,8,15,806.0,95.5,2.65,18.1,588.5,760.35,595.72
2018,5,29,8,30,824.0,98.0,2.7,18.4,635.0,801.38,622.64
2018,5,29,8,45,837.0,100.5,2.75,18.65,677.5,831.91,641.98
2018,5,29,9,0,850.0,103.0,2.8,18.9,720.0,865.77,663.59
2018,5,29,9,15,864.5,103.5,2.85,19.1,760.0,896.97,683.31
2018,5,29,9,30,879.0,104.0,2.9,19.3,800.0,926.22,701.61
2018,5,29,9,45,894.5,101.5,3.0,19.5,835.5,951.04,717.26
2018,5,29,10,0,910.0,99.0,3.1,19.7,871.0,973.6,731.42
2018,5,29,10,15,915.5,100.5,3.15,19.85,898.0,988.32,740.12
2018,5,29,10,30,921.0,102.0,3.2,20.0,925.0,1000.19,747.07
2018,5,29,10,45,924.0,103.5,3.3,20.15,945.0,1006.71,750.97
2018,5,29,11,0,927.0,105.0,3.4,20.3,965.0,1010.24,753.01
2018,5,29,11,15,929.5,105.5,3.5,20.3,978.5,1009.26,752.61
2018,5,29,11,30,932.0,106.0,3.6,20.3,992.0,1005.28,750.33
2018,5,29,11,45,933.5,106.5,3.7,20.35,998.5,997.38,745.39
2018,5,29,12,0,935.0,107.0,3.8,20.4,1005.0,986.56,738.58
2018,5,29,12,15,933.5,108.5,3.9,20.3,1003.5,971.08,729.1
2018,5,29,12,30,932.0,110.0,4.0,20.2,1002.0,952.89,717.83
2018,5,29,12,45,928.5,111.5,4.15,20.05,993.0,930.31,703.94
2018,5,29,13,0,925.0,113.0,4.3,19.9,984.0,905.3,688.29
2018,5,29,13,15,922.0,112.5,4.4,19.7,968.0,876.51,669.86
2018,5,29,13,30,919.0,112.0,4.5,19.5,952.0,845.53,649.96
2018,5,29,13,45,913.5,112.0,4.65,19.3,929.5,811.03,627.62
2018,5,29,14,0,908.0,112.0,4.8,19.1,907.0,774.76,603.66
2018,5,29,14,15,901.0,111.0,4.9,18.9,877.5,734.92,576.49
2018,5,29,14,30,894.0,110.0,5.0,18.7,848.0,693.78,546.89
2018,5,29,14,45,885.0,108.5,5.1,18.5,812.5,649.83,513.58
2018,5,29,15,0,876.0,107.0,5.2,18.3,777.0,605.11,478.81
2018,5,29,15,15,863.5,105.5,5.2,18.3,736.0,557.95,440.64
2018,5,29,15,30,851.0,104.0,5.2,18.3,695.0,510.73,401.55
2018,5,29,15,45,835.5,102.0,5.2,17.85,650.5,458.14,358.08
2018,5,29,16,0,820.0,100.0,5.2,17.4,606.0,409.78,316.75
2018,5,29,16,15,799.0,97.0,5.25,17.2,557.5,359.53,272.83
2018,5,29,16,30,778.0,94.0,5.3,17.0,509.0,310.93,229.57
2018,5,29,16,45,748.5,91.0,5.3,16.75,458.0,262.05,186.16
2018,5,29,17,0,719.0,88.0,5.3,16.5,407.0,212.56,142.82
2018,5,29,17,15,681.0,84.0,5.3,16.2,356.0,167.13,104.79
2018,5,29,17,30,643.0,80.0,5.3,15.9,305.0,125.66,73.19
2018,5,29,17,45,588.0,74.5,5.35,15.6,255.0,86.06,48.75
2018,5,29,18,0,533.0,69.0,5.4,15.3,205.0,52.29,40.9
2018,5,29,18,15,457.5,61.0,5.35,14.95,159.5,44.81,34.07
2018,5,29,18,30,382.0,53.0,5.3,14.6,114.0,41.18,30.39
2018,5,29,18,45,275.0,41.5,5.25,14.25,77.5,32.14,21.48
2018,5,29,19,0,168.0,30.0,5.2,13.9,41.0,23.91,6.29
2018,5,29,19,15,91.0,17.0,5.15,13.75,22.5,16.71,0.0
2018,5,29,19,30,14.0,4.0,5.1,13.6,4.0,0.0,0.0
2018,5,29,19,45,7.0,2.0,5.05,13.4,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.35,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,30,4,45,1.0,2.5,5.75,11.9,2.5,0.0,0.0
2018,5,30,5,0,2.0,5.0,5.8,11.9,5.0,5.41,0.0
2018,5,30,5,15,12.0,11.0,5.85,12.0,12.0,15.69,0.0
2018,5,30,5,30,22.0,17.0,5.9,12.1,19.0,26.49,15.33
2018,5,30,5,45,20.0,18.5,5.9,12.2,21.5,27.72,17.53
2018,5,30,6,0,18.0,20.0,5.9,12.3,24.0,29.1,19.22
2018,5,30,6,15,9.0,28.0,5.95,12.4,30.0,31.59,21.58
2018,5,30,6,30,0.0,36.0,6.0,12.5,36.0,34.75,24.28
2018,5,30,6,45,94.5,79.5,6.05,12.65,116.5,140.26,115.93
2018,5,30,7,0,189.0,123.0,6.1,12.8,197.0,258.25,216.52
2018,5,30,7,15,338.0,135.5,6.1,12.85,290.5,385.6,324.09
2018,5,30,7,30,487.0,148.0,6.1,12.9,384.0,515.32,431.13
2018,5,30,7,45,536.0,153.0,6.1,13.0,438.0,573.7,477.61
2018,5,30,8,0,585.0,158.0,6.1,13.1,492.0,638.39,528.29
2018,5,30,8,15,562.5,179.5,6.05,13.25,522.5,658.29,541.56
2018,5,30,8,30,540.0,201.0,6.0,13.4,553.0,679.04,555.26
2018,5,30,8,45,367.5,260.5,6.0,13.55,507.5,600.4,488.18
2018,5,30,9,0,195.0,320.0,6.0,13.7,462.0,511.61,412.5
2018,5,30,9,15,119.5,296.0,6.0,13.95,384.5,419.73,337.63
2018,5,30,9,30,44.0,272.0,6.0,14.2,307.0,317.02,253.2
2018,5,30,9,45,77.5,283.5,5.95,14.4,348.0,360.05,288.13
2018,5,30,10,0,111.0,295.0,5.9,14.6,389.0,411.39,328.83
2018,5,30,10,15,274.5,329.0,5.9,14.8,572.0,610.85,486.71
2018,5,30,10,30,438.0,363.0,5.9,15.0,755.0,810.35,637.58
2018,5,30,10,45,442.0,371.0,5.9,15.2,774.0,820.74,643.18
2018,5,30,11,0,446.0,379.0,5.9,15.4,793.0,829.41,648.42
2018,5,30,11,15,465.0,381.0,5.95,15.45,818.0,844.87,659.77
2018,5,30,11,30,484.0,383.0,6.0,15.5,843.0,858.48,669.76
2018,5,30,11,45,613.5,310.0,6.05,15.55,897.0,900.91,705.07
2018,5,30,12,0,743.0,237.0,6.1,15.6,951.0,940.39,736.1
2018,5,30,12,15,799.5,200.0,6.15,15.55,967.0,939.82,735.89
2018,5,30,12,30,856.0,163.0,6.2,15.5,983.0,938.32,735.33
2018,5,30,12,45,871.0,152.5,6.25,15.5,980.0,919.03,721.81
2018,5,30,13,0,886.0,142.0,6.3,15.5,977.0,899.91,708.53
2018,5,30,13,15,884.0,140.5,6.3,15.45,961.5,871.94,688.68
2018,5,30,13,30,882.0,139.0,6.3,15.4,946.0,841.84,667.25
2018,5,30,13,45,878.0,137.5,6.3,15.35,924.0,808.19,643.11
2018,5,30,14,0,874.0,136.0,6.3,15.3,902.0,772.77,617.55
2018,5,30,14,15,866.5,135.0,6.35,15.2,873.0,733.74,589.32
2018,5,30,14,30,859.0,134.0,6.4,15.1,844.0,693.52,558.11
2018,5,30,14,45,848.5,132.5,6.4,15.0,808.5,647.72,521.94
2018,5,30,15,0,838.0,131.0,6.4,14.9,773.0,603.25,486.02
2018,5,30,15,15,824.0,129.0,6.4,14.9,732.0,556.13,447.09
2018,5,30,15,30,810.0,127.0,6.4,14.9,691.0,509.21,407.5
2018,5,30,15,45,788.0,126.5,6.45,14.6,645.5,460.52,366.17
2018,5,30,16,0,766.0,126.0,6.5,14.3,600.0,409.81,322.39
2018,5,30,16,15,736.5,125.0,6.45,14.1,551.0,360.65,278.98
2018,5,30,16,30,707.0,124.0,6.4,13.9,502.0,314.02,237.22
2018,5,30,16,45,667.5,121.5,6.4,13.7,450.0,266.29,194.93
2018,5,30,17,0,628.0,119.0,6.4,13.5,398.0,222.5,156.59
2018,5,30,17,15,581.5,113.5,6.35,13.3,347.0,179.07,120.43
2018,5,30,17,30,535.0,108.0,6.3,13.1,296.0,140.05,90.65
2018,5,30,17,45,467.5,100.5,6.2,12.85,246.0,102.58,66.84
2018,5,30,18,0,400.0,93.0,6.1,12.6,196.0,71.79,58.78
2018,5,30,18,15,319.5,79.5,6.0,12.45,150.5,59.26,47.3
2018,5,30,18,30,239.0,66.0,5.9,12.3,105.0,52.61,40.77
2018,5,30,18,45,153.0,48.5,5.8,12.1,70.5,39.27,27.85
2018,5,30,19,0,67.0,31.0,5.7,11.9,36.0,26.47,8.91
2018,5,30,19,15,34.0,17.0,5.65,11.9,19.5,16.71,0.0
2018,5,30,19,30,1.0,3.0,5.6,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.6,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.45,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.8,11.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,4.9,11.55,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,4.9,11.6,13.0,18.51,0.0
2018,5,31,5,15,102.0,28.5,4.9,11.75,38.5,70.49,19.34
2018,5,31,5,30,177.0,45.0,4.9,11.9,64.0,123.86,90.83
2018,5,31,5,45,270.0,57.0,4.95,12.0,103.5,185.55,146.5
2018,5,31,6,0,363.0,69.0,5.0,12.1,143.0,251.45,205.0
2018,5,31,6,15,431.5,78.0,5.0,12.3,189.5,310.5,257.55
2018,5,31,6,30,500.0,87.0,5.0,12.5,236.0,377.96,316.01
2018,5,31,6,45,551.5,93.0,5.0,12.7,286.0,436.25,365.66
2018,5,31,7,0,603.0,99.0,5.0,12.9,336.0,497.9,416.76
2018,5,31,7,15,640.5,104.0,4.95,13.1,386.5,552.34,460.6
2018,5,31,7,30,678.0,109.0,4.9,13.3,437.0,608.43,504.6
2018,5,31,7,45,709.0,111.0,4.9,13.5,486.5,657.69,542.28
2018,5,31,8,0,740.0,113.0,4.9,13.7,536.0,707.51,578.4
2018,5,31,8,15,761.5,115.5,4.85,13.95,583.0,747.96,606.44
2018,5,31,8,30,783.0,118.0,4.8,14.2,630.0,790.55,635.7
2018,5,31,8,45,801.5,119.0,4.75,14.4,673.5,828.01,660.83
2018,5,31,9,0,820.0,120.0,4.7,14.6,717.0,864.15,684.71
2018,5,31,9,15,833.0,122.0,4.75,14.75,756.0,894.89,705.27
2018,5,31,9,30,846.0,124.0,4.8,14.9,795.0,918.15,720.42
2018,5,31,9,45,857.0,124.5,4.8,15.05,828.5,941.31,735.18
2018,5,31,10,0,868.0,125.0,4.8,15.2,862.0,962.13,748.28
2018,5,31,10,15,875.5,126.5,4.85,15.3,890.0,978.15,758.57
2018,5,31,10,30,883.0,128.0,4.9,15.4,918.0,991.47,767.09
2018,5,31,10,45,888.5,128.5,4.95,15.5,939.0,999.04,771.69
2018,5,31,11,0,894.0,129.0,5.0,15.6,960.0,1003.77,774.45
2018,5,31,11,15,897.0,129.5,5.05,15.65,973.0,1003.19,773.78
2018,5,31,11,30,900.0,130.0,5.1,15.7,986.0,999.71,771.24
2018,5,31,11,45,901.0,130.5,5.15,15.75,992.0,991.46,765.46
2018,5,31,12,0,902.0,131.0,5.2,15.8,998.0,980.42,757.85
2018,5,31,12,15,899.0,133.0,5.15,15.8,996.0,964.38,746.23
2018,5,31,12,30,896.0,135.0,5.1,15.8,994.0,945.8,732.92
2018,5,31,12,45,889.5,138.5,5.1,15.8,984.5,923.09,717.11
2018,5,31,13,0,883.0,142.0,5.1,15.8,975.0,898.18,699.76
2018,5,31,13,15,880.5,139.5,5.05,15.8,958.5,869.0,679.03
2018,5,31,13,30,878.0,137.0,5.0,15.8,942.0,837.74,656.8
2018,5,31,13,45,874.5,134.5,5.0,15.8,919.0,803.74,632.8
2018,5,31,14,0,871.0,132.0,5.0,15.8,896.0,767.96,607.37
2018,5,31,14,15,864.0,130.5,4.95,15.75,867.0,729.01,579.32
2018,5,31,14,30,857.0,129.0,4.9,15.7,838.0,688.83,548.46
2018,5,31,14,45,849.0,126.5,4.9,15.6,803.5,646.08,515.27
2018,5,31,15,0,841.0,124.0,4.9,15.5,769.0,599.83,478.77
2018,5,31,15,15,828.0,122.0,4.9,15.5,728.5,553.17,440.85
2018,5,31,15,30,815.0,120.0,4.9,15.5,688.0,506.61,402.15
2018,5,31,15,45,798.5,116.5,4.9,15.3,643.0,457.43,360.84
2018,5,31,16,0,782.0,113.0,4.9,15.1,598.0,409.1,319.22
2018,5,31,16,15,760.5,109.5,4.9,14.95,550.0,360.07,276.21
2018,5,31,16,30,739.0,106.0,4.9,14.8,502.0,309.32,231.24
2018,5,31,16,45,711.0,101.5,4.9,14.65,452.0,261.15,188.29
2018,5,31,17,0,683.0,97.0,4.9,14.5,402.0,215.68,148.04
2018,5,31,17,15,644.5,92.0,4.9,14.25,351.5,171.01,110.42
2018,5,31,17,30,606.0,87.0,4.9,14.0,301.0,130.37,78.98
2018,5,31,17,45,552.5,80.5,4.9,13.75,252.0,91.68,54.22
2018,5,31,18,0,499.0,74.0,4.9,13.5,203.0,58.66,40.39
2018,5,31,18,15,422.0,64.5,4.75,13.2,157.5,47.78,36.99
2018,5,31,18,30,345.0,55.0,4.6,12.9,112.0,41.44,30.91
2018,5,31,18,45,242.5,43.0,4.45,12.65,76.5,33.24,22.75
2018,5,31,19,0,140.0,31.0,4.3,12.4,41.0,24.63,8.85
2018,5,31,19,15,75.0,18.0,4.2,12.25,23.0,17.69,0.0
2018,5,31,19,30,10.0,5.0,4.1,12.1,5.0,0.0,0.0
2018,5,31,19,45,5.0,2.5,4.05,11.95,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,1,4,45,29.5,7.0,2.7,11.0,7.5,0.0,0.0
2018,6,1,5,0,59.0,14.0,2.7,11.1,15.0,28.48,0.0
2018,6,1,5,15,158.0,27.0,2.65,11.45,41.5,88.78,28.19
2018,6,1,5,30,257.0,40.0,2.6,11.8,68.0,149.88,110.23
2018,6,1,5,45,350.5,49.0,2.55,12.1,108.5,208.02,163.55
2018,6,1,6,0,444.0,58.0,2.5,12.4,149.0,275.78,223.23
2018,6,1,6,15,508.5,65.0,2.4,12.75,196.5,335.46,275.47
2018,6,1,6,30,573.0,72.0,2.3,13.1,244.0,400.3,330.36
2018,6,1,6,45,618.5,77.5,2.15,13.4,294.0,457.42,377.2
2018,6,1,7,0,664.0,83.0,2.0,13.7,344.0,517.45,424.54
2018,6,1,7,15,697.0,87.0,1.95,14.15,394.5,570.12,464.59
2018,6,1,7,30,730.0,91.0,1.9,14.6,445.0,621.74,502.59
2018,6,1,7,45,755.5,93.5,1.85,15.0,494.0,669.61,535.28
2018,6,1,8,0,781.0,96.0,1.8,15.4,543.0,717.56,567.04
2018,6,1,8,15,800.0,98.5,1.7,15.9,590.0,760.11,593.49
2018,6,1,8,30,819.0,101.0,1.6,16.4,637.0,801.8,618.64
2018,6,1,8,45,834.5,102.5,1.55,16.9,680.0,833.16,636.58
2018,6,1,9,0,850.0,104.0,1.5,17.4,723.0,868.08,656.73
2018,6,1,9,15,863.5,105.0,1.5,17.7,762.5,898.95,674.92
2018,6,1,9,30,877.0,106.0,1.5,18.0,802.0,927.84,691.68
2018,6,1,9,45,890.5,104.5,1.5,18.3,836.5,951.87,705.16
2018,6,1,10,0,904.0,103.0,1.5,18.6,871.0,973.58,717.14
2018,6,1,10,15,910.0,104.0,1.6,18.8,898.0,988.22,726.33
2018,6,1,10,30,916.0,105.0,1.7,19.0,925.0,1000.06,733.86
2018,6,1,10,45,920.5,105.0,1.75,19.2,945.0,1006.52,737.32
2018,6,1,11,0,925.0,105.0,1.8,19.4,965.0,1010.04,739.07
2018,6,1,11,15,928.0,105.5,1.95,19.55,978.5,1009.65,739.88
2018,6,1,11,30,931.0,106.0,2.1,19.7,992.0,1006.27,738.79
2018,6,1,11,45,932.5,105.5,2.2,19.85,998.0,997.5,733.64
2018,6,1,12,0,934.0,105.0,2.3,20.0,1004.0,985.83,726.68
2018,6,1,12,15,933.5,105.5,2.45,20.05,1002.5,970.46,718.08
2018,6,1,12,30,933.0,106.0,2.6,20.1,1001.0,952.37,707.61
2018,6,1,12,45,932.0,105.0,2.75,20.15,992.0,929.75,694.02
2018,6,1,13,0,931.0,104.0,2.9,20.2,983.0,904.63,678.61
2018,6,1,13,15,927.5,104.0,3.05,20.15,967.0,875.93,660.84
2018,6,1,13,30,924.0,104.0,3.2,20.1,951.0,845.06,641.35
2018,6,1,13,45,918.5,102.5,3.35,20.05,927.0,809.18,618.1
2018,6,1,14,0,913.0,101.0,3.5,20.0,903.0,771.55,593.29
2018,6,1,14,15,906.0,100.0,3.6,19.85,873.5,731.72,566.58
2018,6,1,14,30,899.0,99.0,3.7,19.7,844.0,690.59,538.03
2018,6,1,14,45,889.5,97.5,3.8,19.6,808.0,646.3,504.93
2018,6,1,15,0,880.0,96.0,3.9,19.5,772.0,601.29,470.44
2018,6,1,15,15,868.5,94.5,3.9,19.5,732.0,554.66,433.43
2018,6,1,15,30,857.0,93.0,3.9,19.5,692.0,507.88,395.38
2018,6,1,15,45,843.0,91.0,4.05,19.1,648.0,459.58,355.98
2018,6,1,16,0,829.0,89.0,4.2,18.7,604.0,411.75,315.77
2018,6,1,16,15,810.0,86.5,4.25,18.45,556.5,358.25,269.95
2018,6,1,16,30,791.0,84.0,4.3,18.2,509.0,310.19,227.55
2018,6,1,16,45,765.5,80.5,4.3,17.9,459.0,261.2,184.24
2018,6,1,17,0,740.0,77.0,4.3,17.6,409.0,214.64,143.26
2018,6,1,17,15,705.5,73.5,4.3,17.2,358.5,169.26,105.08
2018,6,1,17,30,671.0,70.0,4.3,16.8,308.0,124.2,70.08
2018,6,1,17,45,622.0,65.5,4.25,16.4,259.0,84.15,44.65
2018,6,1,18,0,573.0,61.0,4.2,16.0,210.0,49.26,30.61
2018,6,1,18,15,502.0,54.0,4.1,15.6,164.0,38.06,28.07
2018,6,1,18,30,431.0,47.0,4.0,15.2,118.0,34.9,24.93
2018,6,1,18,45,324.5,37.5,3.85,14.8,81.0,29.14,19.14
2018,6,1,19,0,218.0,28.0,3.7,14.4,44.0,22.02,7.94
