Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,19,15,123.5,17.0,3.6,14.25,24.5,16.71,0.0
2018,6,1,19,30,29.0,6.0,3.5,14.1,5.0,0.0,0.0
2018,6,1,19,45,14.5,3.0,3.35,13.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,2,4,45,49.0,7.0,1.85,13.15,8.0,0.0,0.0
2018,6,2,5,0,98.0,14.0,1.8,13.3,16.0,38.26,0.0
2018,6,2,5,15,214.5,24.5,1.8,13.7,44.0,102.09,35.01
2018,6,2,5,30,331.0,35.0,1.8,14.1,72.0,169.58,123.54
2018,6,2,5,45,421.5,42.5,1.75,14.55,113.5,229.09,177.94
2018,6,2,6,0,512.0,50.0,1.7,15.0,155.0,296.83,236.95
2018,6,2,6,15,571.0,56.0,1.7,15.35,203.0,355.54,287.82
2018,6,2,6,30,630.0,62.0,1.7,15.7,251.0,418.98,340.82
2018,6,2,6,45,670.0,66.0,1.7,16.05,300.5,471.44,383.52
2018,6,2,7,0,710.0,70.0,1.7,16.4,350.0,528.67,428.32
2018,6,2,7,15,740.0,73.5,1.7,16.85,400.5,580.81,467.49
2018,6,2,7,30,770.0,77.0,1.7,17.3,451.0,633.89,505.41
2018,6,2,7,45,793.0,79.5,1.75,17.75,500.5,681.35,537.55
2018,6,2,8,0,816.0,82.0,1.8,18.2,550.0,728.67,568.95
2018,6,2,8,15,833.5,84.0,1.85,18.75,596.5,765.93,592.43
2018,6,2,8,30,851.0,86.0,1.9,19.3,643.0,806.84,618.19
2018,6,2,8,45,864.5,87.5,1.95,19.85,686.0,842.53,639.95
2018,6,2,9,0,878.0,89.0,2.0,20.4,729.0,876.58,660.38
2018,6,2,9,15,883.5,93.5,2.0,20.8,766.5,904.82,676.6
2018,6,2,9,30,889.0,98.0,2.0,21.2,804.0,930.62,691.13
2018,6,2,9,45,889.0,104.0,2.0,21.6,835.0,950.31,701.59
2018,6,2,10,0,889.0,110.0,2.0,22.0,866.0,967.13,710.24
2018,6,2,10,15,895.0,111.5,2.0,22.3,893.0,982.11,718.02
2018,6,2,10,30,901.0,113.0,2.0,22.6,920.0,994.31,724.08
2018,6,2,10,45,906.0,113.0,2.0,22.9,940.5,1001.16,726.81
2018,6,2,11,0,911.0,113.0,2.0,23.2,961.0,1005.12,727.85
2018,6,2,11,15,913.5,114.0,2.05,23.35,974.5,1004.73,727.29
2018,6,2,11,30,916.0,115.0,2.1,23.5,988.0,1001.41,724.99
2018,6,2,11,45,918.0,114.5,2.1,23.7,994.0,993.2,718.99
2018,6,2,12,0,920.0,114.0,2.1,23.9,1000.0,982.15,711.31
2018,6,2,12,15,921.0,113.5,2.15,23.95,999.0,967.37,702.32
2018,6,2,12,30,922.0,113.0,2.2,24.0,998.0,949.88,691.64
2018,6,2,12,45,923.5,110.5,2.3,24.05,990.0,928.28,678.78
2018,6,2,13,0,925.0,108.0,2.4,24.1,982.0,904.1,664.15
2018,6,2,13,15,921.5,107.0,2.5,24.0,965.5,874.65,646.29
2018,6,2,13,30,918.0,106.0,2.6,23.9,949.0,843.04,626.79
2018,6,2,13,45,912.5,106.0,2.7,23.8,926.0,808.79,605.25
2018,6,2,14,0,907.0,106.0,2.8,23.7,903.0,772.77,582.23
2018,6,2,14,15,900.0,104.5,2.85,23.55,873.5,732.73,555.92
2018,6,2,14,30,893.0,103.0,2.9,23.4,844.0,691.39,527.78
2018,6,2,14,45,883.5,102.0,3.0,23.25,808.5,647.82,496.25
2018,6,2,15,0,874.0,101.0,3.1,23.1,773.0,603.52,463.31
2018,6,2,15,15,862.5,98.5,3.1,23.1,732.5,556.26,426.76
2018,6,2,15,30,851.0,96.0,3.1,23.1,692.0,508.86,389.18
2018,6,2,15,45,835.5,94.5,3.2,22.6,648.0,460.61,350.84
2018,6,2,16,0,820.0,93.0,3.3,22.1,604.0,408.99,308.81
2018,6,2,16,15,800.5,90.0,3.25,21.75,556.0,359.33,266.82
2018,6,2,16,30,781.0,87.0,3.2,21.4,508.0,311.14,225.19
2018,6,2,16,45,755.0,83.5,3.2,21.05,458.0,262.5,183.05
2018,6,2,17,0,729.0,80.0,3.2,20.7,408.0,216.34,143.16
2018,6,2,17,15,694.0,76.5,3.15,20.15,358.0,168.2,103.38
2018,6,2,17,30,659.0,73.0,3.1,19.6,308.0,126.65,71.64
2018,6,2,17,45,610.0,67.5,3.0,19.1,258.5,86.29,45.94
2018,6,2,18,0,561.0,62.0,2.9,18.6,209.0,51.06,31.1
2018,6,2,18,15,489.5,55.0,2.8,18.05,163.5,38.82,28.45
2018,6,2,18,30,418.0,48.0,2.7,17.5,118.0,35.7,25.41
2018,6,2,18,45,312.0,38.5,2.65,16.95,81.0,29.99,19.73
2018,6,2,19,0,206.0,29.0,2.6,16.4,44.0,22.81,8.97
2018,6,2,19,15,116.0,17.5,2.55,16.15,24.5,17.2,0.0
2018,6,2,19,30,26.0,6.0,2.5,15.9,5.0,0.0,0.0
2018,6,2,19,45,13.0,3.0,2.5,15.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,3,4,45,41.5,7.0,2.15,13.65,8.0,0.0,0.0
2018,6,3,5,0,83.0,14.0,2.2,13.7,16.0,34.56,0.0
2018,6,3,5,15,194.0,25.5,2.15,13.95,43.5,97.96,35.59
2018,6,3,5,30,305.0,37.0,2.1,14.2,71.0,162.74,118.86
2018,6,3,5,45,395.5,45.0,2.1,14.45,112.0,221.86,172.79
2018,6,3,6,0,486.0,53.0,2.1,14.7,153.0,289.11,231.68
2018,6,3,6,15,547.0,59.0,2.05,15.0,200.5,347.69,282.62
2018,6,3,6,30,608.0,65.0,2.0,15.3,248.0,411.16,335.9
2018,6,3,6,45,650.5,69.5,1.95,15.6,298.0,466.83,381.26
2018,6,3,7,0,693.0,74.0,1.9,15.9,348.0,523.03,425.47
2018,6,3,7,15,723.5,77.5,1.95,16.25,398.0,574.84,465.1
2018,6,3,7,30,754.0,81.0,2.0,16.6,448.0,627.64,503.89
2018,6,3,7,45,777.0,84.0,2.0,16.95,497.0,675.09,536.29
2018,6,3,8,0,800.0,87.0,2.0,17.3,546.0,722.43,567.91
2018,6,3,8,15,817.5,89.5,2.0,17.65,592.5,764.42,595.08
2018,6,3,8,30,835.0,92.0,2.0,18.0,639.0,800.57,617.72
2018,6,3,8,45,848.5,94.5,2.05,18.3,682.0,836.9,640.79
2018,6,3,9,0,862.0,97.0,2.1,18.6,725.0,871.6,662.51
2018,6,3,9,15,872.5,98.5,2.15,18.85,763.5,900.66,680.38
2018,6,3,9,30,883.0,100.0,2.2,19.1,802.0,927.58,696.78
2018,6,3,9,45,891.0,101.5,2.25,19.35,835.0,949.85,710.06
2018,6,3,10,0,899.0,103.0,2.3,19.6,868.0,969.6,721.72
2018,6,3,10,15,855.5,133.5,2.35,19.75,880.0,967.4,719.21
2018,6,3,10,30,812.0,164.0,2.4,19.9,892.0,966.81,718.13
2018,6,3,10,45,816.5,166.5,2.5,20.1,912.5,974.81,723.17
2018,6,3,11,0,821.0,169.0,2.6,20.3,933.0,980.1,726.42
2018,6,3,11,15,837.0,162.0,2.65,20.4,950.5,984.18,728.8
2018,6,3,11,30,853.0,155.0,2.7,20.5,968.0,980.66,726.27
2018,6,3,11,45,765.5,213.5,2.75,20.6,946.5,949.86,705.79
2018,6,3,12,0,678.0,272.0,2.8,20.7,925.0,915.64,682.79
2018,6,3,12,15,790.0,200.5,2.9,20.65,960.5,934.04,696.76
2018,6,3,12,30,902.0,129.0,3.0,20.6,996.0,947.74,706.78
2018,6,3,12,45,911.0,120.0,3.1,20.55,988.5,927.01,693.78
2018,6,3,13,0,920.0,111.0,3.2,20.5,981.0,903.46,679.11
2018,6,3,13,15,917.0,110.0,3.25,20.4,965.0,874.58,660.52
2018,6,3,13,30,914.0,109.0,3.3,20.3,949.0,843.54,640.34
2018,6,3,13,45,876.0,131.0,3.4,20.15,919.5,804.54,614.82
2018,6,3,14,0,838.0,153.0,3.5,20.0,890.0,765.03,588.64
2018,6,3,14,15,846.0,141.5,3.55,19.9,864.5,728.14,563.54
2018,6,3,14,30,854.0,130.0,3.6,19.8,839.0,690.97,536.69
2018,6,3,14,45,866.0,116.0,3.7,19.65,808.5,650.66,507.22
2018,6,3,15,0,878.0,102.0,3.8,19.5,778.0,607.93,475.06
2018,6,3,15,15,863.0,100.5,3.8,19.5,736.0,559.53,436.85
2018,6,3,15,30,848.0,99.0,3.8,19.5,694.0,511.29,397.87
2018,6,3,15,45,819.0,100.5,3.9,19.15,644.5,456.01,353.29
2018,6,3,16,0,790.0,102.0,4.0,18.8,595.0,406.23,311.81
2018,6,3,16,15,773.5,97.5,4.0,18.6,548.5,357.71,270.04
2018,6,3,16,30,757.0,93.0,4.0,18.4,502.0,310.41,228.46
2018,6,3,16,45,751.0,86.0,4.0,18.2,458.5,264.98,187.69
2018,6,3,17,0,745.0,79.0,4.0,18.0,415.0,220.09,147.44
2018,6,3,17,15,711.0,75.0,3.95,17.65,364.5,174.05,108.64
2018,6,3,17,30,677.0,71.0,3.9,17.3,314.0,128.24,72.8
2018,6,3,17,45,630.0,66.0,3.9,17.0,264.5,87.5,46.34
2018,6,3,18,0,583.0,61.0,3.9,16.7,215.0,51.69,30.84
2018,6,3,18,15,513.5,54.0,3.85,16.25,168.5,37.84,27.82
2018,6,3,18,30,444.0,47.0,3.8,15.8,122.0,34.65,24.69
2018,6,3,18,45,338.5,38.0,3.75,15.4,84.5,29.37,19.39
2018,6,3,19,0,233.0,29.0,3.7,15.0,47.0,22.76,9.56
2018,6,3,19,15,133.5,18.0,3.7,14.8,26.5,17.69,0.0
2018,6,3,19,30,34.0,7.0,3.7,14.6,6.0,0.0,0.0
2018,6,3,19,45,17.0,3.5,3.75,14.4,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,4.55,13.15,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,4.6,13.2,17.0,38.85,0.0
2018,6,4,5,15,213.0,26.0,4.7,13.4,45.5,103.53,39.83
2018,6,4,5,30,330.0,37.0,4.8,13.6,74.0,171.5,126.23
2018,6,4,5,45,421.0,44.5,4.9,13.85,116.0,231.48,181.8
2018,6,4,6,0,512.0,52.0,5.0,14.1,158.0,299.56,242.62
2018,6,4,6,15,571.0,57.5,5.05,14.4,205.5,357.75,294.64
2018,6,4,6,30,630.0,63.0,5.1,14.7,253.0,420.64,349.17
2018,6,4,6,45,671.0,67.5,5.15,15.0,303.5,476.39,396.4
2018,6,4,7,0,712.0,72.0,5.2,15.3,354.0,532.68,442.72
2018,6,4,7,15,743.0,75.5,5.2,15.5,405.0,585.57,485.04
2018,6,4,7,30,774.0,79.0,5.2,15.7,456.0,639.47,526.37
2018,6,4,7,45,796.0,82.0,5.2,15.85,505.0,686.93,560.88
2018,6,4,8,0,818.0,85.0,5.2,16.0,554.0,734.17,594.67
2018,6,4,8,15,836.0,87.0,5.15,16.2,601.5,771.84,620.39
2018,6,4,8,30,854.0,89.0,5.1,16.4,649.0,813.22,648.55
2018,6,4,8,45,867.0,91.5,5.1,16.55,692.5,849.68,673.1
2018,6,4,9,0,880.0,94.0,5.1,16.7,736.0,884.44,696.23
2018,6,4,9,15,878.5,101.5,5.05,16.8,771.0,909.63,712.13
2018,6,4,9,30,877.0,109.0,5.0,16.9,806.0,932.05,726.04
2018,6,4,9,45,889.5,109.0,5.0,16.95,841.5,956.79,742.08
2018,6,4,10,0,902.0,109.0,5.0,17.0,877.0,979.17,756.44
2018,6,4,10,15,909.0,110.0,5.05,17.05,905.0,994.77,766.48
2018,6,4,10,30,916.0,111.0,5.1,17.1,933.0,1007.6,774.73
2018,6,4,10,45,921.5,111.0,5.15,17.15,953.5,1015.06,779.35
2018,6,4,11,0,927.0,111.0,5.2,17.2,974.0,1019.6,782.1
2018,6,4,11,15,929.5,111.5,5.25,17.2,987.5,1018.76,781.38
2018,6,4,11,30,932.0,112.0,5.3,17.2,1001.0,1014.95,778.75
2018,6,4,11,45,874.5,152.5,5.3,17.15,990.5,989.94,761.19
2018,6,4,12,0,817.0,193.0,5.3,17.1,980.0,967.22,745.41
2018,6,4,12,15,772.5,220.5,5.35,17.15,964.0,940.06,726.54
2018,6,4,12,30,728.0,248.0,5.4,17.2,948.0,909.14,704.97
2018,6,4,12,45,731.5,245.5,5.45,17.2,943.5,891.4,692.93
2018,6,4,13,0,735.0,243.0,5.5,17.2,939.0,871.59,679.35
2018,6,4,13,15,777.5,212.0,5.5,17.2,937.0,855.6,668.29
2018,6,4,13,30,820.0,181.0,5.5,17.2,935.0,835.92,654.59
2018,6,4,13,45,859.0,151.5,5.5,17.2,924.0,810.95,637.05
2018,6,4,14,0,898.0,122.0,5.5,17.2,913.0,782.82,617.2
2018,6,4,14,15,893.5,118.5,5.55,17.15,883.5,743.05,588.96
2018,6,4,14,30,889.0,115.0,5.6,17.1,854.0,701.82,558.51
2018,6,4,14,45,886.5,110.0,5.6,17.05,820.5,659.2,525.36
2018,6,4,15,0,884.0,105.0,5.6,17.0,787.0,615.31,490.5
2018,6,4,15,15,872.0,103.0,5.6,17.0,746.0,567.84,451.9
2018,6,4,15,30,860.0,101.0,5.6,17.0,705.0,520.24,412.33
2018,6,4,15,45,846.0,99.0,5.65,16.7,661.0,471.83,371.72
2018,6,4,16,0,832.0,97.0,5.7,16.4,617.0,419.95,327.38
2018,6,4,16,15,813.0,94.0,5.65,16.2,569.0,369.9,283.31
2018,6,4,16,30,794.0,91.0,5.6,16.0,521.0,321.27,239.69
2018,6,4,16,45,768.0,87.5,5.6,15.8,470.5,271.98,195.48
2018,6,4,17,0,742.0,84.0,5.6,15.6,420.0,225.18,153.69
2018,6,4,17,15,707.0,80.0,5.6,15.3,369.0,175.73,111.52
2018,6,4,17,30,672.0,76.0,5.6,15.0,318.0,133.07,77.76
2018,6,4,17,45,622.5,71.0,5.55,14.75,268.0,92.36,50.84
2018,6,4,18,0,573.0,66.0,5.5,14.5,218.0,56.87,34.9
2018,6,4,18,15,499.5,58.5,5.4,14.2,171.0,41.7,31.49
2018,6,4,18,30,426.0,51.0,5.3,13.9,124.0,38.29,28.1
2018,6,4,18,45,317.5,41.5,5.2,13.6,86.0,32.72,22.46
2018,6,4,19,0,209.0,32.0,5.1,13.3,48.0,25.26,11.85
2018,6,4,19,15,118.0,19.0,5.0,13.15,27.0,18.68,0.0
2018,6,4,19,30,27.0,6.0,4.9,13.0,6.0,0.0,0.0
2018,6,4,19,45,13.5,3.0,4.85,12.8,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,4.65,11.7,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,4.7,11.8,16.0,28.58,0.0
2018,6,5,5,15,148.5,29.0,4.75,12.0,43.0,89.37,35.74
2018,6,5,5,30,242.0,43.0,4.8,12.2,70.0,148.76,110.37
2018,6,5,5,45,333.5,54.0,4.85,12.4,111.5,207.14,163.75
2018,6,5,6,0,425.0,65.0,4.9,12.6,153.0,275.49,224.45
2018,6,5,6,15,488.5,72.5,4.85,12.85,200.0,334.78,277.14
2018,6,5,6,30,552.0,80.0,4.8,13.1,247.0,398.99,332.67
2018,6,5,6,45,597.5,86.0,4.75,13.35,297.0,455.94,380.79
2018,6,5,7,0,643.0,92.0,4.7,13.6,347.0,515.76,429.8
2018,6,5,7,15,677.0,97.0,4.6,13.85,397.5,569.47,472.37
2018,6,5,7,30,711.0,102.0,4.5,14.1,448.0,624.53,514.75
2018,6,5,7,45,737.0,105.5,4.4,14.3,497.5,673.05,550.33
2018,6,5,8,0,763.0,109.0,4.3,14.5,547.0,719.18,582.55
2018,6,5,8,15,783.0,112.0,4.2,14.7,594.0,762.55,612.03
2018,6,5,8,30,803.0,115.0,4.1,14.9,641.0,805.14,640.7
2018,6,5,8,45,819.5,116.5,4.0,15.1,684.5,842.03,664.74
2018,6,5,9,0,836.0,118.0,3.9,15.3,728.0,877.49,687.45
2018,6,5,9,15,852.5,117.5,3.8,15.5,768.0,903.68,703.31
2018,6,5,9,30,869.0,117.0,3.7,15.7,808.0,933.5,721.63
2018,6,5,9,45,886.5,112.5,3.65,15.85,843.0,957.98,736.5
2018,6,5,10,0,904.0,108.0,3.6,16.0,878.0,980.32,749.88
2018,6,5,10,15,910.5,108.5,3.6,16.1,905.0,994.98,758.49
2018,6,5,10,30,917.0,109.0,3.6,16.2,932.0,1006.85,765.34
2018,6,5,10,45,921.5,110.0,3.55,16.35,953.0,1014.44,768.86
2018,6,5,11,0,926.0,111.0,3.5,16.5,974.0,1019.07,770.51
2018,6,5,11,15,928.5,112.0,3.6,16.5,987.5,1018.77,770.54
2018,6,5,11,30,931.0,113.0,3.7,16.5,1001.0,1015.5,768.69
2018,6,5,11,45,932.0,113.0,3.75,16.55,1007.0,1006.83,762.79
2018,6,5,12,0,933.0,113.0,3.8,16.6,1013.0,995.29,755.07
2018,6,5,12,15,931.0,114.0,3.85,16.55,1011.0,979.12,744.55
2018,6,5,12,30,929.0,115.0,3.9,16.5,1009.0,960.29,732.27
2018,6,5,12,45,923.5,117.5,4.0,16.5,999.0,937.21,717.23
2018,6,5,13,0,918.0,120.0,4.1,16.5,989.0,911.81,700.54
2018,6,5,13,15,915.0,119.0,4.15,16.45,973.0,883.03,681.28
2018,6,5,13,30,912.0,118.0,4.2,16.4,957.0,852.08,660.4
2018,6,5,13,45,908.0,116.5,4.25,16.35,934.5,817.86,637.06
2018,6,5,14,0,904.0,115.0,4.3,16.3,912.0,781.81,612.32
2018,6,5,14,15,898.0,113.0,4.35,16.25,882.5,742.2,584.79
2018,6,5,14,30,892.0,111.0,4.4,16.2,853.0,701.23,555.28
2018,6,5,14,45,883.5,109.0,4.4,16.15,818.0,657.5,521.65
2018,6,5,15,0,875.0,107.0,4.4,16.1,783.0,612.96,486.67
2018,6,5,15,15,863.0,105.0,4.4,16.1,742.5,565.9,448.85
2018,6,5,15,30,851.0,103.0,4.4,16.1,702.0,518.72,410.04
2018,6,5,15,45,835.5,101.0,4.4,15.95,657.5,466.32,366.53
2018,6,5,16,0,820.0,99.0,4.4,15.8,613.0,418.11,325.19
2018,6,5,16,15,800.0,96.0,4.45,15.65,565.0,368.28,281.76
2018,6,5,16,30,780.0,93.0,4.5,15.5,517.0,319.97,238.8
2018,6,5,16,45,754.0,89.0,4.5,15.35,466.5,270.91,195.01
2018,6,5,17,0,728.0,85.0,4.5,15.2,416.0,224.33,153.57
2018,6,5,17,15,692.0,81.5,4.5,14.95,365.5,175.75,112.21
2018,6,5,17,30,656.0,78.0,4.5,14.7,315.0,134.1,79.24
2018,6,5,17,45,605.5,72.5,4.5,14.45,265.0,93.6,52.23
2018,6,5,18,0,555.0,67.0,4.5,14.2,215.0,58.41,35.87
2018,6,5,18,15,484.0,59.5,4.4,13.9,169.0,42.47,32.23
2018,6,5,18,30,413.0,52.0,4.3,13.6,123.0,39.11,28.89
2018,6,5,18,45,309.5,42.0,4.25,13.3,85.5,32.13,22.04
2018,6,5,19,0,206.0,32.0,4.2,13.0,48.0,25.2,12.29
2018,6,5,19,15,117.0,19.0,4.15,12.85,27.0,18.68,0.0
2018,6,5,19,30,28.0,6.0,4.1,12.7,6.0,5.9,0.0
2018,6,5,19,45,14.0,3.0,4.05,12.5,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,3.75,12.2,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,3.8,12.3,10.0,12.35,0.0
2018,6,6,5,15,10.5,23.5,3.85,12.45,24.0,28.88,8.66
2018,6,6,5,30,11.0,37.0,3.9,12.6,38.0,44.52,30.3
2018,6,6,5,45,30.5,56.0,3.95,12.7,61.5,73.54,55.84
2018,6,6,6,0,50.0,75.0,4.0,12.8,85.0,103.69,82.28
2018,6,6,6,15,65.0,93.0,4.0,12.95,110.0,131.82,106.91
2018,6,6,6,30,80.0,111.0,4.0,13.1,135.0,167.46,137.48
2018,6,6,6,45,158.0,130.0,4.05,13.25,189.0,235.72,195.67
2018,6,6,7,0,236.0,149.0,4.1,13.4,243.0,318.03,264.41
2018,6,6,7,15,289.0,164.0,4.1,13.65,294.5,377.92,313.27
2018,6,6,7,30,342.0,179.0,4.1,13.9,346.0,441.46,364.12
2018,6,6,7,45,444.5,173.5,4.1,14.1,414.0,530.76,435.27
2018,6,6,8,0,547.0,168.0,4.1,14.3,482.0,617.7,503.04
2018,6,6,8,15,644.5,150.0,4.1,14.5,550.5,696.97,563.53
2018,6,6,8,30,742.0,132.0,4.1,14.7,619.0,776.28,620.31
2018,6,6,8,45,767.5,132.0,4.1,14.95,665.0,814.52,645.72
2018,6,6,9,0,793.0,132.0,4.1,15.2,711.0,855.01,672.72
2018,6,6,9,15,805.5,134.0,4.15,15.35,749.0,884.76,692.23
2018,6,6,9,30,818.0,136.0,4.2,15.5,787.0,912.59,710.37
2018,6,6,9,45,828.0,137.5,4.25,15.7,820.0,935.43,724.83
2018,6,6,10,0,838.0,139.0,4.3,15.9,853.0,955.95,737.69
2018,6,6,10,15,779.0,179.0,4.35,16.0,859.0,947.77,731.01
2018,6,6,10,30,720.0,219.0,4.4,16.1,865.0,939.28,724.45
2018,6,6,10,45,727.0,216.0,4.45,16.2,881.0,943.23,726.71
2018,6,6,11,0,734.0,213.0,4.5,16.3,897.0,944.79,727.34
2018,6,6,11,15,620.0,270.0,4.6,16.35,853.5,886.88,685.61
2018,6,6,11,30,506.0,327.0,4.7,16.4,810.0,826.43,639.33
2018,6,6,11,45,538.0,306.0,4.75,16.45,822.5,828.19,642.13
2018,6,6,12,0,570.0,285.0,4.8,16.5,835.0,827.61,642.91
2018,6,6,12,15,567.5,296.0,4.8,16.55,843.0,823.7,639.46
2018,6,6,12,30,565.0,307.0,4.8,16.6,851.0,818.03,634.8
2018,6,6,12,45,583.0,299.0,4.85,16.6,856.0,811.12,630.58
2018,6,6,13,0,601.0,291.0,4.9,16.6,861.0,801.97,624.71
2018,6,6,13,15,680.5,245.5,4.9,16.6,880.5,807.09,630.84
2018,6,6,13,30,760.0,200.0,4.9,16.6,900.0,806.59,631.83
2018,6,6,13,45,787.5,181.0,4.9,16.55,890.5,784.5,616.42
2018,6,6,14,0,815.0,162.0,4.9,16.5,881.0,758.96,598.57
2018,6,6,14,15,806.0,160.5,4.95,16.4,852.0,720.22,570.37
2018,6,6,14,30,797.0,159.0,5.0,16.3,823.0,680.58,540.47
2018,6,6,14,45,784.5,157.0,5.0,16.2,787.5,637.56,507.22
2018,6,6,15,0,772.0,155.0,5.0,16.1,752.0,594.3,473.15
2018,6,6,15,15,757.5,152.0,5.0,16.1,712.0,549.0,436.64
2018,6,6,15,30,743.0,149.0,5.0,16.1,672.0,500.89,397.27
2018,6,6,15,45,723.5,146.0,5.1,15.75,628.5,453.86,358.51
2018,6,6,16,0,704.0,143.0,5.2,15.4,585.0,408.02,319.75
2018,6,6,16,15,678.0,139.0,5.2,15.15,537.5,360.37,278.62
2018,6,6,16,30,652.0,135.0,5.2,14.9,490.0,314.93,238.74
2018,6,6,16,45,618.5,130.5,5.2,14.65,441.0,269.48,198.9
2018,6,6,17,0,585.0,126.0,5.2,14.4,392.0,227.35,162.17
2018,6,6,17,15,543.0,119.0,5.15,14.15,343.0,185.17,126.87
2018,6,6,17,30,501.0,112.0,5.1,13.9,294.0,146.56,96.65
2018,6,6,17,45,413.0,104.5,5.05,13.65,239.0,108.59,71.8
2018,6,6,18,0,325.0,97.0,5.0,13.4,184.0,79.17,56.73
2018,6,6,18,15,215.0,80.0,4.9,13.25,132.5,62.89,50.48
2018,6,6,18,30,105.0,63.0,4.8,13.1,81.0,53.21,41.38
2018,6,6,18,45,72.5,46.5,4.7,12.9,57.0,39.81,28.73
2018,6,6,19,0,40.0,30.0,4.6,12.7,33.0,26.17,13.39
2018,6,6,19,15,23.0,17.5,4.55,12.65,19.0,17.2,0.0
2018,6,6,19,30,6.0,5.0,4.5,12.6,5.0,4.91,0.0
2018,6,6,19,45,3.0,2.5,4.45,12.5,2.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,3.85,11.95,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,3.9,12.0,13.0,18.35,0.0
2018,6,7,5,15,93.0,29.0,4.0,12.2,38.5,69.04,28.28
2018,6,7,5,30,160.0,46.0,4.1,12.4,64.0,119.08,88.04
2018,6,7,5,45,246.0,60.0,4.15,12.6,103.5,180.23,142.29
2018,6,7,6,0,332.0,74.0,4.2,12.8,143.0,244.56,198.83
2018,6,7,6,15,399.0,84.5,4.25,13.0,189.5,303.37,250.57
2018,6,7,6,30,466.0,95.0,4.3,13.2,236.0,367.96,306.11
2018,6,7,6,45,518.0,102.0,4.35,13.45,285.5,425.25,354.43
2018,6,7,7,0,570.0,109.0,4.4,13.7,335.0,489.81,407.29
2018,6,7,7,15,608.0,115.0,4.35,13.9,385.5,544.51,450.79
2018,6,7,7,30,646.0,121.0,4.3,14.1,436.0,600.92,494.49
2018,6,7,7,45,677.0,124.5,4.25,14.3,485.5,650.84,532.11
2018,6,7,8,0,708.0,128.0,4.2,14.5,535.0,701.35,568.65
2018,6,7,8,15,730.5,131.5,4.15,14.75,582.0,745.37,599.04
2018,6,7,8,30,753.0,135.0,4.1,15.0,629.0,788.9,628.61
2018,6,7,8,45,771.5,137.0,4.1,15.2,672.5,823.47,651.55
2018,6,7,9,0,790.0,139.0,4.1,15.4,716.0,860.06,675.79
2018,6,7,9,15,807.5,139.0,4.15,15.55,756.0,892.13,696.93
2018,6,7,9,30,825.0,139.0,4.2,15.7,796.0,922.47,716.78
2018,6,7,9,45,844.0,136.0,4.3,15.85,832.0,949.07,734.21
2018,6,7,10,0,863.0,133.0,4.4,16.0,868.0,968.03,746.62
2018,6,7,10,15,871.5,133.5,4.45,16.05,896.0,984.03,756.96
2018,6,7,10,30,880.0,134.0,4.5,16.1,924.0,997.42,765.58
2018,6,7,10,45,889.5,133.0,4.55,16.2,947.0,1007.52,771.9
2018,6,7,11,0,899.0,132.0,4.6,16.3,970.0,1014.83,776.43
2018,6,7,11,15,904.0,131.0,4.6,16.35,984.0,1014.9,775.78
2018,6,7,11,30,909.0,130.0,4.6,16.4,998.0,1012.09,773.32
2018,6,7,11,45,914.5,128.0,4.65,16.5,1006.0,1005.88,768.96
2018,6,7,12,0,920.0,126.0,4.7,16.6,1014.0,996.81,762.73
2018,6,7,12,15,918.5,126.5,4.7,16.65,1012.0,980.78,751.51
2018,6,7,12,30,917.0,127.0,4.7,16.7,1010.0,962.14,738.58
2018,6,7,12,45,912.0,129.0,4.7,16.7,1000.5,939.26,722.9
2018,6,7,13,0,907.0,131.0,4.7,16.7,991.0,914.08,705.63
2018,6,7,13,15,905.0,129.5,4.7,16.7,975.5,885.99,686.3
2018,6,7,13,30,903.0,128.0,4.7,16.7,960.0,855.72,665.37
2018,6,7,13,45,900.0,125.5,4.7,16.75,937.5,821.68,641.54
2018,6,7,14,0,897.0,123.0,4.7,16.8,915.0,785.78,616.25
2018,6,7,14,15,891.0,121.0,4.7,16.75,886.0,746.47,588.54
2018,6,7,14,30,885.0,119.0,4.7,16.7,857.0,705.81,558.75
2018,6,7,14,45,877.5,116.0,4.75,16.65,822.0,662.12,525.35
2018,6,7,15,0,870.0,113.0,4.8,16.6,787.0,617.55,490.51
2018,6,7,15,15,858.0,111.0,4.8,16.6,746.5,570.73,452.83
2018,6,7,15,30,846.0,109.0,4.8,16.6,706.0,520.37,411.64
2018,6,7,15,45,831.5,106.0,4.75,16.4,661.5,471.29,370.61
2018,6,7,16,0,817.0,103.0,4.7,16.2,617.0,422.8,329.07
2018,6,7,16,15,796.0,99.5,4.65,16.0,568.0,372.32,285.14
2018,6,7,16,30,775.0,96.0,4.6,15.8,519.0,323.44,241.8
2018,6,7,16,45,748.0,93.0,4.6,15.65,469.0,275.24,198.82
2018,6,7,17,0,721.0,90.0,4.6,15.5,419.0,226.19,155.45
2018,6,7,17,15,685.0,85.0,4.55,15.2,368.0,179.82,115.89
2018,6,7,17,30,649.0,80.0,4.5,14.9,317.0,137.16,81.91
2018,6,7,17,45,599.0,75.0,4.5,14.65,267.5,97.35,55.05
2018,6,7,18,0,549.0,70.0,4.5,14.4,218.0,62.8,38.53
2018,6,7,18,15,433.0,64.0,4.35,14.1,166.0,46.3,35.62
2018,6,7,18,30,317.0,58.0,4.2,13.8,114.0,43.39,32.66
2018,6,7,18,45,215.5,44.0,4.05,13.55,76.5,33.63,23.39
2018,6,7,19,0,114.0,30.0,3.9,13.3,39.0,24.92,12.78
2018,6,7,19,15,71.0,18.5,3.85,13.15,23.0,18.18,0.0
2018,6,7,19,30,28.0,7.0,3.8,13.0,7.0,6.88,0.0
2018,6,7,19,45,14.0,3.5,3.75,12.8,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,3.2,12.3,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,3.2,12.4,16.0,31.42,0.0
2018,6,8,5,15,164.0,27.0,3.25,12.65,43.0,91.75,39.46
2018,6,8,5,30,258.0,40.0,3.3,12.9,70.0,150.42,111.3
2018,6,8,5,45,342.5,50.5,3.3,13.15,110.0,206.38,162.33
2018,6,8,6,0,427.0,61.0,3.3,13.4,150.0,272.5,220.61
2018,6,8,6,15,487.5,69.0,3.3,13.75,196.5,330.73,271.71
2018,6,8,6,30,548.0,77.0,3.3,14.1,243.0,393.76,325.42
2018,6,8,6,45,594.0,82.5,3.25,14.4,292.5,450.18,372.29
2018,6,8,7,0,640.0,88.0,3.2,14.7,342.0,509.55,420.03
2018,6,8,7,15,673.0,92.5,3.25,15.05,391.5,561.87,460.96
2018,6,8,7,30,706.0,97.0,3.3,15.4,441.0,615.5,501.79
2018,6,8,7,45,733.0,99.5,3.3,15.75,490.0,661.0,534.39
2018,6,8,8,0,760.0,102.0,3.3,16.1,539.0,709.38,567.97
2018,6,8,8,15,779.0,104.0,3.35,16.45,584.5,750.75,595.95
2018,6,8,8,30,798.0,106.0,3.4,16.8,630.0,791.3,623.0
2018,6,8,8,45,814.5,107.5,3.4,17.15,673.0,828.11,646.75
2018,6,8,9,0,831.0,109.0,3.4,17.5,716.0,858.29,665.55
2018,6,8,9,15,843.5,111.0,3.4,17.7,755.0,889.0,685.0
2018,6,8,9,30,856.0,113.0,3.4,17.9,794.0,917.75,702.96
2018,6,8,9,45,866.5,113.0,3.4,18.15,827.0,940.34,716.45
2018,6,8,10,0,877.0,113.0,3.4,18.4,860.0,960.59,728.38
2018,6,8,10,15,845.5,134.0,3.45,18.55,873.0,959.72,726.6
2018,6,8,10,30,814.0,155.0,3.5,18.7,886.0,960.94,726.55
2018,6,8,10,45,820.5,156.0,3.55,18.9,907.0,969.58,731.5
2018,6,8,11,0,827.0,157.0,3.6,19.1,928.0,975.55,734.68
2018,6,8,11,15,869.5,134.5,3.65,19.2,955.5,985.22,740.78
2018,6,8,11,30,912.0,112.0,3.7,19.3,983.0,997.51,748.71
2018,6,8,11,45,914.5,111.5,3.75,19.4,989.5,990.1,743.41
2018,6,8,12,0,917.0,111.0,3.8,19.5,996.0,979.84,736.44
2018,6,8,12,15,914.0,111.5,3.9,19.5,993.0,962.64,725.45
2018,6,8,12,30,911.0,112.0,4.0,19.5,990.0,942.88,712.75
2018,6,8,12,45,905.5,114.5,4.1,19.45,980.5,920.34,698.26
2018,6,8,13,0,900.0,117.0,4.2,19.4,971.0,895.52,682.15
2018,6,8,13,15,719.5,210.0,4.25,19.4,885.5,807.66,621.14
2018,6,8,13,30,539.0,303.0,4.3,19.4,800.0,725.59,558.53
2018,6,8,13,45,475.5,311.0,4.35,19.35,741.5,663.4,512.98
2018,6,8,14,0,412.0,319.0,4.4,19.3,683.0,604.22,468.82
2018,6,8,14,15,645.5,212.5,4.45,19.2,761.5,654.17,511.61
2018,6,8,14,30,879.0,106.0,4.5,19.1,840.0,690.9,542.65
2018,6,8,14,45,873.0,103.5,4.55,19.0,806.5,648.94,510.53
2018,6,8,15,0,867.0,101.0,4.6,18.9,773.0,606.0,477.31
2018,6,8,15,15,855.5,99.0,4.6,18.9,733.0,559.68,440.35
2018,6,8,15,30,844.0,97.0,4.6,18.9,693.0,513.21,402.42
2018,6,8,15,45,833.0,93.0,4.55,18.55,650.0,465.25,362.83
2018,6,8,16,0,822.0,89.0,4.5,18.2,607.0,417.49,322.37
2018,6,8,16,15,807.5,84.5,4.45,17.95,560.5,364.29,276.64
2018,6,8,16,30,793.0,80.0,4.4,17.7,514.0,316.06,233.92
2018,6,8,16,45,773.5,76.5,4.35,17.4,466.0,268.53,191.45
2018,6,8,17,0,754.0,73.0,4.3,17.1,418.0,222.8,150.6
2018,6,8,17,15,725.0,69.0,4.2,16.8,369.0,177.01,111.2
2018,6,8,17,30,696.0,65.0,4.1,16.5,320.0,134.25,76.87
2018,6,8,17,45,655.5,60.5,4.0,16.2,271.5,93.38,49.05
2018,6,8,18,0,615.0,56.0,3.9,15.9,223.0,53.57,28.81
2018,6,8,18,15,549.5,50.0,3.75,15.55,176.5,33.99,24.54
2018,6,8,18,30,484.0,44.0,3.6,15.2,130.0,31.44,22.03
2018,6,8,18,45,384.5,36.5,3.5,14.85,91.5,27.39,17.94
2018,6,8,19,0,285.0,29.0,3.4,14.5,53.0,23.15,11.67
2018,6,8,19,15,169.0,18.0,3.35,14.35,30.0,17.69,0.0
2018,6,8,19,30,53.0,7.0,3.3,14.2,7.0,6.88,0.0
2018,6,8,19,45,26.5,3.5,3.25,14.0,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,9,4,45,17.5,6.5,3.35,13.15,7.0,0.0,0.0
2018,6,9,5,0,35.0,13.0,3.5,13.2,14.0,21.61,0.0
2018,6,9,5,15,69.0,26.5,3.6,13.25,33.0,58.09,23.82
2018,6,9,5,30,103.0,40.0,3.7,13.3,52.0,90.48,65.87
2018,6,9,5,45,140.5,56.5,3.85,13.35,81.0,128.02,99.98
2018,6,9,6,0,178.0,73.0,4.0,13.4,110.0,168.84,136.32
2018,6,9,6,15,241.0,87.5,4.05,13.45,152.0,222.81,183.44
2018,6,9,6,30,304.0,102.0,4.1,13.5,194.0,290.13,241.03
2018,6,9,6,45,337.5,117.0,4.15,13.6,236.5,338.91,282.24
2018,6,9,7,0,371.0,132.0,4.2,13.7,279.0,389.99,324.46
2018,6,9,7,15,401.5,146.0,4.2,13.75,325.0,440.03,364.91
2018,6,9,7,30,432.0,160.0,4.2,13.8,371.0,491.65,405.76
2018,6,9,7,45,491.5,161.0,4.25,13.9,425.0,551.33,452.97
2018,6,9,8,0,551.0,162.0,4.3,14.0,479.0,614.15,501.72
2018,6,9,8,15,592.0,164.0,4.35,14.2,530.0,670.31,543.86
2018,6,9,8,30,633.0,166.0,4.4,14.4,581.0,723.5,583.2
2018,6,9,8,45,555.0,208.0,4.45,14.55,589.5,714.45,572.64
2018,6,9,9,0,477.0,250.0,4.5,14.7,598.0,703.4,560.74
2018,6,9,9,15,524.0,251.0,4.55,14.95,652.5,755.89,599.47
2018,6,9,9,30,571.0,252.0,4.6,15.2,707.0,808.69,637.54
2018,6,9,9,45,628.5,239.0,4.65,15.45,759.0,859.29,674.07
2018,6,9,10,0,686.0,226.0,4.7,15.7,811.0,906.98,707.35
2018,6,9,10,15,663.5,250.0,4.8,15.95,830.5,914.86,711.6
2018,6,9,10,30,641.0,274.0,4.9,16.2,850.0,919.62,713.13
2018,6,9,10,45,640.0,283.5,5.0,16.45,869.5,927.94,718.11
2018,6,9,11,0,639.0,293.0,5.1,16.7,889.0,933.89,721.45
2018,6,9,11,15,555.5,334.0,5.2,16.75,857.5,888.73,686.69
2018,6,9,11,30,472.0,375.0,5.3,16.8,826.0,842.14,650.87
2018,6,9,11,45,417.0,403.0,5.4,16.85,803.5,808.79,625.27
2018,6,9,12,0,362.0,431.0,5.5,16.9,781.0,772.63,597.46
2018,6,9,12,15,494.5,372.0,5.55,16.9,849.0,831.39,644.73
2018,6,9,12,30,627.0,313.0,5.6,16.9,917.0,881.61,684.92
2018,6,9,12,45,678.0,279.5,5.65,16.9,927.5,878.85,684.65
2018,6,9,13,0,729.0,246.0,5.7,16.9,938.0,872.28,681.67
2018,6,9,13,15,684.0,264.0,5.8,16.85,905.0,829.15,649.85
2018,6,9,13,30,639.0,282.0,5.9,16.8,872.0,786.58,618.08
2018,6,9,13,45,535.0,320.5,5.95,16.8,806.0,719.14,565.72
2018,6,9,14,0,431.0,359.0,6.0,16.8,740.0,655.28,515.62
2018,6,9,14,15,503.0,314.5,6.0,16.7,745.0,647.59,512.07
2018,6,9,14,30,575.0,270.0,6.0,16.6,750.0,634.06,503.43
2018,6,9,14,45,574.5,255.5,6.05,16.55,718.5,595.34,473.72
2018,6,9,15,0,574.0,241.0,6.1,16.5,687.0,555.91,442.98
2018,6,9,15,15,578.5,223.0,6.1,16.5,652.5,514.77,410.22
2018,6,9,15,30,583.0,205.0,6.1,16.5,618.0,473.38,376.54
2018,6,9,15,45,557.0,199.0,6.15,16.25,573.0,428.52,339.66
2018,6,9,16,0,531.0,193.0,6.2,16.0,528.0,384.79,303.11
2018,6,9,16,15,505.5,183.5,6.15,15.85,482.5,340.34,265.35
2018,6,9,16,30,480.0,174.0,6.1,15.7,437.0,298.13,229.09
2018,6,9,16,45,439.5,164.5,6.05,15.5,387.5,254.29,191.89
2018,6,9,17,0,399.0,155.0,6.0,15.3,338.0,214.37,158.33
2018,6,9,17,15,373.0,138.5,5.95,15.1,294.0,175.07,125.51
2018,6,9,17,30,347.0,122.0,5.9,14.9,250.0,138.51,96.2
2018,6,9,17,45,301.0,108.0,5.85,14.65,207.0,110.18,76.59
2018,6,9,18,0,255.0,94.0,5.8,14.4,164.0,81.45,58.86
2018,6,9,18,15,220.5,78.0,5.65,14.2,129.5,61.43,49.03
2018,6,9,18,30,186.0,62.0,5.5,14.0,95.0,49.68,38.19
2018,6,9,18,45,140.5,46.5,5.35,13.8,67.0,37.89,27.09
2018,6,9,19,0,95.0,31.0,5.2,13.6,39.0,25.71,13.89
2018,6,9,19,15,53.0,18.0,5.1,13.5,22.0,17.69,0.0
2018,6,9,19,30,11.0,5.0,5.0,13.4,5.0,4.91,0.0
2018,6,9,19,45,5.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,4,45,21.5,6.5,3.3,11.05,7.0,0.0,0.0
2018,6,10,5,0,43.0,13.0,3.3,11.2,14.0,23.64,0.0
2018,6,10,5,15,122.0,26.0,3.25,11.55,38.0,77.98,34.05
2018,6,10,5,30,201.0,39.0,3.2,11.9,62.0,129.36,95.91
2018,6,10,5,45,286.5,49.0,3.2,12.2,99.5,182.44,143.91
2018,6,10,6,0,372.0,59.0,3.2,12.5,137.0,243.88,198.19
2018,6,10,6,15,406.5,71.5,3.15,12.9,177.5,291.42,240.39
2018,6,10,6,30,441.0,84.0,3.1,13.3,218.0,341.66,283.59
2018,6,10,6,45,475.5,95.5,3.05,13.75,263.5,393.18,326.43
2018,6,10,7,0,510.0,107.0,3.0,14.2,309.0,450.61,372.54
2018,6,10,7,15,538.5,115.5,2.95,14.5,355.0,499.34,410.73
2018,6,10,7,30,567.0,124.0,2.9,14.8,401.0,549.2,448.77
2018,6,10,7,45,612.0,127.5,2.8,15.15,455.0,606.51,491.54
2018,6,10,8,0,657.0,131.0,2.7,15.5,509.0,665.56,534.29
2018,6,10,8,15,735.0,118.0,2.65,15.85,573.5,731.02,579.65
2018,6,10,8,30,813.0,105.0,2.6,16.2,638.0,802.7,628.2
2018,6,10,8,45,828.0,106.5,2.55,16.5,681.0,838.67,650.39
2018,6,10,9,0,843.0,108.0,2.5,16.8,724.0,867.92,667.89
2018,6,10,9,15,855.5,109.0,2.5,17.05,762.5,897.87,686.28
2018,6,10,9,30,868.0,110.0,2.5,17.3,801.0,925.84,703.19
2018,6,10,9,45,879.0,109.0,2.45,17.6,834.0,948.11,715.55
2018,6,10,10,0,890.0,108.0,2.4,17.9,867.0,968.03,726.33
2018,6,10,10,15,896.5,109.0,2.5,18.05,894.0,983.23,735.9
2018,6,10,10,30,903.0,110.0,2.6,18.2,921.0,995.7,743.78
2018,6,10,10,45,909.5,109.0,2.7,18.35,941.5,1003.29,748.52
2018,6,10,11,0,916.0,108.0,2.8,18.5,962.0,1008.03,751.51
2018,6,10,11,15,919.0,107.5,2.95,18.5,975.0,1006.96,751.64
2018,6,10,11,30,922.0,107.0,3.1,18.5,988.0,1002.98,749.92
2018,6,10,11,45,925.0,105.0,3.2,18.55,994.0,994.59,744.77
2018,6,10,12,0,928.0,103.0,3.3,18.6,1000.0,983.36,737.8
2018,6,10,12,15,927.0,103.5,3.5,18.6,998.5,968.02,728.95
2018,6,10,12,30,926.0,104.0,3.7,18.6,997.0,950.01,718.22
2018,6,10,12,45,923.0,104.0,3.85,18.55,987.5,927.15,703.89
2018,6,10,13,0,920.0,104.0,4.0,18.5,978.0,901.88,687.82
2018,6,10,13,15,917.0,103.0,4.1,18.4,962.0,873.37,669.24
2018,6,10,13,30,914.0,102.0,4.2,18.3,946.0,842.69,649.0
2018,6,10,13,45,910.0,100.5,4.3,18.25,923.5,808.72,626.09
2018,6,10,14,0,906.0,99.0,4.4,18.2,901.0,772.9,601.94
2018,6,10,14,15,900.5,97.5,4.5,18.05,872.5,734.33,575.71
2018,6,10,14,30,895.0,96.0,4.6,17.9,844.0,694.33,548.07
2018,6,10,14,45,887.5,93.5,4.7,17.75,809.5,650.91,515.45
2018,6,10,15,0,880.0,91.0,4.8,17.6,775.0,606.59,481.2
2018,6,10,15,15,869.5,89.0,4.8,17.6,735.5,560.36,444.01
2018,6,10,15,30,859.0,87.0,4.8,17.6,696.0,513.88,405.75
2018,6,10,15,45,847.0,84.5,4.9,17.3,653.0,466.2,366.24
2018,6,10,16,0,835.0,82.0,5.0,17.0,610.0,418.8,325.81
2018,6,10,16,15,818.5,79.5,5.0,16.8,563.5,370.23,283.25
2018,6,10,16,30,802.0,77.0,5.0,16.6,517.0,318.46,237.4
2018,6,10,16,45,780.0,74.0,5.0,16.4,468.5,270.27,194.05
2018,6,10,17,0,758.0,71.0,5.0,16.2,420.0,224.11,152.53
2018,6,10,17,15,728.0,67.0,4.95,15.95,370.0,177.9,112.45
2018,6,10,17,30,698.0,63.0,4.9,15.7,320.0,134.82,77.48
2018,6,10,17,45,655.5,59.0,4.85,15.45,271.5,94.04,49.31
2018,6,10,18,0,613.0,55.0,4.8,15.2,223.0,54.63,28.78
2018,6,10,18,15,550.0,49.5,4.6,14.95,177.5,33.43,24.11
2018,6,10,18,30,487.0,44.0,4.4,14.7,132.0,31.28,21.95
2018,6,10,18,45,389.5,36.5,4.25,14.45,93.5,27.21,17.87
2018,6,10,19,0,292.0,29.0,4.1,14.2,55.0,22.94,11.96
2018,6,10,19,15,173.5,18.5,4.05,14.05,31.5,18.18,0.0
2018,6,10,19,30,55.0,8.0,4.0,13.9,8.0,7.86,0.0
2018,6,10,19,45,27.5,4.0,3.9,13.75,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,7.5,3.1,12.75,9.0,0.0,0.0
2018,6,11,5,0,107.0,15.0,3.1,12.9,18.0,41.76,0.0
2018,6,11,5,15,221.5,25.0,3.0,13.1,46.0,106.34,47.49
2018,6,11,5,30,336.0,35.0,2.9,13.3,74.0,171.98,127.01
2018,6,11,5,45,421.5,42.5,2.8,13.55,115.0,229.8,180.17
2018,6,11,6,0,507.0,50.0,2.7,13.8,156.0,295.41,238.23
2018,6,11,6,15,564.0,55.5,2.65,14.2,202.5,352.32,288.2
2018,6,11,6,30,621.0,61.0,2.6,14.6,249.0,413.79,340.29
2018,6,11,6,45,661.0,65.0,2.55,15.0,298.0,465.96,383.32
2018,6,11,7,0,701.0,69.0,2.5,15.4,347.0,522.78,428.41
2018,6,11,7,15,730.5,72.5,2.45,15.85,397.0,574.21,467.66
2018,6,11,7,30,760.0,76.0,2.4,16.3,447.0,626.59,505.61
2018,6,11,7,45,782.0,79.0,2.35,16.75,495.5,673.55,537.53
2018,6,11,8,0,804.0,82.0,2.3,17.2,544.0,720.36,568.56
2018,6,11,8,15,821.0,84.0,2.2,17.6,590.0,756.91,591.28
2018,6,11,8,30,838.0,86.0,2.1,18.0,636.0,797.13,616.15
2018,6,11,8,45,851.0,88.5,2.05,18.4,679.0,833.28,638.03
2018,6,11,9,0,864.0,91.0,2.0,18.8,722.0,867.8,658.45
2018,6,11,9,15,869.0,95.5,2.0,19.1,759.0,895.42,674.68
2018,6,11,9,30,874.0,100.0,2.0,19.4,796.0,920.66,689.28
2018,6,11,9,45,805.5,141.0,2.0,19.65,803.0,918.74,685.91
2018,6,11,10,0,737.0,182.0,2.0,19.9,810.0,909.38,678.01
2018,6,11,10,15,687.5,216.0,2.05,20.15,816.5,903.08,672.89
2018,6,11,10,30,638.0,250.0,2.1,20.4,823.0,892.65,664.74
2018,6,11,10,45,658.0,249.5,2.15,20.6,852.0,911.56,677.14
2018,6,11,11,0,678.0,249.0,2.2,20.8,881.0,928.3,687.49
2018,6,11,11,15,592.5,301.0,2.3,20.9,859.5,892.22,661.12
2018,6,11,11,30,507.0,353.0,2.4,21.0,838.0,854.67,633.53
2018,6,11,11,45,486.0,364.0,2.5,21.1,831.0,837.22,621.69
2018,6,11,12,0,465.0,375.0,2.6,21.2,824.0,818.39,608.65
2018,6,11,12,15,540.0,332.5,2.75,21.25,853.5,836.21,624.26
2018,6,11,12,30,615.0,290.0,2.9,21.3,883.0,849.61,636.48
2018,6,11,12,45,708.0,236.0,3.0,21.3,913.0,865.18,649.87
2018,6,11,13,0,801.0,182.0,3.1,21.3,943.0,874.38,656.94
2018,6,11,13,15,854.5,146.5,3.25,21.3,946.5,861.94,649.64
2018,6,11,13,30,908.0,111.0,3.4,21.3,950.0,846.95,640.74
2018,6,11,13,45,903.5,110.0,3.5,21.25,928.0,813.23,618.61
2018,6,11,14,0,899.0,109.0,3.6,21.2,906.0,777.71,595.11
2018,6,11,14,15,892.5,108.5,3.7,21.1,878.0,739.58,569.6
2018,6,11,14,30,886.0,108.0,3.8,21.0,850.0,700.11,542.52
2018,6,11,14,45,877.0,106.5,3.85,20.9,815.0,656.98,510.45
2018,6,11,15,0,868.0,105.0,3.9,20.8,780.0,613.07,477.07
2018,6,11,15,15,856.5,103.0,3.9,20.8,740.5,566.77,440.78
2018,6,11,15,30,845.0,101.0,3.9,20.8,701.0,520.3,403.5
2018,6,11,15,45,831.0,99.0,3.95,20.45,657.5,472.72,365.03
2018,6,11,16,0,817.0,97.0,4.0,20.1,614.0,421.69,322.9
2018,6,11,16,15,798.5,94.5,4.0,19.85,567.5,373.03,281.38
