Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,30,780.0,92.0,4.0,19.6,521.0,325.72,240.12
2018,6,11,16,45,755.0,88.5,4.0,19.3,471.5,277.31,197.76
2018,6,11,17,0,730.0,85.0,4.0,19.0,422.0,231.26,157.4
2018,6,11,17,15,696.0,81.0,4.0,18.6,372.0,182.4,116.15
2018,6,11,17,30,662.0,77.0,4.0,18.2,322.0,140.15,82.54
2018,6,11,17,45,615.5,71.5,4.0,17.8,272.5,99.3,54.49
2018,6,11,18,0,569.0,66.0,4.0,17.4,223.0,63.32,36.22
2018,6,11,18,15,502.0,59.0,3.9,16.95,177.0,41.41,30.94
2018,6,11,18,30,435.0,52.0,3.8,16.5,131.0,38.42,28.03
2018,6,11,18,45,336.0,43.0,3.7,16.05,93.0,33.35,23.02
2018,6,11,19,0,237.0,34.0,3.6,15.6,55.0,26.62,14.88
2018,6,11,19,15,137.5,21.0,3.5,15.4,31.5,16.79,0.0
2018,6,11,19,30,38.0,8.0,3.4,15.2,8.0,7.86,0.0
2018,6,11,19,45,19.0,4.0,3.35,14.95,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,4,45,61.0,7.5,2.05,13.5,9.0,0.0,0.0
2018,6,12,5,0,122.0,15.0,2.0,13.7,18.0,45.54,0.0
2018,6,12,5,15,245.0,25.0,2.0,14.1,47.5,113.34,50.71
2018,6,12,5,30,368.0,35.0,2.0,14.5,77.0,182.99,134.33
2018,6,12,5,45,387.5,45.0,2.0,14.85,108.5,219.16,170.65
2018,6,12,6,0,407.0,55.0,2.0,15.2,140.0,257.09,205.96
2018,6,12,6,15,463.5,66.0,2.0,15.55,187.5,315.6,256.49
2018,6,12,6,30,520.0,77.0,2.0,15.9,235.0,378.74,309.25
2018,6,12,6,45,626.5,71.5,1.95,16.2,296.0,455.84,371.92
2018,6,12,7,0,733.0,66.0,1.9,16.5,357.0,538.93,437.25
2018,6,12,7,15,761.0,69.5,2.0,16.95,407.5,590.65,476.45
2018,6,12,7,30,789.0,73.0,2.1,17.4,458.0,643.18,514.32
2018,6,12,7,45,810.0,75.0,2.15,17.85,506.5,684.88,542.38
2018,6,12,8,0,831.0,77.0,2.2,18.3,555.0,730.67,572.94
2018,6,12,8,15,846.5,80.0,2.3,18.65,601.5,772.71,600.8
2018,6,12,8,30,862.0,83.0,2.4,19.0,648.0,813.63,627.55
2018,6,12,8,45,874.0,85.0,2.45,19.35,691.0,849.07,649.82
2018,6,12,9,0,886.0,87.0,2.5,19.7,734.0,882.78,670.72
2018,6,12,9,15,834.0,116.5,2.6,19.9,751.0,886.54,671.86
2018,6,12,9,30,782.0,146.0,2.7,20.1,768.0,890.66,673.63
2018,6,12,9,45,605.5,241.0,2.75,20.3,735.0,839.94,636.43
2018,6,12,10,0,429.0,336.0,2.8,20.5,702.0,774.32,584.47
2018,6,12,10,15,414.0,355.5,2.9,20.55,717.5,781.74,589.12
2018,6,12,10,30,399.0,375.0,3.0,20.6,733.0,787.14,591.85
2018,6,12,10,45,519.5,318.0,3.05,20.7,795.5,845.14,635.49
2018,6,12,11,0,640.0,261.0,3.1,20.8,858.0,903.52,678.33
2018,6,12,11,15,792.5,180.0,3.2,20.8,930.0,962.37,718.33
2018,6,12,11,30,945.0,99.0,3.3,20.8,1002.0,1017.91,755.26
2018,6,12,11,45,946.0,99.5,3.35,20.8,1008.5,1010.06,749.7
2018,6,12,12,0,947.0,100.0,3.4,20.8,1015.0,999.29,742.84
2018,6,12,12,15,946.5,100.0,3.5,20.75,1014.0,983.76,733.4
2018,6,12,12,30,946.0,100.0,3.6,20.7,1013.0,965.5,722.16
2018,6,12,12,45,944.5,100.5,3.7,20.6,1005.5,944.16,708.97
2018,6,12,13,0,943.0,101.0,3.8,20.5,998.0,920.28,694.0
2018,6,12,13,15,940.5,100.5,3.9,20.4,982.5,892.17,676.03
2018,6,12,13,30,938.0,100.0,4.0,20.3,967.0,861.79,656.38
2018,6,12,13,45,934.0,99.0,4.1,20.2,945.0,827.62,633.89
2018,6,12,14,0,930.0,98.0,4.2,20.1,923.0,791.55,609.84
2018,6,12,14,15,925.0,97.0,4.2,20.0,895.0,753.01,583.41
2018,6,12,14,30,920.0,96.0,4.2,19.9,867.0,712.95,555.65
2018,6,12,14,45,912.0,94.5,4.25,19.75,832.0,669.19,523.26
2018,6,12,15,0,904.0,93.0,4.3,19.6,797.0,624.52,489.13
2018,6,12,15,15,893.0,91.5,4.3,19.6,757.0,577.47,451.98
2018,6,12,15,30,882.0,90.0,4.3,19.6,717.0,530.17,413.73
2018,6,12,15,45,870.0,88.0,4.3,19.3,673.5,481.9,374.22
2018,6,12,16,0,858.0,86.0,4.3,19.0,630.0,433.88,333.8
2018,6,12,16,15,841.5,83.5,4.3,18.8,583.0,384.2,291.0
2018,6,12,16,30,825.0,81.0,4.3,18.6,536.0,331.35,244.89
2018,6,12,16,45,801.5,79.0,4.3,18.45,486.5,282.48,201.49
2018,6,12,17,0,778.0,77.0,4.3,18.3,437.0,235.8,159.98
2018,6,12,17,15,746.0,73.0,4.3,17.95,385.5,188.24,119.26
2018,6,12,17,30,714.0,69.0,4.3,17.6,334.0,144.0,83.67
2018,6,12,17,45,668.0,65.0,4.25,17.3,283.5,98.83,52.04
2018,6,12,18,0,622.0,61.0,4.2,17.0,233.0,61.55,33.28
2018,6,12,18,15,555.5,55.5,4.15,16.55,186.0,38.33,28.28
2018,6,12,18,30,489.0,50.0,4.1,16.1,139.0,36.51,26.42
2018,6,12,18,45,386.5,41.0,4.05,15.7,98.5,31.31,21.33
2018,6,12,19,0,284.0,32.0,4.0,15.3,58.0,25.81,14.45
2018,6,12,19,15,167.5,20.0,4.0,15.05,33.0,15.9,0.0
2018,6,12,19,30,51.0,8.0,4.0,14.8,8.0,7.86,0.0
2018,6,12,19,45,25.5,4.0,4.0,14.55,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,52.5,7.5,3.75,12.9,9.0,0.0,0.0
2018,6,13,5,0,105.0,15.0,3.8,13.1,18.0,41.23,0.0
2018,6,13,5,15,226.0,26.5,3.75,13.4,48.0,108.88,48.85
2018,6,13,5,30,347.0,38.0,3.7,13.7,78.0,178.61,131.96
2018,6,13,5,45,439.5,45.0,3.7,14.05,120.5,239.5,187.76
2018,6,13,6,0,532.0,52.0,3.7,14.4,163.0,308.54,248.78
2018,6,13,6,15,591.0,57.0,3.7,14.75,211.0,367.01,300.41
2018,6,13,6,30,650.0,62.0,3.7,15.1,259.0,430.15,354.31
2018,6,13,6,45,691.5,66.0,3.65,15.45,310.0,484.37,399.4
2018,6,13,7,0,733.0,70.0,3.6,15.8,361.0,543.42,446.69
2018,6,13,7,15,762.5,73.0,3.6,16.3,411.5,595.57,486.94
2018,6,13,7,30,792.0,76.0,3.6,16.8,462.0,648.62,525.75
2018,6,13,7,45,814.0,78.5,3.65,17.3,511.5,696.2,558.77
2018,6,13,8,0,836.0,81.0,3.7,17.8,561.0,738.97,587.61
2018,6,13,8,15,852.0,83.0,3.7,18.25,607.5,780.41,614.9
2018,6,13,8,30,868.0,85.0,3.7,18.7,654.0,820.77,640.97
2018,6,13,8,45,880.0,87.0,3.7,19.15,697.0,856.38,663.29
2018,6,13,9,0,892.0,89.0,3.7,19.6,740.0,890.25,684.15
2018,6,13,9,15,900.0,91.0,3.75,19.95,778.0,918.54,701.5
2018,6,13,9,30,908.0,93.0,3.8,20.3,816.0,944.54,717.23
2018,6,13,9,45,911.5,96.5,3.85,20.6,848.0,965.48,729.61
2018,6,13,10,0,915.0,100.0,3.9,20.9,880.0,983.69,740.2
2018,6,13,10,15,920.0,101.0,3.95,21.1,906.5,997.88,748.42
2018,6,13,10,30,925.0,102.0,4.0,21.3,933.0,1009.25,754.86
2018,6,13,10,45,929.5,103.0,4.0,21.45,954.0,1017.24,758.97
2018,6,13,11,0,934.0,104.0,4.0,21.6,975.0,1022.27,761.23
2018,6,13,11,15,935.5,104.0,4.1,21.7,987.5,1020.37,759.78
2018,6,13,11,30,937.0,104.0,4.2,21.8,1000.0,1015.51,756.5
2018,6,13,11,45,938.0,104.0,4.25,21.85,1006.0,1007.22,750.88
2018,6,13,12,0,939.0,104.0,4.3,21.9,1012.0,996.05,743.44
2018,6,13,12,15,935.5,106.0,4.4,21.8,1010.0,979.8,733.36
2018,6,13,12,30,932.0,108.0,4.5,21.7,1008.0,960.91,721.7
2018,6,13,12,45,924.5,112.0,4.6,21.6,998.0,937.81,707.31
2018,6,13,13,0,917.0,116.0,4.7,21.5,988.0,912.45,691.28
2018,6,13,13,15,913.5,115.5,4.8,21.35,972.5,884.12,673.21
2018,6,13,13,30,910.0,115.0,4.9,21.2,957.0,853.66,653.48
2018,6,13,13,45,905.5,114.0,5.0,21.05,934.5,819.93,631.23
2018,6,13,14,0,901.0,113.0,5.1,20.9,912.0,784.4,607.45
2018,6,13,14,15,895.0,111.5,5.15,20.65,883.5,745.69,581.09
2018,6,13,14,30,889.0,110.0,5.2,20.4,855.0,705.6,553.18
2018,6,13,14,45,882.5,107.5,5.3,20.2,821.5,663.08,521.36
2018,6,13,15,0,876.0,105.0,5.4,20.0,788.0,619.59,488.0
2018,6,13,15,15,864.5,103.0,5.4,20.0,748.0,572.98,450.77
2018,6,13,15,30,853.0,101.0,5.4,20.0,708.0,526.2,412.57
2018,6,13,15,45,840.5,98.5,5.45,19.45,665.0,478.53,373.68
2018,6,13,16,0,828.0,96.0,5.5,18.9,622.0,427.27,330.93
2018,6,13,16,15,810.0,93.5,5.5,18.6,575.0,378.28,288.52
2018,6,13,16,30,792.0,91.0,5.5,18.3,528.0,330.58,246.35
2018,6,13,16,45,768.0,87.0,5.45,18.0,478.0,281.4,202.69
2018,6,13,17,0,744.0,83.0,5.4,17.7,428.0,234.46,160.99
2018,6,13,17,15,711.0,79.0,5.35,17.3,377.5,188.36,121.39
2018,6,13,17,30,678.0,75.0,5.3,16.9,327.0,142.26,84.08
2018,6,13,17,45,632.5,70.0,5.3,16.55,277.5,101.03,55.26
2018,6,13,18,0,587.0,65.0,5.3,16.2,228.0,64.58,36.3
2018,6,13,18,15,520.0,58.5,5.15,15.8,181.5,40.82,30.57
2018,6,13,18,30,453.0,52.0,5.0,15.4,135.0,38.25,28.03
2018,6,13,18,45,353.0,43.0,4.9,15.05,96.0,33.15,23.0
2018,6,13,19,0,253.0,34.0,4.8,14.7,57.0,26.55,15.22
2018,6,13,19,15,148.5,21.0,4.8,14.45,32.5,16.73,0.0
2018,6,13,19,30,44.0,8.0,4.8,14.2,8.0,7.86,0.0
2018,6,13,19,45,22.0,4.0,4.75,14.0,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,4.25,12.1,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,4.3,12.2,17.0,31.63,0.0
2018,6,14,5,15,168.0,29.0,4.25,12.4,45.5,95.56,42.74
2018,6,14,5,30,269.0,43.0,4.2,12.6,74.0,157.87,117.33
2018,6,14,5,45,359.0,52.0,4.1,12.8,114.5,214.49,169.17
2018,6,14,6,0,449.0,61.0,4.0,13.0,155.0,281.85,228.77
2018,6,14,6,15,512.0,68.5,3.85,13.25,202.5,341.69,281.51
2018,6,14,6,30,575.0,76.0,3.7,13.5,250.0,406.52,336.93
2018,6,14,6,45,619.5,81.0,3.5,13.75,299.5,462.63,383.61
2018,6,14,7,0,664.0,86.0,3.3,14.0,349.0,521.53,430.9
2018,6,14,7,15,697.5,90.5,3.2,14.3,400.0,575.14,472.58
2018,6,14,7,30,731.0,95.0,3.1,14.6,451.0,630.08,513.96
2018,6,14,7,45,757.0,97.5,2.95,14.85,500.5,675.91,546.0
2018,6,14,8,0,783.0,100.0,2.8,15.1,550.0,724.4,578.85
2018,6,14,8,15,801.5,102.5,2.7,15.35,596.5,766.74,606.64
2018,6,14,8,30,820.0,105.0,2.6,15.6,643.0,808.22,633.26
2018,6,14,8,45,835.0,107.5,2.55,15.85,686.5,845.57,656.82
2018,6,14,9,0,850.0,110.0,2.5,16.1,730.0,876.15,675.34
2018,6,14,9,15,865.5,109.0,2.5,16.3,769.5,906.89,694.38
2018,6,14,9,30,881.0,108.0,2.5,16.5,809.0,935.79,712.03
2018,6,14,9,45,898.0,104.0,2.5,16.7,844.5,960.84,726.99
2018,6,14,10,0,915.0,100.0,2.5,16.9,880.0,983.73,740.48
2018,6,14,10,15,920.5,101.5,2.6,17.0,907.5,998.97,750.18
2018,6,14,10,30,926.0,103.0,2.7,17.1,935.0,1011.39,758.16
2018,6,14,10,45,930.0,104.0,2.8,17.25,955.5,1018.93,762.85
2018,6,14,11,0,934.0,105.0,2.9,17.4,976.0,1023.5,765.72
2018,6,14,11,15,936.5,105.0,2.95,17.4,989.5,1022.61,765.05
2018,6,14,11,30,939.0,105.0,3.0,17.4,1003.0,1018.74,762.56
2018,6,14,11,45,940.0,105.5,3.1,17.45,1009.5,1010.97,757.88
2018,6,14,12,0,941.0,106.0,3.2,17.5,1016.0,1000.29,751.34
2018,6,14,12,15,940.5,106.0,3.3,17.5,1015.0,984.89,741.81
2018,6,14,12,30,940.0,106.0,3.4,17.5,1014.0,966.77,730.47
2018,6,14,12,45,937.0,107.0,3.5,17.55,1005.5,944.73,716.32
2018,6,14,13,0,934.0,108.0,3.6,17.6,997.0,920.24,700.45
2018,6,14,13,15,931.0,107.5,3.65,17.6,981.5,891.98,681.73
2018,6,14,13,30,928.0,107.0,3.7,17.6,966.0,861.51,661.4
2018,6,14,13,45,923.0,106.0,3.75,17.6,943.0,826.91,638.04
2018,6,14,14,0,918.0,105.0,3.8,17.6,920.0,790.5,613.21
2018,6,14,14,15,911.0,104.0,3.85,17.55,891.0,750.99,586.05
2018,6,14,14,30,904.0,103.0,3.9,17.5,862.0,710.15,557.64
2018,6,14,14,45,894.0,102.5,3.9,17.45,827.0,666.68,524.73
2018,6,14,15,0,884.0,102.0,3.9,17.4,792.0,622.48,490.48
2018,6,14,15,15,872.5,100.5,3.9,17.4,752.0,576.02,453.66
2018,6,14,15,30,861.0,99.0,3.9,17.4,712.0,529.36,415.8
2018,6,14,15,45,845.0,97.5,3.9,17.25,667.5,480.62,375.64
2018,6,14,16,0,829.0,96.0,3.9,17.1,623.0,428.59,332.0
2018,6,14,16,15,808.0,94.5,3.9,16.95,575.5,379.33,289.52
2018,6,14,16,30,787.0,93.0,3.9,16.8,528.0,331.65,247.52
2018,6,14,16,45,760.0,90.0,3.95,16.6,478.0,282.77,204.36
2018,6,14,17,0,733.0,87.0,4.0,16.4,428.0,236.43,163.36
2018,6,14,17,15,698.0,83.0,4.0,16.15,377.5,187.08,121.19
2018,6,14,17,30,663.0,79.0,4.0,15.9,327.0,144.52,86.78
2018,6,14,17,45,550.5,76.5,3.95,15.65,261.5,100.71,58.16
2018,6,14,18,0,438.0,74.0,3.9,15.4,196.0,68.11,42.36
2018,6,14,18,15,367.5,61.0,3.85,15.05,149.5,43.74,33.27
2018,6,14,18,30,297.0,48.0,3.8,14.7,103.0,35.14,25.4
2018,6,14,18,45,257.0,42.5,3.75,14.4,80.0,32.12,22.21
2018,6,14,19,0,217.0,37.0,3.7,14.1,57.0,29.04,17.39
2018,6,14,19,15,125.0,22.5,3.65,13.9,32.5,17.99,0.0
2018,6,14,19,30,33.0,8.0,3.6,13.7,8.0,7.86,0.0
2018,6,14,19,45,16.5,4.0,3.6,13.5,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.5,3.65,12.45,8.5,0.0,0.0
2018,6,15,5,0,57.0,15.0,3.7,12.5,17.0,29.1,0.0
2018,6,15,5,15,151.5,29.0,3.75,12.7,44.0,90.55,40.0
2018,6,15,5,30,246.0,43.0,3.8,12.9,71.0,149.86,111.1
2018,6,15,5,45,254.0,47.5,3.8,13.05,89.0,167.48,131.51
2018,6,15,6,0,262.0,52.0,3.8,13.2,107.0,186.39,150.83
2018,6,15,6,15,131.0,59.5,3.85,13.4,87.0,134.76,109.61
2018,6,15,6,30,0.0,67.0,3.9,13.6,67.0,65.16,50.06
2018,6,15,6,45,0.0,77.0,3.9,13.75,77.0,74.98,58.38
2018,6,15,7,0,0.0,87.0,3.9,13.9,87.0,84.82,66.51
2018,6,15,7,15,3.0,117.5,3.95,14.05,119.0,117.87,94.04
2018,6,15,7,30,6.0,148.0,4.0,14.2,151.0,151.25,121.41
2018,6,15,7,45,15.0,177.5,4.0,14.35,186.0,188.16,151.46
2018,6,15,8,0,24.0,207.0,4.0,14.5,221.0,225.61,181.52
2018,6,15,8,15,38.0,238.0,4.0,14.65,262.0,277.39,222.78
2018,6,15,8,30,52.0,269.0,4.0,14.8,303.0,322.37,257.98
2018,6,15,8,45,61.5,293.5,4.0,14.95,336.5,356.82,284.34
2018,6,15,9,0,71.0,318.0,4.0,15.1,370.0,391.42,310.55
2018,6,15,9,15,89.5,344.5,4.0,15.25,413.5,436.4,344.76
2018,6,15,9,30,108.0,371.0,4.0,15.4,457.0,481.66,378.69
2018,6,15,9,45,128.0,390.5,3.95,15.55,496.5,529.54,414.11
2018,6,15,10,0,148.0,410.0,3.9,15.7,536.0,568.58,442.56
2018,6,15,10,15,171.0,421.0,3.9,15.8,571.0,601.32,466.54
2018,6,15,10,30,194.0,432.0,3.9,15.9,606.0,633.76,490.14
2018,6,15,10,45,219.5,439.5,3.9,15.95,641.0,664.5,512.56
2018,6,15,11,0,245.0,447.0,3.9,16.0,676.0,700.55,538.55
2018,6,15,11,15,391.0,387.5,3.95,16.05,758.5,783.18,602.61
2018,6,15,11,30,537.0,328.0,4.0,16.1,841.0,859.63,660.88
2018,6,15,11,45,642.0,271.0,4.05,16.1,888.5,896.05,689.56
2018,6,15,12,0,747.0,214.0,4.1,16.1,936.0,928.79,713.1
2018,6,15,12,15,731.0,222.0,4.15,16.1,928.0,907.82,698.42
2018,6,15,12,30,715.0,230.0,4.2,16.1,920.0,885.06,682.87
2018,6,15,12,45,766.5,199.0,4.3,16.05,933.5,882.42,681.99
2018,6,15,13,0,818.0,168.0,4.4,16.0,947.0,877.93,679.98
2018,6,15,13,15,837.0,154.0,4.45,15.95,940.0,856.3,665.47
2018,6,15,13,30,856.0,140.0,4.5,15.9,933.0,833.9,650.49
2018,6,15,13,45,872.5,127.0,4.6,15.85,918.5,807.3,632.72
2018,6,15,14,0,889.0,114.0,4.7,15.8,904.0,777.66,612.6
2018,6,15,14,15,882.5,112.5,4.75,15.75,875.5,739.09,585.45
2018,6,15,14,30,876.0,111.0,4.8,15.7,847.0,699.19,556.84
2018,6,15,14,45,869.0,109.0,4.85,15.6,813.5,657.38,524.76
2018,6,15,15,0,862.0,107.0,4.9,15.5,780.0,614.64,491.23
2018,6,15,15,15,851.0,104.5,4.9,15.5,740.5,568.5,453.96
2018,6,15,15,30,840.0,102.0,4.9,15.5,701.0,522.16,415.68
2018,6,15,15,45,825.0,100.5,4.9,15.3,658.0,471.13,373.2
2018,6,15,16,0,810.0,99.0,4.9,15.1,615.0,424.18,332.85
2018,6,15,16,15,789.5,97.0,4.85,14.9,568.0,375.56,290.28
2018,6,15,16,30,769.0,95.0,4.8,14.7,521.0,328.47,248.24
2018,6,15,16,45,739.0,93.5,4.8,14.55,471.5,280.97,205.73
2018,6,15,17,0,709.0,92.0,4.8,14.4,422.0,232.87,162.98
2018,6,15,17,15,671.0,88.5,4.75,14.15,372.0,187.74,124.02
2018,6,15,17,30,633.0,85.0,4.7,13.9,322.0,146.5,90.5
2018,6,15,17,45,576.5,81.0,4.65,13.65,272.5,107.36,63.12
2018,6,15,18,0,520.0,77.0,4.6,13.4,223.0,74.13,45.69
2018,6,15,18,15,448.0,69.5,4.5,13.2,177.5,50.54,39.59
2018,6,15,18,30,376.0,62.0,4.4,13.0,132.0,46.23,35.41
2018,6,15,18,45,275.0,50.5,4.3,12.8,93.5,38.65,28.06
2018,6,15,19,0,174.0,39.0,4.2,12.6,55.0,30.7,18.97
2018,6,15,19,15,98.5,23.5,4.1,12.55,31.5,19.54,0.0
2018,6,15,19,30,23.0,8.0,4.0,12.5,8.0,7.86,0.0
2018,6,15,19,45,11.5,4.0,3.95,12.4,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,1.2,12.85,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,1.2,12.9,16.0,26.31,0.0
2018,6,16,5,15,133.5,30.5,1.2,13.05,43.5,86.99,37.91
2018,6,16,5,30,221.0,46.0,1.2,13.2,71.0,144.95,107.03
2018,6,16,5,45,235.5,53.0,1.25,13.35,91.5,167.12,130.53
2018,6,16,6,0,250.0,60.0,1.3,13.5,112.0,191.1,153.6
2018,6,16,6,15,130.5,78.5,1.3,13.7,106.0,151.4,122.73
2018,6,16,6,30,11.0,97.0,1.3,13.9,100.0,103.44,82.28
2018,6,16,6,45,11.5,115.0,1.3,14.1,119.0,122.26,98.03
2018,6,16,7,0,12.0,133.0,1.3,14.3,138.0,141.04,113.3
2018,6,16,7,15,29.0,161.5,1.3,14.5,175.0,188.51,152.13
2018,6,16,7,30,46.0,190.0,1.3,14.7,212.0,231.63,186.6
2018,6,16,7,45,53.5,212.5,1.3,14.95,241.0,261.95,209.99
2018,6,16,8,0,61.0,235.0,1.3,15.2,270.0,292.57,233.28
2018,6,16,8,15,63.0,256.0,1.35,15.45,295.0,317.35,251.6
2018,6,16,8,30,65.0,277.0,1.4,15.7,320.0,341.99,269.62
2018,6,16,8,45,62.0,294.5,1.45,15.95,337.5,358.35,280.98
2018,6,16,9,0,59.0,312.0,1.5,16.2,355.0,374.3,292.0
2018,6,16,9,15,66.5,335.0,1.6,16.45,386.0,405.31,314.75
2018,6,16,9,30,74.0,358.0,1.7,16.7,417.0,436.26,337.15
2018,6,16,9,45,79.0,374.0,1.8,16.95,439.5,457.24,351.98
2018,6,16,10,0,84.0,390.0,1.9,17.2,462.0,478.02,366.66
2018,6,16,10,15,78.0,400.5,2.0,17.35,469.0,482.14,368.87
2018,6,16,10,30,72.0,411.0,2.1,17.5,476.0,485.83,370.9
2018,6,16,10,45,67.5,416.0,2.25,17.65,478.0,484.91,369.87
2018,6,16,11,0,63.0,421.0,2.4,17.8,480.0,483.72,368.68
2018,6,16,11,15,65.5,427.5,2.5,17.85,489.5,490.62,373.73
2018,6,16,11,30,68.0,434.0,2.6,17.9,499.0,497.18,378.52
2018,6,16,11,45,63.0,431.5,2.75,18.0,492.0,487.17,371.07
2018,6,16,12,0,58.0,429.0,2.9,18.1,485.0,477.08,363.64
2018,6,16,12,15,46.0,410.0,3.05,18.05,454.5,444.25,339.45
2018,6,16,12,30,34.0,391.0,3.2,18.0,424.0,411.97,315.53
2018,6,16,12,45,29.5,372.0,3.4,17.95,400.5,387.06,297.29
2018,6,16,13,0,25.0,353.0,3.6,17.9,377.0,362.56,279.17
2018,6,16,13,15,22.5,336.5,3.7,17.8,358.0,343.18,264.83
2018,6,16,13,30,20.0,320.0,3.8,17.7,339.0,324.05,250.59
2018,6,16,13,45,166.0,283.0,3.95,17.6,431.0,398.31,312.84
2018,6,16,14,0,312.0,246.0,4.1,17.5,523.0,464.99,367.67
2018,6,16,14,15,599.0,183.0,4.2,17.35,693.5,598.46,473.98
2018,6,16,14,30,886.0,120.0,4.3,17.2,864.0,714.86,563.52
2018,6,16,14,45,842.5,122.5,4.35,17.1,806.5,653.32,516.2
2018,6,16,15,0,799.0,125.0,4.4,17.0,749.0,591.22,468.56
2018,6,16,15,15,720.5,134.5,4.4,17.0,675.5,520.8,412.98
2018,6,16,15,30,642.0,144.0,4.4,17.0,602.0,453.37,358.97
2018,6,16,15,45,613.0,154.0,4.55,16.65,569.0,418.11,329.87
2018,6,16,16,0,584.0,164.0,4.7,16.3,536.0,385.0,301.8
2018,6,16,16,15,523.5,166.5,4.8,16.05,481.0,336.72,261.64
2018,6,16,16,30,463.0,169.0,4.9,15.8,426.0,292.57,224.79
2018,6,16,16,45,516.0,145.5,4.95,15.6,407.0,263.22,197.01
2018,6,16,17,0,569.0,122.0,5.0,15.4,388.0,227.93,163.45
2018,6,16,17,15,521.5,116.0,5.05,15.1,338.0,186.43,128.79
2018,6,16,17,30,474.0,110.0,5.1,14.8,288.0,148.56,98.88
2018,6,16,17,45,404.5,100.0,5.1,14.5,236.0,110.35,72.09
2018,6,16,18,0,335.0,90.0,5.1,14.2,184.0,78.96,53.72
2018,6,16,18,15,296.5,75.5,5.0,13.9,146.5,54.81,43.28
2018,6,16,18,30,258.0,61.0,4.9,13.6,109.0,45.31,34.51
2018,6,16,18,45,191.5,47.5,4.8,13.3,77.5,36.09,25.8
2018,6,16,19,0,125.0,34.0,4.7,13.0,46.0,28.1,16.96
2018,6,16,19,15,67.5,20.0,4.7,12.9,26.0,16.82,0.0
2018,6,16,19,30,10.0,6.0,4.7,12.8,6.0,5.9,0.0
2018,6,16,19,45,5.0,3.0,4.65,12.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,17.0,7.0,1.9,13.3,7.5,0.0,0.0
2018,6,17,5,0,34.0,14.0,1.9,13.3,15.0,22.3,0.0
2018,6,17,5,15,109.0,30.0,1.9,13.45,41.0,75.14,31.58
2018,6,17,5,30,184.0,46.0,1.9,13.6,67.0,127.0,93.38
2018,6,17,5,45,199.5,51.0,1.95,13.7,84.0,150.42,117.36
2018,6,17,6,0,215.0,56.0,2.0,13.8,101.0,170.67,137.13
2018,6,17,6,15,107.5,57.5,2.0,13.9,80.0,120.86,97.41
2018,6,17,6,30,0.0,59.0,2.0,14.0,59.0,57.02,43.07
2018,6,17,6,45,0.0,73.5,2.0,14.15,73.5,71.37,55.22
2018,6,17,7,0,0.0,88.0,2.0,14.3,88.0,85.86,67.25
2018,6,17,7,15,0.5,115.0,2.0,14.45,115.0,113.63,90.17
2018,6,17,7,30,1.0,142.0,2.0,14.6,142.0,141.47,112.75
2018,6,17,7,45,6.0,164.5,2.0,14.7,167.5,167.87,134.0
2018,6,17,8,0,11.0,187.0,2.0,14.8,193.0,194.55,155.19
2018,6,17,8,15,41.0,231.5,1.95,15.05,257.5,272.64,217.65
2018,6,17,8,30,71.0,276.0,1.9,15.3,322.0,345.87,274.44
2018,6,17,8,45,78.0,300.0,1.85,15.5,354.0,378.1,297.96
2018,6,17,9,0,85.0,324.0,1.8,15.7,386.0,410.33,321.32
2018,6,17,9,15,71.0,333.5,1.75,16.0,387.0,407.78,317.51
2018,6,17,9,30,57.0,343.0,1.7,16.3,388.0,404.48,313.39
2018,6,17,9,45,74.5,366.0,1.65,16.55,427.5,444.51,342.74
2018,6,17,10,0,92.0,389.0,1.6,16.8,467.0,484.62,371.4
2018,6,17,10,15,143.0,413.0,1.55,17.05,539.0,565.95,430.28
2018,6,17,10,30,194.0,437.0,1.5,17.3,611.0,639.06,481.47
2018,6,17,10,45,209.0,447.0,1.5,17.55,638.5,662.1,496.3
2018,6,17,11,0,224.0,457.0,1.5,17.8,666.0,684.36,510.94
2018,6,17,11,15,226.0,463.5,1.45,18.0,677.0,689.43,513.07
2018,6,17,11,30,228.0,470.0,1.4,18.2,688.0,693.59,514.75
2018,6,17,11,45,252.5,466.5,1.4,18.4,709.5,712.21,527.54
2018,6,17,12,0,277.0,463.0,1.4,18.6,731.0,724.99,536.25
2018,6,17,12,15,380.5,410.0,1.45,18.7,778.0,761.91,565.01
2018,6,17,12,30,484.0,357.0,1.5,18.8,825.0,796.92,591.83
2018,6,17,12,45,667.0,253.0,1.5,18.9,892.0,847.11,630.72
2018,6,17,13,0,850.0,149.0,1.5,19.0,959.0,886.86,656.95
2018,6,17,13,15,867.0,137.0,1.55,19.0,951.5,866.96,644.26
2018,6,17,13,30,884.0,125.0,1.6,19.0,944.0,844.0,630.16
2018,6,17,13,45,880.0,123.0,1.65,19.05,922.0,810.65,608.85
2018,6,17,14,0,876.0,121.0,1.7,19.1,900.0,775.53,586.19
2018,6,17,14,15,869.0,119.5,1.8,19.0,871.5,737.08,561.69
2018,6,17,14,30,862.0,118.0,1.9,18.9,843.0,697.37,535.4
2018,6,17,14,45,853.0,116.5,1.95,18.85,809.0,655.3,505.02
2018,6,17,15,0,844.0,115.0,2.0,18.8,775.0,612.49,473.31
2018,6,17,15,15,832.0,113.0,2.0,18.8,736.0,567.0,438.47
2018,6,17,15,30,820.0,111.0,2.0,18.8,697.0,518.06,400.27
2018,6,17,15,45,804.0,108.5,2.1,18.5,653.0,470.04,362.42
2018,6,17,16,0,788.0,106.0,2.2,18.2,609.0,422.75,323.91
2018,6,17,16,15,767.5,103.0,2.25,17.95,562.0,374.26,283.28
2018,6,17,16,30,747.0,100.0,2.3,17.7,515.0,327.32,242.97
2018,6,17,16,45,721.0,96.5,2.4,17.45,466.5,276.93,199.55
2018,6,17,17,0,695.0,93.0,2.5,17.2,418.0,231.99,160.34
2018,6,17,17,15,660.0,89.0,2.55,16.85,369.0,187.58,122.69
2018,6,17,17,30,625.0,85.0,2.6,16.5,320.0,146.77,89.89
2018,6,17,17,45,577.5,79.0,2.65,16.15,271.5,106.91,61.76
2018,6,17,18,0,530.0,73.0,2.7,15.8,223.0,72.02,42.69
2018,6,17,18,15,465.0,65.5,2.65,15.45,178.0,46.7,35.85
2018,6,17,18,30,400.0,58.0,2.6,15.1,133.0,43.57,32.8
2018,6,17,18,45,308.5,47.0,2.55,14.75,95.0,35.71,25.34
2018,6,17,19,0,217.0,36.0,2.5,14.4,57.0,28.09,16.96
2018,6,17,19,15,127.0,22.5,2.4,14.25,33.0,17.91,0.0
2018,6,17,19,30,37.0,9.0,2.3,14.1,9.0,8.85,0.0
2018,6,17,19,45,18.5,4.5,2.2,13.9,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,18,4,45,43.5,7.5,1.55,12.8,8.5,0.0,0.0
2018,6,18,5,0,87.0,15.0,1.6,13.0,17.0,36.55,0.0
2018,6,18,5,15,193.0,26.5,1.65,13.25,44.5,99.21,41.89
2018,6,18,5,30,299.0,38.0,1.7,13.5,72.0,161.38,118.53
2018,6,18,5,45,297.5,40.5,1.7,13.8,88.0,178.07,138.76
2018,6,18,6,0,296.0,43.0,1.7,14.1,104.0,193.46,155.34
2018,6,18,6,15,148.0,46.5,1.7,14.3,77.0,127.05,102.6
2018,6,18,6,30,0.0,50.0,1.7,14.5,50.0,48.3,35.58
2018,6,18,6,45,0.0,61.0,1.65,14.7,61.0,58.95,44.62
2018,6,18,7,0,0.0,72.0,1.6,14.9,72.0,69.61,53.46
2018,6,18,7,15,0.0,95.0,1.55,15.2,95.0,92.62,72.43
2018,6,18,7,30,0.0,118.0,1.5,15.5,118.0,115.8,91.22
2018,6,18,7,45,0.0,127.5,1.5,15.75,127.5,125.09,98.37
2018,6,18,8,0,0.0,137.0,1.5,16.0,137.0,134.39,105.5
2018,6,18,8,15,1.0,151.5,1.5,16.25,152.0,149.58,117.35
2018,6,18,8,30,2.0,166.0,1.5,16.5,167.0,164.82,129.1
2018,6,18,8,45,6.0,193.0,1.5,16.8,197.0,195.37,152.96
2018,6,18,9,0,10.0,220.0,1.5,17.1,227.0,226.09,176.54
2018,6,18,9,15,14.0,246.0,1.5,17.35,256.5,255.88,199.12
2018,6,18,9,30,18.0,272.0,1.5,17.6,286.0,285.73,221.44
2018,6,18,9,45,32.5,313.0,1.55,17.85,340.0,348.97,269.11
2018,6,18,10,0,47.0,354.0,1.6,18.1,394.0,404.81,310.19
2018,6,18,10,15,61.5,383.0,1.65,18.25,437.0,447.94,341.5
2018,6,18,10,30,76.0,412.0,1.7,18.4,480.0,490.81,372.3
2018,6,18,10,45,139.5,394.5,1.75,18.6,523.0,540.11,409.62
2018,6,18,11,0,203.0,377.0,1.8,18.8,566.0,588.07,445.42
2018,6,18,11,15,134.5,405.5,1.85,18.85,531.5,541.45,409.03
2018,6,18,11,30,66.0,434.0,1.9,18.9,497.0,495.33,373.29
2018,6,18,11,45,63.5,423.0,2.0,19.0,484.0,479.27,362.04
2018,6,18,12,0,61.0,412.0,2.1,19.1,471.0,463.23,350.56
2018,6,18,12,15,76.0,423.5,2.2,19.1,497.0,485.64,367.64
2018,6,18,12,30,91.0,435.0,2.3,19.1,523.0,507.13,383.79
2018,6,18,12,45,91.0,436.5,2.4,19.1,524.0,504.48,382.04
2018,6,18,13,0,91.0,438.0,2.5,19.1,525.0,501.54,380.25
2018,6,18,13,15,61.0,393.0,2.55,19.0,451.0,428.9,326.79
2018,6,18,13,30,31.0,348.0,2.6,18.9,377.0,358.36,274.2
2018,6,18,13,45,34.0,350.0,2.7,18.85,381.0,360.09,276.24
2018,6,18,14,0,37.0,352.0,2.8,18.8,385.0,361.48,277.76
2018,6,18,14,15,175.5,308.5,2.85,18.7,457.0,415.99,323.26
2018,6,18,14,30,314.0,265.0,2.9,18.6,529.0,456.53,356.98
2018,6,18,14,45,581.0,188.0,2.95,18.45,652.0,542.26,425.46
2018,6,18,15,0,848.0,111.0,3.0,18.3,775.0,611.94,478.89
2018,6,18,15,15,836.5,109.0,3.0,18.3,736.0,566.6,442.78
2018,6,18,15,30,825.0,107.0,3.0,18.3,697.0,517.7,403.92
2018,6,18,15,45,811.0,104.0,3.1,18.05,653.5,469.95,365.47
2018,6,18,16,0,797.0,101.0,3.2,17.8,610.0,422.74,326.29
2018,6,18,16,15,779.0,97.5,3.2,17.6,564.0,374.32,285.0
2018,6,18,16,30,761.0,94.0,3.2,17.4,518.0,327.19,243.9
2018,6,18,16,45,738.0,90.5,3.25,17.25,470.0,280.17,202.47
2018,6,18,17,0,715.0,87.0,3.3,17.1,422.0,235.28,162.77
2018,6,18,17,15,683.0,83.0,3.3,16.85,373.0,187.27,121.72
2018,6,18,17,30,651.0,79.0,3.3,16.6,324.0,145.7,87.92
2018,6,18,17,45,607.0,73.0,3.3,16.35,275.5,104.82,58.74
2018,6,18,18,0,563.0,67.0,3.3,16.1,227.0,68.56,38.7
2018,6,18,18,15,500.0,60.0,3.2,15.8,181.5,41.76,31.44
2018,6,18,18,30,437.0,53.0,3.1,15.5,136.0,38.79,28.56
2018,6,18,18,45,345.5,43.5,3.05,15.2,97.5,33.24,23.17
2018,6,18,19,0,254.0,34.0,3.0,14.9,59.0,26.39,15.63
2018,6,18,19,15,150.5,21.0,2.95,14.7,34.0,16.6,0.0
2018,6,18,19,30,47.0,8.0,2.9,14.5,9.0,7.86,0.0
2018,6,18,19,45,23.5,4.0,2.9,14.3,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,2.45,13.0,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,2.5,13.1,3.0,6.45,0.0
2018,6,19,5,15,77.0,15.0,2.5,13.25,23.0,48.19,17.35
2018,6,19,5,30,140.0,27.0,2.5,13.4,43.0,91.31,65.73
2018,6,19,5,45,181.0,30.0,2.5,13.55,61.0,115.16,88.84
2018,6,19,6,0,222.0,33.0,2.5,13.7,79.0,147.94,118.66
2018,6,19,6,15,111.0,33.0,2.5,13.85,56.0,98.7,79.01
2018,6,19,6,30,0.0,33.0,2.5,14.0,33.0,31.85,21.65
2018,6,19,6,45,0.0,35.0,2.45,14.1,35.0,33.79,23.31
2018,6,19,7,0,0.0,37.0,2.4,14.2,37.0,35.73,24.9
2018,6,19,7,15,0.0,66.0,2.4,14.35,66.0,63.8,48.54
2018,6,19,7,30,0.0,95.0,2.4,14.5,95.0,92.32,72.19
2018,6,19,7,45,0.0,107.5,2.35,14.7,107.5,104.73,82.13
2018,6,19,8,0,0.0,120.0,2.3,14.9,120.0,117.13,91.98
2018,6,19,8,15,0.0,120.5,2.3,15.15,120.5,117.44,91.84
2018,6,19,8,30,0.0,121.0,2.3,15.4,121.0,117.81,91.78
2018,6,19,8,45,0.5,134.0,2.25,15.7,134.5,131.11,102.23
2018,6,19,9,0,1.0,147.0,2.2,16.0,148.0,144.43,112.57
2018,6,19,9,15,3.5,169.5,2.25,16.3,172.5,169.05,131.96
2018,6,19,9,30,6.0,192.0,2.3,16.6,197.0,193.76,151.18
2018,6,19,9,45,9.5,225.0,2.3,16.9,233.0,229.98,179.2
2018,6,19,10,0,13.0,258.0,2.3,17.2,269.0,266.22,206.82
2018,6,19,10,15,14.5,272.0,2.3,17.45,284.5,281.42,217.95
2018,6,19,10,30,16.0,286.0,2.3,17.7,300.0,296.54,229.02
2018,6,19,10,45,16.0,285.5,2.35,17.9,300.0,295.64,227.94
2018,6,19,11,0,16.0,285.0,2.4,18.1,300.0,294.72,226.93
2018,6,19,11,15,18.0,303.5,2.5,18.2,320.5,314.49,241.84
2018,6,19,11,30,20.0,322.0,2.6,18.3,341.0,334.07,256.47
2018,6,19,11,45,34.0,353.0,2.65,18.4,385.5,381.25,292.15
2018,6,19,12,0,48.0,384.0,2.7,18.5,430.0,423.26,323.49
2018,6,19,12,15,87.5,425.0,2.85,18.45,509.5,497.93,379.79
2018,6,19,12,30,127.0,466.0,3.0,18.4,589.0,572.01,434.6
2018,6,19,12,45,228.0,436.5,3.15,18.4,654.5,628.99,479.26
2018,6,19,13,0,329.0,407.0,3.3,18.4,720.0,680.32,519.39
2018,6,19,13,15,316.0,411.0,3.4,18.3,708.0,661.07,505.42
2018,6,19,13,30,303.0,415.0,3.5,18.2,696.0,641.71,491.71
2018,6,19,13,45,357.0,366.5,3.6,18.1,690.0,626.85,483.61
2018,6,19,14,0,411.0,318.0,3.7,18.0,684.0,606.55,471.23
2018,6,19,14,15,649.5,211.0,3.8,17.8,768.0,661.78,518.12
2018,6,19,14,30,888.0,104.0,3.9,17.6,852.0,703.51,553.02
2018,6,19,14,45,880.0,102.5,3.95,17.45,818.0,661.17,520.93
2018,6,19,15,0,872.0,101.0,4.0,17.3,784.0,617.95,487.76
2018,6,19,15,15,861.0,99.5,4.0,17.3,745.0,572.37,451.59
2018,6,19,15,30,850.0,98.0,4.0,17.3,706.0,526.56,414.38
2018,6,19,15,45,837.0,95.5,4.1,16.95,663.0,478.89,375.49
2018,6,19,16,0,824.0,93.0,4.2,16.6,620.0,431.56,335.78
2018,6,19,16,15,807.5,90.0,4.2,16.4,574.0,378.96,290.67
2018,6,19,16,30,791.0,87.0,4.2,16.2,528.0,331.41,248.61
2018,6,19,16,45,768.5,84.0,4.2,16.0,479.5,283.51,205.86
2018,6,19,17,0,746.0,81.0,4.2,15.8,431.0,237.68,164.82
2018,6,19,17,15,715.0,77.0,4.15,15.55,381.0,191.67,124.84
2018,6,19,17,30,684.0,73.0,4.1,15.3,331.0,145.63,86.94
2018,6,19,17,45,641.0,68.0,4.05,15.05,282.0,104.07,56.99
2018,6,19,18,0,598.0,63.0,4.0,14.8,233.0,67.02,36.52
2018,6,19,18,15,536.5,57.0,3.9,14.6,187.0,39.15,29.28
2018,6,19,18,30,475.0,51.0,3.8,14.4,141.0,36.92,27.04
2018,6,19,18,45,382.5,42.5,3.7,14.15,101.5,32.23,22.41
2018,6,19,19,0,290.0,34.0,3.6,13.9,62.0,27.3,16.51
2018,6,19,19,15,173.5,21.5,3.6,13.75,36.0,17.02,0.0
2018,6,19,19,30,57.0,9.0,3.6,13.6,10.0,8.85,0.0
2018,6,19,19,45,28.5,4.5,3.55,13.45,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,4,45,59.5,7.5,3.15,12.1,9.0,0.0,0.0
2018,6,20,5,0,119.0,15.0,3.2,12.2,18.0,44.44,0.0
2018,6,20,5,15,221.5,23.5,3.25,12.45,43.5,103.62,41.66
2018,6,20,5,30,324.0,32.0,3.3,12.7,69.0,163.5,120.2
2018,6,20,5,45,266.0,33.0,3.4,12.95,73.0,156.24,122.01
2018,6,20,6,0,208.0,34.0,3.5,13.2,77.0,138.72,111.27
2018,6,20,6,15,104.0,37.5,3.5,13.4,59.0,94.81,75.86
2018,6,20,6,30,0.0,41.0,3.5,13.6,41.0,39.59,28.3
2018,6,20,6,45,0.0,45.0,3.5,13.85,45.0,43.46,31.58
2018,6,20,7,0,0.0,49.0,3.5,14.1,49.0,47.33,34.77
2018,6,20,7,15,0.0,67.5,3.5,14.3,67.5,65.25,49.77
2018,6,20,7,30,0.0,86.0,3.5,14.5,86.0,83.25,64.63
2018,6,20,7,45,0.5,112.0,3.45,14.7,112.5,109.65,86.3
2018,6,20,8,0,1.0,138.0,3.4,14.9,139.0,136.18,107.76
2018,6,20,8,15,3.5,164.5,3.4,15.15,167.0,164.88,130.75
2018,6,20,8,30,6.0,191.0,3.4,15.4,195.0,193.7,153.54
2018,6,20,8,45,7.0,200.5,3.4,15.6,205.5,203.9,161.16
2018,6,20,9,0,8.0,210.0,3.4,15.8,216.0,214.14,168.82
2018,6,20,9,15,10.0,225.0,3.4,15.95,233.0,230.89,181.68
2018,6,20,9,30,12.0,240.0,3.4,16.1,250.0,247.66,194.46
2018,6,20,9,45,13.5,257.0,3.45,16.3,268.5,265.98,208.33
2018,6,20,10,0,15.0,274.0,3.5,16.5,287.0,284.25,222.06
2018,6,20,10,15,16.5,288.5,3.6,16.6,303.0,299.92,233.85
2018,6,20,10,30,18.0,303.0,3.7,16.7,319.0,315.51,245.55
2018,6,20,10,45,23.0,327.0,3.8,16.85,348.0,350.25,271.94
2018,6,20,11,0,28.0,351.0,3.9,17.0,377.0,378.28,292.98
2018,6,20,11,15,42.5,388.5,4.0,17.05,428.5,428.82,331.34
2018,6,20,11,30,57.0,426.0,4.1,17.1,480.0,478.62,368.65
2018,6,20,11,45,82.0,448.0,4.15,17.1,527.0,522.1,401.47
2018,6,20,12,0,107.0,470.0,4.2,17.1,574.0,564.41,433.16
2018,6,20,12,15,135.5,475.0,4.3,17.1,606.0,594.4,456.12
2018,6,20,12,30,164.0,480.0,4.4,17.1,638.0,619.6,475.6
2018,6,20,12,45,176.0,476.5,4.45,17.1,645.0,620.21,476.54
2018,6,20,13,0,188.0,473.0,4.5,17.1,652.0,619.89,476.93
2018,6,20,13,15,183.0,465.5,4.55,17.05,637.5,600.38,462.9
2018,6,20,13,30,178.0,458.0,4.6,17.0,623.0,580.83,448.86
2018,6,20,13,45,311.0,389.5,4.65,17.0,669.5,611.99,476.68
2018,6,20,14,0,444.0,321.0,4.7,17.0,716.0,634.5,497.29
2018,6,20,14,15,680.5,210.5,4.7,16.9,794.0,684.06,539.73
2018,6,20,14,30,917.0,100.0,4.7,16.8,872.0,720.18,570.13
2018,6,20,14,45,909.5,98.0,4.7,16.75,837.5,676.6,536.79
2018,6,20,15,0,902.0,96.0,4.7,16.7,803.0,632.05,501.96
2018,6,20,15,15,891.5,94.5,4.7,16.7,763.5,585.5,464.7
2018,6,20,15,30,881.0,93.0,4.7,16.7,724.0,538.63,426.3
2018,6,20,15,45,868.0,90.5,4.7,16.45,680.0,489.58,385.67
2018,6,20,16,0,855.0,88.0,4.7,16.2,636.0,440.85,344.22
2018,6,20,16,15,838.0,85.5,4.65,16.05,588.5,391.14,300.84
2018,6,20,16,30,821.0,83.0,4.6,15.9,541.0,338.3,254.21
2018,6,20,16,45,799.0,80.0,4.55,15.75,491.5,289.08,210.0
2018,6,20,17,0,777.0,77.0,4.5,15.6,442.0,241.87,167.47
2018,6,20,17,15,747.5,73.0,4.45,15.4,391.5,194.61,126.12
2018,6,20,17,30,718.0,69.0,4.4,15.2,341.0,150.4,89.49
2018,6,20,17,45,676.5,64.5,4.35,14.95,291.0,107.92,58.77
2018,6,20,18,0,635.0,60.0,4.3,14.7,241.0,66.44,34.9
2018,6,20,18,15,573.5,54.5,4.2,14.45,194.0,37.02,27.41
2018,6,20,18,30,512.0,49.0,4.1,14.2,147.0,35.09,25.46
2018,6,20,18,45,417.0,41.0,4.0,13.95,106.0,30.77,21.17
2018,6,20,19,0,322.0,33.0,3.9,13.7,65.0,26.22,15.71
2018,6,20,19,15,194.5,21.0,3.85,13.55,37.5,17.15,0.0
2018,6,20,19,30,67.0,9.0,3.8,13.4,10.0,8.85,0.0
2018,6,20,19,45,33.5,4.5,3.8,13.25,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,4,45,51.0,8.0,3.5,11.8,9.0,0.0,0.0
2018,6,21,5,0,102.0,16.0,3.5,11.9,18.0,41.12,0.0
2018,6,21,5,15,219.5,26.5,3.5,12.15,46.5,105.21,41.05
2018,6,21,5,30,337.0,37.0,3.5,12.4,75.0,172.82,127.3
2018,6,21,5,45,329.0,39.5,3.5,12.65,91.5,188.63,147.96
2018,6,21,6,0,321.0,42.0,3.5,12.9,108.0,202.61,164.0
2018,6,21,6,15,160.5,48.0,3.5,13.2,81.0,141.96,115.78
2018,6,21,6,30,0.0,54.0,3.5,13.5,54.0,52.17,39.03
2018,6,21,6,45,0.0,61.0,3.45,13.85,61.0,58.95,44.76
2018,6,21,7,0,0.0,68.0,3.4,14.2,68.0,65.73,50.34
2018,6,21,7,15,1.0,97.5,3.35,14.5,98.0,95.85,75.45
2018,6,21,7,30,2.0,127.0,3.3,14.8,128.0,126.53,100.58
2018,6,21,7,45,16.5,166.5,3.25,15.1,176.0,177.68,142.5
2018,6,21,8,0,31.0,206.0,3.2,15.4,224.0,237.3,190.35
2018,6,21,8,15,84.5,247.0,3.15,15.7,301.0,324.52,260.31
2018,6,21,8,30,138.0,288.0,3.1,16.0,378.0,423.56,337.29
2018,6,21,8,45,272.5,278.5,3.05,16.3,471.5,539.11,427.53
2018,6,21,9,0,407.0,269.0,3.0,16.6,565.0,661.35,519.46
2018,6,21,9,15,633.0,194.5,2.95,16.9,683.5,796.93,620.9
2018,6,21,9,30,859.0,120.0,2.9,17.2,802.0,927.42,708.9
2018,6,21,9,45,897.5,106.5,2.8,17.5,845.5,962.35,728.71
2018,6,21,10,0,936.0,93.0,2.7,17.8,889.0,995.84,748.07
2018,6,21,10,15,942.0,94.0,2.7,18.05,917.0,1011.6,756.54
2018,6,21,10,30,948.0,95.0,2.7,18.3,945.0,1024.51,763.34
2018,6,21,10,45,952.0,96.0,2.7,18.5,966.5,1032.52,767.16
2018,6,21,11,0,956.0,97.0,2.7,18.7,988.0,1037.51,769.15
2018,6,21,11,15,959.0,96.5,2.8,18.8,1002.0,1036.93,768.92
2018,6,21,11,30,962.0,96.0,2.9,18.9,1016.0,1033.32,766.83
