Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,45,963.5,96.5,3.0,19.0,1023.0,1026.23,762.55
2018,6,21,12,0,965.0,97.0,3.1,19.1,1030.0,1016.16,756.37
2018,6,21,12,15,962.0,98.5,3.2,19.1,1028.5,999.91,746.44
2018,6,21,12,30,959.0,100.0,3.3,19.1,1027.0,980.93,734.71
2018,6,21,12,45,952.5,103.5,3.45,19.1,1018.0,958.1,720.7
2018,6,21,13,0,946.0,107.0,3.6,19.1,1009.0,932.86,704.96
2018,6,21,13,15,943.5,106.5,3.7,19.05,994.0,904.98,687.11
2018,6,21,13,30,941.0,106.0,3.8,19.0,979.0,874.83,667.55
2018,6,21,13,45,937.5,104.5,3.9,18.95,957.0,840.78,645.1
2018,6,21,14,0,934.0,103.0,4.0,18.9,935.0,804.79,621.06
2018,6,21,14,15,928.5,101.5,4.0,18.85,906.5,765.54,594.05
2018,6,21,14,30,923.0,100.0,4.0,18.8,878.0,724.8,565.73
2018,6,21,14,45,917.0,98.5,4.0,18.8,844.5,682.42,534.23
2018,6,21,15,0,911.0,97.0,4.0,18.8,811.0,638.93,500.71
2018,6,21,15,15,900.5,95.0,4.0,18.8,771.0,591.55,463.49
2018,6,21,15,30,890.0,93.0,4.0,18.8,731.0,543.85,425.13
2018,6,21,15,45,876.0,91.0,3.95,18.7,686.5,494.37,384.51
2018,6,21,16,0,862.0,89.0,3.9,18.6,642.0,445.28,343.2
2018,6,21,16,15,844.5,86.5,3.9,18.5,594.0,395.04,300.11
2018,6,21,16,30,827.0,84.0,3.9,18.4,546.0,341.72,253.8
2018,6,21,16,45,803.5,81.5,3.9,18.25,496.0,292.22,210.04
2018,6,21,17,0,780.0,79.0,3.9,18.1,446.0,244.87,167.99
2018,6,21,17,15,748.5,75.5,3.85,17.85,395.0,197.51,127.15
2018,6,21,17,30,717.0,72.0,3.8,17.6,344.0,153.43,91.11
2018,6,21,17,45,673.5,67.0,3.75,17.3,293.0,107.01,57.46
2018,6,21,18,0,630.0,62.0,3.7,17.0,242.0,68.33,36.07
2018,6,21,18,15,565.5,56.5,3.55,16.6,194.5,38.66,28.6
2018,6,21,18,30,501.0,51.0,3.4,16.2,147.0,36.84,26.78
2018,6,21,18,45,402.5,42.5,3.25,15.8,105.5,32.14,22.19
2018,6,21,19,0,304.0,34.0,3.1,15.4,64.0,27.19,16.42
2018,6,21,19,15,182.0,21.5,3.1,15.15,37.0,17.63,0.0
2018,6,21,19,30,60.0,9.0,3.1,14.9,10.0,8.85,0.0
2018,6,21,19,45,30.0,4.5,3.05,14.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.5,2.35,13.0,8.5,0.0,0.0
2018,6,22,5,0,90.0,15.0,2.3,13.2,17.0,37.09,0.0
2018,6,22,5,15,203.5,26.5,2.3,13.65,45.0,101.4,37.54
2018,6,22,5,30,317.0,38.0,2.3,14.1,73.0,166.62,121.56
2018,6,22,5,45,408.5,46.0,2.3,14.5,114.5,226.52,176.18
2018,6,22,6,0,500.0,54.0,2.3,14.9,156.0,294.52,235.63
2018,6,22,6,15,561.0,60.0,2.2,15.25,204.0,353.54,286.9
2018,6,22,6,30,622.0,66.0,2.1,15.6,252.0,417.43,340.42
2018,6,22,6,45,664.5,71.0,2.05,16.0,302.5,474.2,386.51
2018,6,22,7,0,707.0,76.0,2.0,16.4,353.0,531.35,431.27
2018,6,22,7,15,738.0,79.5,1.95,16.9,404.0,584.09,470.82
2018,6,22,7,30,769.0,83.0,1.9,17.4,455.0,637.87,509.45
2018,6,22,7,45,792.5,85.5,1.85,17.9,504.5,685.8,541.24
2018,6,22,8,0,816.0,88.0,1.8,18.4,554.0,733.68,572.16
2018,6,22,8,15,833.5,91.0,1.8,18.9,601.5,777.02,599.52
2018,6,22,8,30,851.0,94.0,1.8,19.4,649.0,814.49,622.33
2018,6,22,8,45,865.0,96.0,1.75,19.9,693.0,851.49,643.97
2018,6,22,9,0,879.0,98.0,1.7,20.4,737.0,886.91,664.14
2018,6,22,9,15,889.0,100.0,1.7,20.7,776.0,916.92,681.51
2018,6,22,9,30,899.0,102.0,1.7,21.0,815.0,944.76,697.37
2018,6,22,9,45,906.0,104.0,1.75,21.35,848.5,967.46,710.34
2018,6,22,10,0,913.0,106.0,1.8,21.7,882.0,987.6,721.7
2018,6,22,10,15,919.0,107.5,1.85,21.9,910.0,1003.56,730.86
2018,6,22,10,30,925.0,109.0,1.9,22.1,938.0,1016.72,738.34
2018,6,22,10,45,929.5,109.0,2.0,22.3,959.0,1023.98,742.82
2018,6,22,11,0,934.0,109.0,2.1,22.5,980.0,1028.31,745.57
2018,6,22,11,15,936.0,110.0,2.2,22.5,993.5,1028.25,746.2
2018,6,22,11,30,938.0,111.0,2.3,22.5,1007.0,1025.19,745.02
2018,6,22,11,45,938.5,111.5,2.4,22.55,1013.5,1017.23,740.63
2018,6,22,12,0,939.0,112.0,2.5,22.6,1020.0,1006.38,734.45
2018,6,22,12,15,938.5,111.5,2.65,22.55,1019.0,990.8,725.99
2018,6,22,12,30,938.0,111.0,2.8,22.5,1018.0,972.51,715.7
2018,6,22,12,45,935.0,112.5,2.95,22.45,1010.0,951.27,703.36
2018,6,22,13,0,932.0,114.0,3.1,22.4,1002.0,927.56,689.25
2018,6,22,13,15,929.0,113.5,3.2,22.35,987.0,899.61,671.81
2018,6,22,13,30,926.0,113.0,3.3,22.3,972.0,869.45,652.72
2018,6,22,13,45,921.0,112.5,3.4,22.25,950.0,835.6,630.93
2018,6,22,14,0,916.0,112.0,3.5,22.2,928.0,799.93,607.64
2018,6,22,14,15,909.5,110.5,3.55,22.15,899.0,760.59,581.28
2018,6,22,14,30,903.0,109.0,3.6,22.1,870.0,719.86,553.66
2018,6,22,14,45,894.5,107.5,3.65,22.05,835.5,676.62,522.03
2018,6,22,15,0,886.0,106.0,3.7,22.0,801.0,632.52,488.87
2018,6,22,15,15,875.0,104.0,3.7,22.0,761.5,585.9,452.82
2018,6,22,15,30,864.0,102.0,3.7,22.0,722.0,539.02,415.7
2018,6,22,15,45,850.0,99.5,3.75,21.8,677.5,490.23,376.6
2018,6,22,16,0,836.0,97.0,3.8,21.6,633.0,437.98,333.87
2018,6,22,16,15,817.5,94.0,3.8,21.35,585.5,387.96,291.78
2018,6,22,16,30,799.0,91.0,3.8,21.1,538.0,339.25,249.81
2018,6,22,16,45,774.5,88.0,3.8,20.9,488.5,290.35,207.24
2018,6,22,17,0,750.0,85.0,3.8,20.7,439.0,243.73,166.46
2018,6,22,17,15,716.5,81.5,3.75,20.3,388.0,197.46,127.2
2018,6,22,17,30,683.0,78.0,3.7,19.9,337.0,151.12,89.84
2018,6,22,17,45,636.0,73.5,3.7,19.5,287.0,109.57,60.47
2018,6,22,18,0,589.0,69.0,3.7,19.1,237.0,72.95,40.48
2018,6,22,18,15,522.5,62.0,3.6,18.6,189.5,43.33,32.44
2018,6,22,18,30,456.0,55.0,3.5,18.1,142.0,40.45,29.7
2018,6,22,18,45,356.5,46.0,3.4,17.6,102.0,35.48,24.88
2018,6,22,19,0,257.0,37.0,3.3,17.1,62.0,28.82,17.65
2018,6,22,19,15,151.5,22.5,3.3,16.8,35.5,17.82,0.0
2018,6,22,19,30,46.0,8.0,3.3,16.5,9.0,7.86,0.0
2018,6,22,19,45,23.0,4.0,3.3,16.25,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,23,4,45,45.5,7.0,2.45,15.2,8.0,0.0,0.0
2018,6,23,5,0,91.0,14.0,2.4,15.4,16.0,36.28,0.0
2018,6,23,5,15,206.5,25.0,2.4,15.75,44.0,99.43,34.38
2018,6,23,5,30,322.0,36.0,2.4,16.1,72.0,166.2,120.03
2018,6,23,5,45,414.5,44.0,2.45,16.5,113.5,226.38,174.65
2018,6,23,6,0,507.0,52.0,2.5,16.9,155.0,294.92,234.26
2018,6,23,6,15,567.5,57.5,2.45,17.2,202.5,353.33,284.97
2018,6,23,6,30,628.0,63.0,2.4,17.5,250.0,416.59,338.01
2018,6,23,6,45,671.0,66.5,2.35,17.8,300.0,472.05,383.22
2018,6,23,7,0,714.0,70.0,2.3,18.1,350.0,528.35,427.56
2018,6,23,7,15,745.0,73.0,2.3,18.6,400.5,580.73,467.14
2018,6,23,7,30,776.0,76.0,2.3,19.1,451.0,634.18,505.63
2018,6,23,7,45,799.5,78.5,2.3,19.6,500.5,682.36,538.09
2018,6,23,8,0,823.0,81.0,2.3,20.1,550.0,725.92,566.48
2018,6,23,8,15,840.5,83.0,2.3,20.6,597.0,768.31,593.5
2018,6,23,8,30,858.0,85.0,2.3,21.1,644.0,809.78,619.36
2018,6,23,8,45,872.0,87.0,2.3,21.65,688.0,847.08,641.8
2018,6,23,9,0,886.0,89.0,2.3,22.2,732.0,882.79,662.85
2018,6,23,9,15,896.5,90.0,2.25,22.65,771.0,912.42,679.36
2018,6,23,9,30,907.0,91.0,2.2,23.1,810.0,939.92,694.3
2018,6,23,9,45,915.5,92.0,2.2,23.55,844.0,963.23,706.88
2018,6,23,10,0,924.0,93.0,2.2,24.0,878.0,984.02,717.82
2018,6,23,10,15,929.5,94.0,2.2,24.3,905.5,999.26,725.62
2018,6,23,10,30,935.0,95.0,2.2,24.6,933.0,1011.67,731.71
2018,6,23,10,45,940.0,95.5,2.2,24.9,955.0,1020.16,735.41
2018,6,23,11,0,945.0,96.0,2.2,25.2,977.0,1025.69,737.36
2018,6,23,11,15,948.0,96.5,2.3,25.3,991.5,1026.25,738.02
2018,6,23,11,30,951.0,97.0,2.4,25.4,1006.0,1023.79,736.88
2018,6,23,11,45,952.5,97.5,2.45,25.5,1013.5,1016.87,732.48
2018,6,23,12,0,954.0,98.0,2.5,25.6,1021.0,1007.0,726.31
2018,6,23,12,15,954.0,99.0,2.55,25.6,1021.5,993.3,718.07
2018,6,23,12,30,954.0,100.0,2.6,25.6,1022.0,976.8,708.1
2018,6,23,12,45,951.5,100.0,2.65,25.6,1013.5,954.37,694.31
2018,6,23,13,0,949.0,100.0,2.7,25.6,1005.0,929.42,678.89
2018,6,23,13,15,947.0,99.5,2.75,25.55,990.5,902.0,661.92
2018,6,23,13,30,945.0,99.0,2.8,25.5,976.0,872.26,643.31
2018,6,23,13,45,941.5,98.5,2.85,25.45,955.0,839.12,622.29
2018,6,23,14,0,938.0,98.0,2.9,25.4,934.0,804.0,599.75
2018,6,23,14,15,932.0,97.0,2.95,25.3,905.5,764.79,574.28
2018,6,23,14,30,926.0,96.0,3.0,25.2,877.0,724.1,547.49
2018,6,23,14,45,918.0,95.0,3.0,25.1,842.5,680.82,516.92
2018,6,23,15,0,910.0,94.0,3.0,25.0,808.0,636.59,484.27
2018,6,23,15,15,899.5,92.0,3.0,25.0,768.0,589.29,448.43
2018,6,23,15,30,889.0,90.0,3.0,25.0,728.0,541.66,411.43
2018,6,23,15,45,875.5,88.5,2.95,24.75,684.0,492.93,372.9
2018,6,23,16,0,862.0,87.0,2.9,24.5,640.0,444.54,333.57
2018,6,23,16,15,842.5,84.5,2.85,24.2,591.5,393.54,291.41
2018,6,23,16,30,823.0,82.0,2.8,23.9,543.0,339.64,246.18
2018,6,23,16,45,796.0,80.5,2.8,23.6,492.5,290.2,203.87
2018,6,23,17,0,769.0,79.0,2.8,23.3,442.0,243.25,163.43
2018,6,23,17,15,731.5,76.5,2.7,22.65,390.0,196.16,124.19
2018,6,23,17,30,694.0,74.0,2.6,22.0,338.0,149.64,87.3
2018,6,23,17,45,637.0,71.0,2.5,21.4,286.0,107.89,58.48
2018,6,23,18,0,580.0,68.0,2.4,20.8,234.0,72.03,39.5
2018,6,23,18,15,507.5,62.0,2.3,20.15,187.0,43.28,32.19
2018,6,23,18,30,435.0,56.0,2.2,19.5,140.0,41.33,30.3
2018,6,23,18,45,329.5,46.0,2.15,18.85,99.0,34.77,24.15
2018,6,23,19,0,224.0,36.0,2.1,18.2,58.0,27.96,16.91
2018,6,23,19,15,132.0,21.5,2.05,17.85,33.0,16.95,0.0
2018,6,23,19,30,40.0,7.0,2.0,17.5,8.0,6.88,0.0
2018,6,23,19,45,20.0,3.5,1.95,17.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,24,4,45,26.0,5.5,2.2,14.2,6.0,0.0,0.0
2018,6,24,5,0,52.0,11.0,2.3,14.3,12.0,23.64,0.0
2018,6,24,5,15,128.0,25.0,2.35,14.5,36.5,76.76,24.2
2018,6,24,5,30,204.0,39.0,2.4,14.7,61.0,129.46,93.72
2018,6,24,5,45,210.0,45.0,2.45,14.95,78.0,146.12,112.94
2018,6,24,6,0,216.0,51.0,2.5,15.2,95.0,163.98,130.8
2018,6,24,6,15,108.0,50.5,2.55,15.45,72.5,112.24,89.65
2018,6,24,6,30,0.0,50.0,2.6,15.7,50.0,48.3,35.41
2018,6,24,6,45,0.0,57.0,2.65,16.0,57.0,55.08,41.11
2018,6,24,7,0,0.0,64.0,2.7,16.3,64.0,61.86,46.67
2018,6,24,7,15,0.0,84.5,2.7,16.55,84.5,81.94,63.24
2018,6,24,7,30,0.0,105.0,2.7,16.8,105.0,102.5,79.96
2018,6,24,7,45,0.0,116.5,2.75,17.05,116.5,113.88,88.92
2018,6,24,8,0,0.0,128.0,2.8,17.3,128.0,125.25,97.8
2018,6,24,8,15,0.5,143.5,2.85,17.5,144.0,141.08,110.23
2018,6,24,8,30,1.0,159.0,2.9,17.7,160.0,156.91,122.55
2018,6,24,8,45,3.0,174.0,2.95,17.9,176.5,173.51,135.44
2018,6,24,9,0,5.0,189.0,3.0,18.1,193.0,190.19,148.3
2018,6,24,9,15,6.0,194.5,3.05,18.2,199.5,196.43,152.86
2018,6,24,9,30,7.0,200.0,3.1,18.3,206.0,202.72,157.49
2018,6,24,9,45,9.0,220.0,3.15,18.4,227.5,224.5,174.27
2018,6,24,10,0,11.0,240.0,3.2,18.5,249.0,246.26,190.88
2018,6,24,10,15,13.0,256.0,3.2,18.55,267.0,263.96,204.28
2018,6,24,10,30,15.0,272.0,3.2,18.6,285.0,281.6,217.58
2018,6,24,10,45,16.0,286.0,3.2,18.6,300.5,296.17,228.47
2018,6,24,11,0,17.0,300.0,3.2,18.6,316.0,310.62,239.26
2018,6,24,11,15,24.5,338.0,3.15,18.6,361.5,360.35,276.85
2018,6,24,11,30,32.0,376.0,3.1,18.6,407.0,404.25,309.49
2018,6,24,11,45,32.0,377.5,3.1,18.6,408.5,403.83,308.88
2018,6,24,12,0,32.0,379.0,3.1,18.6,410.0,403.26,308.37
2018,6,24,12,15,26.5,360.0,3.05,18.6,385.5,377.29,288.73
2018,6,24,12,30,21.0,341.0,3.0,18.6,361.0,350.03,268.18
2018,6,24,12,45,20.5,332.0,3.0,18.65,351.5,339.75,260.54
2018,6,24,13,0,20.0,323.0,3.0,18.7,342.0,329.5,252.87
2018,6,24,13,15,21.0,325.5,3.0,18.7,345.0,331.56,254.6
2018,6,24,13,30,22.0,328.0,3.0,18.7,348.0,333.46,256.2
2018,6,24,13,45,163.0,286.5,2.95,18.7,432.0,400.09,311.58
2018,6,24,14,0,304.0,245.0,2.9,18.7,516.0,459.58,359.92
2018,6,24,14,15,583.5,185.5,2.9,18.6,685.0,592.43,463.83
2018,6,24,14,30,863.0,126.0,2.9,18.5,854.0,708.75,550.97
2018,6,24,14,45,852.0,125.5,2.95,18.45,819.5,666.33,518.52
2018,6,24,15,0,841.0,125.0,3.0,18.4,785.0,620.73,484.23
2018,6,24,15,15,829.0,122.0,3.0,18.4,745.5,574.16,448.13
2018,6,24,15,30,817.0,119.0,3.0,18.4,706.0,527.55,411.11
2018,6,24,15,45,798.5,117.5,3.05,18.15,661.5,479.37,372.44
2018,6,24,16,0,780.0,116.0,3.1,17.9,617.0,432.15,333.47
2018,6,24,16,15,757.5,112.5,3.15,17.7,569.0,382.77,291.89
2018,6,24,16,30,735.0,109.0,3.2,17.5,521.0,331.82,248.27
2018,6,24,16,45,706.0,105.5,3.2,17.3,471.5,284.04,206.7
2018,6,24,17,0,677.0,102.0,3.2,17.1,422.0,238.98,167.34
2018,6,24,17,15,641.0,97.0,3.2,16.85,372.0,194.22,129.28
2018,6,24,17,30,605.0,92.0,3.2,16.6,322.0,153.17,96.03
2018,6,24,17,45,556.5,85.0,3.15,16.3,273.0,113.08,67.23
2018,6,24,18,0,508.0,78.0,3.1,16.0,224.0,78.06,47.15
2018,6,24,18,15,445.0,69.0,3.0,15.7,179.0,49.49,38.3
2018,6,24,18,30,382.0,60.0,2.9,15.4,134.0,44.37,33.51
2018,6,24,18,45,297.5,48.0,2.8,15.15,95.5,36.36,25.94
2018,6,24,19,0,213.0,36.0,2.7,14.9,57.0,27.94,17.19
2018,6,24,19,15,126.5,21.5,2.65,14.7,32.5,16.94,0.0
2018,6,24,19,30,40.0,7.0,2.6,14.5,8.0,6.88,0.0
2018,6,24,19,45,20.0,3.5,2.55,14.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,25,4,45,34.0,7.0,3.35,13.6,7.5,0.0,0.0
2018,6,25,5,0,68.0,14.0,3.4,13.7,15.0,30.48,0.0
2018,6,25,5,15,165.0,26.0,3.4,13.9,41.0,88.6,26.41
2018,6,25,5,30,262.0,38.0,3.4,14.1,67.0,147.68,107.12
2018,6,25,5,45,265.5,42.0,3.45,14.3,83.5,163.48,126.89
2018,6,25,6,0,269.0,46.0,3.5,14.5,100.0,180.33,144.63
2018,6,25,6,15,134.5,49.0,3.4,14.65,76.0,123.04,99.15
2018,6,25,6,30,0.0,52.0,3.3,14.8,52.0,50.24,37.18
2018,6,25,6,45,0.0,67.5,3.25,15.0,67.5,65.25,49.89
2018,6,25,7,0,0.0,83.0,3.2,15.2,83.0,80.76,62.78
2018,6,25,7,15,1.0,112.0,3.15,15.4,112.5,110.9,87.71
2018,6,25,7,30,2.0,141.0,3.1,15.6,142.0,141.21,112.34
2018,6,25,7,45,5.0,161.5,3.0,15.8,164.5,164.08,130.6
2018,6,25,8,0,8.0,182.0,2.9,16.0,187.0,187.09,148.74
2018,6,25,8,15,9.0,191.0,2.95,16.2,196.5,196.65,155.87
2018,6,25,8,30,10.0,200.0,3.0,16.4,206.0,206.32,163.06
2018,6,25,8,45,7.5,195.0,3.0,16.65,200.0,198.73,156.33
2018,6,25,9,0,5.0,190.0,3.0,16.9,194.0,191.21,149.74
2018,6,25,9,15,8.0,210.5,3.05,17.05,217.0,214.4,167.82
2018,6,25,9,30,11.0,231.0,3.1,17.2,240.0,237.65,185.73
2018,6,25,9,45,15.0,262.5,3.15,17.4,275.0,272.98,212.85
2018,6,25,10,0,19.0,294.0,3.2,17.6,310.0,308.29,239.62
2018,6,25,10,15,20.5,308.0,3.25,17.75,326.0,323.44,250.72
2018,6,25,10,30,22.0,322.0,3.3,17.9,342.0,338.5,261.76
2018,6,25,10,45,22.5,330.0,3.3,18.0,350.5,346.45,267.38
2018,6,25,11,0,23.0,338.0,3.3,18.1,359.0,354.29,272.96
2018,6,25,11,15,27.0,358.5,3.35,18.2,384.0,383.5,294.77
2018,6,25,11,30,31.0,379.0,3.4,18.3,409.0,406.31,311.62
2018,6,25,11,45,32.0,383.0,3.5,18.4,414.0,409.33,313.69
2018,6,25,12,0,33.0,387.0,3.6,18.5,419.0,412.14,315.72
2018,6,25,12,15,39.5,402.5,3.7,18.55,440.5,431.16,330.1
2018,6,25,12,30,46.0,418.0,3.8,18.6,462.0,449.59,343.96
2018,6,25,12,45,42.5,405.0,3.85,18.65,445.5,430.89,329.97
2018,6,25,13,0,39.0,392.0,3.9,18.7,429.0,412.44,316.28
2018,6,25,13,15,30.0,357.5,4.0,18.65,385.5,369.17,283.92
2018,6,25,13,30,21.0,323.0,4.1,18.6,342.0,327.89,252.79
2018,6,25,13,45,173.0,284.5,4.15,18.6,439.0,406.22,318.03
2018,6,25,14,0,325.0,246.0,4.2,18.6,536.0,476.55,375.27
2018,6,25,14,15,618.5,171.5,4.25,18.5,701.5,605.08,477.54
2018,6,25,14,30,912.0,97.0,4.3,18.4,867.0,716.19,562.21
2018,6,25,14,45,905.0,95.5,4.35,18.35,833.5,673.67,530.02
2018,6,25,15,0,898.0,94.0,4.4,18.3,800.0,630.14,496.54
2018,6,25,15,15,888.0,92.5,4.4,18.3,761.0,584.1,460.07
2018,6,25,15,30,878.0,91.0,4.4,18.3,722.0,537.69,422.44
2018,6,25,15,45,865.5,89.5,4.5,18.0,679.0,489.93,383.5
2018,6,25,16,0,853.0,88.0,4.6,17.7,636.0,442.41,343.59
2018,6,25,16,15,835.5,86.0,4.65,17.45,589.0,393.01,301.04
2018,6,25,16,30,818.0,84.0,4.7,17.2,542.0,340.54,255.19
2018,6,25,16,45,795.5,81.0,4.75,17.0,493.0,291.25,211.27
2018,6,25,17,0,773.0,78.0,4.8,16.8,444.0,244.01,168.96
2018,6,25,17,15,742.0,75.0,4.8,16.45,393.5,197.43,128.39
2018,6,25,17,30,711.0,72.0,4.8,16.1,343.0,154.06,92.54
2018,6,25,17,45,666.0,67.5,4.8,15.8,292.5,108.1,58.84
2018,6,25,18,0,621.0,63.0,4.8,15.5,242.0,69.99,37.42
2018,6,25,18,15,557.0,57.5,4.7,15.2,194.5,39.38,29.41
2018,6,25,18,30,493.0,52.0,4.6,14.9,147.0,37.61,27.61
2018,6,25,18,45,394.5,44.0,4.55,14.6,106.5,33.44,23.46
2018,6,25,19,0,296.0,36.0,4.5,14.3,66.0,29.11,18.21
2018,6,25,19,15,177.0,22.5,4.4,14.15,38.0,17.79,0.0
2018,6,25,19,30,58.0,9.0,4.3,14.0,10.0,8.85,0.0
2018,6,25,19,45,29.0,4.5,4.25,13.85,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,26,4,45,25.5,6.5,3.2,12.15,7.0,0.0,0.0
2018,6,26,5,0,51.0,13.0,3.2,12.3,14.0,25.28,0.0
2018,6,26,5,15,140.0,26.5,3.2,12.6,39.5,81.66,21.83
2018,6,26,5,30,229.0,40.0,3.2,12.9,65.0,139.0,101.06
2018,6,26,5,45,240.0,51.0,3.2,13.2,88.5,165.08,128.79
2018,6,26,6,0,251.0,62.0,3.2,13.5,112.0,192.59,155.07
2018,6,26,6,15,134.0,82.0,3.15,13.75,109.5,156.91,127.57
2018,6,26,6,30,17.0,102.0,3.1,14.0,107.0,112.45,90.04
2018,6,26,6,45,47.0,126.5,3.05,14.3,144.0,161.11,131.18
2018,6,26,7,0,77.0,151.0,3.0,14.6,181.0,207.32,169.57
2018,6,26,7,15,134.0,173.5,2.95,14.85,234.5,278.42,228.1
2018,6,26,7,30,191.0,196.0,2.9,15.1,288.0,346.56,283.0
2018,6,26,7,45,228.5,213.5,2.9,15.3,335.0,407.16,330.41
2018,6,26,8,0,266.0,231.0,2.9,15.5,382.0,461.63,372.26
2018,6,26,8,15,229.0,255.5,2.9,15.75,393.5,457.56,366.66
2018,6,26,8,30,192.0,280.0,2.9,16.0,405.0,459.12,365.42
2018,6,26,8,45,195.5,302.5,2.9,16.25,437.0,490.18,387.71
2018,6,26,9,0,199.0,325.0,2.9,16.5,469.0,520.7,409.16
2018,6,26,9,15,305.5,316.5,2.9,16.7,551.5,618.93,483.8
2018,6,26,9,30,412.0,308.0,2.9,16.9,634.0,720.3,558.2
2018,6,26,9,45,589.5,244.0,2.95,17.1,732.0,826.94,637.6
2018,6,26,10,0,767.0,180.0,3.0,17.3,830.0,931.18,709.5
2018,6,26,10,15,767.5,188.0,3.05,17.45,856.5,946.49,718.06
2018,6,26,10,30,768.0,196.0,3.1,17.6,883.0,959.18,725.7
2018,6,26,10,45,781.5,191.0,3.15,17.7,904.5,968.79,731.5
2018,6,26,11,0,795.0,186.0,3.2,17.8,926.0,975.92,735.75
2018,6,26,11,15,839.5,165.5,3.25,17.85,957.5,995.05,748.35
2018,6,26,11,30,884.0,145.0,3.3,17.9,989.0,1006.61,755.82
2018,6,26,11,45,907.0,132.5,3.35,17.95,1004.0,1007.86,756.54
2018,6,26,12,0,930.0,120.0,3.4,18.0,1019.0,1006.05,755.39
2018,6,26,12,15,933.5,117.5,3.5,18.0,1019.5,992.48,746.95
2018,6,26,12,30,937.0,115.0,3.6,18.0,1020.0,976.12,736.75
2018,6,26,12,45,942.5,110.5,3.65,18.0,1015.0,956.91,724.29
2018,6,26,13,0,948.0,106.0,3.7,18.0,1010.0,934.92,709.95
2018,6,26,13,15,946.0,105.0,3.75,17.95,995.0,907.1,691.71
2018,6,26,13,30,944.0,104.0,3.8,17.9,980.0,876.96,671.8
2018,6,26,13,45,941.5,102.0,3.85,17.85,958.5,843.29,649.28
2018,6,26,14,0,939.0,100.0,3.9,17.8,937.0,807.58,625.16
2018,6,26,14,15,933.5,98.5,3.95,17.75,908.5,768.28,598.25
2018,6,26,14,30,928.0,97.0,4.0,17.7,880.0,727.45,569.96
2018,6,26,14,45,921.5,95.0,4.05,17.6,846.0,684.18,538.31
2018,6,26,15,0,915.0,93.0,4.1,17.5,812.0,639.83,504.34
2018,6,26,15,15,904.5,91.5,4.1,17.5,772.0,592.79,467.16
2018,6,26,15,30,894.0,90.0,4.1,17.5,732.0,545.4,428.82
2018,6,26,15,45,881.0,88.0,4.2,17.3,688.0,496.23,388.61
2018,6,26,16,0,868.0,86.0,4.3,17.1,644.0,447.34,347.56
2018,6,26,16,15,851.0,83.5,4.3,16.9,596.5,396.99,304.13
2018,6,26,16,30,834.0,81.0,4.3,16.7,549.0,347.7,260.64
2018,6,26,16,45,811.0,78.5,4.3,16.55,499.0,293.71,212.91
2018,6,26,17,0,788.0,76.0,4.3,16.4,449.0,246.02,170.15
2018,6,26,17,15,757.0,73.0,4.3,16.1,398.0,198.68,128.88
2018,6,26,17,30,726.0,70.0,4.3,15.8,347.0,154.55,92.34
2018,6,26,17,45,682.0,66.0,4.3,15.55,296.5,111.73,61.25
2018,6,26,18,0,638.0,62.0,4.3,15.3,246.0,70.04,36.96
2018,6,26,18,15,574.0,56.5,4.2,15.05,198.0,38.53,28.68
2018,6,26,18,30,510.0,51.0,4.1,14.8,150.0,36.69,26.83
2018,6,26,18,45,381.0,44.0,4.0,14.5,106.0,33.41,23.46
2018,6,26,19,0,252.0,37.0,3.9,14.2,62.0,28.77,17.97
2018,6,26,19,15,144.0,22.5,3.85,14.05,35.5,17.78,0.0
2018,6,26,19,30,36.0,8.0,3.8,13.9,9.0,7.86,0.0
2018,6,26,19,45,18.0,4.0,3.75,13.7,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,4,45,25.0,7.0,3.55,12.8,7.5,0.0,0.0
2018,6,27,5,0,50.0,14.0,3.6,12.9,15.0,25.97,0.0
2018,6,27,5,15,145.0,27.5,3.65,13.2,41.0,84.05,19.7
2018,6,27,5,30,240.0,41.0,3.7,13.5,67.0,143.87,104.19
2018,6,27,5,45,250.0,44.0,3.75,13.75,83.0,159.78,124.12
2018,6,27,6,0,260.0,47.0,3.8,14.0,99.0,177.35,142.38
2018,6,27,6,15,130.0,45.0,3.8,14.2,71.0,115.84,93.26
2018,6,27,6,30,0.0,43.0,3.8,14.4,43.0,41.52,29.84
2018,6,27,6,45,0.0,50.0,3.75,14.65,50.0,48.3,35.59
2018,6,27,7,0,0.0,57.0,3.7,14.9,57.0,55.08,41.21
2018,6,27,7,15,0.0,74.5,3.7,15.1,74.5,72.03,55.32
2018,6,27,7,30,0.0,92.0,3.7,15.3,92.0,89.31,69.52
2018,6,27,7,45,0.0,106.0,3.7,15.5,106.0,103.24,80.75
2018,6,27,8,0,0.0,120.0,3.7,15.7,120.0,117.16,91.86
2018,6,27,8,15,0.0,129.5,3.7,15.85,129.5,126.52,99.16
2018,6,27,8,30,0.0,139.0,3.7,16.0,139.0,135.88,106.41
2018,6,27,8,45,0.5,147.5,3.7,16.15,148.0,144.65,113.17
2018,6,27,9,0,1.0,156.0,3.7,16.3,157.0,153.45,119.92
2018,6,27,9,15,3.0,170.0,3.7,16.45,172.5,169.12,132.22
2018,6,27,9,30,5.0,184.0,3.7,16.6,188.0,184.84,144.47
2018,6,27,9,45,7.5,208.0,3.75,16.7,214.0,211.06,165.0
2018,6,27,10,0,10.0,232.0,3.8,16.8,240.0,237.3,185.35
2018,6,27,10,15,12.5,254.0,3.85,16.9,264.5,261.49,203.96
2018,6,27,10,30,15.0,276.0,3.9,17.0,289.0,285.6,222.39
2018,6,27,10,45,16.5,289.0,3.9,17.05,304.0,299.66,232.95
2018,6,27,11,0,18.0,302.0,3.9,17.1,319.0,313.6,243.43
2018,6,27,11,15,18.0,305.0,3.95,17.15,322.0,316.03,245.07
2018,6,27,11,30,18.0,308.0,4.0,17.2,325.0,318.4,246.71
2018,6,27,11,45,18.0,313.0,4.05,17.2,330.0,322.64,249.87
2018,6,27,12,0,18.0,318.0,4.1,17.2,335.0,326.77,252.97
2018,6,27,12,15,23.5,346.0,4.15,17.2,368.5,360.82,279.07
2018,6,27,12,30,29.0,374.0,4.2,17.2,402.0,391.21,302.19
2018,6,27,12,45,26.0,357.0,4.25,17.15,382.0,369.79,285.97
2018,6,27,13,0,23.0,340.0,4.3,17.1,362.0,348.68,270.09
2018,6,27,13,15,18.5,301.5,4.35,17.05,319.0,306.5,237.96
2018,6,27,13,30,14.0,263.0,4.4,17.0,276.0,264.95,206.03
2018,6,27,13,45,13.0,256.0,4.45,16.9,268.0,256.62,199.85
2018,6,27,14,0,12.0,249.0,4.5,16.8,260.0,248.36,193.66
2018,6,27,14,15,14.5,262.0,4.6,16.75,274.5,261.57,204.37
2018,6,27,14,30,17.0,275.0,4.7,16.7,289.0,274.37,214.74
2018,6,27,14,45,14.5,257.0,4.75,16.6,268.5,254.65,199.6
2018,6,27,15,0,12.0,239.0,4.8,16.5,248.0,235.19,184.64
2018,6,27,15,15,10.0,221.5,4.8,16.5,229.0,216.75,170.34
2018,6,27,15,30,8.0,204.0,4.8,16.5,210.0,198.53,156.15
2018,6,27,15,45,146.0,185.0,4.9,16.25,279.5,234.84,186.42
2018,6,27,16,0,284.0,166.0,5.0,16.0,349.0,264.49,209.4
2018,6,27,16,15,419.0,150.5,5.05,15.8,397.5,287.22,224.74
2018,6,27,16,30,554.0,135.0,5.1,15.6,446.0,295.52,226.36
2018,6,27,16,45,646.5,111.0,5.15,15.4,441.5,272.76,202.0
2018,6,27,17,0,739.0,87.0,5.2,15.2,437.0,244.51,171.8
2018,6,27,17,15,705.0,84.0,5.25,14.95,387.0,195.63,129.28
2018,6,27,17,30,671.0,81.0,5.3,14.7,337.0,153.34,94.25
2018,6,27,17,45,623.5,76.0,5.3,14.45,287.0,111.76,63.93
2018,6,27,18,0,576.0,71.0,5.3,14.2,237.0,75.16,43.08
2018,6,27,18,15,508.5,64.5,5.2,14.0,190.0,45.39,34.92
2018,6,27,18,30,441.0,58.0,5.1,13.8,143.0,43.12,32.62
2018,6,27,18,45,342.5,48.0,5.05,13.6,103.0,36.35,26.1
2018,6,27,19,0,244.0,38.0,5.0,13.4,63.0,29.61,18.72
2018,6,27,19,15,143.5,23.5,4.95,13.35,36.5,18.63,0.0
2018,6,27,19,30,43.0,9.0,4.9,13.3,10.0,8.85,0.0
2018,6,27,19,45,21.5,4.5,4.85,13.2,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,4,45,24.0,6.5,4.6,13.0,7.0,0.0,0.0
2018,6,28,5,0,48.0,13.0,4.7,13.1,14.0,24.45,0.0
2018,6,28,5,15,142.5,26.0,4.75,13.35,39.0,81.1,15.62
2018,6,28,5,30,237.0,39.0,4.8,13.6,64.0,140.12,101.06
2018,6,28,5,45,333.0,49.0,4.9,13.85,104.0,197.82,154.26
2018,6,28,6,0,429.0,59.0,5.0,14.1,144.0,266.73,215.17
2018,6,28,6,15,495.0,66.0,5.0,14.4,190.5,326.06,267.85
2018,6,28,6,30,561.0,73.0,5.0,14.7,237.0,390.68,323.76
2018,6,28,6,45,608.5,77.5,5.0,15.0,286.5,447.04,371.57
2018,6,28,7,0,656.0,82.0,5.0,15.3,336.0,506.52,420.53
2018,6,28,7,15,690.0,86.0,4.95,15.55,386.0,559.49,462.87
2018,6,28,7,30,724.0,90.0,4.9,15.8,436.0,611.59,503.43
2018,6,28,7,45,751.0,92.0,4.85,16.05,485.0,659.94,538.85
2018,6,28,8,0,778.0,94.0,4.8,16.3,534.0,708.56,573.33
2018,6,28,8,15,797.0,96.5,4.75,16.55,580.5,751.4,602.81
2018,6,28,8,30,816.0,99.0,4.7,16.8,627.0,793.46,631.24
2018,6,28,8,45,830.5,100.0,4.6,17.05,669.5,823.92,650.48
2018,6,28,9,0,845.0,101.0,4.5,17.3,712.0,857.95,672.08
2018,6,28,9,15,856.0,103.5,4.45,17.45,751.0,888.81,691.72
2018,6,28,9,30,867.0,106.0,4.4,17.6,790.0,917.64,709.78
2018,6,28,9,45,875.0,107.5,4.35,17.8,823.5,940.4,723.33
2018,6,28,10,0,883.0,109.0,4.3,18.0,857.0,960.72,735.36
2018,6,28,10,15,889.0,110.5,4.3,18.15,884.5,976.56,744.76
2018,6,28,10,30,895.0,112.0,4.3,18.3,912.0,989.7,752.38
2018,6,28,10,45,898.5,112.5,4.3,18.4,932.0,996.58,755.96
2018,6,28,11,0,902.0,113.0,4.3,18.5,952.0,1000.61,757.75
2018,6,28,11,15,905.0,114.0,4.3,18.5,966.5,1001.78,758.0
2018,6,28,11,30,908.0,115.0,4.3,18.5,981.0,1000.04,756.42
2018,6,28,11,45,909.0,115.5,4.35,18.55,988.0,992.99,751.49
2018,6,28,12,0,910.0,116.0,4.4,18.6,995.0,983.13,744.84
2018,6,28,12,15,912.5,114.5,4.5,18.55,996.0,969.97,736.85
2018,6,28,12,30,915.0,113.0,4.6,18.5,997.0,954.11,727.02
2018,6,28,12,45,918.5,110.0,4.65,18.5,991.5,935.04,714.44
2018,6,28,13,0,922.0,107.0,4.7,18.5,986.0,913.33,700.04
2018,6,28,13,15,919.0,107.0,4.8,18.4,971.5,886.32,682.5
2018,6,28,13,30,916.0,107.0,4.9,18.3,957.0,857.1,663.26
2018,6,28,13,45,911.5,105.5,4.95,18.25,935.0,823.19,640.09
2018,6,28,14,0,907.0,104.0,5.0,18.2,913.0,787.45,615.43
2018,6,28,14,15,900.5,103.5,5.0,18.1,885.5,749.49,588.82
2018,6,28,14,30,894.0,103.0,5.0,18.0,858.0,710.13,560.96
2018,6,28,14,45,886.5,101.5,5.0,17.95,824.5,668.0,529.05
2018,6,28,15,0,879.0,100.0,5.0,17.9,791.0,624.91,495.34
2018,6,28,15,15,868.0,98.5,5.0,17.9,752.0,579.1,458.7
2018,6,28,15,30,857.0,97.0,5.0,17.9,713.0,533.02,421.02
2018,6,28,15,45,843.0,94.5,5.05,17.65,669.5,484.56,381.1
2018,6,28,16,0,829.0,92.0,5.1,17.4,626.0,436.52,340.45
2018,6,28,16,15,811.5,90.0,5.1,17.2,580.0,384.13,295.34
2018,6,28,16,30,794.0,88.0,5.1,17.0,534.0,336.86,253.39
2018,6,28,16,45,770.0,85.0,5.1,16.85,484.5,288.25,209.98
2018,6,28,17,0,746.0,82.0,5.1,16.7,435.0,241.84,168.39
2018,6,28,17,15,715.0,78.5,5.1,16.4,385.5,196.07,128.51
2018,6,28,17,30,684.0,75.0,5.1,16.1,336.0,150.18,90.53
2018,6,28,17,45,641.5,70.0,5.15,15.85,287.0,108.39,60.0
2018,6,28,18,0,599.0,65.0,5.2,15.6,238.0,71.06,38.74
2018,6,28,18,15,535.0,59.0,5.1,15.25,191.0,40.6,30.49
2018,6,28,18,30,471.0,53.0,5.0,14.9,144.0,38.46,28.36
2018,6,28,18,45,374.5,44.5,4.9,14.6,104.0,33.87,23.84
2018,6,28,19,0,278.0,36.0,4.8,14.3,64.0,27.93,17.28
2018,6,28,19,15,165.5,22.5,4.7,14.1,37.0,17.78,0.0
2018,6,28,19,30,53.0,9.0,4.6,13.9,10.0,8.85,0.0
2018,6,28,19,45,26.5,4.5,4.55,13.7,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,29,4,45,33.5,5.0,1.6,13.2,5.5,0.0,0.0
2018,6,29,5,0,67.0,10.0,1.6,13.4,11.0,26.05,0.0
2018,6,29,5,15,193.5,22.0,1.6,13.8,39.0,90.31,13.66
2018,6,29,5,30,320.0,34.0,1.6,14.2,67.0,161.61,115.26
2018,6,29,5,45,414.0,41.5,1.65,14.6,108.0,221.11,170.42
2018,6,29,6,0,508.0,49.0,1.7,15.0,149.0,289.16,229.84
2018,6,29,6,15,568.5,54.0,1.75,15.3,196.0,346.68,280.15
2018,6,29,6,30,629.0,59.0,1.8,15.6,243.0,409.11,332.92
2018,6,29,6,45,672.0,63.0,1.85,15.95,293.0,463.11,377.41
2018,6,29,7,0,715.0,67.0,1.9,16.3,343.0,522.07,424.17
2018,6,29,7,15,745.5,70.5,1.9,16.7,393.5,574.73,464.25
2018,6,29,7,30,776.0,74.0,1.9,17.1,444.0,628.46,503.33
2018,6,29,7,45,800.0,76.0,1.95,17.55,493.5,676.5,536.14
2018,6,29,8,0,824.0,78.0,2.0,18.0,543.0,720.03,565.03
2018,6,29,8,15,841.0,80.0,2.05,18.35,590.0,762.21,592.7
2018,6,29,8,30,858.0,82.0,2.1,18.7,637.0,803.46,619.3
2018,6,29,8,45,871.5,83.5,2.1,19.05,680.5,839.97,641.84
2018,6,29,9,0,885.0,85.0,2.1,19.4,724.0,874.89,663.03
2018,6,29,9,15,893.0,87.5,2.2,19.65,762.5,904.15,681.41
2018,6,29,9,30,901.0,90.0,2.3,19.9,801.0,931.16,698.26
2018,6,29,9,45,904.5,93.5,2.35,20.1,833.0,952.63,711.07
2018,6,29,10,0,908.0,97.0,2.4,20.3,865.0,971.4,722.16
2018,6,29,10,15,913.5,98.5,2.45,20.45,893.0,987.2,731.5
2018,6,29,10,30,919.0,100.0,2.5,20.6,921.0,1000.2,739.12
2018,6,29,10,45,923.5,100.5,2.55,20.75,942.5,1008.33,743.65
2018,6,29,11,0,928.0,101.0,2.6,20.9,964.0,1013.54,746.42
2018,6,29,11,15,931.0,101.0,2.7,20.9,978.0,1013.81,747.02
2018,6,29,11,30,934.0,101.0,2.8,20.9,992.0,1011.11,745.81
2018,6,29,11,45,934.5,101.5,2.85,20.95,998.5,1003.56,740.91
2018,6,29,12,0,935.0,102.0,2.9,21.0,1005.0,993.11,734.23
2018,6,29,12,15,934.0,102.5,3.0,21.0,1004.5,978.42,725.4
2018,6,29,12,30,933.0,103.0,3.1,21.0,1004.0,961.03,714.79
2018,6,29,12,45,930.5,103.5,3.2,20.95,996.5,939.66,701.64
2018,6,29,13,0,928.0,104.0,3.3,20.9,989.0,915.81,686.77
2018,6,29,13,15,926.0,103.5,3.4,20.9,975.0,889.06,669.72
2018,6,29,13,30,924.0,103.0,3.5,20.9,961.0,860.03,650.98
2018,6,29,13,45,922.0,101.0,3.55,20.85,940.5,827.44,629.48
2018,6,29,14,0,920.0,99.0,3.6,20.8,920.0,792.81,606.41
2018,6,29,14,15,914.0,98.0,3.65,20.75,892.0,754.33,580.39
2018,6,29,14,30,908.0,97.0,3.7,20.7,864.0,714.38,553.08
2018,6,29,14,45,901.0,95.0,3.75,20.6,830.0,671.6,522.14
2018,6,29,15,0,894.0,93.0,3.8,20.5,796.0,627.8,489.03
2018,6,29,15,15,883.0,92.0,3.8,20.5,757.0,581.84,453.13
2018,6,29,15,30,872.0,91.0,3.8,20.5,718.0,535.58,416.15
2018,6,29,15,45,858.5,89.0,3.9,20.3,674.5,487.15,377.06
2018,6,29,16,0,845.0,87.0,4.0,20.1,631.0,439.06,337.14
2018,6,29,16,15,827.0,85.0,4.0,19.9,584.0,389.82,295.21
2018,6,29,16,30,809.0,83.0,4.0,19.7,537.0,337.52,250.09
2018,6,29,16,45,784.5,80.5,4.05,19.5,487.5,288.48,207.04
2018,6,29,17,0,760.0,78.0,4.1,19.3,438.0,241.67,165.71
2018,6,29,17,15,729.0,74.5,4.05,18.95,388.0,195.19,125.73
2018,6,29,17,30,698.0,71.0,4.0,18.6,338.0,151.9,90.33
2018,6,29,17,45,653.5,66.5,4.0,18.25,288.0,106.58,57.39
2018,6,29,18,0,609.0,62.0,4.0,17.9,238.0,68.98,36.35
2018,6,29,18,15,546.5,56.5,3.95,17.45,191.5,38.48,28.34
2018,6,29,18,30,484.0,51.0,3.9,17.0,145.0,36.65,26.53
2018,6,29,18,45,389.0,42.5,3.85,16.55,104.5,31.96,21.99
2018,6,29,19,0,294.0,34.0,3.8,16.1,64.0,27.0,16.38
2018,6,29,19,15,176.0,21.5,3.8,15.85,37.0,16.93,0.0
2018,6,29,19,30,58.0,9.0,3.8,15.6,10.0,8.85,0.0
2018,6,29,19,45,29.0,4.5,3.8,15.35,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,30,4,45,43.0,5.0,1.45,16.55,5.5,0.0,0.0
2018,6,30,5,0,86.0,10.0,1.4,16.7,11.0,30.56,0.0
2018,6,30,5,15,229.5,20.5,1.4,17.05,40.5,98.7,9.92
2018,6,30,5,30,373.0,31.0,1.4,17.4,70.0,175.89,123.18
2018,6,30,5,45,462.0,37.5,1.35,17.75,111.0,234.36,177.8
2018,6,30,6,0,551.0,44.0,1.3,18.1,152.0,301.08,235.54
2018,6,30,6,15,608.5,49.0,1.25,18.4,200.0,356.8,283.58
2018,6,30,6,30,666.0,54.0,1.2,18.7,248.0,419.69,335.43
2018,6,30,6,45,705.5,57.5,1.1,19.0,298.0,474.94,379.19
2018,6,30,7,0,745.0,61.0,1.0,19.3,348.0,532.56,422.77
2018,6,30,7,15,773.0,64.5,1.05,19.65,398.5,584.81,461.58
2018,6,30,7,30,801.0,68.0,1.1,20.0,449.0,637.91,498.97
2018,6,30,7,45,822.0,70.5,1.1,20.4,498.5,680.96,526.76
2018,6,30,8,0,843.0,73.0,1.1,20.8,548.0,728.06,556.8
2018,6,30,8,15,859.0,75.0,1.15,21.2,595.0,770.15,583.28
2018,6,30,8,30,875.0,77.0,1.2,21.6,642.0,811.2,608.69
2018,6,30,8,45,887.0,78.5,1.3,22.0,685.0,847.0,630.91
2018,6,30,9,0,899.0,80.0,1.4,22.4,728.0,881.08,651.86
2018,6,30,9,15,908.0,81.5,1.45,22.7,767.0,910.54,669.25
2018,6,30,9,30,917.0,83.0,1.5,23.0,806.0,937.78,685.16
2018,6,30,9,45,923.5,85.5,1.55,23.3,840.0,961.36,698.7
2018,6,30,10,0,930.0,88.0,1.6,23.6,874.0,982.31,710.6
2018,6,30,10,15,935.5,89.0,1.65,23.8,902.0,997.95,719.46
2018,6,30,10,30,941.0,90.0,1.7,24.0,930.0,1010.74,726.65
2018,6,30,10,45,944.0,91.0,1.7,24.25,951.0,1018.17,729.74
2018,6,30,11,0,947.0,92.0,1.7,24.5,972.0,1022.6,731.11
2018,6,30,11,15,948.5,92.5,1.8,24.55,985.5,1022.02,731.45
2018,6,30,11,30,950.0,93.0,1.9,24.6,999.0,1018.42,730.0
2018,6,30,11,45,950.5,94.0,1.95,24.7,1006.0,1011.35,725.67
2018,6,30,12,0,951.0,95.0,2.0,24.8,1013.0,1001.33,719.57
2018,6,30,12,15,948.5,96.5,2.05,24.75,1012.0,986.1,710.67
2018,6,30,12,30,946.0,98.0,2.1,24.7,1011.0,968.13,700.08
2018,6,30,12,45,940.5,100.5,2.2,24.65,1002.5,945.79,687.2
2018,6,30,13,0,935.0,103.0,2.3,24.6,994.0,921.03,672.66
2018,6,30,13,15,837.5,154.5,2.35,24.5,943.5,861.41,634.57
2018,6,30,13,30,740.0,206.0,2.4,24.4,893.0,805.68,598.7
2018,6,30,13,45,616.0,257.0,2.45,24.35,820.0,729.74,545.26
2018,6,30,14,0,492.0,308.0,2.5,24.3,747.0,660.75,495.08
2018,6,30,14,15,698.0,203.5,2.6,24.15,804.5,692.77,523.5
2018,6,30,14,30,904.0,99.0,2.7,24.0,862.0,713.6,541.71
2018,6,30,14,45,895.5,97.5,2.75,23.85,828.0,670.45,511.0
2018,6,30,15,0,887.0,96.0,2.8,23.7,794.0,626.41,478.74
2018,6,30,15,15,876.0,95.0,2.8,23.7,755.0,580.73,443.95
2018,6,30,15,30,865.0,94.0,2.8,23.7,716.0,534.75,408.07
2018,6,30,15,45,849.5,92.5,2.9,23.2,672.0,486.11,370.25
2018,6,30,16,0,834.0,91.0,3.0,22.7,628.0,438.0,331.6
2018,6,30,16,15,812.0,89.5,3.0,22.3,580.0,384.09,287.25
2018,6,30,16,30,790.0,88.0,3.0,21.9,532.0,335.71,246.14
2018,6,30,16,45,759.5,87.0,3.05,21.5,481.5,287.19,204.54
2018,6,30,17,0,729.0,86.0,3.1,21.1,431.0,241.52,165.13
2018,6,30,17,15,691.0,82.5,3.1,20.55,380.0,191.95,123.66
2018,6,30,17,30,653.0,79.0,3.1,20.0,329.0,149.3,89.54
2018,6,30,17,45,597.0,75.0,3.1,19.4,278.0,108.59,61.0
2018,6,30,18,0,541.0,71.0,3.1,18.8,227.0,73.67,41.92
2018,6,30,18,15,473.5,63.5,3.05,18.3,181.0,44.46,33.49
2018,6,30,18,30,406.0,56.0,3.0,17.8,135.0,41.2,30.41
2018,6,30,18,45,312.0,45.5,2.95,17.25,96.0,34.31,23.95
2018,6,30,19,0,218.0,35.0,2.9,16.7,57.0,27.08,16.4
2018,6,30,19,15,129.0,21.0,2.85,16.45,32.5,16.51,0.0
2018,6,30,19,30,40.0,7.0,2.8,16.2,8.0,6.88,0.0
2018,6,30,19,45,20.0,3.5,2.75,15.95,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,1,4,45,24.5,4.0,2.3,14.35,4.5,0.0,0.0
2018,7,1,5,0,49.0,8.0,2.3,14.4,9.0,19.62,0.0
2018,7,1,5,15,151.5,21.5,2.3,14.65,35.0,76.78,2.29
2018,7,1,5,30,254.0,35.0,2.3,14.9,61.0,140.01,98.78
2018,7,1,5,45,269.0,46.0,2.3,15.1,86.5,168.82,129.83
2018,7,1,6,0,284.0,57.0,2.3,15.3,112.0,199.44,158.81
2018,7,1,6,15,185.0,83.0,2.25,15.5,123.0,188.35,152.34
2018,7,1,6,30,86.0,109.0,2.2,15.7,134.0,167.96,135.99
