Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,45,114.0,131.0,2.15,15.95,170.5,211.04,171.98
2018,7,1,7,0,142.0,153.0,2.1,16.2,207.0,256.15,208.78
2018,7,1,7,15,180.5,172.5,2.05,16.45,251.5,307.05,249.66
2018,7,1,7,30,219.0,192.0,2.0,16.7,296.0,360.65,291.75
2018,7,1,7,45,238.0,212.0,1.95,17.0,336.5,411.66,330.23
2018,7,1,8,0,257.0,232.0,1.9,17.3,377.0,455.17,362.22
2018,7,1,8,15,218.5,256.5,1.9,17.5,387.0,449.81,355.76
2018,7,1,8,30,180.0,281.0,1.9,17.7,397.0,449.97,353.53
2018,7,1,8,45,149.5,304.5,1.9,17.95,405.5,452.88,353.43
2018,7,1,9,0,119.0,328.0,1.9,18.2,414.0,453.52,351.56
2018,7,1,9,15,129.0,349.5,1.95,18.4,447.0,486.36,375.14
2018,7,1,9,30,139.0,371.0,2.0,18.6,480.0,519.02,398.14
2018,7,1,9,45,164.5,388.0,2.05,18.8,523.0,561.11,428.3
2018,7,1,10,0,190.0,405.0,2.1,19.0,566.0,603.28,458.1
2018,7,1,10,15,211.0,417.0,2.2,19.15,601.0,635.7,480.94
2018,7,1,10,30,232.0,429.0,2.3,19.3,636.0,667.68,503.41
2018,7,1,10,45,189.5,439.5,2.4,19.4,611.0,635.54,478.87
2018,7,1,11,0,147.0,450.0,2.5,19.5,586.0,602.33,453.84
2018,7,1,11,15,123.0,456.0,2.6,19.5,571.0,581.88,438.63
2018,7,1,11,30,99.0,462.0,2.7,19.5,556.0,555.95,419.38
2018,7,1,11,45,83.5,453.5,2.8,19.5,533.5,529.38,400.02
2018,7,1,12,0,68.0,445.0,2.9,19.5,511.0,502.97,380.65
2018,7,1,12,15,51.0,415.5,2.95,19.45,465.0,454.84,345.32
2018,7,1,12,30,34.0,386.0,3.0,19.4,419.0,407.57,310.31
2018,7,1,12,45,27.0,358.0,3.05,19.35,384.0,371.73,283.84
2018,7,1,13,0,20.0,330.0,3.1,19.3,349.0,336.29,257.38
2018,7,1,13,15,19.0,319.0,3.15,19.2,337.0,323.7,248.24
2018,7,1,13,30,18.0,308.0,3.2,19.1,325.0,311.2,239.06
2018,7,1,13,45,156.5,272.5,3.2,19.0,412.5,382.24,298.14
2018,7,1,14,0,295.0,237.0,3.2,18.9,500.0,445.95,349.99
2018,7,1,14,15,569.5,183.5,3.2,18.8,671.5,581.47,456.28
2018,7,1,14,30,844.0,130.0,3.2,18.7,843.0,700.75,545.94
2018,7,1,14,45,836.5,127.5,3.2,18.55,810.0,659.55,514.36
2018,7,1,15,0,829.0,125.0,3.2,18.4,777.0,614.96,480.74
2018,7,1,15,15,816.5,123.0,3.2,18.4,738.0,569.52,445.34
2018,7,1,15,30,804.0,121.0,3.2,18.4,699.0,524.08,409.1
2018,7,1,15,45,790.5,117.5,3.2,18.0,656.5,476.99,371.33
2018,7,1,16,0,777.0,114.0,3.2,17.6,614.0,430.4,332.88
2018,7,1,16,15,759.0,109.5,3.2,17.35,567.5,381.88,291.82
2018,7,1,16,30,741.0,105.0,3.2,17.1,521.0,334.67,250.93
2018,7,1,16,45,717.5,100.0,3.2,16.85,472.5,283.59,206.55
2018,7,1,17,0,694.0,95.0,3.2,16.6,424.0,237.85,166.29
2018,7,1,17,15,660.0,90.5,3.2,16.3,374.5,192.92,127.78
2018,7,1,17,30,626.0,86.0,3.2,16.0,325.0,151.47,93.94
2018,7,1,17,45,581.5,79.5,3.2,15.7,276.5,110.97,64.55
2018,7,1,18,0,537.0,73.0,3.2,15.4,228.0,75.14,43.9
2018,7,1,18,15,472.0,65.0,3.15,15.15,182.0,45.8,35.12
2018,7,1,18,30,407.0,57.0,3.1,14.9,136.0,42.15,31.63
2018,7,1,18,45,315.0,46.5,3.05,14.65,97.0,35.12,24.94
2018,7,1,19,0,223.0,36.0,3.0,14.4,58.0,27.92,17.26
2018,7,1,19,15,131.0,22.0,3.0,14.3,33.5,17.36,0.0
2018,7,1,19,30,39.0,8.0,3.0,14.2,9.0,7.86,0.0
2018,7,1,19,45,19.5,4.0,2.95,14.15,4.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.55,14.1,3.5,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.6,14.2,7.0,13.81,0.0
2018,7,2,5,15,98.0,20.5,1.55,14.45,29.0,59.89,0.0
2018,7,2,5,30,167.0,34.0,1.5,14.7,51.0,109.68,76.61
2018,7,2,5,45,191.0,48.0,1.5,14.95,77.5,141.64,108.54
2018,7,2,6,0,215.0,62.0,1.5,15.2,104.0,168.87,133.91
2018,7,2,6,15,164.5,85.5,1.45,15.45,123.0,181.7,146.51
2018,7,2,6,30,114.0,109.0,1.4,15.7,142.0,182.45,147.82
2018,7,2,6,45,154.5,129.0,1.35,15.95,183.0,231.32,188.43
2018,7,2,7,0,195.0,149.0,1.3,16.2,224.0,283.35,230.54
2018,7,2,7,15,213.0,170.0,1.3,16.45,262.0,332.89,269.25
2018,7,2,7,30,231.0,191.0,1.3,16.7,300.0,375.79,301.95
2018,7,2,7,45,229.5,213.5,1.3,16.95,332.0,407.08,324.63
2018,7,2,8,0,228.0,236.0,1.3,17.2,364.0,428.82,339.81
2018,7,2,8,15,219.0,260.0,1.3,17.5,391.5,454.02,356.94
2018,7,2,8,30,210.0,284.0,1.3,17.8,419.0,477.9,372.76
2018,7,2,8,45,204.0,306.5,1.35,18.05,445.0,501.39,388.48
2018,7,2,9,0,198.0,329.0,1.4,18.3,471.0,523.8,403.25
2018,7,2,9,15,179.0,349.5,1.45,18.45,483.5,531.29,406.92
2018,7,2,9,30,160.0,370.0,1.5,18.6,496.0,537.22,409.59
2018,7,2,9,45,156.5,388.0,1.6,18.8,515.5,553.58,420.48
2018,7,2,10,0,153.0,406.0,1.7,19.0,535.0,569.13,430.69
2018,7,2,10,15,173.0,420.0,1.8,19.1,570.5,602.27,454.37
2018,7,2,10,30,193.0,434.0,1.9,19.2,606.0,635.04,477.5
2018,7,2,10,45,170.5,445.0,2.0,19.3,599.5,622.7,467.59
2018,7,2,11,0,148.0,456.0,2.1,19.4,593.0,609.46,457.39
2018,7,2,11,15,140.5,463.5,2.2,19.4,595.5,606.56,455.24
2018,7,2,11,30,133.0,471.0,2.3,19.4,598.0,603.08,452.62
2018,7,2,11,45,114.5,468.5,2.45,19.4,578.5,578.5,434.99
2018,7,2,12,0,96.0,466.0,2.6,19.4,559.0,550.42,414.84
2018,7,2,12,15,76.5,449.5,2.7,19.3,523.5,512.12,387.21
2018,7,2,12,30,57.0,433.0,2.8,19.2,488.0,474.48,359.79
2018,7,2,12,45,46.5,412.5,2.9,19.05,457.0,441.9,336.24
2018,7,2,13,0,36.0,392.0,3.0,18.9,426.0,409.98,312.91
2018,7,2,13,15,40.5,394.0,3.1,18.75,432.0,412.91,315.83
2018,7,2,13,30,45.0,396.0,3.2,18.6,438.0,415.45,318.33
2018,7,2,13,45,156.5,365.5,3.25,18.45,506.0,470.74,363.72
2018,7,2,14,0,268.0,335.0,3.3,18.3,574.0,517.33,401.63
2018,7,2,14,15,478.5,272.0,3.35,18.1,682.5,598.03,466.3
2018,7,2,14,30,689.0,209.0,3.4,17.9,791.0,663.5,517.78
2018,7,2,14,45,685.5,202.0,3.45,17.75,761.0,625.74,489.33
2018,7,2,15,0,682.0,195.0,3.5,17.6,731.0,587.2,460.31
2018,7,2,15,15,667.0,190.5,3.5,17.6,693.0,543.79,426.49
2018,7,2,15,30,652.0,186.0,3.5,17.6,655.0,500.88,392.38
2018,7,2,15,45,647.0,175.5,3.5,17.25,616.5,457.99,358.11
2018,7,2,16,0,642.0,165.0,3.5,16.9,578.0,415.04,322.87
2018,7,2,16,15,634.5,154.0,3.5,16.75,536.5,370.78,285.48
2018,7,2,16,30,627.0,143.0,3.5,16.6,495.0,326.96,247.65
2018,7,2,16,45,616.0,131.5,3.5,16.4,451.0,282.28,208.67
2018,7,2,17,0,605.0,120.0,3.5,16.2,407.0,238.65,170.31
2018,7,2,17,15,578.0,111.0,3.55,15.95,360.0,195.43,133.39
2018,7,2,17,30,551.0,102.0,3.6,15.7,313.0,155.05,100.31
2018,7,2,17,45,522.0,91.5,3.6,15.45,268.0,116.07,71.31
2018,7,2,18,0,493.0,81.0,3.6,15.2,223.0,80.27,49.48
2018,7,2,18,15,435.5,71.0,3.55,14.95,178.5,51.14,39.88
2018,7,2,18,30,378.0,61.0,3.5,14.7,134.0,45.14,34.28
2018,7,2,18,45,301.5,48.5,3.5,14.5,96.5,36.75,26.36
2018,7,2,19,0,225.0,36.0,3.5,14.3,59.0,27.93,17.25
2018,7,2,19,15,132.5,22.0,3.45,14.15,34.0,17.36,0.0
2018,7,2,19,30,40.0,8.0,3.4,14.0,9.0,7.86,0.0
2018,7,2,19,45,20.0,4.0,3.35,13.9,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,4,45,14.0,4.0,2.45,13.15,4.0,0.0,0.0
2018,7,3,5,0,28.0,8.0,2.4,13.3,8.0,14.52,0.0
2018,7,3,5,15,105.0,23.5,2.35,13.6,32.5,65.47,0.0
2018,7,3,5,30,182.0,39.0,2.3,13.9,57.0,121.22,85.02
2018,7,3,5,45,202.0,50.0,2.25,14.2,80.5,148.18,114.02
2018,7,3,6,0,222.0,61.0,2.2,14.5,104.0,177.57,141.47
2018,7,3,6,15,133.5,83.0,2.1,14.85,111.0,157.55,127.1
2018,7,3,6,30,45.0,105.0,2.0,15.2,118.0,135.7,109.13
2018,7,3,6,45,74.0,128.0,1.85,15.5,154.0,178.3,144.83
2018,7,3,7,0,103.0,151.0,1.7,15.8,190.0,230.13,187.17
2018,7,3,7,15,111.0,173.5,1.65,16.1,221.0,263.25,213.23
2018,7,3,7,30,119.0,196.0,1.6,16.4,252.0,296.63,238.96
2018,7,3,7,45,128.5,219.5,1.55,16.65,286.0,332.45,266.12
2018,7,3,8,0,138.0,243.0,1.5,16.9,320.0,368.51,292.87
2018,7,3,8,15,146.0,264.5,1.5,17.2,352.5,401.27,316.66
2018,7,3,8,30,154.0,286.0,1.5,17.5,385.0,434.04,340.07
2018,7,3,8,45,159.0,307.0,1.55,17.8,415.5,463.62,360.85
2018,7,3,9,0,164.0,328.0,1.6,18.1,446.0,492.86,381.16
2018,7,3,9,15,162.0,348.5,1.65,18.3,470.5,514.86,395.91
2018,7,3,9,30,160.0,369.0,1.7,18.5,495.0,536.1,410.05
2018,7,3,9,45,206.0,379.5,1.75,18.7,549.0,590.77,449.75
2018,7,3,10,0,252.0,390.0,1.8,18.9,603.0,654.48,494.76
2018,7,3,10,15,305.0,389.5,1.9,19.0,655.5,704.93,530.83
2018,7,3,10,30,358.0,389.0,2.0,19.1,708.0,755.4,566.62
2018,7,3,10,45,356.0,400.5,2.05,19.2,724.0,764.2,571.56
2018,7,3,11,0,354.0,412.0,2.1,19.3,740.0,771.57,575.94
2018,7,3,11,15,459.0,360.5,2.2,19.4,793.0,823.02,614.72
2018,7,3,11,30,564.0,309.0,2.3,19.5,846.0,867.56,648.16
2018,7,3,11,45,655.0,262.5,2.4,19.55,891.0,901.49,673.96
2018,7,3,12,0,746.0,216.0,2.5,19.6,936.0,931.64,694.73
2018,7,3,12,15,795.0,190.5,2.6,19.55,957.5,936.99,698.98
2018,7,3,12,30,844.0,165.0,2.7,19.5,979.0,941.61,703.06
2018,7,3,12,45,847.5,160.5,2.75,19.5,972.5,921.61,690.14
2018,7,3,13,0,851.0,156.0,2.8,19.5,966.0,897.14,674.4
2018,7,3,13,15,847.0,155.0,2.9,19.45,951.0,869.93,657.23
2018,7,3,13,30,843.0,154.0,3.0,19.4,936.0,841.61,639.16
2018,7,3,13,45,817.5,162.5,3.05,19.35,906.5,801.9,612.66
2018,7,3,14,0,792.0,171.0,3.1,19.3,877.0,761.82,585.69
2018,7,3,14,15,804.0,159.0,3.1,19.15,856.5,729.86,563.99
2018,7,3,14,30,816.0,147.0,3.1,19.0,836.0,695.49,539.48
2018,7,3,14,45,806.5,144.5,3.1,18.9,802.5,653.59,508.43
2018,7,3,15,0,797.0,142.0,3.1,18.8,769.0,611.1,476.32
2018,7,3,15,15,784.0,139.5,3.1,18.8,730.0,566.23,441.51
2018,7,3,15,30,771.0,137.0,3.1,18.8,691.0,521.45,405.98
2018,7,3,15,45,756.0,133.0,3.15,18.45,648.5,474.65,368.7
2018,7,3,16,0,741.0,129.0,3.2,18.1,606.0,425.29,328.46
2018,7,3,16,15,721.5,124.0,3.2,17.85,559.5,377.19,288.02
2018,7,3,16,30,702.0,119.0,3.2,17.6,513.0,330.56,247.93
2018,7,3,16,45,676.0,114.0,3.25,17.35,465.0,283.75,207.36
2018,7,3,17,0,650.0,109.0,3.3,17.1,417.0,239.39,168.71
2018,7,3,17,15,614.0,103.0,3.3,16.8,367.5,194.92,131.01
2018,7,3,17,30,578.0,97.0,3.3,16.5,318.0,154.15,98.06
2018,7,3,17,45,530.0,90.0,3.3,16.15,270.0,115.27,70.14
2018,7,3,18,0,482.0,83.0,3.3,15.8,222.0,81.46,50.72
2018,7,3,18,15,417.0,73.5,3.25,15.55,177.0,53.07,41.49
2018,7,3,18,30,352.0,64.0,3.2,15.3,132.0,47.53,36.29
2018,7,3,18,45,266.0,51.0,3.15,15.0,94.0,38.79,28.06
2018,7,3,19,0,180.0,38.0,3.1,14.7,56.0,29.61,18.57
2018,7,3,19,15,104.0,23.0,3.1,14.55,32.0,18.22,0.0
2018,7,3,19,30,28.0,8.0,3.1,14.4,8.0,7.86,0.0
2018,7,3,19,45,14.0,4.0,3.05,14.2,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.6,13.4,2.0,1.97,0.0
2018,7,4,5,15,0.0,7.0,2.65,13.65,7.0,6.75,0.0
2018,7,4,5,30,0.0,12.0,2.7,13.9,12.0,11.57,3.34
2018,7,4,5,45,0.0,20.0,2.75,14.15,20.0,19.29,10.41
2018,7,4,6,0,0.0,28.0,2.8,14.4,28.0,27.02,17.23
2018,7,4,6,15,0.0,32.0,2.75,14.6,32.0,30.89,20.69
2018,7,4,6,30,0.0,36.0,2.7,14.8,36.0,34.75,24.06
2018,7,4,6,45,0.0,42.0,2.6,15.0,42.0,40.56,28.98
2018,7,4,7,0,0.0,48.0,2.5,15.2,48.0,46.36,33.82
2018,7,4,7,15,0.0,69.0,2.5,15.45,69.0,66.7,50.81
2018,7,4,7,30,0.0,90.0,2.5,15.7,90.0,87.33,67.78
2018,7,4,7,45,0.0,106.0,2.5,15.9,106.0,103.29,80.66
2018,7,4,8,0,0.0,122.0,2.5,16.1,122.0,119.23,93.39
2018,7,4,8,15,0.0,131.5,2.5,16.25,131.5,128.58,100.63
2018,7,4,8,30,0.0,141.0,2.5,16.4,141.0,137.93,107.83
2018,7,4,8,45,0.5,145.5,2.55,16.6,146.0,142.67,111.29
2018,7,4,9,0,1.0,150.0,2.6,16.8,151.0,147.46,114.79
2018,7,4,9,15,3.5,169.5,2.65,16.95,172.5,169.08,131.83
2018,7,4,9,30,6.0,189.0,2.7,17.1,194.0,190.78,148.76
2018,7,4,9,45,12.5,227.5,2.75,17.25,238.0,235.34,183.62
2018,7,4,10,0,19.0,266.0,2.8,17.4,282.0,280.04,218.03
2018,7,4,10,15,57.0,333.0,2.85,17.55,383.5,391.65,304.0
2018,7,4,10,30,95.0,400.0,2.9,17.7,485.0,496.96,382.52
2018,7,4,10,45,104.0,423.0,2.9,17.8,518.0,528.05,404.36
2018,7,4,11,0,113.0,446.0,2.9,17.9,551.0,565.05,430.61
2018,7,4,11,15,88.5,436.0,2.95,17.95,519.0,522.11,398.21
2018,7,4,11,30,64.0,426.0,3.0,18.0,487.0,485.74,370.75
2018,7,4,11,45,68.0,423.0,3.0,18.05,488.0,484.03,369.64
2018,7,4,12,0,72.0,420.0,3.0,18.1,489.0,482.05,368.2
2018,7,4,12,15,142.0,444.5,3.0,18.1,581.0,571.34,435.58
2018,7,4,12,30,212.0,469.0,3.0,18.1,673.0,653.86,496.15
2018,7,4,12,45,317.5,424.5,2.95,18.15,728.0,699.12,531.14
2018,7,4,13,0,423.0,380.0,2.9,18.2,783.0,738.57,561.68
2018,7,4,13,15,544.0,314.5,2.85,18.2,824.5,765.58,583.94
2018,7,4,13,30,665.0,249.0,2.8,18.2,866.0,784.25,600.06
2018,7,4,13,45,771.5,187.0,2.8,18.2,887.0,788.28,604.76
2018,7,4,14,0,878.0,125.0,2.8,18.2,908.0,785.04,603.06
2018,7,4,14,15,890.5,114.5,2.75,18.15,887.0,752.62,580.66
2018,7,4,14,30,903.0,104.0,2.7,18.1,866.0,717.48,556.44
2018,7,4,14,45,896.0,101.5,2.7,18.05,832.0,674.4,524.97
2018,7,4,15,0,889.0,99.0,2.7,18.0,798.0,630.31,491.64
2018,7,4,15,15,878.0,98.0,2.7,18.0,759.0,584.49,456.07
2018,7,4,15,30,867.0,97.0,2.7,18.0,720.0,538.37,419.38
2018,7,4,15,45,854.5,94.5,2.7,17.75,677.0,490.1,380.49
2018,7,4,16,0,842.0,92.0,2.7,17.5,634.0,442.08,340.68
2018,7,4,16,15,825.0,89.0,2.75,17.35,587.0,388.29,295.41
2018,7,4,16,30,808.0,86.0,2.8,17.2,540.0,339.55,252.99
2018,7,4,16,45,785.0,83.0,2.8,17.0,490.5,290.44,209.75
2018,7,4,17,0,762.0,80.0,2.8,16.8,441.0,243.42,168.08
2018,7,4,17,15,731.0,76.5,2.85,16.5,390.5,196.75,127.8
2018,7,4,17,30,700.0,73.0,2.9,16.2,340.0,153.29,92.12
2018,7,4,17,45,656.5,68.5,2.9,15.95,290.0,107.74,58.85
2018,7,4,18,0,613.0,64.0,2.9,15.7,240.0,69.97,37.77
2018,7,4,18,15,525.0,59.5,2.85,15.4,189.5,41.07,30.9
2018,7,4,18,30,437.0,55.0,2.8,15.1,139.0,40.35,30.02
2018,7,4,18,45,267.0,45.0,2.75,14.8,92.0,33.91,23.86
2018,7,4,19,0,97.0,35.0,2.7,14.5,45.0,28.9,17.98
2018,7,4,19,15,48.5,20.0,2.6,14.3,25.0,16.85,0.0
2018,7,4,19,30,0.0,5.0,2.5,14.1,5.0,4.91,0.0
2018,7,4,19,45,0.0,2.5,2.45,13.9,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.65,12.45,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.7,12.6,10.0,26.02,0.0
2018,7,5,5,15,206.5,20.0,1.8,12.95,37.0,88.72,0.0
2018,7,5,5,30,340.0,31.0,1.9,13.3,64.0,162.74,112.52
2018,7,5,5,45,436.0,37.5,2.0,13.65,104.5,221.92,170.37
2018,7,5,6,0,532.0,44.0,2.1,14.0,145.0,289.92,230.65
2018,7,5,6,15,366.5,42.5,2.1,14.25,121.5,234.15,190.6
2018,7,5,6,30,201.0,41.0,2.1,14.5,98.0,157.96,129.57
2018,7,5,6,45,100.5,56.5,2.05,14.8,85.0,121.82,99.08
2018,7,5,7,0,0.0,72.0,2.0,15.1,72.0,69.61,53.4
2018,7,5,7,15,0.5,96.0,1.95,15.4,96.0,94.12,73.74
2018,7,5,7,30,1.0,120.0,1.9,15.7,120.0,118.76,93.77
2018,7,5,7,45,2.5,141.5,1.85,16.0,142.5,141.54,111.98
2018,7,5,8,0,4.0,163.0,1.8,16.3,165.0,164.38,129.96
2018,7,5,8,15,11.5,190.5,1.75,16.6,197.5,198.24,156.7
2018,7,5,8,30,19.0,218.0,1.7,16.9,230.0,232.49,183.26
2018,7,5,8,45,54.0,263.0,1.6,17.15,301.0,317.24,249.36
2018,7,5,9,0,89.0,308.0,1.5,17.4,372.0,396.35,308.9
2018,7,5,9,15,186.0,322.5,1.5,17.7,465.5,508.04,393.14
2018,7,5,9,30,283.0,337.0,1.5,18.0,559.0,623.2,476.44
2018,7,5,9,45,532.0,248.0,1.45,18.25,687.5,772.36,585.6
2018,7,5,10,0,781.0,159.0,1.4,18.5,816.0,919.77,683.38
2018,7,5,10,15,863.5,121.0,1.4,18.75,870.0,960.61,706.58
2018,7,5,10,30,946.0,83.0,1.4,19.0,924.0,1006.34,733.93
2018,7,5,10,45,950.0,83.0,1.45,19.25,945.5,1013.98,737.56
2018,7,5,11,0,954.0,83.0,1.5,19.5,967.0,1018.63,739.89
2018,7,5,11,15,956.5,83.5,1.55,19.7,981.5,1019.28,739.96
2018,7,5,11,30,959.0,84.0,1.6,19.9,996.0,1016.88,738.23
2018,7,5,11,45,960.5,84.5,1.65,20.1,1004.0,1010.45,734.07
2018,7,5,12,0,962.0,85.0,1.7,20.3,1012.0,1001.02,728.11
2018,7,5,12,15,958.0,87.5,1.8,20.4,1011.0,985.45,719.25
2018,7,5,12,30,954.0,90.0,1.9,20.5,1010.0,967.12,708.61
2018,7,5,12,45,945.5,94.5,1.95,20.55,1000.5,944.04,694.37
2018,7,5,13,0,937.0,99.0,2.0,20.6,991.0,918.6,678.57
2018,7,5,13,15,935.0,98.0,2.05,20.6,976.5,891.27,661.57
2018,7,5,13,30,933.0,97.0,2.1,20.6,962.0,861.62,642.91
2018,7,5,13,45,930.5,95.5,2.2,20.6,941.5,828.91,622.45
2018,7,5,14,0,928.0,94.0,2.3,20.6,921.0,794.16,600.32
2018,7,5,14,15,923.5,92.0,2.3,20.6,893.0,755.59,574.57
2018,7,5,14,30,919.0,90.0,2.3,20.6,865.0,715.44,547.48
2018,7,5,14,45,913.0,88.0,2.35,20.55,832.0,672.89,517.68
2018,7,5,15,0,907.0,86.0,2.4,20.5,799.0,629.21,485.33
2018,7,5,15,15,897.0,84.5,2.4,20.5,760.0,582.8,449.78
2018,7,5,15,30,887.0,83.0,2.4,20.5,721.0,535.97,412.99
2018,7,5,15,45,876.0,81.0,2.4,20.4,678.0,488.02,374.5
2018,7,5,16,0,865.0,79.0,2.4,20.3,635.0,440.15,334.98
2018,7,5,16,15,850.5,76.0,2.4,20.15,588.5,390.36,293.03
2018,7,5,16,30,836.0,73.0,2.4,20.0,542.0,341.4,250.74
2018,7,5,16,45,814.0,70.0,2.4,19.8,492.0,291.32,207.1
2018,7,5,17,0,792.0,67.0,2.4,19.6,442.0,238.79,161.38
2018,7,5,17,15,762.5,64.0,2.4,19.3,391.5,191.36,120.68
2018,7,5,17,30,733.0,61.0,2.4,19.0,341.0,146.94,84.44
2018,7,5,17,45,695.0,57.0,2.4,18.7,291.5,104.08,53.68
2018,7,5,18,0,657.0,53.0,2.4,18.4,242.0,65.3,32.46
2018,7,5,18,15,470.5,56.5,2.4,17.95,178.5,38.49,28.3
2018,7,5,18,30,284.0,60.0,2.4,17.5,115.0,44.32,33.17
2018,7,5,18,45,196.0,45.0,2.35,17.05,78.0,33.89,23.6
2018,7,5,19,0,108.0,30.0,2.3,16.6,41.0,25.0,14.61
2018,7,5,19,15,81.5,19.0,2.4,16.4,25.0,16.06,0.0
2018,7,5,19,30,55.0,8.0,2.5,16.2,9.0,7.86,0.0
2018,7,5,19,45,27.5,4.0,2.6,15.95,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.05,15.8,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.0,15.9,2.0,1.97,0.0
2018,7,6,5,15,0.0,10.5,2.05,16.0,10.5,10.13,0.0
2018,7,6,5,30,0.0,19.0,2.1,16.1,19.0,18.34,8.3
2018,7,6,5,45,0.0,30.5,2.1,16.25,30.5,29.45,18.63
2018,7,6,6,0,0.0,42.0,2.1,16.4,42.0,40.57,28.38
2018,7,6,6,15,0.0,54.0,2.15,16.55,54.0,52.51,38.7
2018,7,6,6,30,0.0,66.0,2.2,16.7,66.0,64.42,48.84
2018,7,6,6,45,14.0,93.5,2.25,16.85,99.0,100.63,79.32
2018,7,6,7,0,28.0,121.0,2.3,17.0,132.0,143.0,114.47
2018,7,6,7,15,75.5,148.5,2.35,17.2,183.0,203.95,164.9
2018,7,6,7,30,123.0,176.0,2.4,17.4,234.0,276.1,223.26
2018,7,6,7,45,143.0,188.0,2.4,17.55,262.5,306.74,247.2
2018,7,6,8,0,163.0,200.0,2.4,17.7,291.0,338.61,271.92
2018,7,6,8,15,125.0,216.5,2.4,17.9,290.0,330.82,263.7
2018,7,6,8,30,87.0,233.0,2.4,18.1,289.0,311.7,246.81
2018,7,6,8,45,95.5,256.0,2.4,18.35,321.0,353.45,278.33
2018,7,6,9,0,104.0,279.0,2.4,18.6,353.0,386.71,302.74
2018,7,6,9,15,93.5,290.0,2.4,18.85,359.5,389.87,303.63
2018,7,6,9,30,83.0,301.0,2.4,19.1,366.0,383.69,297.73
2018,7,6,9,45,51.5,277.0,2.45,19.3,318.0,329.13,254.84
2018,7,6,10,0,20.0,253.0,2.5,19.5,270.0,274.08,211.31
2018,7,6,10,15,19.0,241.0,2.5,19.7,257.5,260.22,200.42
2018,7,6,10,30,18.0,229.0,2.5,19.9,245.0,246.48,189.53
2018,7,6,10,45,10.0,185.5,2.55,20.1,194.5,190.72,145.97
2018,7,6,11,0,2.0,142.0,2.6,20.3,144.0,140.12,106.06
2018,7,6,11,15,14.0,208.0,2.65,20.4,221.5,216.47,165.89
2018,7,6,11,30,26.0,274.0,2.7,20.5,299.0,296.48,227.0
2018,7,6,11,45,21.5,284.0,2.75,20.6,304.5,300.92,229.69
2018,7,6,12,0,17.0,294.0,2.8,20.7,310.0,302.38,230.43
2018,7,6,12,15,59.5,297.5,2.9,20.8,354.5,347.06,265.82
2018,7,6,12,30,102.0,301.0,3.0,20.9,399.0,389.55,299.01
2018,7,6,12,45,104.0,313.5,3.1,20.95,413.0,399.54,306.27
2018,7,6,13,0,106.0,326.0,3.2,21.0,427.0,408.96,313.25
2018,7,6,13,15,107.0,363.0,3.3,21.0,463.5,440.13,336.15
2018,7,6,13,30,108.0,400.0,3.4,21.0,500.0,470.21,358.07
2018,7,6,13,45,83.0,384.0,3.5,21.0,460.0,431.04,328.68
2018,7,6,14,0,58.0,368.0,3.6,21.0,420.0,392.65,299.91
2018,7,6,14,15,91.5,370.5,3.7,20.9,449.0,415.28,318.31
2018,7,6,14,30,125.0,373.0,3.8,20.8,478.0,432.12,332.01
2018,7,6,14,45,148.5,364.0,3.85,20.7,484.0,431.79,332.54
2018,7,6,15,0,172.0,355.0,3.9,20.6,490.0,429.34,331.37
2018,7,6,15,15,150.5,335.0,3.9,20.6,449.0,389.84,301.41
2018,7,6,15,30,129.0,315.0,3.9,20.6,408.0,352.21,272.77
2018,7,6,15,45,215.0,267.5,4.0,20.35,411.0,339.15,263.59
2018,7,6,16,0,301.0,220.0,4.1,20.1,414.0,322.77,250.45
2018,7,6,16,15,271.0,220.5,4.05,19.95,385.0,295.65,228.36
2018,7,6,16,30,241.0,221.0,4.0,19.8,356.0,270.98,208.32
2018,7,6,16,45,190.0,207.0,4.0,19.65,307.5,235.73,180.7
2018,7,6,17,0,139.0,193.0,4.0,19.5,259.0,200.57,153.67
2018,7,6,17,15,193.5,165.0,3.9,19.3,245.5,178.76,133.7
2018,7,6,17,30,248.0,137.0,3.8,19.1,232.0,147.29,105.74
2018,7,6,17,45,242.5,119.0,3.75,18.9,200.5,118.26,83.34
2018,7,6,18,0,237.0,101.0,3.7,18.7,169.0,90.03,63.73
2018,7,6,18,15,205.0,84.0,3.6,18.5,134.5,65.72,52.0
2018,7,6,18,30,173.0,67.0,3.5,18.3,100.0,53.38,40.89
2018,7,6,18,45,123.5,51.0,3.45,18.1,71.0,41.33,29.82
2018,7,6,19,0,74.0,35.0,3.4,17.9,42.0,30.43,18.81
2018,7,6,19,15,38.5,20.5,3.35,17.75,24.0,18.15,0.0
2018,7,6,19,30,3.0,6.0,3.3,17.6,6.0,5.9,0.0
2018,7,6,19,45,1.5,3.0,3.25,17.45,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.5,3.3,14.35,5.0,0.0,0.0
2018,7,7,5,0,79.0,9.0,3.4,14.4,10.0,27.23,0.0
2018,7,7,5,15,220.5,19.5,3.4,14.65,37.0,90.82,0.0
2018,7,7,5,30,362.0,30.0,3.4,14.9,64.0,167.91,113.54
2018,7,7,5,45,457.5,36.5,3.45,15.15,105.0,227.62,173.7
2018,7,7,6,0,553.0,43.0,3.5,15.4,146.0,296.16,234.92
2018,7,7,6,15,385.0,56.5,3.45,15.75,138.5,259.02,210.12
2018,7,7,6,30,217.0,70.0,3.4,16.1,131.0,202.18,165.33
2018,7,7,6,45,122.5,100.5,3.4,16.4,136.5,179.05,146.06
2018,7,7,7,0,28.0,131.0,3.4,16.7,142.0,154.57,124.14
2018,7,7,7,15,53.5,158.0,3.45,17.1,182.0,200.79,162.13
2018,7,7,7,30,79.0,185.0,3.5,17.5,222.0,248.75,200.76
2018,7,7,7,45,83.5,207.5,3.55,17.85,250.5,278.09,223.38
2018,7,7,8,0,88.0,230.0,3.6,18.2,279.0,307.46,245.71
2018,7,7,8,15,93.0,251.5,3.65,18.45,307.5,336.08,267.25
2018,7,7,8,30,98.0,273.0,3.7,18.7,336.0,364.68,288.51
2018,7,7,8,45,100.5,294.5,3.75,18.95,363.0,391.11,307.76
2018,7,7,9,0,103.0,316.0,3.8,19.2,390.0,417.27,326.62
2018,7,7,9,15,138.0,336.0,3.85,19.4,440.5,479.54,373.6
2018,7,7,9,30,173.0,356.0,3.9,19.6,491.0,533.78,413.81
2018,7,7,9,45,241.5,366.0,3.95,19.75,563.5,617.8,476.39
2018,7,7,10,0,310.0,376.0,4.0,19.9,636.0,694.24,532.23
2018,7,7,10,15,342.0,378.0,4.05,20.0,674.0,727.87,556.01
2018,7,7,10,30,374.0,380.0,4.1,20.1,712.0,760.98,579.51
2018,7,7,10,45,541.0,303.0,4.1,20.2,796.5,849.72,646.57
2018,7,7,11,0,708.0,226.0,4.1,20.3,881.0,933.5,706.87
2018,7,7,11,15,737.5,215.5,4.15,20.35,907.5,947.83,715.72
2018,7,7,11,30,767.0,205.0,4.2,20.4,934.0,956.35,721.2
2018,7,7,11,45,729.5,234.5,4.2,20.45,932.0,944.6,712.68
2018,7,7,12,0,692.0,264.0,4.2,20.5,930.0,927.07,700.43
2018,7,7,12,15,707.5,255.0,4.25,20.5,936.0,919.85,695.79
2018,7,7,12,30,723.0,246.0,4.3,20.5,942.0,910.18,689.46
2018,7,7,12,45,790.5,199.0,4.35,20.5,955.0,906.69,687.5
2018,7,7,13,0,858.0,152.0,4.4,20.5,968.0,898.97,682.66
2018,7,7,13,15,705.5,239.5,4.5,20.45,903.5,830.93,636.04
2018,7,7,13,30,553.0,327.0,4.6,20.4,839.0,765.83,586.16
2018,7,7,13,45,535.5,322.5,4.65,20.4,809.0,727.64,559.11
2018,7,7,14,0,518.0,318.0,4.7,20.4,779.0,689.44,531.57
2018,7,7,14,15,567.0,286.5,4.8,20.25,776.5,674.94,523.0
2018,7,7,14,30,616.0,255.0,4.9,20.1,774.0,655.04,509.94
2018,7,7,14,45,584.5,253.5,4.95,20.0,730.0,606.89,473.68
2018,7,7,15,0,553.0,252.0,5.0,19.9,686.0,561.02,438.67
2018,7,7,15,15,513.5,250.0,5.0,19.9,637.0,511.14,399.8
2018,7,7,15,30,474.0,248.0,5.0,19.9,588.0,464.04,362.59
2018,7,7,15,45,630.0,175.5,5.1,19.55,598.0,449.26,351.02
2018,7,7,16,0,786.0,103.0,5.2,19.2,608.0,423.38,328.35
2018,7,7,16,15,803.0,89.0,5.2,19.05,571.0,379.13,289.5
2018,7,7,16,30,820.0,75.0,5.2,18.9,534.0,337.18,251.29
2018,7,7,16,45,797.5,72.5,5.2,18.7,485.0,283.79,204.12
2018,7,7,17,0,775.0,70.0,5.2,18.5,436.0,236.66,161.94
2018,7,7,17,15,746.0,66.5,5.15,18.25,386.0,189.67,121.02
2018,7,7,17,30,717.0,63.0,5.1,18.0,336.0,145.66,84.72
2018,7,7,17,45,680.0,59.0,5.05,17.75,287.5,103.64,54.37
2018,7,7,18,0,643.0,55.0,5.0,17.5,239.0,65.62,33.62
2018,7,7,18,15,585.0,50.0,4.9,17.2,192.5,33.28,23.77
2018,7,7,18,30,527.0,45.0,4.8,16.9,146.0,31.55,22.05
2018,7,7,18,45,436.5,38.0,4.65,16.65,105.5,27.96,18.49
2018,7,7,19,0,346.0,31.0,4.5,16.4,65.0,24.23,13.89
2018,7,7,19,15,211.0,20.0,4.5,16.15,37.5,16.15,0.0
2018,7,7,19,30,76.0,9.0,4.5,15.9,10.0,8.85,0.0
2018,7,7,19,45,38.0,4.5,4.45,15.7,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,3.7,13.5,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,3.8,13.6,9.0,25.04,0.0
2018,7,8,5,15,200.0,19.5,3.8,13.85,34.5,84.44,0.0
2018,7,8,5,30,330.0,30.0,3.8,14.1,60.0,157.04,105.33
2018,7,8,5,45,424.0,37.0,3.85,14.35,100.0,215.17,164.53
2018,7,8,6,0,518.0,44.0,3.9,14.6,140.0,282.02,224.48
2018,7,8,6,15,526.0,55.5,3.9,14.95,178.0,322.8,262.57
2018,7,8,6,30,534.0,67.0,3.9,15.3,216.0,363.78,299.18
2018,7,8,6,45,626.5,65.0,3.95,15.65,274.0,435.76,359.82
2018,7,8,7,0,719.0,63.0,4.0,16.0,332.0,513.0,423.03
2018,7,8,7,15,748.5,66.5,4.0,16.35,382.5,565.18,464.28
2018,7,8,7,30,778.0,70.0,4.0,16.7,433.0,618.38,504.86
2018,7,8,7,45,799.5,73.0,4.05,17.05,482.0,666.0,538.82
2018,7,8,8,0,821.0,76.0,4.1,17.4,531.0,709.0,568.65
2018,7,8,8,15,838.0,78.0,4.1,17.7,578.0,751.32,597.45
2018,7,8,8,30,855.0,80.0,4.1,18.0,625.0,792.73,625.13
2018,7,8,8,45,867.5,82.0,4.1,18.25,668.0,829.17,648.97
2018,7,8,9,0,880.0,84.0,4.1,18.5,711.0,863.97,671.42
2018,7,8,9,15,889.5,85.5,4.15,18.75,750.0,893.69,690.33
2018,7,8,9,30,899.0,87.0,4.2,19.0,789.0,921.25,707.67
2018,7,8,9,45,904.5,89.5,4.2,19.25,822.5,943.85,721.26
2018,7,8,10,0,910.0,92.0,4.2,19.5,856.0,963.84,733.07
2018,7,8,10,15,918.0,92.5,4.2,19.7,885.5,981.37,743.37
2018,7,8,10,30,926.0,93.0,4.2,19.9,915.0,996.17,751.86
2018,7,8,10,45,932.0,93.0,4.25,20.05,937.5,1005.66,757.28
2018,7,8,11,0,938.0,93.0,4.3,20.2,960.0,1012.2,760.86
2018,7,8,11,15,941.5,93.0,4.3,20.25,975.0,1013.33,760.89
2018,7,8,11,30,945.0,93.0,4.3,20.3,990.0,1011.43,759.04
2018,7,8,11,45,947.5,92.5,4.35,20.35,998.0,1005.05,754.6
2018,7,8,12,0,950.0,92.0,4.4,20.4,1006.0,995.7,748.27
2018,7,8,12,15,949.5,93.0,4.45,20.45,1006.5,982.08,739.23
2018,7,8,12,30,949.0,94.0,4.5,20.5,1007.0,965.65,728.45
2018,7,8,12,45,946.0,95.5,4.55,20.5,1000.0,944.72,714.78
2018,7,8,13,0,943.0,97.0,4.6,20.5,993.0,921.23,699.36
2018,7,8,13,15,941.0,95.5,4.6,20.5,978.5,893.31,680.46
2018,7,8,13,30,939.0,94.0,4.6,20.5,964.0,863.05,659.91
2018,7,8,13,45,935.0,93.0,4.65,20.45,942.5,829.45,637.37
2018,7,8,14,0,931.0,92.0,4.7,20.4,921.0,793.88,613.25
2018,7,8,14,15,925.5,91.5,4.7,20.35,893.5,755.88,586.92
2018,7,8,14,30,920.0,91.0,4.7,20.3,866.0,716.33,559.25
2018,7,8,14,45,913.0,89.0,4.75,20.25,832.0,673.06,527.61
2018,7,8,15,0,906.0,87.0,4.8,20.2,798.0,628.74,493.55
2018,7,8,15,15,896.0,85.5,4.8,20.2,759.0,582.31,456.8
2018,7,8,15,30,886.0,84.0,4.8,20.2,720.0,535.47,418.87
2018,7,8,15,45,873.5,82.0,4.85,19.9,676.5,486.8,379.14
2018,7,8,16,0,861.0,80.0,4.9,19.6,633.0,438.34,338.46
2018,7,8,16,15,845.5,77.5,4.9,19.35,586.5,388.73,295.72
2018,7,8,16,30,830.0,75.0,4.9,19.1,540.0,340.03,252.81
2018,7,8,16,45,809.0,72.5,4.9,18.9,491.0,290.88,209.04
2018,7,8,17,0,788.0,70.0,4.9,18.7,442.0,239.19,163.23
2018,7,8,17,15,759.5,66.5,4.9,18.35,391.5,191.64,121.93
2018,7,8,17,30,731.0,63.0,4.9,18.0,341.0,147.03,85.22
2018,7,8,17,45,692.0,59.0,4.9,17.7,291.5,104.15,54.42
2018,7,8,18,0,653.0,55.0,4.9,17.4,242.0,65.48,33.51
2018,7,8,18,15,594.0,50.0,4.8,17.0,194.5,33.32,23.83
2018,7,8,18,30,535.0,45.0,4.7,16.6,147.0,31.59,22.11
2018,7,8,18,45,444.0,38.0,4.6,16.25,106.0,28.01,18.56
2018,7,8,19,0,353.0,31.0,4.5,15.9,65.0,24.28,13.91
2018,7,8,19,15,215.5,20.0,4.45,15.65,37.5,16.21,0.0
2018,7,8,19,30,78.0,9.0,4.4,15.4,10.0,8.85,0.0
2018,7,8,19,45,39.0,4.5,4.35,15.2,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.5,3.75,13.4,4.5,0.0,0.0
2018,7,9,5,0,70.0,9.0,3.8,13.5,9.0,24.95,0.0
2018,7,9,5,15,200.0,19.0,3.8,13.75,34.0,83.33,0.0
2018,7,9,5,30,330.0,29.0,3.8,14.0,59.0,155.57,103.03
2018,7,9,5,45,423.5,36.0,3.8,14.3,98.5,213.25,162.73
2018,7,9,6,0,517.0,43.0,3.8,14.6,138.0,279.71,222.37
2018,7,9,6,15,500.0,57.0,3.8,14.95,171.5,311.8,253.48
2018,7,9,6,30,483.0,71.0,3.8,15.3,205.0,341.71,281.0
2018,7,9,6,45,571.5,71.5,3.75,15.65,261.5,412.31,340.43
2018,7,9,7,0,660.0,72.0,3.7,16.0,318.0,489.55,403.42
2018,7,9,7,15,720.0,70.0,3.7,16.45,374.0,550.23,451.62
2018,7,9,7,30,780.0,68.0,3.7,16.9,430.0,616.51,502.38
2018,7,9,7,45,802.0,70.5,3.7,17.4,479.5,659.65,532.29
2018,7,9,8,0,824.0,73.0,3.7,17.9,529.0,706.96,564.78
2018,7,9,8,15,841.0,74.5,3.65,18.3,575.5,748.85,592.62
2018,7,9,8,30,858.0,76.0,3.6,18.7,622.0,789.84,619.31
2018,7,9,8,45,870.0,78.0,3.5,19.15,665.0,826.02,641.74
2018,7,9,9,0,882.0,80.0,3.4,19.6,708.0,860.52,662.63
2018,7,9,9,15,891.0,82.0,3.35,20.0,747.0,890.47,680.46
2018,7,9,9,30,900.0,84.0,3.3,20.4,786.0,918.22,696.63
2018,7,9,9,45,906.0,86.0,3.25,20.75,819.0,940.83,709.3
2018,7,9,10,0,912.0,88.0,3.2,21.1,852.0,960.85,720.2
2018,7,9,10,15,918.0,89.0,3.25,21.35,880.5,977.09,729.61
2018,7,9,10,30,924.0,90.0,3.3,21.6,909.0,990.55,737.25
2018,7,9,10,45,928.0,90.5,3.3,21.8,930.5,998.67,741.2
2018,7,9,11,0,932.0,91.0,3.3,22.0,952.0,1003.83,743.34
2018,7,9,11,15,936.0,91.5,3.4,22.1,968.0,1006.01,744.69
2018,7,9,11,30,940.0,92.0,3.5,22.2,984.0,1005.17,744.16
2018,7,9,11,45,942.0,92.0,3.6,22.3,992.0,998.89,740.13
2018,7,9,12,0,944.0,92.0,3.7,22.4,1000.0,989.64,734.25
2018,7,9,12,15,943.0,93.0,3.8,22.4,1000.0,975.66,725.55
2018,7,9,12,30,942.0,94.0,3.9,22.4,1000.0,958.89,715.04
2018,7,9,12,45,939.5,95.0,4.0,22.4,993.0,938.07,701.81
2018,7,9,13,0,937.0,96.0,4.1,22.4,986.0,914.7,686.83
2018,7,9,13,15,935.0,95.0,4.2,22.35,972.0,887.42,669.24
2018,7,9,13,30,933.0,94.0,4.3,22.3,958.0,857.8,649.94
2018,7,9,13,45,930.5,92.5,4.4,22.25,937.5,825.1,628.3
2018,7,9,14,0,928.0,91.0,4.5,22.2,917.0,790.35,605.33
2018,7,9,14,15,922.5,90.5,4.6,22.1,889.5,752.45,579.97
2018,7,9,14,30,917.0,90.0,4.7,22.0,862.0,713.01,553.16
2018,7,9,14,45,910.5,88.0,4.8,21.95,828.5,670.17,522.22
2018,7,9,15,0,904.0,86.0,4.9,21.9,795.0,626.24,488.79
2018,7,9,15,15,894.0,84.5,4.9,21.9,756.0,579.89,452.27
2018,7,9,15,30,884.0,83.0,4.9,21.9,717.0,533.12,414.58
2018,7,9,15,45,871.5,81.0,5.0,21.65,673.5,484.52,375.12
2018,7,9,16,0,859.0,79.0,5.1,21.4,630.0,436.14,334.71
2018,7,9,16,15,843.5,76.0,5.15,21.2,583.0,386.17,291.9
2018,7,9,16,30,828.0,73.0,5.2,21.0,536.0,337.12,248.92
2018,7,9,16,45,806.5,70.5,5.2,20.75,487.0,287.92,205.39
2018,7,9,17,0,785.0,68.0,5.2,20.5,438.0,236.21,159.86
2018,7,9,17,15,756.0,64.5,5.15,20.2,387.5,188.7,118.83
2018,7,9,17,30,727.0,61.0,5.1,19.9,337.0,144.18,82.45
2018,7,9,17,45,686.5,57.5,5.05,19.55,287.5,101.79,52.38
2018,7,9,18,0,646.0,54.0,5.0,19.2,238.0,63.74,32.24
2018,7,9,18,15,587.5,49.0,4.85,18.85,191.0,32.54,22.95
2018,7,9,18,30,529.0,44.0,4.7,18.5,144.0,30.77,21.2
2018,7,9,18,45,438.5,37.0,4.6,18.1,103.5,27.14,17.64
2018,7,9,19,0,348.0,30.0,4.5,17.7,63.0,23.35,12.97
2018,7,9,19,15,212.5,19.5,4.45,17.55,36.5,15.75,0.0
2018,7,9,19,30,77.0,9.0,4.4,17.4,10.0,8.85,0.0
2018,7,9,19,45,38.5,4.5,4.3,17.2,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,10,4,45,39.0,4.5,3.1,13.55,4.5,0.0,0.0
2018,7,10,5,0,78.0,9.0,3.2,13.7,9.0,26.68,0.0
2018,7,10,5,15,219.0,18.5,3.3,13.95,34.5,77.91,0.0
2018,7,10,5,30,360.0,28.0,3.4,14.2,60.0,163.67,106.73
2018,7,10,5,45,455.0,34.5,3.45,14.5,100.5,222.48,169.13
2018,7,10,6,0,550.0,41.0,3.5,14.8,141.0,287.53,227.9
2018,7,10,6,15,610.0,46.5,3.5,15.2,189.0,347.08,281.22
2018,7,10,6,30,670.0,52.0,3.5,15.6,237.0,411.44,336.86
2018,7,10,6,45,710.0,56.0,3.5,16.0,287.5,467.57,384.17
2018,7,10,7,0,750.0,60.0,3.5,16.4,338.0,526.14,431.72
2018,7,10,7,15,779.0,63.0,3.5,16.95,389.0,578.69,472.7
2018,7,10,7,30,808.0,66.0,3.5,17.5,440.0,627.99,509.34
2018,7,10,7,45,829.0,68.5,3.5,18.0,490.0,675.73,542.51
2018,7,10,8,0,850.0,71.0,3.5,18.5,540.0,723.29,574.79
2018,7,10,8,15,866.0,73.0,3.5,18.9,587.5,765.89,603.01
2018,7,10,8,30,882.0,75.0,3.5,19.3,635.0,807.46,630.03
2018,7,10,8,45,893.5,77.0,3.45,19.65,678.5,843.94,652.89
2018,7,10,9,0,905.0,79.0,3.4,20.0,722.0,878.67,674.23
2018,7,10,9,15,912.5,81.0,3.45,20.25,760.5,907.86,692.37
2018,7,10,9,30,920.0,83.0,3.5,20.5,799.0,934.73,708.89
2018,7,10,9,45,924.0,86.5,3.55,20.8,833.0,957.5,722.45
2018,7,10,10,0,928.0,90.0,3.6,21.1,867.0,977.53,734.19
2018,7,10,10,15,934.0,91.0,3.7,21.2,895.5,993.97,744.47
2018,7,10,10,30,940.0,92.0,3.8,21.3,924.0,1007.57,752.96
2018,7,10,10,45,943.5,92.5,3.85,21.45,945.5,1015.29,757.14
2018,7,10,11,0,947.0,93.0,3.9,21.6,967.0,1020.01,759.47
2018,7,10,11,15,949.0,94.0,4.05,21.65,981.5,1020.74,760.22
2018,7,10,11,30,951.0,95.0,4.2,21.7,996.0,1018.41,759.04
2018,7,10,11,45,952.5,94.5,4.3,21.7,1003.5,1011.05,754.43
2018,7,10,12,0,954.0,94.0,4.4,21.7,1011.0,1000.72,747.92
2018,7,10,12,15,954.0,94.5,4.5,21.6,1011.5,987.03,739.67
2018,7,10,12,30,954.0,95.0,4.6,21.5,1012.0,970.5,729.72
2018,7,10,12,45,952.0,95.0,4.7,21.45,1004.5,948.92,716.16
2018,7,10,13,0,950.0,95.0,4.8,21.4,997.0,924.76,700.78
2018,7,10,13,15,947.0,95.5,4.9,21.25,983.0,897.72,683.59
2018,7,10,13,30,944.0,96.0,5.0,21.1,969.0,868.36,664.63
2018,7,10,13,45,924.5,103.5,5.1,20.95,942.5,830.3,639.31
2018,7,10,14,0,905.0,111.0,5.2,20.8,916.0,791.16,612.94
2018,7,10,14,15,869.0,125.5,5.2,20.6,878.5,745.67,581.29
2018,7,10,14,30,833.0,140.0,5.2,20.4,841.0,699.2,547.51
2018,7,10,14,45,804.0,146.0,5.25,20.2,800.5,651.82,511.73
2018,7,10,15,0,775.0,152.0,5.3,20.0,760.0,605.36,475.92
2018,7,10,15,15,785.0,138.0,5.3,20.0,727.0,563.71,443.14
2018,7,10,15,30,795.0,124.0,5.3,20.0,694.0,520.22,408.04
2018,7,10,15,45,795.5,114.0,5.3,19.55,654.5,474.11,370.54
2018,7,10,16,0,796.0,104.0,5.3,19.1,615.0,427.23,331.29
2018,7,10,16,15,799.0,94.0,5.3,18.85,573.5,380.67,290.85
2018,7,10,16,30,802.0,84.0,5.3,18.6,532.0,333.41,248.79
2018,7,10,16,45,792.5,77.0,5.25,18.35,485.5,284.74,205.08
2018,7,10,17,0,783.0,70.0,5.2,18.1,439.0,236.86,161.87
2018,7,10,17,15,758.0,67.0,5.15,17.85,390.5,190.59,121.33
2018,7,10,17,30,733.0,64.0,5.1,17.6,342.0,146.92,85.21
2018,7,10,17,45,693.0,60.0,5.05,17.3,292.0,103.87,54.46
2018,7,10,18,0,653.0,56.0,5.0,17.0,242.0,65.13,33.85
2018,7,10,18,15,590.0,50.5,4.9,16.7,193.5,33.8,24.28
2018,7,10,18,30,527.0,45.0,4.8,16.4,145.0,31.67,22.19
2018,7,10,18,45,425.0,38.0,4.7,16.1,103.5,28.1,18.63
2018,7,10,19,0,323.0,31.0,4.6,15.8,62.0,24.4,13.86
2018,7,10,19,15,194.0,19.5,4.5,15.55,35.5,15.81,0.0
2018,7,10,19,30,65.0,8.0,4.4,15.3,9.0,7.86,0.0
2018,7,10,19,45,32.5,4.0,4.35,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,11,4,45,30.5,4.0,2.1,13.45,4.0,0.0,0.0
2018,7,11,5,0,61.0,8.0,2.1,13.6,8.0,21.73,0.0
