Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,15,187.0,19.0,2.0,13.9,32.5,69.39,0.0
2018,7,11,5,30,313.0,30.0,1.9,14.2,57.0,149.63,95.76
2018,7,11,5,45,413.5,37.5,1.85,14.5,97.0,210.04,158.87
2018,7,11,6,0,514.0,45.0,1.8,14.8,137.0,279.38,220.09
2018,7,11,6,15,355.0,51.5,1.7,15.1,124.5,237.32,191.49
2018,7,11,6,30,196.0,58.0,1.6,15.4,112.0,175.79,143.16
2018,7,11,6,45,104.5,87.0,1.5,15.7,116.5,152.97,124.22
2018,7,11,7,0,13.0,116.0,1.4,16.0,121.0,123.78,98.46
2018,7,11,7,15,29.5,147.5,1.35,16.35,160.5,173.53,139.24
2018,7,11,7,30,46.0,179.0,1.3,16.7,200.0,219.57,175.92
2018,7,11,7,45,54.5,201.5,1.3,17.0,229.5,250.55,199.82
2018,7,11,8,0,63.0,224.0,1.3,17.3,259.0,281.91,223.65
2018,7,11,8,15,58.5,241.5,1.3,17.6,276.0,297.81,234.75
2018,7,11,8,30,54.0,259.0,1.3,17.9,293.0,313.25,245.41
2018,7,11,8,45,52.0,277.5,1.35,18.2,312.0,331.43,258.23
2018,7,11,9,0,50.0,296.0,1.4,18.5,331.0,349.28,270.67
2018,7,11,9,15,63.5,322.0,1.45,18.75,369.5,388.73,299.75
2018,7,11,9,30,77.0,348.0,1.5,19.0,408.0,428.38,328.44
2018,7,11,9,45,94.0,370.0,1.55,19.2,446.5,467.06,356.29
2018,7,11,10,0,111.0,392.0,1.6,19.4,485.0,514.19,389.79
2018,7,11,10,15,101.5,403.5,1.65,19.6,490.5,507.99,384.04
2018,7,11,10,30,92.0,415.0,1.7,19.8,496.0,509.6,384.23
2018,7,11,10,45,83.0,420.0,1.75,19.95,494.5,504.44,379.73
2018,7,11,11,0,74.0,425.0,1.8,20.1,493.0,498.93,375.07
2018,7,11,11,15,71.0,431.5,1.85,20.2,497.5,500.46,375.8
2018,7,11,11,30,68.0,438.0,1.9,20.3,502.0,501.69,376.32
2018,7,11,11,45,77.5,448.5,1.95,20.4,522.5,518.6,388.53
2018,7,11,12,0,87.0,459.0,2.0,20.5,543.0,534.88,400.18
2018,7,11,12,15,87.5,459.5,2.05,20.5,544.0,532.2,398.3
2018,7,11,12,30,88.0,460.0,2.1,20.5,545.0,529.21,396.35
2018,7,11,12,45,83.0,453.5,2.15,20.5,533.0,514.23,385.74
2018,7,11,13,0,78.0,447.0,2.2,20.5,521.0,499.33,375.25
2018,7,11,13,15,79.5,440.5,2.25,20.45,515.0,490.08,369.11
2018,7,11,13,30,81.0,434.0,2.3,20.4,509.0,480.64,362.78
2018,7,11,13,45,216.0,366.5,2.35,20.35,560.0,516.46,393.8
2018,7,11,14,0,351.0,299.0,2.4,20.3,611.0,544.89,418.51
2018,7,11,14,15,634.0,198.0,2.45,20.15,739.5,640.12,493.68
2018,7,11,14,30,917.0,97.0,2.5,20.0,868.0,718.6,553.12
2018,7,11,14,45,908.5,96.0,2.55,19.85,834.0,675.32,521.48
2018,7,11,15,0,900.0,95.0,2.6,19.7,800.0,631.09,488.68
2018,7,11,15,15,889.5,93.0,2.6,19.7,760.5,584.09,452.49
2018,7,11,15,30,879.0,91.0,2.6,19.7,721.0,536.72,415.1
2018,7,11,15,45,865.0,89.5,2.7,19.3,677.0,487.99,376.49
2018,7,11,16,0,851.0,88.0,2.8,18.9,633.0,439.62,336.89
2018,7,11,16,15,833.0,85.5,2.75,18.65,585.5,389.42,294.35
2018,7,11,16,30,815.0,83.0,2.7,18.4,538.0,336.15,248.54
2018,7,11,16,45,791.0,80.5,2.7,18.15,488.5,286.73,205.24
2018,7,11,17,0,767.0,78.0,2.7,17.9,439.0,239.49,163.61
2018,7,11,17,15,735.5,74.5,2.65,17.6,388.0,192.38,123.21
2018,7,11,17,30,704.0,71.0,2.6,17.3,337.0,148.54,87.64
2018,7,11,17,45,660.0,66.0,2.55,17.05,286.5,102.4,54.61
2018,7,11,18,0,616.0,61.0,2.5,16.8,236.0,64.02,34.13
2018,7,11,18,15,552.0,55.5,2.4,16.45,189.0,37.96,28.01
2018,7,11,18,30,488.0,50.0,2.3,16.1,142.0,36.14,26.16
2018,7,11,18,45,390.5,41.5,2.2,15.8,101.5,31.44,21.54
2018,7,11,19,0,293.0,33.0,2.1,15.5,61.0,26.51,15.48
2018,7,11,19,15,175.5,21.0,2.05,15.35,35.0,16.68,0.0
2018,7,11,19,30,58.0,9.0,2.0,15.2,9.0,8.85,0.0
2018,7,11,19,45,29.0,4.5,1.95,15.0,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.25,13.7,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,1.3,13.8,7.0,6.88,0.0
2018,7,12,5,15,140.5,19.0,1.35,14.15,29.0,56.56,0.0
2018,7,12,5,30,240.0,31.0,1.4,14.5,51.0,127.27,79.59
2018,7,12,5,45,336.5,40.5,1.5,14.8,89.0,184.48,139.07
2018,7,12,6,0,433.0,50.0,1.6,15.1,127.0,250.89,197.39
2018,7,12,6,15,301.5,44.5,1.6,15.35,106.0,203.75,164.09
2018,7,12,6,30,170.0,39.0,1.6,15.6,85.0,138.22,112.07
2018,7,12,6,45,85.0,49.5,1.65,15.9,72.5,104.4,83.82
2018,7,12,7,0,0.0,60.0,1.7,16.2,60.0,57.98,43.44
2018,7,12,7,15,0.0,78.5,1.7,16.5,78.5,75.98,58.37
2018,7,12,7,30,0.0,97.0,1.7,16.8,97.0,94.51,73.44
2018,7,12,7,45,0.0,102.5,1.75,17.05,102.5,99.8,77.44
2018,7,12,8,0,0.0,108.0,1.8,17.3,108.0,105.14,81.46
2018,7,12,8,15,0.5,124.5,1.85,17.6,125.0,121.96,94.78
2018,7,12,8,30,1.0,141.0,1.9,17.9,142.0,138.8,107.94
2018,7,12,8,45,2.5,159.0,1.95,18.15,161.0,158.01,122.92
2018,7,12,9,0,4.0,177.0,2.0,18.4,180.0,177.27,137.78
2018,7,12,9,15,6.0,194.0,2.0,18.65,198.5,196.0,152.08
2018,7,12,9,30,8.0,211.0,2.0,18.9,217.0,214.76,166.28
2018,7,12,9,45,13.5,248.0,2.05,19.1,259.0,256.96,198.63
2018,7,12,10,0,19.0,285.0,2.1,19.3,301.0,299.24,230.48
2018,7,12,10,15,19.5,295.5,2.1,19.45,312.5,309.93,237.94
2018,7,12,10,30,20.0,306.0,2.1,19.6,324.0,320.53,245.44
2018,7,12,10,45,32.5,344.0,2.15,19.7,373.5,377.14,287.8
2018,7,12,11,0,45.0,382.0,2.2,19.8,423.0,426.7,324.14
2018,7,12,11,15,61.5,407.0,2.25,19.8,464.5,466.32,353.21
2018,7,12,11,30,78.0,432.0,2.3,19.8,506.0,505.28,381.57
2018,7,12,11,45,92.0,449.5,2.35,19.8,537.5,533.47,401.97
2018,7,12,12,0,106.0,467.0,2.4,19.8,569.0,560.79,421.7
2018,7,12,12,15,102.0,463.5,2.45,19.85,561.5,549.64,413.47
2018,7,12,12,30,98.0,460.0,2.5,19.9,554.0,538.35,405.39
2018,7,12,12,45,112.5,463.5,2.55,19.9,570.5,551.35,415.4
2018,7,12,13,0,127.0,467.0,2.6,19.9,587.0,561.44,423.2
2018,7,12,13,15,149.5,460.0,2.65,19.85,599.5,567.37,428.49
2018,7,12,13,30,172.0,453.0,2.7,19.8,612.0,571.84,432.73
2018,7,12,13,45,166.5,438.0,2.75,19.75,589.0,545.21,413.89
2018,7,12,14,0,161.0,423.0,2.8,19.7,566.0,518.8,395.23
2018,7,12,14,15,172.5,413.0,2.75,19.5,562.0,509.38,389.16
2018,7,12,14,30,184.0,403.0,2.7,19.3,558.0,498.87,382.1
2018,7,12,14,45,336.0,324.5,2.7,19.1,593.0,513.13,396.49
2018,7,12,15,0,488.0,246.0,2.7,18.9,628.0,515.16,400.64
2018,7,12,15,15,626.0,184.0,2.7,18.9,648.5,512.7,399.49
2018,7,12,15,30,764.0,122.0,2.7,18.9,669.0,501.41,390.23
2018,7,12,15,45,748.5,119.0,2.5,18.45,627.0,455.49,352.93
2018,7,12,16,0,733.0,116.0,2.3,18.0,585.0,410.27,315.48
2018,7,12,16,15,671.0,123.0,2.25,17.8,527.5,354.11,269.33
2018,7,12,16,30,609.0,130.0,2.2,17.6,470.0,306.41,229.5
2018,7,12,16,45,452.5,151.0,2.15,17.45,390.5,251.24,186.42
2018,7,12,17,0,296.0,172.0,2.1,17.3,311.0,213.85,159.46
2018,7,12,17,15,375.0,138.5,2.1,17.1,293.5,179.14,127.22
2018,7,12,17,30,454.0,105.0,2.1,16.9,276.0,141.82,93.01
2018,7,12,17,45,474.5,88.5,2.05,16.75,244.0,105.67,64.72
2018,7,12,18,0,495.0,72.0,2.0,16.6,212.0,68.47,40.98
2018,7,12,18,15,433.5,63.5,2.0,16.45,168.5,44.91,34.13
2018,7,12,18,30,372.0,55.0,2.0,16.3,125.0,40.77,30.19
2018,7,12,18,45,256.0,44.5,2.0,16.2,86.0,33.7,23.43
2018,7,12,19,0,140.0,34.0,2.0,16.1,47.0,28.09,16.57
2018,7,12,19,15,70.0,19.5,1.95,16.05,26.0,16.41,0.0
2018,7,12,19,30,0.0,5.0,1.9,16.0,5.0,4.91,0.0
2018,7,12,19,45,0.0,2.5,1.85,15.95,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.35,14.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.4,15.0,2.0,1.97,0.0
2018,7,13,5,15,2.5,11.5,1.4,15.25,11.5,11.97,0.0
2018,7,13,5,30,5.0,21.0,1.4,15.5,21.0,21.85,9.43
2018,7,13,5,45,18.0,36.0,1.4,15.75,38.5,44.5,30.52
2018,7,13,6,0,31.0,51.0,1.4,16.0,56.0,66.5,49.72
2018,7,13,6,15,33.0,67.0,1.4,16.3,74.0,85.6,66.39
2018,7,13,6,30,35.0,83.0,1.4,16.6,92.0,104.66,82.7
2018,7,13,6,45,17.5,69.0,1.45,16.9,73.5,79.28,61.49
2018,7,13,7,0,0.0,55.0,1.5,17.2,55.0,53.14,39.23
2018,7,13,7,15,0.0,58.5,1.55,17.45,58.5,56.53,41.94
2018,7,13,7,30,0.0,62.0,1.6,17.7,62.0,59.93,44.58
2018,7,13,7,45,0.5,69.0,1.65,17.95,69.5,67.07,50.3
2018,7,13,8,0,1.0,76.0,1.7,18.2,77.0,74.25,55.99
2018,7,13,8,15,33.0,154.5,1.75,18.45,175.5,182.97,144.74
2018,7,13,8,30,65.0,233.0,1.8,18.7,274.0,293.6,231.49
2018,7,13,8,45,56.5,249.0,1.85,18.9,286.5,304.14,238.07
2018,7,13,9,0,48.0,265.0,1.9,19.1,299.0,313.99,244.5
2018,7,13,9,15,43.5,279.5,1.9,19.3,311.5,325.18,252.01
2018,7,13,9,30,39.0,294.0,1.9,19.5,324.0,335.97,259.18
2018,7,13,9,45,66.5,334.5,1.95,19.65,388.5,403.63,310.09
2018,7,13,10,0,94.0,375.0,2.0,19.8,453.0,471.65,359.92
2018,7,13,10,15,158.5,397.5,2.0,20.0,535.0,564.11,427.44
2018,7,13,10,30,223.0,420.0,2.0,20.2,617.0,648.64,487.43
2018,7,13,10,45,223.0,431.5,2.05,20.35,632.5,659.07,493.39
2018,7,13,11,0,223.0,443.0,2.1,20.5,648.0,668.58,499.32
2018,7,13,11,15,266.5,442.5,2.1,20.6,691.5,712.69,530.42
2018,7,13,11,30,310.0,442.0,2.1,20.7,735.0,749.31,555.86
2018,7,13,11,45,301.0,449.0,2.1,20.75,735.5,741.53,549.51
2018,7,13,12,0,292.0,456.0,2.1,20.8,736.0,732.73,542.91
2018,7,13,12,15,242.0,465.5,2.15,20.85,697.5,687.23,510.27
2018,7,13,12,30,192.0,475.0,2.2,20.9,659.0,640.85,476.98
2018,7,13,12,45,167.0,471.5,2.25,20.9,631.0,607.81,453.7
2018,7,13,13,0,142.0,468.0,2.3,20.9,603.0,575.44,430.6
2018,7,13,13,15,131.5,459.5,2.3,20.95,583.0,551.57,413.63
2018,7,13,13,30,121.0,451.0,2.3,21.0,563.0,528.08,396.82
2018,7,13,13,45,243.5,387.5,2.35,21.0,606.0,557.34,422.33
2018,7,13,14,0,366.0,324.0,2.4,21.0,649.0,578.74,441.33
2018,7,13,14,15,599.0,219.0,2.45,20.95,731.0,633.49,486.24
2018,7,13,14,30,832.0,114.0,2.5,20.9,813.0,675.07,519.94
2018,7,13,14,45,824.5,112.0,2.55,20.85,781.0,634.76,489.85
2018,7,13,15,0,817.0,110.0,2.6,20.8,749.0,593.58,459.0
2018,7,13,15,15,805.5,107.5,2.6,20.8,711.0,549.02,424.62
2018,7,13,15,30,794.0,105.0,2.6,20.8,673.0,500.88,386.84
2018,7,13,15,45,781.0,102.0,2.7,20.6,631.5,454.8,350.07
2018,7,13,16,0,768.0,99.0,2.8,20.4,590.0,409.12,312.51
2018,7,13,16,15,750.0,96.0,2.85,20.2,545.5,362.19,272.95
2018,7,13,16,30,732.0,93.0,2.9,20.0,501.0,316.54,233.55
2018,7,13,16,45,708.0,89.5,3.0,19.8,453.5,270.24,193.31
2018,7,13,17,0,684.0,86.0,3.1,19.6,406.0,223.03,152.33
2018,7,13,17,15,652.0,81.5,3.15,19.3,358.0,178.84,114.88
2018,7,13,17,30,620.0,77.0,3.2,19.0,310.0,137.92,82.09
2018,7,13,17,45,576.0,71.5,3.25,18.65,263.0,98.59,54.66
2018,7,13,18,0,532.0,66.0,3.3,18.3,216.0,63.87,36.37
2018,7,13,18,15,470.0,58.5,3.3,18.0,171.5,40.6,30.11
2018,7,13,18,30,408.0,51.0,3.3,17.7,127.0,37.15,26.82
2018,7,13,18,45,319.5,41.5,3.25,17.35,90.0,31.58,21.45
2018,7,13,19,0,231.0,32.0,3.2,17.0,53.0,24.84,13.79
2018,7,13,19,15,136.0,20.0,3.15,16.85,30.5,15.87,0.0
2018,7,13,19,30,41.0,8.0,3.1,16.7,8.0,7.86,0.0
2018,7,13,19,45,20.5,4.0,3.1,16.5,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.75,14.75,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,7,14,5,15,133.5,18.0,2.8,15.0,26.5,53.25,0.0
2018,7,14,5,30,229.0,29.0,2.8,15.2,47.0,119.58,70.68
2018,7,14,5,45,324.5,38.0,2.85,15.45,83.5,176.47,132.33
2018,7,14,6,0,420.0,47.0,2.9,15.7,120.0,240.94,189.53
2018,7,14,6,15,292.5,53.0,2.9,15.95,111.5,205.5,165.53
2018,7,14,6,30,165.0,59.0,2.9,16.2,103.0,152.98,124.09
2018,7,14,6,45,85.5,84.5,2.9,16.45,107.5,139.45,112.75
2018,7,14,7,0,6.0,110.0,2.9,16.7,112.0,113.25,89.59
2018,7,14,7,15,16.0,138.0,2.85,16.95,145.0,148.68,118.75
2018,7,14,7,30,26.0,166.0,2.8,17.2,178.0,191.36,153.24
2018,7,14,7,45,27.5,185.0,2.8,17.5,199.0,212.75,169.76
2018,7,14,8,0,29.0,204.0,2.8,17.8,220.0,234.11,186.07
2018,7,14,8,15,41.5,230.5,2.8,18.05,255.5,272.33,215.83
2018,7,14,8,30,54.0,257.0,2.8,18.3,291.0,311.08,245.5
2018,7,14,8,45,81.0,286.0,2.8,18.5,341.0,365.18,287.07
2018,7,14,9,0,108.0,315.0,2.8,18.7,391.0,420.33,328.62
2018,7,14,9,15,101.5,333.5,2.85,18.9,408.5,435.03,338.22
2018,7,14,9,30,95.0,352.0,2.9,19.1,426.0,449.06,347.44
2018,7,14,9,45,117.5,374.5,3.0,19.25,470.0,502.27,386.75
2018,7,14,10,0,140.0,397.0,3.1,19.4,514.0,546.74,419.06
2018,7,14,10,15,244.0,389.0,3.15,19.5,601.0,644.63,492.51
2018,7,14,10,30,348.0,381.0,3.2,19.6,688.0,735.6,559.13
2018,7,14,10,45,350.0,393.0,3.3,19.7,708.5,748.95,567.39
2018,7,14,11,0,352.0,405.0,3.4,19.8,729.0,760.9,575.24
2018,7,14,11,15,524.5,311.5,3.45,19.8,802.5,834.98,632.9
2018,7,14,11,30,697.0,218.0,3.5,19.8,876.0,902.74,683.1
2018,7,14,11,45,732.0,206.5,3.6,19.8,903.0,916.55,692.37
2018,7,14,12,0,767.0,195.0,3.7,19.8,930.0,925.13,698.57
2018,7,14,12,15,741.5,211.0,3.7,19.8,921.5,906.3,685.52
2018,7,14,12,30,716.0,227.0,3.7,19.8,913.0,883.22,669.78
2018,7,14,12,45,805.0,167.5,3.75,19.75,934.0,887.16,673.21
2018,7,14,13,0,894.0,108.0,3.8,19.7,955.0,886.39,673.29
2018,7,14,13,15,891.5,107.5,3.8,19.7,941.0,860.15,655.4
2018,7,14,13,30,889.0,107.0,3.8,19.7,927.0,831.71,636.12
2018,7,14,13,45,792.5,155.5,3.85,19.7,874.0,772.56,595.18
2018,7,14,14,0,696.0,204.0,3.9,19.7,821.0,715.97,554.26
2018,7,14,14,15,783.0,153.5,3.9,19.6,827.0,706.43,549.62
2018,7,14,14,30,870.0,103.0,3.9,19.5,833.0,690.34,539.24
2018,7,14,14,45,862.5,101.0,3.95,19.4,800.0,648.56,507.93
2018,7,14,15,0,855.0,99.0,4.0,19.3,767.0,605.84,475.2
2018,7,14,15,15,844.0,97.0,4.0,19.3,728.5,560.4,439.34
2018,7,14,15,30,833.0,95.0,4.0,19.3,690.0,514.71,402.43
2018,7,14,15,45,820.5,92.5,4.0,19.0,648.0,467.79,364.12
2018,7,14,16,0,808.0,90.0,4.0,18.7,606.0,421.15,324.97
2018,7,14,16,15,791.0,87.5,4.0,18.5,560.5,369.19,280.68
2018,7,14,16,30,774.0,85.0,4.0,18.3,515.0,322.31,239.46
2018,7,14,16,45,751.5,81.5,4.05,18.15,467.0,274.37,197.02
2018,7,14,17,0,729.0,78.0,4.1,18.0,419.0,228.47,156.27
2018,7,14,17,15,698.5,74.0,4.05,17.8,370.0,182.95,117.08
2018,7,14,17,30,668.0,70.0,4.0,17.6,321.0,137.48,80.18
2018,7,14,17,45,625.0,65.5,4.0,17.4,272.5,96.74,51.69
2018,7,14,18,0,582.0,61.0,4.0,17.2,224.0,60.53,33.04
2018,7,14,18,15,520.0,54.5,3.95,16.95,178.5,37.29,27.33
2018,7,14,18,30,458.0,48.0,3.9,16.7,133.0,34.54,24.64
2018,7,14,18,45,347.0,40.0,3.9,16.5,93.0,30.24,20.36
2018,7,14,19,0,236.0,32.0,3.9,16.3,53.0,24.88,13.72
2018,7,14,19,15,137.5,19.5,3.9,16.1,30.0,15.48,0.0
2018,7,14,19,30,39.0,7.0,3.9,15.9,7.0,6.88,0.0
2018,7,14,19,45,19.5,3.5,3.9,15.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.5,2.75,14.05,3.0,0.0,0.0
2018,7,15,5,0,51.0,7.0,2.8,14.1,6.0,0.0,0.0
2018,7,15,5,15,110.0,12.5,2.85,14.35,18.5,41.41,0.0
2018,7,15,5,30,169.0,18.0,2.9,14.6,31.0,87.17,48.62
2018,7,15,5,45,208.0,23.5,3.0,14.85,51.0,116.26,85.97
2018,7,15,6,0,247.0,29.0,3.1,15.1,71.0,147.45,115.38
2018,7,15,6,15,171.0,27.0,3.1,15.3,60.5,115.72,92.08
2018,7,15,6,30,95.0,25.0,3.1,15.5,50.0,81.69,64.52
2018,7,15,6,45,47.5,32.5,3.1,15.7,45.0,60.23,46.31
2018,7,15,7,0,0.0,40.0,3.1,15.9,40.0,38.62,27.19
2018,7,15,7,15,0.0,57.5,3.1,16.15,57.5,55.56,41.37
2018,7,15,7,30,0.0,75.0,3.1,16.4,75.0,72.52,55.35
2018,7,15,7,45,0.0,82.5,3.1,16.6,82.5,79.8,61.15
2018,7,15,8,0,0.0,90.0,3.1,16.8,90.0,87.1,66.91
2018,7,15,8,15,0.0,99.0,3.1,16.95,99.0,96.0,73.95
2018,7,15,8,30,0.0,108.0,3.1,17.1,108.0,104.9,80.93
2018,7,15,8,45,0.0,117.0,3.1,17.3,117.0,113.79,87.84
2018,7,15,9,0,0.0,126.0,3.1,17.5,126.0,122.67,94.71
2018,7,15,9,15,1.5,144.0,3.1,17.65,145.0,141.84,109.87
2018,7,15,9,30,3.0,162.0,3.1,17.8,164.0,161.05,124.93
2018,7,15,9,45,5.5,186.0,3.1,17.95,190.5,187.21,145.39
2018,7,15,10,0,8.0,210.0,3.1,18.1,217.0,213.4,165.67
2018,7,15,10,15,10.0,225.5,3.15,18.2,234.5,230.61,178.83
2018,7,15,10,30,12.0,241.0,3.2,18.3,252.0,247.77,191.91
2018,7,15,10,45,15.0,269.0,3.3,18.4,283.0,278.27,215.23
2018,7,15,11,0,18.0,297.0,3.4,18.5,314.0,308.61,238.24
2018,7,15,11,15,29.0,343.0,3.45,18.5,370.5,369.94,284.84
2018,7,15,11,30,40.0,389.0,3.5,18.5,427.0,425.23,326.19
2018,7,15,11,45,58.5,419.0,3.6,18.55,475.0,470.81,360.3
2018,7,15,12,0,77.0,449.0,3.7,18.6,523.0,515.36,393.38
2018,7,15,12,15,87.0,456.0,3.75,18.6,539.5,528.15,402.88
2018,7,15,12,30,97.0,463.0,3.8,18.6,556.0,540.21,412.01
2018,7,15,12,45,105.5,462.5,3.85,18.65,563.0,542.89,414.25
2018,7,15,13,0,114.0,462.0,3.9,18.7,570.0,545.17,416.26
2018,7,15,13,15,125.0,456.5,3.9,18.75,573.0,543.09,415.16
2018,7,15,13,30,136.0,451.0,3.9,18.8,576.0,540.2,413.48
2018,7,15,13,45,272.0,384.5,3.95,18.9,628.0,576.7,444.85
2018,7,15,14,0,408.0,318.0,4.0,19.0,680.0,604.43,468.92
2018,7,15,14,15,662.5,207.5,4.0,19.0,773.0,667.72,520.99
2018,7,15,14,30,917.0,97.0,4.0,19.0,866.0,716.17,559.73
2018,7,15,14,45,909.5,95.5,4.0,19.0,832.0,672.99,527.0
2018,7,15,15,0,902.0,94.0,4.0,19.0,798.0,628.77,492.86
2018,7,15,15,15,892.0,92.0,4.0,19.0,758.5,581.87,455.92
2018,7,15,15,30,882.0,90.0,4.0,19.0,719.0,534.55,417.75
2018,7,15,15,45,869.0,88.0,4.0,18.85,675.5,485.6,377.58
2018,7,15,16,0,856.0,86.0,4.0,18.7,632.0,436.92,336.56
2018,7,15,16,15,839.0,83.5,4.0,18.55,584.5,386.77,293.43
2018,7,15,16,30,822.0,81.0,4.0,18.4,537.0,333.42,246.95
2018,7,15,16,45,800.0,77.5,4.0,18.25,487.0,283.26,202.48
2018,7,15,17,0,778.0,74.0,4.0,18.1,437.0,235.09,159.65
2018,7,15,17,15,746.0,71.0,4.0,17.9,386.0,187.76,118.92
2018,7,15,17,30,714.0,68.0,4.0,17.7,335.0,143.74,83.35
2018,7,15,17,45,671.0,63.5,4.0,17.5,284.5,100.99,53.66
2018,7,15,18,0,628.0,59.0,4.0,17.3,234.0,59.4,31.58
2018,7,15,18,15,564.0,53.0,3.9,17.0,186.5,36.13,26.3
2018,7,15,18,30,500.0,47.0,3.8,16.7,139.0,33.75,23.95
2018,7,15,18,45,401.0,39.0,3.75,16.4,98.5,29.4,19.63
2018,7,15,19,0,302.0,31.0,3.7,16.1,58.0,24.85,13.53
2018,7,15,19,15,180.0,19.5,3.65,15.9,33.0,16.24,0.0
2018,7,15,19,30,58.0,8.0,3.6,15.7,8.0,7.86,0.0
2018,7,15,19,45,29.0,4.0,3.55,15.5,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.5,2.8,13.9,3.0,0.0,0.0
2018,7,16,5,0,50.0,7.0,2.8,14.0,6.0,0.0,0.0
2018,7,16,5,15,168.0,17.5,2.85,14.3,28.0,61.39,0.0
2018,7,16,5,30,286.0,28.0,2.9,14.6,50.0,133.76,73.77
2018,7,16,5,45,392.0,35.5,2.95,14.85,89.0,196.89,147.07
2018,7,16,6,0,498.0,43.0,3.0,15.1,128.0,266.68,209.52
2018,7,16,6,15,345.0,36.5,3.0,15.4,104.5,211.46,170.59
2018,7,16,6,30,192.0,30.0,3.0,15.7,81.0,140.72,114.4
2018,7,16,6,45,96.0,40.0,2.95,15.95,65.5,98.83,79.39
2018,7,16,7,0,0.0,50.0,2.9,16.2,50.0,48.3,35.31
2018,7,16,7,15,0.0,67.5,2.9,16.5,67.5,65.25,49.43
2018,7,16,7,30,0.0,85.0,2.9,16.8,85.0,82.36,63.45
2018,7,16,7,45,0.0,89.0,2.85,17.05,89.0,86.22,66.34
2018,7,16,8,0,0.0,93.0,2.8,17.3,93.0,90.1,69.24
2018,7,16,8,15,0.0,100.5,2.8,17.6,100.5,97.5,74.98
2018,7,16,8,30,0.0,108.0,2.8,17.9,108.0,104.9,80.67
2018,7,16,8,45,0.5,125.5,2.75,18.15,126.0,122.69,94.74
2018,7,16,9,0,1.0,143.0,2.7,18.4,144.0,140.5,108.67
2018,7,16,9,15,8.0,193.5,2.75,18.65,200.0,197.29,153.59
2018,7,16,9,30,15.0,244.0,2.8,18.9,256.0,254.58,197.96
2018,7,16,9,45,27.5,292.5,2.8,19.15,315.0,323.05,250.2
2018,7,16,10,0,40.0,341.0,2.8,19.4,374.0,384.81,296.26
2018,7,16,10,15,43.0,359.5,2.8,19.6,396.0,405.87,311.11
2018,7,16,10,30,46.0,378.0,2.8,19.8,418.0,426.67,325.84
2018,7,16,10,45,45.0,384.5,2.8,20.0,424.5,430.89,328.2
2018,7,16,11,0,44.0,391.0,2.8,20.2,431.0,434.91,330.51
2018,7,16,11,15,55.5,409.5,2.85,20.3,461.0,462.98,351.16
2018,7,16,11,30,67.0,428.0,2.9,20.4,491.0,490.52,371.18
2018,7,16,11,45,72.5,437.5,2.95,20.5,506.5,502.66,379.79
2018,7,16,12,0,78.0,447.0,3.0,20.6,522.0,514.28,388.12
2018,7,16,12,15,78.0,448.0,3.05,20.6,523.0,511.85,386.34
2018,7,16,12,30,78.0,449.0,3.1,20.6,524.0,509.15,384.46
2018,7,16,12,45,93.0,452.5,3.15,20.65,541.0,522.0,394.34
2018,7,16,13,0,108.0,456.0,3.2,20.7,558.0,533.86,403.42
2018,7,16,13,15,111.5,451.5,3.25,20.6,555.5,526.89,398.83
2018,7,16,13,30,115.0,447.0,3.3,20.5,553.0,519.21,393.82
2018,7,16,13,45,240.5,377.5,3.35,20.45,592.5,545.24,417.44
2018,7,16,14,0,366.0,308.0,3.4,20.4,632.0,563.3,434.54
2018,7,16,14,15,640.0,204.0,3.45,20.3,749.0,647.82,502.4
2018,7,16,14,30,914.0,100.0,3.5,20.2,866.0,716.13,555.52
2018,7,16,14,45,906.0,98.5,3.55,20.05,832.0,672.7,523.12
2018,7,16,15,0,898.0,97.0,3.6,19.9,798.0,628.29,489.58
2018,7,16,15,15,887.0,95.5,3.6,19.9,758.0,581.41,452.93
2018,7,16,15,30,876.0,94.0,3.6,19.9,718.0,534.19,415.12
2018,7,16,15,45,863.0,91.5,3.6,19.65,674.0,485.03,375.23
2018,7,16,16,0,850.0,89.0,3.6,19.4,630.0,436.13,334.45
2018,7,16,16,15,833.0,86.5,3.6,19.25,583.0,386.21,291.76
2018,7,16,16,30,816.0,84.0,3.6,19.1,536.0,333.14,245.75
2018,7,16,16,45,793.5,80.5,3.55,18.95,486.0,283.11,201.63
2018,7,16,17,0,771.0,77.0,3.5,18.8,436.0,235.12,159.21
2018,7,16,17,15,739.5,73.5,3.45,18.55,385.0,187.78,118.74
2018,7,16,17,30,708.0,70.0,3.4,18.3,334.0,143.72,83.38
2018,7,16,17,45,665.0,65.0,3.4,18.05,283.5,97.54,51.08
2018,7,16,18,0,622.0,60.0,3.4,17.8,233.0,59.04,31.85
2018,7,16,18,15,557.5,53.5,3.25,17.45,185.0,36.63,26.68
2018,7,16,18,30,493.0,47.0,3.1,17.1,137.0,33.83,23.97
2018,7,16,18,45,393.5,39.0,3.0,16.8,97.0,29.5,19.65
2018,7,16,19,0,294.0,31.0,2.9,16.5,57.0,24.97,13.4
2018,7,16,19,15,174.5,19.5,2.9,16.3,32.5,19.17,0.0
2018,7,16,19,30,55.0,8.0,2.9,16.1,8.0,7.86,0.0
2018,7,16,19,45,27.5,4.0,2.85,15.9,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,4,45,10.0,1.5,2.5,13.75,1.5,0.0,0.0
2018,7,17,5,0,20.0,3.0,2.5,13.9,3.0,0.0,0.0
2018,7,17,5,15,104.0,13.5,2.55,14.25,20.5,40.45,0.0
2018,7,17,5,30,188.0,24.0,2.6,14.6,38.0,97.78,50.41
2018,7,17,5,45,326.0,34.5,2.7,14.9,80.5,171.67,127.67
2018,7,17,6,0,464.0,45.0,2.8,15.2,123.0,254.45,199.61
2018,7,17,6,15,323.0,36.5,2.75,15.5,99.5,201.07,161.86
2018,7,17,6,30,182.0,28.0,2.7,15.8,76.0,132.71,107.56
2018,7,17,6,45,91.0,39.5,2.7,16.1,63.5,95.42,76.39
2018,7,17,7,0,0.0,51.0,2.7,16.4,51.0,49.27,36.1
2018,7,17,7,15,0.0,67.5,2.7,16.7,67.5,65.25,49.39
2018,7,17,7,30,0.0,84.0,2.7,17.0,84.0,81.36,62.57
2018,7,17,7,45,0.0,91.0,2.7,17.3,91.0,88.23,67.95
2018,7,17,8,0,0.0,98.0,2.7,17.6,98.0,95.11,73.28
2018,7,17,8,15,0.0,109.0,2.65,17.9,109.0,106.01,81.83
2018,7,17,8,30,0.0,120.0,2.6,18.2,120.0,116.89,90.28
2018,7,17,8,45,0.0,132.5,2.6,18.45,132.5,129.27,99.88
2018,7,17,9,0,0.0,145.0,2.6,18.7,145.0,141.64,109.39
2018,7,17,9,15,1.5,156.5,2.6,18.9,157.5,154.32,119.18
2018,7,17,9,30,3.0,168.0,2.6,19.1,170.0,167.05,128.93
2018,7,17,9,45,5.5,190.0,2.6,19.35,194.5,191.21,147.61
2018,7,17,10,0,8.0,212.0,2.6,19.6,219.0,215.4,166.1
2018,7,17,10,15,10.0,228.5,2.6,19.75,237.5,233.6,179.85
2018,7,17,10,30,12.0,245.0,2.6,19.9,256.0,251.75,193.49
2018,7,17,10,45,13.0,255.5,2.6,20.05,267.5,262.89,201.66
2018,7,17,11,0,14.0,266.0,2.6,20.2,279.0,273.94,209.76
2018,7,17,11,15,14.5,275.0,2.65,20.3,288.5,282.92,216.35
2018,7,17,11,30,15.0,284.0,2.7,20.4,298.0,291.8,222.87
2018,7,17,11,45,20.0,314.0,2.7,20.5,333.0,325.49,248.16
2018,7,17,12,0,25.0,344.0,2.7,20.6,368.0,362.17,275.37
2018,7,17,12,15,39.5,383.0,2.75,20.6,421.0,412.12,312.64
2018,7,17,12,30,54.0,422.0,2.8,20.6,474.0,460.88,348.56
2018,7,17,12,45,56.0,423.5,2.8,20.6,477.0,460.89,348.42
2018,7,17,13,0,58.0,425.0,2.8,20.6,480.0,460.62,348.36
2018,7,17,13,15,55.0,415.0,2.85,20.55,466.5,444.93,337.12
2018,7,17,13,30,52.0,405.0,2.9,20.5,453.0,429.41,326.04
2018,7,17,13,45,194.0,350.0,2.95,20.45,522.5,483.03,370.7
2018,7,17,14,0,336.0,295.0,3.0,20.4,592.0,528.49,408.07
2018,7,17,14,15,613.5,203.5,3.1,20.3,725.0,627.8,486.67
2018,7,17,14,30,891.0,112.0,3.2,20.2,858.0,710.68,550.35
2018,7,17,14,45,882.5,110.5,3.25,20.05,824.0,667.75,518.01
2018,7,17,15,0,874.0,109.0,3.3,19.9,790.0,623.91,485.05
2018,7,17,15,15,862.5,107.0,3.3,19.9,750.5,577.25,448.73
2018,7,17,15,30,851.0,105.0,3.3,19.9,711.0,530.32,411.32
2018,7,17,15,45,837.0,102.5,3.4,19.6,667.0,478.08,369.63
2018,7,17,16,0,823.0,100.0,3.5,19.3,623.0,429.7,329.6
2018,7,17,16,15,804.0,97.0,3.5,19.05,575.5,379.68,287.08
2018,7,17,16,30,785.0,94.0,3.5,18.8,528.0,331.0,244.76
2018,7,17,16,45,760.5,90.0,3.55,18.6,478.0,281.47,201.37
2018,7,17,17,0,736.0,86.0,3.6,18.4,428.0,234.22,159.87
2018,7,17,17,15,702.0,82.5,3.6,18.1,377.5,184.78,118.0
2018,7,17,17,30,668.0,79.0,3.6,17.8,327.0,142.02,83.92
2018,7,17,17,45,620.5,73.5,3.6,17.5,276.5,100.18,55.31
2018,7,17,18,0,573.0,68.0,3.6,17.2,226.0,63.38,37.06
2018,7,17,18,15,504.0,60.5,3.5,16.9,179.0,42.75,32.12
2018,7,17,18,30,435.0,53.0,3.4,16.6,132.0,39.44,28.9
2018,7,17,18,45,333.5,43.0,3.3,16.35,92.5,33.5,23.08
2018,7,17,19,0,232.0,33.0,3.2,16.1,53.0,25.86,13.85
2018,7,17,19,15,134.0,20.0,3.15,15.95,30.0,19.66,0.0
2018,7,17,19,30,36.0,7.0,3.1,15.8,7.0,6.88,0.0
2018,7,17,19,45,18.0,3.5,3.1,15.65,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,14.5,3.0,2.35,14.3,2.5,0.0,0.0
2018,7,18,5,0,29.0,6.0,2.4,14.5,5.0,0.0,0.0
2018,7,18,5,15,121.0,17.5,2.45,14.85,24.5,48.62,0.0
2018,7,18,5,30,213.0,29.0,2.5,15.2,44.0,111.63,54.67
2018,7,18,5,45,296.5,36.5,2.55,15.55,75.5,162.77,120.28
2018,7,18,6,0,380.0,44.0,2.6,15.9,107.0,218.83,170.95
2018,7,18,6,15,450.5,53.5,2.5,16.15,153.0,278.92,223.79
2018,7,18,6,30,521.0,63.0,2.4,16.4,199.0,345.18,280.48
2018,7,18,6,45,590.5,68.0,2.35,16.7,254.0,411.43,335.67
2018,7,18,7,0,660.0,73.0,2.3,17.0,309.0,482.93,393.19
2018,7,18,7,15,695.0,77.5,2.2,17.3,360.0,537.11,435.16
2018,7,18,7,30,730.0,82.0,2.1,17.6,411.0,590.79,475.37
2018,7,18,7,45,721.5,85.0,2.0,17.85,442.0,615.64,492.14
2018,7,18,8,0,713.0,88.0,1.9,18.1,473.0,638.24,506.07
2018,7,18,8,15,525.5,104.0,1.85,18.35,402.0,536.81,428.18
2018,7,18,8,30,338.0,120.0,1.8,18.6,331.0,414.17,331.87
2018,7,18,8,45,172.5,160.5,1.8,18.85,268.5,320.85,255.32
2018,7,18,9,0,7.0,201.0,1.8,19.1,206.0,204.29,158.24
2018,7,18,9,15,188.0,188.5,1.8,19.25,333.0,371.61,294.01
2018,7,18,9,30,369.0,176.0,1.8,19.4,460.0,533.8,418.45
2018,7,18,9,45,229.0,219.0,1.85,19.55,398.0,447.07,348.33
2018,7,18,10,0,89.0,262.0,1.9,19.7,336.0,355.73,274.81
2018,7,18,10,15,60.5,304.5,1.9,19.8,355.5,365.19,280.37
2018,7,18,10,30,32.0,347.0,1.9,19.9,375.0,381.04,290.13
2018,7,18,10,45,81.0,362.0,1.95,20.05,435.5,442.42,336.78
2018,7,18,11,0,130.0,377.0,2.0,20.2,496.0,510.24,386.91
2018,7,18,11,15,354.0,319.5,2.05,20.25,651.0,676.93,512.37
2018,7,18,11,30,578.0,262.0,2.1,20.3,806.0,830.59,622.87
2018,7,18,11,45,643.0,233.0,2.15,20.35,843.0,856.23,640.23
2018,7,18,12,0,708.0,204.0,2.2,20.4,880.0,878.78,655.33
2018,7,18,12,15,483.0,267.5,2.3,20.4,729.0,719.27,543.38
2018,7,18,12,30,258.0,331.0,2.4,20.4,578.0,562.2,427.35
2018,7,18,12,45,173.0,378.0,2.45,20.4,543.0,522.85,396.83
2018,7,18,13,0,88.0,425.0,2.5,20.4,508.0,486.67,367.67
2018,7,18,13,15,136.5,434.5,2.55,20.35,561.0,531.85,402.29
2018,7,18,13,30,185.0,444.0,2.6,20.3,614.0,573.34,433.41
2018,7,18,13,45,227.0,398.0,2.7,20.25,602.0,553.15,420.85
2018,7,18,14,0,269.0,352.0,2.8,20.2,590.0,531.82,407.52
2018,7,18,14,15,320.5,315.5,2.8,20.1,590.0,523.12,402.91
2018,7,18,14,30,372.0,279.0,2.8,20.0,590.0,507.96,393.2
2018,7,18,14,45,335.0,300.0,2.8,19.95,571.5,488.78,377.79
2018,7,18,15,0,298.0,321.0,2.8,19.9,553.0,469.02,362.04
2018,7,18,15,15,364.0,275.5,2.8,19.9,544.5,450.2,348.65
2018,7,18,15,30,430.0,230.0,2.8,19.9,536.0,421.61,327.05
2018,7,18,15,45,550.0,178.5,2.95,19.55,544.0,409.2,317.14
2018,7,18,16,0,670.0,127.0,3.1,19.2,552.0,386.11,297.03
2018,7,18,16,15,715.5,112.5,3.25,18.9,535.0,356.81,270.49
2018,7,18,16,30,761.0,98.0,3.4,18.6,518.0,325.82,241.23
2018,7,18,16,45,735.5,94.0,3.5,18.3,468.5,277.2,198.76
2018,7,18,17,0,710.0,90.0,3.6,18.0,419.0,227.56,155.58
2018,7,18,17,15,676.0,85.5,3.65,17.65,369.0,181.74,116.75
2018,7,18,17,30,642.0,81.0,3.7,17.3,319.0,139.42,83.12
2018,7,18,17,45,594.5,75.5,3.75,16.95,269.5,98.9,55.58
2018,7,18,18,0,547.0,70.0,3.8,16.6,220.0,63.43,38.22
2018,7,18,18,15,479.0,61.5,3.7,16.3,173.5,43.74,33.07
2018,7,18,18,30,411.0,53.0,3.6,16.0,127.0,39.55,29.05
2018,7,18,18,45,287.5,42.0,3.5,15.7,86.0,31.94,21.78
2018,7,18,19,0,164.0,31.0,3.4,15.4,45.0,24.2,12.37
2018,7,18,19,15,82.0,17.5,3.2,15.3,24.5,17.2,0.0
2018,7,18,19,30,0.0,4.0,3.0,15.2,4.0,3.93,0.0
2018,7,18,19,45,0.0,2.0,2.85,15.1,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.65,13.85,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,2.8,14.0,5.0,0.0,0.0
2018,7,19,5,15,113.5,17.0,2.95,14.3,23.5,45.98,0.0
2018,7,19,5,30,201.0,28.0,3.1,14.6,42.0,105.9,47.92
2018,7,19,5,45,205.0,28.0,3.3,14.85,52.0,117.09,85.49
2018,7,19,6,0,209.0,28.0,3.5,15.1,62.0,129.62,100.47
2018,7,19,6,15,104.5,28.5,3.4,15.35,45.5,87.23,67.97
2018,7,19,6,30,0.0,29.0,3.3,15.6,29.0,27.98,18.16
2018,7,19,6,45,0.0,41.5,3.2,15.8,41.5,40.07,28.47
2018,7,19,7,0,0.0,54.0,3.1,16.0,54.0,52.17,38.65
2018,7,19,7,15,0.0,70.0,2.95,16.25,70.0,67.67,51.53
2018,7,19,7,30,0.0,86.0,2.8,16.5,86.0,83.4,64.41
2018,7,19,7,45,0.0,96.0,2.6,16.7,96.0,93.29,72.3
2018,7,19,8,0,0.0,106.0,2.4,16.9,106.0,103.17,80.1
2018,7,19,8,15,0.5,126.5,2.25,17.25,127.0,124.04,96.73
2018,7,19,8,30,1.0,147.0,2.1,17.6,148.0,144.94,113.12
2018,7,19,8,45,4.0,174.0,1.95,17.9,177.0,174.55,136.34
2018,7,19,9,0,7.0,201.0,1.8,18.2,206.0,204.3,159.26
2018,7,19,9,15,11.5,228.0,1.75,18.5,236.5,235.46,183.03
2018,7,19,9,30,16.0,255.0,1.7,18.8,267.0,266.71,206.51
2018,7,19,9,45,27.0,294.0,1.65,19.15,315.5,324.19,249.66
2018,7,19,10,0,38.0,333.0,1.6,19.5,364.0,374.51,286.41
2018,7,19,10,15,49.0,361.0,1.65,19.75,403.0,413.14,314.34
2018,7,19,10,30,60.0,389.0,1.7,20.0,442.0,451.52,341.81
2018,7,19,10,45,56.5,396.5,1.75,20.25,447.0,454.34,342.89
2018,7,19,11,0,53.0,404.0,1.8,20.5,452.0,456.88,344.03
2018,7,19,11,15,71.0,425.0,1.9,20.65,491.0,493.63,370.89
2018,7,19,11,30,89.0,446.0,2.0,20.8,530.0,529.73,396.85
2018,7,19,11,45,124.5,457.0,2.15,20.95,575.5,576.04,430.73
2018,7,19,12,0,160.0,468.0,2.3,21.1,621.0,615.83,459.71
2018,7,19,12,15,288.0,411.0,2.45,21.05,686.0,675.72,506.77
2018,7,19,12,30,416.0,354.0,2.6,21.0,751.0,730.49,549.51
2018,7,19,12,45,478.0,325.5,2.8,20.95,778.5,746.44,563.21
2018,7,19,13,0,540.0,297.0,3.0,20.9,806.0,758.81,574.6
2018,7,19,13,15,532.0,293.0,3.15,20.65,788.0,731.29,556.33
2018,7,19,13,30,524.0,289.0,3.3,20.4,770.0,702.91,537.42
2018,7,19,13,45,516.5,283.5,3.5,20.15,748.5,672.82,517.15
2018,7,19,14,0,509.0,278.0,3.7,19.9,727.0,642.11,496.01
2018,7,19,14,15,456.0,288.0,3.75,19.6,681.0,592.49,459.27
2018,7,19,14,30,403.0,298.0,3.8,19.3,635.0,545.7,424.22
2018,7,19,14,45,295.5,328.5,3.8,19.0,570.0,488.69,379.87
2018,7,19,15,0,188.0,359.0,3.8,18.7,505.0,440.46,342.04
2018,7,19,15,15,196.5,339.5,3.8,18.7,485.0,417.31,324.81
2018,7,19,15,30,205.0,320.0,3.8,18.7,465.0,393.32,306.52
2018,7,19,15,45,397.5,244.0,3.7,18.3,503.5,396.4,309.44
2018,7,19,16,0,590.0,168.0,3.6,17.9,542.0,388.36,300.99
2018,7,19,16,15,481.5,181.5,3.55,17.7,471.0,331.33,254.83
2018,7,19,16,30,373.0,195.0,3.5,17.5,400.0,283.16,216.45
2018,7,19,16,45,284.5,190.0,3.4,17.35,338.0,239.29,181.96
2018,7,19,17,0,196.0,185.0,3.3,17.2,276.0,204.01,155.43
2018,7,19,17,15,247.0,156.5,3.25,17.0,257.0,172.84,127.57
2018,7,19,17,30,298.0,128.0,3.2,16.8,238.0,141.76,100.05
2018,7,19,17,45,374.0,104.5,3.15,16.65,221.0,106.76,70.5
2018,7,19,18,0,450.0,81.0,3.1,16.5,204.0,69.83,45.81
2018,7,19,18,15,397.5,70.5,3.0,16.25,162.5,51.36,39.78
2018,7,19,18,30,345.0,60.0,2.9,16.0,121.0,44.96,33.76
2018,7,19,18,45,256.0,46.0,2.8,15.8,83.5,35.28,24.59
2018,7,19,19,0,167.0,32.0,2.7,15.6,46.0,25.1,12.69
2018,7,19,19,15,96.5,19.0,2.65,15.45,26.0,18.68,0.0
2018,7,19,19,30,26.0,6.0,2.6,15.3,6.0,5.9,0.0
2018,7,19,19,45,13.0,3.0,2.55,15.2,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,1.6,13.2,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,1.6,13.3,3.0,0.0,0.0
2018,7,20,5,15,57.0,15.0,1.75,13.65,18.5,29.35,0.0
2018,7,20,5,30,104.0,27.0,1.9,14.0,34.0,69.98,27.31
2018,7,20,5,45,108.0,31.5,2.0,14.35,44.0,80.81,57.83
2018,7,20,6,0,112.0,36.0,2.1,14.7,54.0,90.4,68.85
2018,7,20,6,15,56.0,38.0,2.15,15.0,47.0,66.53,50.62
2018,7,20,6,30,0.0,40.0,2.2,15.3,40.0,38.62,27.23
2018,7,20,6,45,0.0,51.5,2.25,15.55,51.5,49.75,36.72
2018,7,20,7,0,0.0,63.0,2.3,15.8,63.0,60.89,46.04
2018,7,20,7,15,0.0,95.0,2.3,16.15,95.0,93.06,72.77
2018,7,20,7,30,0.0,127.0,2.3,16.5,127.0,125.82,99.46
2018,7,20,7,45,0.0,133.5,2.3,16.8,133.5,131.8,103.85
2018,7,20,8,0,0.0,140.0,2.3,17.1,140.0,137.88,108.32
2018,7,20,8,15,3.5,160.5,2.3,17.4,162.5,161.14,126.73
2018,7,20,8,30,7.0,181.0,2.3,17.7,185.0,184.57,145.02
2018,7,20,8,45,9.5,198.0,2.3,18.0,204.0,203.72,159.66
2018,7,20,9,0,12.0,215.0,2.3,18.3,223.0,222.94,174.21
2018,7,20,9,15,10.5,210.5,2.3,18.5,218.0,216.75,168.73
2018,7,20,9,30,9.0,206.0,2.3,18.7,213.0,210.64,163.44
2018,7,20,9,45,8.5,206.0,2.3,18.95,213.0,210.01,162.48
2018,7,20,10,0,8.0,206.0,2.3,19.2,213.0,209.4,161.55
2018,7,20,10,15,12.5,235.5,2.35,19.35,246.5,242.96,187.38
2018,7,20,10,30,17.0,265.0,2.4,19.5,280.0,276.5,212.8
2018,7,20,10,45,17.5,272.5,2.4,19.65,288.0,284.13,218.14
2018,7,20,11,0,18.0,280.0,2.4,19.8,296.0,291.67,223.52
2018,7,20,11,15,16.5,282.5,2.45,19.85,297.5,292.24,223.68
2018,7,20,11,30,15.0,285.0,2.5,19.9,299.0,292.75,223.85
2018,7,20,11,45,19.0,314.0,2.55,19.95,332.0,324.49,247.77
2018,7,20,12,0,23.0,343.0,2.6,20.0,365.0,359.25,273.66
2018,7,20,12,15,26.0,358.5,2.7,20.0,383.5,375.45,285.72
2018,7,20,12,30,29.0,374.0,2.8,20.0,402.0,391.22,297.55
2018,7,20,12,45,31.5,377.0,2.85,19.95,407.0,394.01,299.8
2018,7,20,13,0,34.0,380.0,2.9,19.9,412.0,396.56,301.96
2018,7,20,13,15,41.0,386.0,2.95,19.85,424.0,405.46,309.03
2018,7,20,13,30,48.0,392.0,3.0,19.8,436.0,413.76,315.64
2018,7,20,13,45,178.0,344.0,3.05,19.7,502.0,466.23,359.27
2018,7,20,14,0,308.0,296.0,3.1,19.6,568.0,508.96,394.62
2018,7,20,14,15,558.5,212.5,3.15,19.5,686.0,594.94,463.53
2018,7,20,14,30,809.0,129.0,3.2,19.4,804.0,666.15,519.04
2018,7,20,14,45,798.5,127.0,3.2,19.3,770.5,624.15,486.89
2018,7,20,15,0,788.0,125.0,3.2,19.2,737.0,581.61,454.36
2018,7,20,15,15,775.0,122.5,3.2,19.2,698.5,536.89,419.29
2018,7,20,15,30,762.0,120.0,3.2,19.2,660.0,492.23,383.46
2018,7,20,15,45,743.5,117.5,3.25,18.85,617.0,445.31,345.61
2018,7,20,16,0,725.0,115.0,3.3,18.5,574.0,399.36,307.53
2018,7,20,16,15,700.5,113.0,3.25,18.3,528.0,349.67,265.47
2018,7,20,16,30,676.0,111.0,3.2,18.1,482.0,304.82,226.56
2018,7,20,16,45,644.5,107.5,3.2,17.9,434.0,258.95,186.76
2018,7,20,17,0,613.0,104.0,3.2,17.7,386.0,216.08,149.66
2018,7,20,17,15,575.0,98.5,3.15,17.45,338.0,173.55,114.17
2018,7,20,17,30,537.0,93.0,3.1,17.2,290.0,134.98,84.06
2018,7,20,17,45,485.0,85.5,3.05,17.0,243.0,97.73,59.06
2018,7,20,18,0,433.0,78.0,3.0,16.8,196.0,66.18,43.48
2018,7,20,18,15,369.0,67.5,2.95,16.6,153.5,49.07,37.69
2018,7,20,18,30,305.0,57.0,2.9,16.4,111.0,42.58,31.61
2018,7,20,18,45,224.0,43.0,2.8,16.2,76.0,32.85,22.43
2018,7,20,19,0,143.0,29.0,2.7,16.0,41.0,22.61,10.49
2018,7,20,19,15,81.5,17.0,2.7,15.95,23.0,16.71,0.0
2018,7,20,19,30,20.0,5.0,2.7,15.9,5.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,2.65,15.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
