Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.5,1.7,15.05,1.5,0.0,0.0
2018,7,21,5,0,9.0,3.0,1.7,15.1,3.0,0.0,0.0
2018,7,21,5,15,56.5,14.0,1.75,15.35,17.5,28.14,0.0
2018,7,21,5,30,104.0,25.0,1.8,15.6,32.0,66.68,22.02
2018,7,21,5,45,183.0,39.5,1.85,15.8,64.0,125.06,90.9
2018,7,21,6,0,262.0,54.0,1.9,16.0,96.0,180.57,140.22
2018,7,21,6,15,187.0,55.5,1.9,16.3,91.0,151.5,120.31
2018,7,21,6,30,112.0,57.0,1.9,16.6,86.0,123.26,98.54
2018,7,21,6,45,56.0,77.0,1.95,16.85,91.5,114.5,91.33
2018,7,21,7,0,0.0,97.0,2.0,17.1,97.0,96.07,75.08
2018,7,21,7,15,7.5,125.0,2.0,17.35,128.5,129.57,102.67
2018,7,21,7,30,15.0,153.0,2.0,17.6,160.0,163.59,130.14
2018,7,21,7,45,19.0,172.0,2.0,17.9,181.5,185.89,147.6
2018,7,21,8,0,23.0,191.0,2.0,18.2,203.0,208.39,165.0
2018,7,21,8,15,21.0,204.0,2.05,18.45,216.0,220.11,173.5
2018,7,21,8,30,19.0,217.0,2.1,18.7,229.0,231.68,181.84
2018,7,21,8,45,20.0,231.5,2.1,18.95,245.0,247.16,193.24
2018,7,21,9,0,21.0,246.0,2.1,19.2,261.0,262.65,204.54
2018,7,21,9,15,23.0,263.0,2.1,19.4,280.0,281.57,218.47
2018,7,21,9,30,25.0,280.0,2.1,19.6,299.0,308.46,238.31
2018,7,21,9,45,36.0,313.0,2.15,19.8,342.0,352.57,271.29
2018,7,21,10,0,47.0,346.0,2.2,20.0,385.0,396.64,303.69
2018,7,21,10,15,48.0,361.0,2.25,20.15,402.0,412.16,314.4
2018,7,21,10,30,49.0,376.0,2.3,20.3,419.0,427.41,325.03
2018,7,21,10,45,44.0,375.5,2.35,20.45,415.0,420.58,319.31
2018,7,21,11,0,39.0,375.0,2.4,20.6,411.0,413.63,313.66
2018,7,21,11,15,46.5,394.0,2.45,20.65,437.5,438.41,331.86
2018,7,21,11,30,54.0,413.0,2.5,20.7,464.0,462.72,349.47
2018,7,21,11,45,64.5,428.5,2.55,20.8,489.5,485.8,366.21
2018,7,21,12,0,75.0,444.0,2.6,20.9,515.0,508.2,382.39
2018,7,21,12,15,62.0,431.5,2.7,20.85,490.5,480.51,362.11
2018,7,21,12,30,49.0,419.0,2.8,20.8,466.0,453.22,342.26
2018,7,21,12,45,56.5,422.5,2.85,20.8,476.0,460.17,347.84
2018,7,21,13,0,64.0,426.0,2.9,20.8,486.0,466.55,352.88
2018,7,21,13,15,66.0,422.5,2.9,20.7,483.5,461.05,349.17
2018,7,21,13,30,68.0,419.0,2.9,20.6,481.0,455.3,345.35
2018,7,21,13,45,188.5,356.5,2.95,20.55,523.5,485.84,372.27
2018,7,21,14,0,309.0,294.0,3.0,20.5,566.0,507.5,391.94
2018,7,21,14,15,565.0,206.0,3.05,20.4,684.0,592.96,460.43
2018,7,21,14,30,821.0,118.0,3.1,20.3,802.0,665.08,516.45
2018,7,21,14,45,814.5,115.5,3.1,20.2,770.5,625.16,485.92
2018,7,21,15,0,808.0,113.0,3.1,20.1,739.0,584.29,454.73
2018,7,21,15,15,796.5,110.5,3.1,20.1,701.0,536.78,417.75
2018,7,21,15,30,785.0,108.0,3.1,20.1,663.0,491.94,381.84
2018,7,21,15,45,772.5,104.0,3.15,19.75,621.5,445.38,344.29
2018,7,21,16,0,760.0,100.0,3.2,19.4,580.0,399.2,305.95
2018,7,21,16,15,742.5,97.0,3.2,19.2,535.5,352.67,266.17
2018,7,21,16,30,725.0,94.0,3.2,19.0,491.0,307.38,226.62
2018,7,21,16,45,702.5,89.5,3.2,18.8,444.0,260.85,185.81
2018,7,21,17,0,680.0,85.0,3.2,18.6,397.0,213.23,144.31
2018,7,21,17,15,647.0,80.0,3.2,18.3,348.5,168.69,106.77
2018,7,21,17,30,614.0,75.0,3.2,18.0,300.0,127.54,74.44
2018,7,21,17,45,569.0,69.5,3.15,17.7,252.5,88.66,48.62
2018,7,21,18,0,524.0,64.0,3.1,17.4,205.0,54.55,32.86
2018,7,21,18,15,458.5,56.5,3.05,17.2,161.0,39.64,29.32
2018,7,21,18,30,393.0,49.0,3.0,17.0,117.0,36.17,25.94
2018,7,21,18,45,300.5,39.0,2.9,16.75,81.0,30.07,19.96
2018,7,21,19,0,208.0,29.0,2.8,16.5,45.0,22.69,10.08
2018,7,21,19,15,120.5,18.0,2.75,16.4,25.5,17.69,0.0
2018,7,21,19,30,33.0,7.0,2.7,16.3,6.0,0.0,0.0
2018,7,21,19,45,16.5,3.5,2.6,16.2,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,4,45,10.0,2.5,1.95,15.55,2.0,0.0,0.0
2018,7,22,5,0,20.0,5.0,2.0,15.6,4.0,0.0,0.0
2018,7,22,5,15,97.5,15.0,2.05,15.85,20.0,39.38,0.0
2018,7,22,5,30,175.0,25.0,2.1,16.1,36.0,91.97,26.3
2018,7,22,5,45,277.0,35.0,2.15,16.3,70.5,152.3,110.01
2018,7,22,6,0,379.0,45.0,2.2,16.5,105.0,216.96,167.9
2018,7,22,6,15,266.0,38.5,2.2,16.7,88.0,176.22,140.16
2018,7,22,6,30,153.0,32.0,2.2,16.9,71.0,118.68,94.97
2018,7,22,6,45,76.5,41.0,2.2,17.15,60.5,88.91,70.33
2018,7,22,7,0,0.0,50.0,2.2,17.4,50.0,48.3,35.15
2018,7,22,7,15,0.0,69.5,2.25,17.65,69.5,67.19,50.85
2018,7,22,7,30,0.0,89.0,2.3,17.9,89.0,86.48,66.61
2018,7,22,7,45,0.0,106.0,2.3,18.15,106.0,103.48,80.26
2018,7,22,8,0,0.0,123.0,2.3,18.4,123.0,120.46,93.72
2018,7,22,8,15,2.0,148.0,2.35,18.6,149.0,147.15,114.94
2018,7,22,8,30,4.0,173.0,2.4,18.8,175.0,173.96,135.94
2018,7,22,8,45,11.0,206.5,2.4,19.05,214.0,213.75,167.06
2018,7,22,9,0,18.0,240.0,2.4,19.3,253.0,253.87,197.9
2018,7,22,9,15,23.5,266.0,2.45,19.45,283.5,285.11,221.52
2018,7,22,9,30,29.0,292.0,2.5,19.6,314.0,324.84,251.34
2018,7,22,9,45,37.0,317.5,2.55,19.75,347.0,358.26,276.14
2018,7,22,10,0,45.0,343.0,2.6,19.9,380.0,391.6,300.65
2018,7,22,10,15,72.5,375.5,2.7,19.95,437.5,450.58,344.83
2018,7,22,10,30,100.0,408.0,2.8,20.0,495.0,509.53,388.23
2018,7,22,10,45,145.5,425.0,2.85,20.1,555.5,576.47,437.3
2018,7,22,11,0,191.0,442.0,2.9,20.2,616.0,635.34,479.86
2018,7,22,11,15,242.5,431.5,3.0,20.2,656.0,676.72,510.53
2018,7,22,11,30,294.0,421.0,3.1,20.2,696.0,710.81,536.07
2018,7,22,11,45,372.0,391.0,3.15,20.2,742.5,749.13,565.34
2018,7,22,12,0,450.0,361.0,3.2,20.2,789.0,788.69,595.09
2018,7,22,12,15,602.5,274.5,3.3,20.2,847.5,835.08,632.6
2018,7,22,12,30,755.0,188.0,3.4,20.2,906.0,874.5,661.83
2018,7,22,12,45,821.5,147.0,3.45,20.2,923.5,874.55,661.98
2018,7,22,13,0,888.0,106.0,3.5,20.2,941.0,873.43,661.73
2018,7,22,13,15,885.5,105.0,3.55,20.2,927.0,846.75,643.86
2018,7,22,13,30,883.0,104.0,3.6,20.2,913.0,817.86,624.55
2018,7,22,13,45,879.0,103.0,3.6,20.15,892.5,785.7,602.73
2018,7,22,14,0,875.0,102.0,3.6,20.1,872.0,751.68,579.47
2018,7,22,14,15,869.0,100.5,3.65,20.05,844.5,714.04,553.64
2018,7,22,14,30,863.0,99.0,3.7,20.0,817.0,674.98,526.36
2018,7,22,14,45,855.0,98.0,3.7,19.95,784.5,633.86,495.23
2018,7,22,15,0,847.0,97.0,3.7,19.9,752.0,591.83,462.73
2018,7,22,15,15,836.0,95.0,3.7,19.9,713.5,546.52,426.95
2018,7,22,15,30,825.0,93.0,3.7,19.9,675.0,500.95,390.1
2018,7,22,15,45,811.0,90.5,3.7,19.75,632.5,453.5,351.12
2018,7,22,16,0,797.0,88.0,3.7,19.6,590.0,406.46,311.47
2018,7,22,16,15,779.0,85.0,3.7,19.5,544.0,354.0,266.71
2018,7,22,16,30,761.0,82.0,3.7,19.4,498.0,306.77,225.21
2018,7,22,16,45,737.5,79.0,3.7,19.25,450.0,259.53,183.5
2018,7,22,17,0,714.0,76.0,3.7,19.1,402.0,214.45,143.77
2018,7,22,17,15,682.5,72.0,3.65,18.95,353.5,169.52,105.69
2018,7,22,17,30,651.0,68.0,3.6,18.8,305.0,124.76,70.44
2018,7,22,17,45,606.0,63.5,3.6,18.6,257.0,84.94,44.38
2018,7,22,18,0,561.0,59.0,3.6,18.4,209.0,49.87,29.07
2018,7,22,18,15,496.5,52.5,3.5,18.15,164.5,36.32,26.28
2018,7,22,18,30,432.0,46.0,3.4,17.9,120.0,33.56,23.54
2018,7,22,18,45,335.5,37.0,3.35,17.65,83.0,28.28,18.31
2018,7,22,19,0,239.0,28.0,3.3,17.4,46.0,22.7,9.51
2018,7,22,19,15,139.5,17.5,3.3,17.25,26.0,17.2,0.0
2018,7,22,19,30,40.0,7.0,3.3,17.1,6.0,0.0,0.0
2018,7,22,19,45,20.0,3.5,3.25,16.95,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,5,15,90.0,11.0,2.6,14.95,16.5,33.39,0.0
2018,7,23,5,30,180.0,22.0,2.6,15.2,33.0,88.77,18.7
2018,7,23,5,45,297.0,32.5,2.65,15.4,70.0,156.15,112.54
2018,7,23,6,0,414.0,43.0,2.7,15.6,107.0,227.86,176.8
2018,7,23,6,15,289.5,42.0,2.65,15.9,95.0,190.67,152.29
2018,7,23,6,30,165.0,41.0,2.6,16.2,83.0,136.2,109.76
2018,7,23,6,45,83.0,65.0,2.6,16.5,86.0,114.93,92.23
2018,7,23,7,0,1.0,89.0,2.6,16.8,89.0,88.2,68.68
2018,7,23,7,15,7.0,119.5,2.6,17.05,122.5,123.43,97.82
2018,7,23,7,30,13.0,150.0,2.6,17.3,156.0,159.12,126.77
2018,7,23,7,45,13.0,164.5,2.55,17.6,171.0,173.72,138.0
2018,7,23,8,0,13.0,179.0,2.5,17.9,186.0,188.33,149.1
2018,7,23,8,15,12.5,188.0,2.55,18.2,195.0,196.76,155.15
2018,7,23,8,30,12.0,197.0,2.6,18.5,204.0,205.21,161.2
2018,7,23,8,45,16.5,210.5,2.6,18.8,221.5,222.47,174.33
2018,7,23,9,0,21.0,224.0,2.6,19.1,239.0,239.93,187.47
2018,7,23,9,15,119.5,248.0,2.65,19.35,338.5,366.68,288.23
2018,7,23,9,30,218.0,272.0,2.7,19.6,438.0,490.77,383.12
2018,7,23,9,45,396.5,251.0,2.75,19.9,570.5,643.45,498.29
2018,7,23,10,0,575.0,230.0,2.8,20.2,703.0,794.95,607.72
2018,7,23,10,15,697.5,184.0,2.85,20.35,778.0,867.16,656.8
2018,7,23,10,30,820.0,138.0,2.9,20.5,853.0,931.21,698.93
2018,7,23,10,45,864.5,117.5,2.95,20.7,888.5,955.89,714.05
2018,7,23,11,0,909.0,97.0,3.0,20.9,924.0,978.22,727.95
2018,7,23,11,15,911.0,99.0,3.05,21.0,939.5,980.15,728.62
2018,7,23,11,30,913.0,101.0,3.1,21.1,955.0,979.09,727.6
2018,7,23,11,45,913.0,102.0,3.15,21.2,962.5,972.13,722.78
2018,7,23,12,0,913.0,103.0,3.2,21.3,970.0,962.27,716.16
2018,7,23,12,15,911.0,104.5,3.3,21.3,970.0,948.2,707.46
2018,7,23,12,30,909.0,106.0,3.4,21.3,970.0,931.41,696.96
2018,7,23,12,45,903.5,108.5,3.5,21.35,962.0,909.85,683.1
2018,7,23,13,0,898.0,111.0,3.6,21.4,954.0,885.91,667.6
2018,7,23,13,15,895.0,110.5,3.65,21.3,940.0,858.96,650.07
2018,7,23,13,30,892.0,110.0,3.7,21.2,926.0,829.8,630.94
2018,7,23,13,45,888.0,108.5,3.8,21.1,905.0,796.83,609.23
2018,7,23,14,0,884.0,107.0,3.9,21.0,884.0,761.97,585.98
2018,7,23,14,15,878.0,106.0,3.95,20.85,856.5,724.4,560.47
2018,7,23,14,30,872.0,105.0,4.0,20.7,829.0,685.39,533.26
2018,7,23,14,45,799.5,122.0,4.05,20.6,765.0,617.06,481.65
2018,7,23,15,0,727.0,139.0,4.1,20.5,701.0,555.16,433.97
2018,7,23,15,15,716.0,133.0,4.1,20.5,662.5,510.87,399.18
2018,7,23,15,30,705.0,127.0,4.1,20.5,624.0,466.58,363.52
2018,7,23,15,45,758.0,109.0,4.1,20.3,612.0,440.82,341.32
2018,7,23,16,0,811.0,91.0,4.1,20.1,600.0,409.5,313.4
2018,7,23,16,15,792.5,88.0,4.1,20.0,553.5,360.14,270.86
2018,7,23,16,30,774.0,85.0,4.1,19.9,507.0,312.07,228.65
2018,7,23,16,45,749.0,82.0,4.05,19.75,458.0,263.78,186.09
2018,7,23,17,0,724.0,79.0,4.0,19.6,409.0,217.81,145.72
2018,7,23,17,15,642.0,83.5,3.95,19.35,350.0,168.2,106.11
2018,7,23,17,30,560.0,88.0,3.9,19.1,291.0,129.92,78.57
2018,7,23,17,45,423.0,88.5,3.85,18.85,228.0,93.78,58.31
2018,7,23,18,0,286.0,89.0,3.8,18.6,165.0,69.47,49.38
2018,7,23,18,15,218.0,71.5,3.7,18.25,122.0,56.68,44.03
2018,7,23,18,30,150.0,54.0,3.6,17.9,79.0,43.65,32.25
2018,7,23,18,45,91.5,34.0,3.55,17.5,47.5,28.19,18.19
2018,7,23,19,0,33.0,14.0,3.5,17.1,16.0,12.02,2.05
2018,7,23,19,15,33.0,9.5,3.5,16.9,10.0,9.34,0.0
2018,7,23,19,30,33.0,5.0,3.5,16.7,4.0,0.0,0.0
2018,7,23,19,45,16.5,2.5,3.5,16.5,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,24,5,15,31.0,10.0,3.2,15.4,12.0,17.55,0.0
2018,7,24,5,30,62.0,20.0,3.2,15.6,24.0,46.04,3.08
2018,7,24,5,45,124.0,36.0,3.25,15.8,52.0,93.2,65.69
2018,7,24,6,0,186.0,52.0,3.3,16.0,80.0,140.63,108.38
2018,7,24,6,15,187.5,68.0,3.3,16.25,105.5,167.22,133.17
2018,7,24,6,30,189.0,84.0,3.3,16.5,131.0,193.72,156.98
2018,7,24,6,45,196.0,106.5,3.3,16.75,165.0,230.92,188.66
2018,7,24,7,0,203.0,129.0,3.3,17.0,199.0,268.11,219.42
2018,7,24,7,15,143.0,119.0,3.25,17.3,172.0,218.31,178.23
2018,7,24,7,30,83.0,109.0,3.2,17.6,145.0,171.98,139.11
2018,7,24,7,45,41.5,111.0,3.2,17.9,129.0,141.38,112.7
2018,7,24,8,0,0.0,113.0,3.2,18.2,113.0,110.3,85.56
2018,7,24,8,15,0.5,132.0,3.2,18.45,132.5,129.68,100.98
2018,7,24,8,30,1.0,151.0,3.2,18.7,152.0,149.07,116.18
2018,7,24,8,45,3.0,170.0,3.2,18.95,172.0,169.7,132.26
2018,7,24,9,0,5.0,189.0,3.2,19.2,192.0,190.4,148.22
2018,7,24,9,15,10.0,216.0,3.25,19.45,223.0,221.93,172.66
2018,7,24,9,30,15.0,243.0,3.3,19.7,254.0,253.58,196.89
2018,7,24,9,45,32.5,290.0,3.35,19.95,316.0,325.05,251.79
2018,7,24,10,0,50.0,337.0,3.4,20.2,378.0,389.91,300.5
2018,7,24,10,15,94.0,369.0,3.45,20.4,449.5,463.99,356.41
2018,7,24,10,30,138.0,401.0,3.5,20.6,521.0,545.93,416.81
2018,7,24,10,45,230.5,387.0,3.55,20.8,593.5,625.3,476.38
2018,7,24,11,0,323.0,373.0,3.6,21.0,666.0,697.29,529.65
2018,7,24,11,15,440.5,327.5,3.65,21.1,734.5,766.17,581.25
2018,7,24,11,30,558.0,282.0,3.7,21.2,803.0,828.17,627.34
2018,7,24,11,45,568.5,282.0,3.75,21.3,817.0,830.59,628.48
2018,7,24,12,0,579.0,282.0,3.8,21.4,831.0,830.9,628.63
2018,7,24,12,15,566.0,284.5,3.85,21.4,821.5,809.79,613.69
2018,7,24,12,30,553.0,287.0,3.9,21.4,812.0,787.31,597.88
2018,7,24,12,45,549.0,286.5,3.95,21.45,804.5,768.79,584.92
2018,7,24,13,0,545.0,286.0,4.0,21.5,797.0,748.94,570.93
2018,7,24,13,15,549.5,281.0,4.05,21.45,789.5,730.78,558.53
2018,7,24,13,30,554.0,276.0,4.1,21.4,782.0,711.08,544.89
2018,7,24,13,45,607.5,243.5,4.15,21.4,786.5,702.5,540.39
2018,7,24,14,0,661.0,211.0,4.2,21.4,791.0,689.38,532.3
2018,7,24,14,15,769.5,156.5,4.2,21.3,810.5,691.52,536.07
2018,7,24,14,30,878.0,102.0,4.2,21.2,830.0,685.45,533.16
2018,7,24,14,45,870.5,99.5,4.25,21.1,796.5,642.59,500.83
2018,7,24,15,0,863.0,97.0,4.3,21.0,763.0,598.76,467.18
2018,7,24,15,15,851.5,95.5,4.3,21.0,724.0,552.87,430.89
2018,7,24,15,30,840.0,94.0,4.3,21.0,685.0,506.72,393.53
2018,7,24,15,45,828.0,91.5,4.35,20.75,642.5,459.42,354.81
2018,7,24,16,0,816.0,89.0,4.4,20.5,600.0,412.32,315.17
2018,7,24,16,15,798.5,86.0,4.4,20.35,553.5,359.06,269.69
2018,7,24,16,30,781.0,83.0,4.4,20.2,507.0,310.99,227.41
2018,7,24,16,45,758.5,79.5,4.4,20.0,458.5,262.56,184.64
2018,7,24,17,0,736.0,76.0,4.4,19.8,410.0,216.2,143.83
2018,7,24,17,15,705.0,71.5,4.35,19.5,360.0,169.84,104.74
2018,7,24,17,30,674.0,67.0,4.3,19.2,310.0,126.72,71.22
2018,7,24,17,45,631.0,62.0,4.3,18.9,261.0,82.51,42.26
2018,7,24,18,0,588.0,57.0,4.3,18.6,212.0,45.95,27.34
2018,7,24,18,15,523.5,50.5,4.2,18.3,166.5,34.87,24.97
2018,7,24,18,30,459.0,44.0,4.1,18.0,121.0,32.02,22.15
2018,7,24,18,45,361.0,35.5,4.05,17.7,83.5,27.14,17.22
2018,7,24,19,0,263.0,27.0,4.0,17.4,46.0,22.0,7.69
2018,7,24,19,15,154.0,16.5,3.95,17.2,25.5,16.22,0.0
2018,7,24,19,30,45.0,6.0,3.9,17.0,5.0,0.0,0.0
2018,7,24,19,45,22.5,3.0,3.9,16.8,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,5,15,100.0,10.5,3.1,15.65,16.0,35.06,0.0
2018,7,25,5,30,200.0,21.0,3.1,15.9,32.0,92.17,1.52
2018,7,25,5,45,324.5,29.5,3.1,16.15,69.0,161.26,114.22
2018,7,25,6,0,449.0,38.0,3.1,16.4,106.0,234.34,180.62
2018,7,25,6,15,313.5,42.0,3.05,16.65,98.0,200.28,159.4
2018,7,25,6,30,178.0,46.0,3.0,16.9,90.0,148.59,119.65
2018,7,25,6,45,90.5,72.0,2.95,17.2,94.5,126.82,101.89
2018,7,25,7,0,3.0,98.0,2.9,17.5,99.0,99.08,77.57
2018,7,25,7,15,7.0,122.5,2.9,17.85,125.5,126.77,100.29
2018,7,25,7,30,11.0,147.0,2.9,18.2,152.0,154.65,122.72
2018,7,25,7,45,9.5,158.5,2.9,18.6,163.0,164.96,130.41
2018,7,25,8,0,8.0,170.0,2.9,19.0,174.0,175.21,137.96
2018,7,25,8,15,14.0,190.0,2.9,19.45,198.0,200.05,157.26
2018,7,25,8,30,20.0,210.0,2.9,19.9,222.0,225.21,176.52
2018,7,25,8,45,32.5,236.5,2.9,20.4,258.0,270.58,211.42
2018,7,25,9,0,45.0,263.0,2.9,20.9,294.0,309.25,240.51
2018,7,25,9,15,81.5,301.0,2.9,21.2,361.5,381.72,295.73
2018,7,25,9,30,118.0,339.0,2.9,21.5,429.0,464.06,356.76
2018,7,25,9,45,170.5,358.5,2.9,21.8,495.0,533.01,407.4
2018,7,25,10,0,223.0,378.0,2.9,22.1,561.0,602.93,457.68
2018,7,25,10,15,363.0,336.5,3.0,22.2,646.5,699.46,529.94
2018,7,25,10,30,503.0,295.0,3.1,22.3,732.0,797.73,601.52
2018,7,25,10,45,563.0,274.5,3.2,22.4,775.5,835.67,628.37
2018,7,25,11,0,623.0,254.0,3.3,22.5,819.0,871.07,653.79
2018,7,25,11,15,626.5,257.5,3.45,22.45,834.0,874.4,656.3
2018,7,25,11,30,630.0,261.0,3.6,22.4,849.0,875.49,657.57
2018,7,25,11,45,624.5,267.0,3.7,22.35,854.0,868.26,652.7
2018,7,25,12,0,619.0,273.0,3.8,22.3,859.0,858.95,646.48
2018,7,25,12,15,668.5,244.0,3.9,22.15,877.5,864.39,652.48
2018,7,25,12,30,718.0,215.0,4.0,22.0,896.0,866.51,654.8
2018,7,25,12,45,818.0,157.5,4.1,21.85,928.0,881.2,665.95
2018,7,25,13,0,918.0,100.0,4.2,21.7,960.0,890.56,673.42
2018,7,25,13,15,760.5,182.0,4.3,21.55,887.0,812.84,620.28
2018,7,25,13,30,603.0,264.0,4.4,21.4,814.0,738.79,566.27
2018,7,25,13,45,545.5,284.0,4.45,21.25,772.5,692.15,532.17
2018,7,25,14,0,488.0,304.0,4.5,21.1,731.0,646.59,498.31
2018,7,25,14,15,687.0,202.5,4.55,20.95,783.0,673.06,522.87
2018,7,25,14,30,886.0,101.0,4.6,20.8,835.0,688.61,537.95
2018,7,25,14,45,875.5,100.5,4.65,20.6,800.5,645.33,505.18
2018,7,25,15,0,865.0,100.0,4.7,20.4,766.0,601.29,471.33
2018,7,25,15,15,750.0,135.5,4.7,20.4,691.5,529.31,414.25
2018,7,25,15,30,635.0,171.0,4.7,20.4,617.0,465.84,363.28
2018,7,25,15,45,592.0,170.0,4.7,19.95,564.5,414.53,322.26
2018,7,25,16,0,549.0,169.0,4.7,19.5,512.0,366.74,283.31
2018,7,25,16,15,426.0,183.5,4.7,19.25,437.0,308.08,236.34
2018,7,25,16,30,303.0,198.0,4.7,19.0,362.0,264.35,202.14
2018,7,25,16,45,272.0,183.5,4.7,18.75,320.0,227.12,171.84
2018,7,25,17,0,241.0,169.0,4.7,18.5,278.0,192.95,144.26
2018,7,25,17,15,269.5,142.5,4.65,18.25,250.5,161.76,117.12
2018,7,25,17,30,298.0,116.0,4.6,18.0,223.0,128.13,88.78
2018,7,25,17,45,236.5,102.5,4.5,17.75,179.0,96.86,67.9
2018,7,25,18,0,175.0,89.0,4.4,17.5,135.0,71.7,53.3
2018,7,25,18,15,92.0,72.5,4.35,17.25,96.0,61.1,48.03
2018,7,25,18,30,9.0,56.0,4.3,17.0,57.0,51.7,39.27
2018,7,25,18,45,18.0,39.0,4.2,16.8,40.5,35.5,24.25
2018,7,25,19,0,27.0,22.0,4.1,16.6,24.0,19.7,5.52
2018,7,25,19,15,27.0,14.0,4.0,16.45,14.5,13.76,0.0
2018,7,25,19,30,27.0,6.0,3.9,16.3,5.0,0.0,0.0
2018,7,25,19,45,13.5,3.0,3.8,16.2,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,5,15,40.0,6.5,2.95,15.05,8.5,16.21,0.0
2018,7,26,5,30,80.0,13.0,2.9,15.3,17.0,44.95,0.0
2018,7,26,5,45,64.0,16.0,2.9,15.5,21.5,43.68,27.43
2018,7,26,6,0,48.0,19.0,2.9,15.7,26.0,42.8,29.44
2018,7,26,6,15,24.0,25.0,2.8,16.0,28.5,37.34,25.79
2018,7,26,6,30,0.0,31.0,2.7,16.3,31.0,29.92,19.73
2018,7,26,6,45,0.0,44.0,2.65,16.55,44.0,42.49,30.42
2018,7,26,7,0,0.0,57.0,2.6,16.8,57.0,55.08,40.98
2018,7,26,7,15,0.0,75.0,2.5,17.15,75.0,72.58,55.48
2018,7,26,7,30,0.0,93.0,2.4,17.5,93.0,90.62,70.18
2018,7,26,7,45,0.0,108.0,2.35,17.85,108.0,105.59,82.13
2018,7,26,8,0,0.0,123.0,2.3,18.2,123.0,120.53,93.9
2018,7,26,8,15,0.0,134.5,2.3,18.5,134.5,131.87,102.63
2018,7,26,8,30,0.0,146.0,2.3,18.8,146.0,143.21,111.28
2018,7,26,8,45,2.0,164.5,2.25,19.1,166.0,163.3,126.89
2018,7,26,9,0,4.0,183.0,2.2,19.4,186.0,183.47,142.36
2018,7,26,9,15,8.0,206.0,2.25,19.6,212.0,210.0,162.82
2018,7,26,9,30,12.0,229.0,2.3,19.8,238.0,236.64,183.13
2018,7,26,9,45,19.0,261.0,2.35,20.0,276.0,275.22,212.51
2018,7,26,10,0,26.0,293.0,2.4,20.2,314.0,321.32,247.13
2018,7,26,10,15,35.0,323.5,2.45,20.3,353.0,360.61,276.35
2018,7,26,10,30,44.0,354.0,2.5,20.4,392.0,399.66,305.09
2018,7,26,10,45,44.0,361.0,2.6,20.45,400.0,405.51,308.97
2018,7,26,11,0,44.0,368.0,2.7,20.5,408.0,411.14,312.89
2018,7,26,11,15,47.0,376.5,2.85,20.5,420.0,420.94,320.18
2018,7,26,11,30,50.0,385.0,3.0,20.5,432.0,430.45,327.26
2018,7,26,11,45,53.5,400.0,3.1,20.45,450.5,446.57,339.2
2018,7,26,12,0,57.0,415.0,3.2,20.4,469.0,462.21,350.76
2018,7,26,12,15,62.5,426.0,3.3,20.35,485.0,475.21,360.51
2018,7,26,12,30,68.0,437.0,3.4,20.3,501.0,487.63,369.89
2018,7,26,12,45,81.5,441.0,3.5,20.25,517.5,499.75,379.42
2018,7,26,13,0,95.0,445.0,3.6,20.2,534.0,510.96,388.29
2018,7,26,13,15,95.5,438.0,3.65,20.1,526.0,499.88,380.54
2018,7,26,13,30,96.0,431.0,3.7,20.0,518.0,488.6,372.74
2018,7,26,13,45,190.5,381.5,3.75,19.95,549.5,509.23,391.5
2018,7,26,14,0,285.0,332.0,3.8,19.9,581.0,522.58,404.35
2018,7,26,14,15,477.5,256.0,3.85,19.8,657.5,574.25,447.3
2018,7,26,14,30,670.0,180.0,3.9,19.7,734.0,611.79,478.34
2018,7,26,14,45,665.0,173.0,3.95,19.65,703.5,573.5,449.02
2018,7,26,15,0,660.0,166.0,4.0,19.6,673.0,534.54,418.97
2018,7,26,15,15,713.0,142.5,4.0,19.6,664.0,511.73,400.73
2018,7,26,15,30,766.0,119.0,4.0,19.6,655.0,485.99,379.11
2018,7,26,15,45,787.0,106.5,4.05,19.4,626.5,447.56,346.97
2018,7,26,16,0,808.0,94.0,4.1,19.2,598.0,406.44,311.56
2018,7,26,16,15,792.0,90.0,4.15,19.0,551.5,357.15,269.0
2018,7,26,16,30,776.0,86.0,4.2,18.8,505.0,308.92,226.5
2018,7,26,16,45,754.0,82.5,4.2,18.65,456.5,260.84,183.82
2018,7,26,17,0,732.0,79.0,4.2,18.5,408.0,214.8,143.15
2018,7,26,17,15,699.0,74.5,4.2,18.25,357.5,168.37,104.14
2018,7,26,17,30,666.0,70.0,4.2,18.0,307.0,122.06,68.3
2018,7,26,17,45,619.5,64.5,4.15,17.7,257.5,80.8,42.37
2018,7,26,18,0,573.0,59.0,4.1,17.4,208.0,44.49,33.7
2018,7,26,18,15,503.0,52.0,4.05,17.15,162.0,36.41,26.43
2018,7,26,18,30,433.0,45.0,4.0,16.9,116.0,33.21,23.25
2018,7,26,18,45,328.0,36.0,3.95,16.6,79.0,27.94,17.84
2018,7,26,19,0,223.0,27.0,3.9,16.3,42.0,22.37,5.92
2018,7,26,19,15,127.5,16.0,3.9,16.15,23.0,15.73,0.0
2018,7,26,19,30,32.0,5.0,3.9,16.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,3.9,15.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,5,15,65.0,10.0,3.95,14.4,13.5,25.68,0.0
2018,7,27,5,30,130.0,20.0,4.0,14.6,27.0,69.04,0.0
2018,7,27,5,45,183.0,27.5,4.0,14.8,48.5,107.81,74.57
2018,7,27,6,0,236.0,35.0,4.0,15.0,70.0,143.72,110.38
2018,7,27,6,15,153.0,33.0,3.95,15.25,59.0,113.69,89.42
2018,7,27,6,30,70.0,31.0,3.9,15.5,48.0,70.71,54.71
2018,7,27,6,45,35.0,43.0,3.9,15.75,51.5,64.46,49.57
2018,7,27,7,0,0.0,55.0,3.9,16.0,55.0,53.14,39.47
2018,7,27,7,15,0.0,69.5,3.85,16.25,69.5,67.19,51.17
2018,7,27,7,30,0.0,84.0,3.8,16.5,84.0,81.46,62.87
2018,7,27,7,45,0.0,92.0,3.75,16.8,92.0,89.32,69.1
2018,7,27,8,0,0.0,100.0,3.7,17.1,100.0,97.19,75.26
2018,7,27,8,15,0.0,118.0,3.7,17.35,118.0,115.14,89.62
2018,7,27,8,30,0.0,136.0,3.7,17.6,136.0,133.08,103.81
2018,7,27,8,45,1.0,151.5,3.65,17.8,152.0,149.3,116.52
2018,7,27,9,0,2.0,167.0,3.6,18.0,168.0,165.55,129.15
2018,7,27,9,15,4.5,187.0,3.65,18.25,190.0,187.68,146.39
2018,7,27,9,30,7.0,207.0,3.7,18.5,212.0,209.86,163.5
2018,7,27,9,45,10.5,231.0,3.75,18.7,239.0,237.02,184.44
2018,7,27,10,0,14.0,255.0,3.8,18.9,266.0,264.19,205.18
2018,7,27,10,15,14.5,264.0,3.8,19.05,276.0,273.39,211.81
2018,7,27,10,30,15.0,273.0,3.8,19.2,286.0,282.54,218.43
2018,7,27,10,45,14.5,270.0,3.8,19.35,283.0,278.68,215.06
2018,7,27,11,0,14.0,267.0,3.8,19.5,280.0,274.83,211.77
2018,7,27,11,15,15.0,281.0,3.85,19.55,295.0,289.21,222.64
2018,7,27,11,30,16.0,295.0,3.9,19.6,310.0,303.46,233.33
2018,7,27,11,45,19.5,320.5,3.95,19.7,339.0,331.21,254.29
2018,7,27,12,0,23.0,346.0,4.0,19.8,368.0,358.62,274.84
2018,7,27,12,15,28.5,363.5,4.1,19.8,390.5,382.44,292.85
2018,7,27,12,30,34.0,381.0,4.2,19.8,413.0,402.29,307.86
2018,7,27,12,45,40.5,393.5,4.25,19.85,431.5,417.59,319.47
2018,7,27,13,0,47.0,406.0,4.3,19.9,450.0,432.26,330.62
2018,7,27,13,15,50.0,403.5,4.35,19.9,449.5,429.11,328.54
2018,7,27,13,30,53.0,401.0,4.4,19.9,449.0,425.68,326.34
2018,7,27,13,45,192.0,342.5,4.4,19.85,511.0,472.11,366.01
2018,7,27,14,0,331.0,284.0,4.4,19.8,573.0,510.46,398.59
2018,7,27,14,15,611.5,196.0,4.4,19.75,708.5,611.76,479.65
2018,7,27,14,30,892.0,108.0,4.4,19.7,844.0,696.22,545.04
2018,7,27,14,45,884.0,106.0,4.4,19.7,810.0,652.79,511.21
2018,7,27,15,0,876.0,104.0,4.4,19.7,776.0,608.39,476.63
2018,7,27,15,15,864.5,102.0,4.4,19.7,736.0,561.32,439.22
2018,7,27,15,30,853.0,100.0,4.4,19.7,696.0,513.99,400.7
2018,7,27,15,45,839.0,97.5,4.35,19.55,652.0,465.03,360.09
2018,7,27,16,0,825.0,95.0,4.3,19.4,608.0,412.51,315.8
2018,7,27,16,15,805.5,92.0,4.3,19.2,560.0,362.01,272.26
2018,7,27,16,30,786.0,89.0,4.3,19.0,512.0,312.91,229.05
2018,7,27,16,45,759.0,86.5,4.3,18.8,462.0,263.95,185.84
2018,7,27,17,0,732.0,84.0,4.3,18.6,412.0,217.54,145.15
2018,7,27,17,15,692.0,80.5,4.35,18.25,360.0,167.46,103.66
2018,7,27,17,30,652.0,77.0,4.4,17.9,308.0,124.75,71.32
2018,7,27,17,45,592.0,72.5,4.45,17.55,256.5,84.39,46.8
2018,7,27,18,0,532.0,68.0,4.5,17.2,205.0,50.41,38.94
2018,7,27,18,15,410.0,59.0,4.5,16.8,150.5,42.78,32.04
2018,7,27,18,30,288.0,50.0,4.5,16.4,96.0,37.47,26.97
2018,7,27,18,45,172.5,32.5,4.5,16.0,57.5,24.69,15.07
2018,7,27,19,0,57.0,15.0,4.5,15.6,19.0,12.85,0.2
2018,7,27,19,15,37.5,9.5,4.45,15.4,11.0,9.34,0.0
2018,7,27,19,30,18.0,4.0,4.4,15.2,3.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,4.4,14.95,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,5,15,10.0,5.0,2.9,13.65,5.5,7.34,0.0
2018,7,28,5,30,20.0,10.0,2.9,13.9,11.0,16.79,0.0
2018,7,28,5,45,42.5,24.0,2.85,14.1,29.0,43.08,26.85
2018,7,28,6,0,65.0,38.0,2.8,14.3,47.0,69.13,51.06
2018,7,28,6,15,47.5,44.0,2.75,14.55,52.0,69.76,53.09
2018,7,28,6,30,30.0,50.0,2.7,14.8,57.0,64.58,49.4
2018,7,28,6,45,16.0,71.0,2.6,15.0,75.0,80.97,63.37
2018,7,28,7,0,2.0,92.0,2.5,15.2,93.0,92.2,72.54
2018,7,28,7,15,9.0,122.0,2.45,15.5,126.0,127.61,101.95
2018,7,28,7,30,16.0,152.0,2.4,15.8,159.0,163.51,131.21
2018,7,28,7,45,22.5,173.0,2.35,16.05,184.0,189.66,152.06
2018,7,28,8,0,29.0,194.0,2.3,16.3,209.0,223.51,178.78
2018,7,28,8,15,32.5,215.0,2.25,16.55,233.5,248.58,197.97
2018,7,28,8,30,36.0,236.0,2.2,16.8,258.0,273.68,216.94
2018,7,28,8,45,41.5,258.5,2.2,17.05,285.5,302.08,238.33
2018,7,28,9,0,47.0,281.0,2.2,17.3,313.0,330.52,259.47
2018,7,28,9,15,64.5,309.0,2.25,17.5,356.0,375.41,293.43
2018,7,28,9,30,82.0,337.0,2.3,17.7,399.0,420.65,327.09
2018,7,28,9,45,134.0,361.5,2.35,17.9,468.5,502.43,388.49
2018,7,28,10,0,186.0,386.0,2.4,18.1,538.0,576.44,442.73
2018,7,28,10,15,161.0,399.0,2.45,18.35,534.0,566.34,433.13
2018,7,28,10,30,136.0,412.0,2.5,18.6,530.0,555.03,423.24
2018,7,28,10,45,112.0,419.0,2.6,18.8,517.5,537.45,409.21
2018,7,28,11,0,88.0,426.0,2.7,19.0,505.0,512.65,390.01
2018,7,28,11,15,83.5,431.5,2.8,19.2,507.5,511.67,388.88
2018,7,28,11,30,79.0,437.0,2.9,19.4,510.0,510.38,387.42
2018,7,28,11,45,99.5,449.5,2.95,19.6,542.5,539.39,408.76
2018,7,28,12,0,120.0,462.0,3.0,19.8,575.0,571.03,431.65
2018,7,28,12,15,134.5,465.0,3.1,19.85,592.0,582.27,440.11
2018,7,28,12,30,149.0,468.0,3.2,19.9,609.0,592.54,448.01
2018,7,28,12,45,164.5,461.0,3.3,20.0,615.5,593.06,449.01
2018,7,28,13,0,180.0,454.0,3.4,20.1,622.0,592.56,449.33
2018,7,28,13,15,258.5,423.0,3.5,20.1,660.0,620.21,472.15
2018,7,28,13,30,337.0,392.0,3.6,20.1,698.0,643.44,491.37
2018,7,28,13,45,385.5,359.0,3.65,20.05,701.0,635.23,487.12
2018,7,28,14,0,434.0,326.0,3.7,20.0,704.0,624.52,480.98
2018,7,28,14,15,615.5,242.0,3.75,19.95,759.5,655.84,508.05
2018,7,28,14,30,797.0,158.0,3.8,19.9,815.0,675.6,525.4
2018,7,28,14,45,789.0,154.5,3.85,19.8,782.0,633.9,493.86
2018,7,28,15,0,781.0,151.0,3.9,19.7,749.0,591.49,461.42
2018,7,28,15,15,767.0,148.0,3.9,19.7,709.5,545.77,425.41
2018,7,28,15,30,753.0,145.0,3.9,19.7,670.0,497.17,386.48
2018,7,28,15,45,732.5,142.0,3.9,19.45,625.0,448.8,347.14
2018,7,28,16,0,712.0,139.0,3.9,19.2,580.0,401.65,307.84
2018,7,28,16,15,687.0,134.0,3.95,19.0,532.0,352.59,266.32
2018,7,28,16,30,662.0,129.0,4.0,18.8,484.0,305.6,225.84
2018,7,28,16,45,515.0,142.0,4.0,18.6,401.5,246.61,179.38
2018,7,28,17,0,368.0,155.0,4.0,18.4,319.0,200.41,145.11
2018,7,28,17,15,388.5,132.5,3.95,18.05,286.5,164.5,114.19
2018,7,28,17,30,409.0,110.0,3.9,17.7,254.0,126.89,83.41
2018,7,28,17,45,397.5,94.5,3.9,17.4,216.0,91.63,59.33
2018,7,28,18,0,386.0,79.0,3.9,17.1,178.0,57.85,45.48
2018,7,28,18,15,332.0,66.5,3.85,16.75,138.0,48.94,37.43
2018,7,28,18,30,278.0,54.0,3.8,16.4,98.0,40.8,29.82
2018,7,28,18,45,199.0,39.0,3.8,16.05,65.0,30.11,19.5
2018,7,28,19,0,120.0,24.0,3.8,15.7,32.0,18.87,1.46
2018,7,28,19,15,66.0,13.0,3.8,15.5,17.0,12.78,0.0
2018,7,28,19,30,12.0,2.0,3.8,15.3,2.0,0.0,0.0
2018,7,28,19,45,6.0,1.0,3.8,15.1,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,30.0,8.0,2.9,14.0,9.5,15.07,0.0
2018,7,29,5,30,60.0,16.0,2.9,14.1,19.0,38.83,0.0
2018,7,29,5,45,122.0,34.0,2.9,14.2,48.5,90.22,60.74
2018,7,29,6,0,184.0,52.0,2.9,14.3,78.0,139.49,107.14
2018,7,29,6,15,133.0,60.0,2.9,14.45,83.0,132.66,105.08
2018,7,29,6,30,82.0,68.0,2.9,14.6,88.0,115.53,92.41
2018,7,29,6,45,48.5,90.5,2.9,14.75,103.0,120.51,96.96
2018,7,29,7,0,15.0,113.0,2.9,14.9,118.0,122.62,98.29
2018,7,29,7,15,24.5,136.5,2.85,15.15,146.5,158.86,128.33
2018,7,29,7,30,34.0,160.0,2.8,15.4,175.0,190.64,154.14
2018,7,29,7,45,43.0,183.5,2.8,15.65,204.5,222.57,179.66
2018,7,29,8,0,52.0,207.0,2.8,15.9,234.0,254.93,205.1
2018,7,29,8,15,67.0,233.0,2.75,16.2,271.5,295.02,236.38
2018,7,29,8,30,82.0,259.0,2.7,16.5,309.0,335.75,267.59
2018,7,29,8,45,96.5,282.0,2.7,16.8,345.0,373.25,295.85
2018,7,29,9,0,111.0,305.0,2.7,17.1,381.0,420.02,330.67
2018,7,29,9,15,111.0,325.5,2.7,17.25,405.5,442.79,346.62
2018,7,29,9,30,111.0,346.0,2.7,17.4,430.0,465.03,362.15
2018,7,29,9,45,141.0,366.0,2.7,17.55,477.5,513.53,398.1
2018,7,29,10,0,171.0,386.0,2.7,17.7,525.0,562.34,433.6
2018,7,29,10,15,160.0,398.0,2.75,17.7,532.0,564.18,433.71
2018,7,29,10,30,149.0,410.0,2.8,17.7,539.0,565.12,433.5
2018,7,29,10,45,136.0,419.5,2.85,17.7,539.5,560.72,429.43
2018,7,29,11,0,123.0,429.0,2.9,17.7,540.0,555.62,424.93
2018,7,29,11,15,122.5,438.0,2.95,17.65,550.0,561.32,428.89
2018,7,29,11,30,122.0,447.0,3.0,17.6,560.0,566.41,432.4
2018,7,29,11,45,131.0,456.5,3.05,17.5,579.0,580.35,442.79
2018,7,29,12,0,140.0,466.0,3.1,17.4,598.0,593.45,452.55
2018,7,29,12,15,150.0,466.5,3.2,17.35,608.0,597.76,456.2
2018,7,29,12,30,160.0,467.0,3.3,17.3,618.0,601.26,459.35
2018,7,29,12,45,173.5,463.0,3.35,17.2,625.5,602.64,461.11
2018,7,29,13,0,187.0,459.0,3.4,17.1,633.0,603.01,462.16
2018,7,29,13,15,161.5,441.0,3.45,17.05,589.5,556.72,428.11
2018,7,29,13,30,136.0,423.0,3.5,17.0,546.0,511.72,394.9
2018,7,29,13,45,162.5,423.0,3.55,16.95,566.5,524.88,405.87
2018,7,29,14,0,189.0,423.0,3.6,16.9,587.0,535.86,414.86
2018,7,29,14,15,181.5,408.0,3.65,16.85,561.5,507.17,393.71
2018,7,29,14,30,174.0,393.0,3.7,16.8,536.0,478.85,372.83
2018,7,29,14,45,186.5,365.0,3.75,16.75,512.5,451.95,353.29
2018,7,29,15,0,199.0,337.0,3.8,16.7,489.0,424.05,332.62
2018,7,29,15,15,207.0,315.0,3.8,16.7,465.5,397.87,312.66
2018,7,29,15,30,215.0,293.0,3.8,16.7,442.0,370.91,291.72
2018,7,29,15,45,210.5,279.0,3.95,16.6,417.0,344.4,270.9
2018,7,29,16,0,206.0,265.0,4.1,16.5,392.0,318.12,249.92
2018,7,29,16,15,203.5,243.0,4.15,16.35,360.0,286.22,224.2
2018,7,29,16,30,201.0,221.0,4.2,16.2,328.0,254.61,198.33
2018,7,29,16,45,237.5,193.5,4.25,16.1,308.0,223.84,171.58
2018,7,29,17,0,274.0,166.0,4.3,16.0,288.0,194.39,145.25
2018,7,29,17,15,311.5,139.5,4.3,15.8,261.5,162.56,116.97
2018,7,29,17,30,349.0,113.0,4.3,15.6,235.0,122.23,82.87
2018,7,29,17,45,383.0,93.0,4.25,15.45,206.5,88.55,58.05
2018,7,29,18,0,417.0,73.0,4.2,15.3,178.0,52.17,40.78
2018,7,29,18,15,346.5,61.5,4.1,15.1,135.5,45.1,34.29
2018,7,29,18,30,276.0,50.0,4.0,14.9,93.0,37.64,27.22
2018,7,29,18,45,192.5,35.5,3.9,14.75,60.5,27.29,17.13
2018,7,29,19,0,109.0,21.0,3.8,14.6,28.0,16.4,0.0
2018,7,29,19,15,54.5,10.5,3.75,14.5,14.0,10.32,0.0
2018,7,29,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,5,15,25.0,8.0,3.2,13.45,9.0,13.83,0.0
2018,7,30,5,30,50.0,16.0,3.2,13.6,18.0,35.83,0.0
2018,7,30,5,45,87.0,30.0,3.25,13.8,39.5,72.55,47.36
2018,7,30,6,0,124.0,44.0,3.3,14.0,61.0,105.45,80.04
2018,7,30,6,15,80.0,48.5,3.25,14.2,61.5,89.24,69.26
2018,7,30,6,30,36.0,53.0,3.2,14.4,62.0,70.78,54.69
2018,7,30,6,45,18.0,71.0,3.15,14.6,75.5,82.08,64.42
2018,7,30,7,0,0.0,89.0,3.1,14.8,89.0,87.95,69.06
2018,7,30,7,15,0.0,109.0,3.05,15.1,109.0,108.22,85.81
2018,7,30,7,30,0.0,129.0,3.0,15.4,129.0,128.4,102.19
2018,7,30,7,45,3.0,146.5,2.9,15.75,148.0,147.91,117.82
2018,7,30,8,0,6.0,164.0,2.8,16.1,167.0,167.6,133.36
2018,7,30,8,15,12.0,187.0,2.8,16.4,194.0,195.5,155.47
2018,7,30,8,30,18.0,210.0,2.8,16.7,221.0,223.7,177.49
2018,7,30,8,45,28.0,239.0,2.75,17.0,257.5,269.69,213.31
2018,7,30,9,0,38.0,268.0,2.7,17.3,294.0,308.74,243.08
2018,7,30,9,15,48.5,295.0,2.75,17.5,330.0,346.24,271.45
2018,7,30,9,30,59.0,322.0,2.8,17.7,366.0,383.85,299.55
2018,7,30,9,45,64.5,343.0,2.85,17.9,393.5,410.47,318.89
2018,7,30,10,0,70.0,364.0,2.9,18.1,421.0,436.89,337.98
2018,7,30,10,15,84.0,385.5,2.95,18.25,456.0,471.53,363.42
2018,7,30,10,30,98.0,407.0,3.0,18.4,491.0,505.95,388.43
2018,7,30,10,45,111.0,421.5,3.05,18.5,519.5,538.84,412.17
2018,7,30,11,0,124.0,436.0,3.1,18.6,548.0,563.62,429.93
2018,7,30,11,15,141.0,446.0,3.2,18.65,575.0,586.94,447.05
2018,7,30,11,30,158.0,456.0,3.3,18.7,602.0,609.48,463.56
2018,7,30,11,45,188.5,458.5,3.35,18.75,634.5,636.27,483.49
2018,7,30,12,0,219.0,461.0,3.4,18.8,667.0,661.79,502.4
2018,7,30,12,15,222.0,461.0,3.45,18.85,670.0,658.13,499.65
2018,7,30,12,30,225.0,461.0,3.5,18.9,673.0,653.64,496.53
2018,7,30,12,45,239.5,453.5,3.5,18.95,677.5,652.06,495.81
2018,7,30,13,0,254.0,446.0,3.5,19.0,682.0,647.74,493.14
2018,7,30,13,15,263.5,437.0,3.55,18.95,678.5,636.64,485.82
2018,7,30,13,30,273.0,428.0,3.6,18.9,675.0,624.52,477.76
2018,7,30,13,45,256.0,420.5,3.6,18.9,648.0,592.32,454.18
2018,7,30,14,0,239.0,413.0,3.6,18.9,621.0,560.77,431.02
2018,7,30,14,15,415.5,323.0,3.6,18.85,670.0,588.5,456.29
2018,7,30,14,30,592.0,233.0,3.6,18.8,719.0,603.96,471.18
2018,7,30,14,45,674.5,194.0,3.6,18.75,725.5,593.6,464.06
2018,7,30,15,0,757.0,155.0,3.6,18.7,732.0,578.23,452.45
2018,7,30,15,15,742.5,152.0,3.6,18.7,693.0,530.38,414.66
2018,7,30,15,30,728.0,149.0,3.6,18.7,654.0,485.32,378.25
2018,7,30,15,45,699.5,148.5,3.65,18.55,607.5,436.76,338.62
2018,7,30,16,0,671.0,148.0,3.7,18.4,561.0,390.22,299.76
2018,7,30,16,15,634.0,146.5,3.75,18.15,511.5,342.1,259.3
2018,7,30,16,30,597.0,145.0,3.8,17.9,462.0,297.33,221.11
2018,7,30,16,45,550.0,141.0,3.8,17.7,410.5,251.74,182.59
2018,7,30,17,0,503.0,137.0,3.8,17.5,359.0,209.84,147.77
2018,7,30,17,15,457.5,127.5,3.8,17.15,310.0,168.26,114.63
2018,7,30,17,30,412.0,118.0,3.8,16.8,261.0,131.31,87.51
2018,7,30,17,45,350.5,105.0,3.8,16.4,212.5,95.44,64.92
2018,7,30,18,0,289.0,92.0,3.8,16.0,164.0,71.49,57.67
2018,7,30,18,15,233.5,73.5,3.8,15.7,123.0,58.2,45.66
2018,7,30,18,30,178.0,55.0,3.8,15.4,82.0,44.4,32.98
2018,7,30,18,45,117.0,36.0,3.8,15.1,51.0,29.7,18.95
2018,7,30,19,0,56.0,17.0,3.8,14.8,20.0,14.46,0.0
2018,7,30,19,15,28.0,8.5,3.8,14.65,10.0,8.36,0.0
2018,7,30,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
