Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,5,15,20.5,6.5,2.8,13.25,7.5,6.39,0.0
2018,7,31,5,30,41.0,13.0,2.8,13.5,15.0,24.32,0.0
2018,7,31,5,45,88.0,31.0,2.85,13.75,41.0,74.69,48.06
2018,7,31,6,0,135.0,49.0,2.9,14.0,67.0,116.66,88.83
2018,7,31,6,15,138.0,59.5,2.85,14.2,85.0,134.02,106.1
2018,7,31,6,30,141.0,70.0,2.8,14.4,103.0,152.18,123.14
2018,7,31,6,45,70.5,78.0,2.7,14.6,94.5,123.08,99.33
2018,7,31,7,0,0.0,86.0,2.6,14.8,86.0,84.79,66.35
2018,7,31,7,15,0.0,106.0,2.6,15.05,106.0,105.06,83.19
2018,7,31,7,30,0.0,126.0,2.6,15.3,126.0,125.25,99.61
2018,7,31,7,45,2.0,142.5,2.55,15.55,143.5,143.03,113.84
2018,7,31,8,0,4.0,159.0,2.5,15.8,161.0,160.92,127.97
2018,7,31,8,15,6.0,174.0,2.5,16.05,177.5,177.34,140.76
2018,7,31,8,30,8.0,189.0,2.5,16.3,194.0,193.87,153.5
2018,7,31,8,45,10.0,204.0,2.5,16.6,210.5,210.48,166.15
2018,7,31,9,0,12.0,219.0,2.5,16.9,227.0,227.16,178.74
2018,7,31,9,15,15.5,239.5,2.5,17.15,250.5,250.83,196.79
2018,7,31,9,30,19.0,260.0,2.5,17.4,274.0,274.55,214.67
2018,7,31,9,45,30.5,294.5,2.5,17.7,318.5,327.93,255.36
2018,7,31,10,0,42.0,329.0,2.5,18.0,363.0,373.91,289.64
2018,7,31,10,15,58.0,359.0,2.55,18.2,408.0,419.21,323.33
2018,7,31,10,30,74.0,389.0,2.6,18.4,453.0,464.33,356.43
2018,7,31,10,45,76.0,401.5,2.65,18.55,468.5,477.6,365.47
2018,7,31,11,0,78.0,414.0,2.7,18.7,484.0,490.49,374.39
2018,7,31,11,15,71.5,417.5,2.8,18.8,482.5,485.69,370.32
2018,7,31,11,30,65.0,421.0,2.9,18.9,481.0,480.65,366.22
2018,7,31,11,45,71.0,430.5,2.95,19.0,496.5,493.17,375.36
2018,7,31,12,0,77.0,440.0,3.0,19.1,512.0,505.16,384.05
2018,7,31,12,15,86.0,445.5,3.1,19.1,526.0,515.39,391.87
2018,7,31,12,30,95.0,451.0,3.2,19.1,540.0,524.95,399.24
2018,7,31,12,45,104.5,448.0,3.25,19.1,545.5,526.0,400.44
2018,7,31,13,0,114.0,445.0,3.3,19.1,551.0,526.74,401.47
2018,7,31,13,15,142.0,440.5,3.4,19.05,570.5,539.5,412.08
2018,7,31,13,30,170.0,436.0,3.5,19.0,590.0,550.42,421.22
2018,7,31,13,45,295.0,378.5,3.55,18.95,637.5,583.11,449.22
2018,7,31,14,0,420.0,321.0,3.6,18.9,685.0,607.32,470.31
2018,7,31,14,15,618.0,228.5,3.65,18.85,744.5,641.84,500.06
2018,7,31,14,30,816.0,136.0,3.7,18.8,804.0,663.4,519.06
2018,7,31,14,45,811.0,131.5,3.75,18.7,771.5,621.85,487.36
2018,7,31,15,0,806.0,127.0,3.8,18.6,739.0,579.29,454.49
2018,7,31,15,15,793.0,124.0,3.8,18.6,699.5,533.0,417.65
2018,7,31,15,30,780.0,121.0,3.8,18.6,660.0,486.75,379.98
2018,7,31,15,45,768.5,115.5,3.85,18.35,617.5,439.16,340.78
2018,7,31,16,0,757.0,110.0,3.9,18.1,575.0,391.89,300.77
2018,7,31,16,15,740.0,105.0,3.9,17.95,529.0,343.68,259.0
2018,7,31,16,30,723.0,100.0,3.9,17.8,483.0,293.45,214.98
2018,7,31,16,45,699.0,95.0,3.9,17.6,434.5,245.98,173.13
2018,7,31,17,0,675.0,90.0,3.9,17.4,386.0,200.79,133.65
2018,7,31,17,15,639.0,84.0,3.9,17.1,336.0,155.45,96.32
2018,7,31,17,30,603.0,78.0,3.9,16.8,286.0,113.88,65.44
2018,7,31,17,45,555.0,70.5,3.9,16.5,237.5,74.4,42.13
2018,7,31,18,0,507.0,63.0,3.9,16.2,189.0,43.56,33.02
2018,7,31,18,15,433.0,54.5,3.85,15.9,144.5,39.43,29.15
2018,7,31,18,30,359.0,46.0,3.8,15.6,100.0,35.07,24.83
2018,7,31,18,45,249.0,33.5,3.75,15.3,64.5,25.81,15.55
2018,7,31,19,0,139.0,21.0,3.7,15.0,29.0,16.53,0.0
2018,7,31,19,15,69.5,10.5,3.75,14.85,14.5,10.32,0.0
2018,7,31,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,5,15,42.0,8.5,3.05,13.25,10.0,8.36,0.0
2018,8,1,5,30,84.0,17.0,3.0,13.5,20.0,40.2,0.0
2018,8,1,5,45,168.5,32.5,3.0,13.7,51.0,109.74,70.84
2018,8,1,6,0,253.0,48.0,3.0,13.9,82.0,166.06,127.23
2018,8,1,6,15,248.5,49.0,2.9,14.15,94.5,174.66,139.0
2018,8,1,6,30,244.0,50.0,2.8,14.4,107.0,183.27,149.14
2018,8,1,6,45,122.0,53.0,2.7,14.65,81.5,125.92,102.26
2018,8,1,7,0,0.0,56.0,2.6,14.9,56.0,54.11,40.44
2018,8,1,7,15,0.0,72.0,2.6,15.2,72.0,69.61,53.45
2018,8,1,7,30,0.0,88.0,2.6,15.5,88.0,85.6,66.62
2018,8,1,7,45,0.0,99.0,2.55,15.8,99.0,96.48,75.34
2018,8,1,8,0,0.0,110.0,2.5,16.1,110.0,107.36,83.95
2018,8,1,8,15,0.0,122.0,2.55,16.45,122.0,119.24,93.28
2018,8,1,8,30,0.0,134.0,2.6,16.8,134.0,131.11,102.49
2018,8,1,8,45,1.5,151.5,2.6,17.1,152.5,149.76,117.16
2018,8,1,9,0,3.0,169.0,2.6,17.4,171.0,168.47,131.71
2018,8,1,9,15,5.5,190.5,2.7,17.65,194.5,192.12,150.14
2018,8,1,9,30,8.0,212.0,2.8,17.9,218.0,215.83,168.41
2018,8,1,9,45,12.0,239.5,2.9,18.15,249.0,246.99,192.39
2018,8,1,10,0,16.0,267.0,3.0,18.4,280.0,278.15,216.1
2018,8,1,10,15,20.5,293.0,3.1,18.55,310.0,308.22,238.84
2018,8,1,10,30,25.0,319.0,3.2,18.7,340.0,345.26,266.68
2018,8,1,10,45,26.5,332.0,3.3,18.85,355.0,358.82,276.47
2018,8,1,11,0,28.0,345.0,3.4,19.0,370.0,372.15,286.16
2018,8,1,11,15,32.5,363.0,3.5,19.1,392.5,393.14,301.76
2018,8,1,11,30,37.0,381.0,3.6,19.2,415.0,413.74,316.99
2018,8,1,11,45,42.0,394.5,3.65,19.3,433.5,429.84,328.84
2018,8,1,12,0,47.0,408.0,3.7,19.4,452.0,445.49,340.34
2018,8,1,12,15,56.5,419.5,3.8,19.45,472.5,462.75,353.37
2018,8,1,12,30,66.0,431.0,3.9,19.5,493.0,479.32,365.87
2018,8,1,12,45,116.5,437.0,3.95,19.6,545.5,526.92,402.49
2018,8,1,13,0,167.0,443.0,4.0,19.7,598.0,569.8,435.1
2018,8,1,13,15,238.5,427.0,4.05,19.75,644.5,605.65,463.26
2018,8,1,13,30,310.0,411.0,4.1,19.8,691.0,637.22,487.98
2018,8,1,13,45,395.0,356.5,4.15,19.8,704.0,637.44,490.82
2018,8,1,14,0,480.0,302.0,4.2,19.8,717.0,633.04,490.08
2018,8,1,14,15,680.5,203.0,4.2,19.8,770.5,660.67,514.68
2018,8,1,14,30,881.0,104.0,4.2,19.8,824.0,677.14,529.69
2018,8,1,14,45,872.5,102.0,4.25,19.75,789.5,633.64,496.26
2018,8,1,15,0,864.0,100.0,4.3,19.7,755.0,589.23,461.71
2018,8,1,15,15,852.5,98.0,4.3,19.7,715.5,542.52,424.37
2018,8,1,15,30,841.0,96.0,4.3,19.7,676.0,495.56,385.91
2018,8,1,15,45,824.0,94.0,4.35,19.4,631.0,446.14,345.13
2018,8,1,16,0,807.0,92.0,4.4,19.1,586.0,393.41,300.74
2018,8,1,16,15,783.0,91.0,4.45,18.9,538.0,343.96,257.83
2018,8,1,16,30,759.0,90.0,4.5,18.7,490.0,296.36,215.78
2018,8,1,16,45,727.0,87.5,4.5,18.45,439.5,247.59,172.93
2018,8,1,17,0,695.0,85.0,4.5,18.2,389.0,198.49,130.56
2018,8,1,17,15,652.0,82.0,4.5,17.75,338.0,153.75,94.17
2018,8,1,17,30,609.0,79.0,4.5,17.3,287.0,113.49,65.03
2018,8,1,17,45,545.0,73.0,4.5,16.9,236.0,74.44,43.08
2018,8,1,18,0,481.0,67.0,4.5,16.5,185.0,47.27,36.23
2018,8,1,18,15,403.5,57.5,4.45,16.1,140.5,42.41,31.71
2018,8,1,18,30,326.0,48.0,4.4,15.7,96.0,36.33,25.86
2018,8,1,18,45,219.5,34.0,4.35,15.35,61.0,26.3,15.74
2018,8,1,19,0,113.0,20.0,4.3,15.0,26.0,15.75,0.0
2018,8,1,19,15,56.5,10.0,4.3,14.85,13.0,9.83,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,5,15,41.0,8.5,3.35,13.0,10.0,0.0,0.0
2018,8,2,5,30,82.0,17.0,3.4,13.2,20.0,39.48,0.0
2018,8,2,5,45,170.5,32.5,3.45,13.45,51.0,109.56,68.97
2018,8,2,6,0,259.0,48.0,3.5,13.7,82.0,168.0,128.56
2018,8,2,6,15,256.0,48.5,3.5,13.95,94.5,176.84,140.8
2018,8,2,6,30,253.0,49.0,3.5,14.2,107.0,185.85,151.47
2018,8,2,6,45,129.0,58.0,3.45,14.45,88.0,135.4,110.36
2018,8,2,7,0,5.0,67.0,3.4,14.7,69.0,67.67,52.05
2018,8,2,7,15,5.0,82.0,3.45,15.0,84.0,82.9,64.81
2018,8,2,7,30,5.0,97.0,3.5,15.3,99.0,98.1,77.27
2018,8,2,7,45,2.5,108.0,3.5,15.6,109.0,107.42,84.6
2018,8,2,8,0,0.0,119.0,3.5,15.9,119.0,116.56,91.66
2018,8,2,8,15,1.0,141.0,3.55,16.15,141.5,139.41,110.01
2018,8,2,8,30,2.0,163.0,3.6,16.4,164.0,162.29,128.14
2018,8,2,8,45,6.0,187.0,3.65,16.65,191.0,189.7,149.82
2018,8,2,9,0,10.0,211.0,3.7,16.9,218.0,217.25,171.36
2018,8,2,9,15,17.0,242.0,3.75,17.15,254.5,254.72,200.58
2018,8,2,9,30,24.0,273.0,3.8,17.4,291.0,292.35,229.53
2018,8,2,9,45,44.0,311.5,3.85,17.65,346.5,358.18,280.31
2018,8,2,10,0,64.0,350.0,3.9,17.9,402.0,416.35,324.3
2018,8,2,10,15,150.5,370.0,3.95,18.05,497.5,525.01,408.05
2018,8,2,10,30,237.0,390.0,4.0,18.2,593.0,633.86,489.46
2018,8,2,10,45,415.5,336.0,4.1,18.35,703.5,751.91,579.57
2018,8,2,11,0,594.0,282.0,4.2,18.5,814.0,865.29,663.96
2018,8,2,11,15,742.5,206.0,4.2,18.55,883.0,925.75,707.14
2018,8,2,11,30,891.0,130.0,4.2,18.6,952.0,976.28,741.04
2018,8,2,11,45,896.5,128.5,4.25,18.65,961.5,971.72,737.35
2018,8,2,12,0,902.0,127.0,4.3,18.7,971.0,964.22,732.17
2018,8,2,12,15,904.5,125.5,4.3,18.7,972.5,951.04,723.07
2018,8,2,12,30,907.0,124.0,4.3,18.7,974.0,935.04,712.14
2018,8,2,12,45,909.5,121.0,4.35,18.7,968.0,914.83,698.59
2018,8,2,13,0,912.0,118.0,4.4,18.7,962.0,891.92,683.39
2018,8,2,13,15,910.0,116.5,4.4,18.7,947.5,864.08,664.33
2018,8,2,13,30,908.0,115.0,4.4,18.7,933.0,833.9,643.62
2018,8,2,13,45,905.0,113.0,4.4,18.7,911.5,800.28,620.37
2018,8,2,14,0,902.0,111.0,4.4,18.7,890.0,764.64,595.56
2018,8,2,14,15,895.5,110.5,4.35,18.6,862.5,726.08,568.42
2018,8,2,14,30,889.0,110.0,4.3,18.5,835.0,686.06,538.63
2018,8,2,14,45,879.5,108.5,4.3,18.45,800.0,641.98,504.8
2018,8,2,15,0,870.0,107.0,4.3,18.4,765.0,597.07,469.59
2018,8,2,15,15,858.0,105.0,4.3,18.4,724.5,549.74,431.62
2018,8,2,15,30,846.0,103.0,4.3,18.4,684.0,502.2,392.55
2018,8,2,15,45,825.0,102.5,4.3,18.2,638.0,448.34,348.0
2018,8,2,16,0,804.0,102.0,4.3,18.0,592.0,399.12,305.97
2018,8,2,16,15,777.0,101.0,4.35,17.75,543.0,348.79,262.41
2018,8,2,16,30,750.0,100.0,4.4,17.5,494.0,300.65,220.0
2018,8,2,16,45,713.0,98.0,4.45,17.3,442.0,248.02,174.21
2018,8,2,17,0,676.0,96.0,4.5,17.1,390.0,202.25,134.76
2018,8,2,17,15,628.5,92.0,4.5,16.75,337.5,157.1,98.32
2018,8,2,17,30,581.0,88.0,4.5,16.4,285.0,116.97,69.59
2018,8,2,17,45,510.0,82.0,4.5,16.1,233.5,79.37,48.99
2018,8,2,18,0,439.0,76.0,4.5,15.8,182.0,54.95,43.11
2018,8,2,18,15,362.5,63.5,4.4,15.5,137.0,47.13,35.9
2018,8,2,18,30,286.0,51.0,4.3,15.2,92.0,38.87,28.06
2018,8,2,18,45,189.5,35.0,4.2,14.85,58.0,27.21,16.27
2018,8,2,19,0,93.0,19.0,4.1,14.5,24.0,14.96,0.0
2018,8,2,19,15,46.5,9.5,4.05,14.4,12.0,9.34,0.0
2018,8,2,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.9,12.9,4.5,0.0,0.0
2018,8,3,5,30,21.0,8.0,2.9,13.2,9.0,13.65,0.0
2018,8,3,5,45,50.5,23.5,2.95,13.45,29.0,45.42,24.92
2018,8,3,6,0,80.0,39.0,3.0,13.7,49.0,76.54,56.35
2018,8,3,6,15,91.5,60.0,2.95,13.95,76.5,109.0,85.38
2018,8,3,6,30,103.0,81.0,2.9,14.2,104.0,141.69,114.17
2018,8,3,6,45,100.0,103.5,2.85,14.45,130.5,169.34,138.07
2018,8,3,7,0,97.0,126.0,2.8,14.7,157.0,196.21,160.6
2018,8,3,7,15,109.5,147.0,2.65,14.95,188.0,229.9,188.28
2018,8,3,7,30,122.0,168.0,2.5,15.2,219.0,264.28,215.89
2018,8,3,7,45,109.0,190.5,2.4,15.5,240.5,283.68,230.25
2018,8,3,8,0,96.0,213.0,2.3,15.8,262.0,293.52,236.74
2018,8,3,8,15,105.0,236.5,2.25,16.2,295.0,327.6,262.66
2018,8,3,8,30,114.0,260.0,2.2,16.6,328.0,370.49,294.72
2018,8,3,8,45,139.5,282.5,2.1,17.05,372.0,417.34,329.55
2018,8,3,9,0,165.0,305.0,2.0,17.5,416.0,465.05,364.22
2018,8,3,9,15,193.5,322.0,2.0,18.0,460.0,509.95,396.47
2018,8,3,9,30,222.0,339.0,2.0,18.5,504.0,555.42,428.57
2018,8,3,9,45,197.0,359.0,1.95,18.95,511.0,555.98,425.96
2018,8,3,10,0,172.0,379.0,1.9,19.4,518.0,554.84,422.49
2018,8,3,10,15,159.0,396.5,1.9,19.8,528.5,560.73,424.85
2018,8,3,10,30,146.0,414.0,1.9,20.2,539.0,565.59,426.44
2018,8,3,10,45,211.0,405.5,1.9,20.55,591.5,616.33,463.52
2018,8,3,11,0,276.0,397.0,1.9,20.9,644.0,673.34,503.84
2018,8,3,11,15,452.5,332.5,2.05,21.05,745.5,776.86,580.56
2018,8,3,11,30,629.0,268.0,2.2,21.2,847.0,873.98,650.8
2018,8,3,11,45,681.0,246.0,2.3,21.35,878.0,892.74,663.82
2018,8,3,12,0,733.0,224.0,2.4,21.5,909.0,908.42,674.44
2018,8,3,12,15,724.0,229.5,2.55,21.5,906.5,892.28,664.68
2018,8,3,12,30,715.0,235.0,2.7,21.5,904.0,874.04,653.71
2018,8,3,12,45,722.5,229.5,2.85,21.5,901.0,857.71,643.97
2018,8,3,13,0,730.0,224.0,3.0,21.5,898.0,839.07,632.54
2018,8,3,13,15,726.5,221.5,3.1,21.45,883.5,811.93,614.93
2018,8,3,13,30,723.0,219.0,3.2,21.4,869.0,783.11,595.5
2018,8,3,13,45,719.5,215.0,3.35,21.35,848.5,751.33,573.93
2018,8,3,14,0,716.0,211.0,3.5,21.3,828.0,718.14,550.92
2018,8,3,14,15,710.5,206.0,3.55,21.2,801.0,681.36,524.58
2018,8,3,14,30,705.0,201.0,3.6,21.1,774.0,643.59,497.01
2018,8,3,14,45,699.5,193.5,3.7,20.95,741.5,602.69,466.83
2018,8,3,15,0,694.0,186.0,3.8,20.8,709.0,561.11,435.4
2018,8,3,15,15,678.5,181.5,3.8,20.8,670.0,516.44,400.34
2018,8,3,15,30,663.0,177.0,3.8,20.8,631.0,472.28,364.93
2018,8,3,15,45,652.0,167.5,3.9,20.45,589.0,426.3,327.98
2018,8,3,16,0,641.0,158.0,4.0,20.1,547.0,380.8,290.4
2018,8,3,16,15,623.0,148.5,4.05,19.85,501.0,333.59,250.59
2018,8,3,16,30,605.0,139.0,4.1,19.6,455.0,287.86,211.36
2018,8,3,16,45,577.5,130.5,4.15,19.35,407.0,242.42,172.51
2018,8,3,17,0,550.0,122.0,4.2,19.1,359.0,199.75,136.48
2018,8,3,17,15,508.0,113.0,4.2,18.7,310.0,157.57,103.12
2018,8,3,17,30,466.0,104.0,4.2,18.3,261.0,119.27,75.76
2018,8,3,17,45,411.0,92.0,4.2,17.9,213.0,82.46,54.23
2018,8,3,18,0,356.0,80.0,4.2,17.5,165.0,58.15,45.6
2018,8,3,18,15,289.0,65.0,4.1,17.2,123.0,48.41,36.73
2018,8,3,18,30,222.0,50.0,4.0,16.9,81.0,38.13,27.16
2018,8,3,18,45,147.0,33.5,3.9,16.6,50.5,26.04,14.89
2018,8,3,19,0,72.0,17.0,3.8,16.3,20.0,14.41,0.0
2018,8,3,19,15,36.0,8.5,3.75,16.15,10.0,8.36,0.0
2018,8,3,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.65,14.55,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.7,14.8,9.0,14.16,0.0
2018,8,4,5,45,57.5,24.0,2.75,15.05,30.5,53.19,28.72
2018,8,4,6,0,92.0,40.0,2.8,15.3,52.0,88.13,65.04
2018,8,4,6,15,99.0,58.0,2.8,15.5,76.0,109.53,85.16
2018,8,4,6,30,106.0,76.0,2.8,15.7,100.0,136.7,109.33
2018,8,4,6,45,68.5,95.5,2.8,15.95,112.5,137.12,110.33
2018,8,4,7,0,31.0,115.0,2.8,16.2,125.0,139.55,112.08
2018,8,4,7,15,38.5,135.5,2.8,16.5,150.0,166.61,134.35
2018,8,4,7,30,46.0,156.0,2.8,16.8,175.0,194.09,156.51
2018,8,4,7,45,64.5,180.5,2.85,17.05,211.0,234.02,188.66
2018,8,4,8,0,83.0,205.0,2.9,17.3,247.0,275.02,221.12
2018,8,4,8,15,96.5,227.5,2.9,17.75,281.0,310.97,248.71
2018,8,4,8,30,110.0,250.0,2.9,18.2,315.0,356.02,282.83
2018,8,4,8,45,116.0,271.0,2.95,18.6,344.5,385.29,304.17
2018,8,4,9,0,122.0,292.0,3.0,19.0,374.0,414.4,325.17
2018,8,4,9,15,147.0,313.0,3.1,19.4,418.0,459.68,358.8
2018,8,4,9,30,172.0,334.0,3.2,19.8,462.0,505.45,392.22
2018,8,4,9,45,214.0,348.0,3.25,20.15,515.0,559.27,431.69
2018,8,4,10,0,256.0,362.0,3.3,20.5,568.0,621.95,476.74
2018,8,4,10,15,292.0,363.0,3.4,20.65,606.0,656.83,501.91
2018,8,4,10,30,328.0,364.0,3.5,20.8,644.0,691.46,526.88
2018,8,4,10,45,476.5,313.5,3.65,20.95,732.5,785.24,597.28
2018,8,4,11,0,625.0,263.0,3.8,21.1,821.0,873.81,662.37
2018,8,4,11,15,722.5,216.0,3.9,21.1,872.0,914.81,691.22
2018,8,4,11,30,820.0,169.0,4.0,21.1,923.0,950.38,715.41
2018,8,4,11,45,796.0,185.5,4.1,21.1,922.5,935.92,705.52
2018,8,4,12,0,772.0,202.0,4.2,21.1,922.0,918.91,694.29
2018,8,4,12,15,842.0,161.5,4.3,21.1,947.5,929.57,702.18
2018,8,4,12,30,912.0,121.0,4.4,21.1,973.0,933.57,705.4
2018,8,4,12,45,914.0,119.0,4.5,21.05,967.0,913.71,692.68
2018,8,4,13,0,916.0,117.0,4.6,21.0,961.0,891.12,678.26
2018,8,4,13,15,912.0,117.0,4.65,20.95,946.0,862.86,659.46
2018,8,4,13,30,908.0,117.0,4.7,20.9,931.0,832.33,639.01
2018,8,4,13,45,901.5,116.5,4.75,20.85,908.5,797.33,615.22
2018,8,4,14,0,895.0,116.0,4.8,20.8,886.0,760.52,589.97
2018,8,4,14,15,873.5,122.0,4.85,20.7,852.5,717.69,560.06
2018,8,4,14,30,852.0,128.0,4.9,20.6,819.0,674.45,527.48
2018,8,4,14,45,832.5,130.0,4.95,20.5,781.0,626.49,490.9
2018,8,4,15,0,813.0,132.0,5.0,20.4,743.0,580.53,454.98
2018,8,4,15,15,809.5,125.5,5.0,20.4,706.0,535.56,418.88
2018,8,4,15,30,806.0,119.0,5.0,20.4,669.0,489.8,381.23
2018,8,4,15,45,772.5,122.0,4.95,20.0,620.5,439.07,339.33
2018,8,4,16,0,739.0,125.0,4.9,19.6,572.0,387.31,295.88
2018,8,4,16,15,705.5,123.5,4.85,19.35,521.5,337.22,252.95
2018,8,4,16,30,672.0,122.0,4.8,19.1,471.0,290.05,211.99
2018,8,4,16,45,638.0,116.5,4.75,18.8,420.5,242.39,170.86
2018,8,4,17,0,604.0,111.0,4.7,18.5,370.0,198.11,133.3
2018,8,4,17,15,570.5,102.0,4.65,18.15,321.0,154.33,98.07
2018,8,4,17,30,537.0,93.0,4.6,17.8,272.0,114.16,69.25
2018,8,4,17,45,497.0,81.0,4.5,17.45,224.5,74.77,46.75
2018,8,4,18,0,457.0,69.0,4.4,17.1,177.0,49.79,38.32
2018,8,4,18,15,391.0,57.0,4.3,16.75,133.5,42.66,31.76
2018,8,4,18,30,325.0,45.0,4.2,16.4,90.0,34.18,23.77
2018,8,4,18,45,234.0,32.5,4.1,16.05,58.0,25.32,14.0
2018,8,4,19,0,143.0,20.0,4.0,15.7,26.0,19.66,0.0
2018,8,4,19,15,71.5,10.0,4.0,15.55,13.0,9.83,0.0
2018,8,4,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,5,15,15.0,6.0,3.05,13.35,6.5,0.0,0.0
2018,8,5,5,30,30.0,12.0,3.1,13.6,13.0,19.94,0.0
2018,8,5,5,45,82.5,29.5,3.15,13.8,38.5,69.54,37.38
2018,8,5,6,0,135.0,47.0,3.2,14.0,64.0,114.17,85.66
2018,8,5,6,15,144.0,53.5,3.15,14.25,79.0,128.27,100.76
2018,8,5,6,30,153.0,60.0,3.1,14.5,94.0,144.53,116.46
2018,8,5,6,45,76.5,62.5,3.05,14.75,79.5,107.64,86.36
2018,8,5,7,0,0.0,65.0,3.0,15.0,65.0,62.87,47.86
2018,8,5,7,15,0.0,84.5,2.9,15.3,84.5,82.57,64.35
2018,8,5,7,30,0.0,104.0,2.8,15.6,104.0,102.24,80.5
2018,8,5,7,45,0.5,124.5,2.75,15.85,125.0,123.26,97.54
2018,8,5,8,0,1.0,145.0,2.7,16.1,146.0,144.26,114.3
2018,8,5,8,15,3.5,163.5,2.65,16.45,166.0,164.64,130.36
2018,8,5,8,30,6.0,182.0,2.6,16.8,186.0,185.14,146.3
2018,8,5,8,45,11.5,204.5,2.6,17.1,212.0,212.31,167.51
2018,8,5,9,0,17.0,227.0,2.6,17.4,238.0,239.68,188.61
2018,8,5,9,15,35.5,264.5,2.6,17.75,290.0,302.05,237.04
2018,8,5,9,30,54.0,302.0,2.6,18.1,342.0,357.75,279.27
2018,8,5,9,45,65.5,326.5,2.65,18.4,377.5,393.49,305.64
2018,8,5,10,0,77.0,351.0,2.7,18.7,413.0,429.18,331.74
2018,8,5,10,15,102.0,375.5,2.75,18.95,460.5,477.22,367.26
2018,8,5,10,30,127.0,400.0,2.8,19.2,508.0,532.7,407.55
2018,8,5,10,45,207.0,393.0,2.85,19.5,575.0,598.96,457.29
2018,8,5,11,0,287.0,386.0,2.9,19.8,642.0,671.56,510.38
2018,8,5,11,15,443.0,330.0,2.95,19.95,733.0,763.9,579.5
2018,8,5,11,30,599.0,274.0,3.0,20.1,824.0,849.69,642.39
2018,8,5,11,45,621.0,271.5,3.05,20.25,846.0,859.79,648.69
2018,8,5,12,0,643.0,269.0,3.1,20.4,868.0,867.4,653.93
2018,8,5,12,15,685.5,246.5,3.15,20.45,885.5,871.51,657.97
2018,8,5,12,30,728.0,224.0,3.2,20.5,903.0,872.38,658.75
2018,8,5,12,45,792.0,188.5,3.25,20.55,921.5,874.82,660.76
2018,8,5,13,0,856.0,153.0,3.3,20.6,940.0,872.61,659.65
2018,8,5,13,15,854.5,150.5,3.35,20.65,926.0,845.33,641.34
2018,8,5,13,30,853.0,148.0,3.4,20.7,912.0,815.86,621.62
2018,8,5,13,45,852.0,144.0,3.45,20.75,891.0,783.31,599.64
2018,8,5,14,0,851.0,140.0,3.5,20.8,870.0,748.76,576.11
2018,8,5,14,15,843.0,138.0,3.55,20.8,841.0,708.05,547.22
2018,8,5,14,30,835.0,136.0,3.6,20.8,812.0,666.94,516.81
2018,8,5,14,45,824.5,134.5,3.7,20.75,777.5,623.77,484.41
2018,8,5,15,0,814.0,133.0,3.8,20.7,743.0,580.01,450.75
2018,8,5,15,15,800.5,130.0,3.8,20.7,702.5,532.92,413.46
2018,8,5,15,30,787.0,127.0,3.8,20.7,662.0,485.92,375.36
2018,8,5,15,45,761.5,126.0,3.85,20.45,615.0,435.91,334.49
2018,8,5,16,0,736.0,125.0,3.9,20.2,568.0,384.09,291.34
2018,8,5,16,15,700.5,123.5,3.85,19.95,517.0,333.53,248.46
2018,8,5,16,30,665.0,122.0,3.8,19.7,466.0,286.08,207.7
2018,8,5,16,45,618.5,119.5,3.8,19.45,413.5,238.59,167.46
2018,8,5,17,0,572.0,117.0,3.8,19.2,361.0,195.81,132.02
2018,8,5,17,15,522.5,109.5,3.75,18.8,310.0,153.23,98.91
2018,8,5,17,30,473.0,102.0,3.7,18.4,259.0,115.01,72.52
2018,8,5,17,45,404.5,92.0,3.65,17.95,209.5,79.33,53.11
2018,8,5,18,0,336.0,82.0,3.6,17.5,160.0,60.02,47.19
2018,8,5,18,15,267.5,65.0,3.55,17.1,117.5,48.67,36.9
2018,8,5,18,30,199.0,48.0,3.5,16.7,75.0,36.7,25.83
2018,8,5,18,45,127.5,31.5,3.5,16.3,46.0,26.11,14.14
2018,8,5,19,0,56.0,15.0,3.5,15.9,17.0,14.74,0.0
2018,8,5,19,15,28.0,7.5,3.45,15.75,8.5,7.37,0.0
2018,8,5,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,5,15,6.5,3.0,2.4,13.45,3.0,0.0,0.0
2018,8,6,5,30,13.0,6.0,2.4,13.7,6.0,9.4,0.0
2018,8,6,5,45,36.0,19.5,2.35,13.9,23.0,34.86,14.91
2018,8,6,6,0,59.0,33.0,2.3,14.1,40.0,60.81,43.26
2018,8,6,6,15,65.0,51.0,2.2,14.4,62.5,86.28,66.25
2018,8,6,6,30,71.0,69.0,2.1,14.7,85.0,111.66,88.68
2018,8,6,6,45,58.0,92.5,2.05,15.0,107.5,128.22,103.11
2018,8,6,7,0,45.0,116.0,2.0,15.3,130.0,148.69,120.14
2018,8,6,7,15,50.5,137.0,1.9,15.6,155.5,175.68,142.26
2018,8,6,7,30,56.0,158.0,1.8,15.9,181.0,202.88,164.04
2018,8,6,7,45,57.5,180.5,1.75,16.2,207.0,229.32,184.67
2018,8,6,8,0,59.0,203.0,1.7,16.5,233.0,255.6,204.74
2018,8,6,8,15,93.5,230.0,1.65,17.0,283.0,311.47,248.41
2018,8,6,8,30,128.0,257.0,1.6,17.5,333.0,377.78,298.76
2018,8,6,8,45,183.5,275.5,1.6,17.95,393.5,444.77,349.21
2018,8,6,9,0,239.0,294.0,1.6,18.4,454.0,523.22,406.62
2018,8,6,9,15,322.5,292.5,1.7,18.85,523.0,596.96,460.77
2018,8,6,9,30,406.0,291.0,1.8,19.3,592.0,681.95,521.48
2018,8,6,9,45,457.0,289.5,1.85,19.8,643.5,731.64,555.19
2018,8,6,10,0,508.0,288.0,1.9,20.3,695.0,781.45,588.71
2018,8,6,10,15,534.5,289.0,2.0,20.7,731.0,810.76,607.94
2018,8,6,10,30,561.0,290.0,2.1,21.1,767.0,838.72,626.32
2018,8,6,10,45,579.5,288.0,2.2,21.45,792.5,854.43,636.46
2018,8,6,11,0,598.0,286.0,2.3,21.8,818.0,869.3,646.12
2018,8,6,11,15,609.5,284.5,2.45,22.0,835.0,874.87,650.25
2018,8,6,11,30,621.0,283.0,2.6,22.2,852.0,878.19,652.96
2018,8,6,11,45,636.0,276.5,2.7,22.4,863.5,877.57,652.88
2018,8,6,12,0,651.0,270.0,2.8,22.6,875.0,874.58,651.26
2018,8,6,12,15,677.5,254.5,2.95,22.7,884.5,870.83,650.17
2018,8,6,12,30,704.0,239.0,3.1,22.8,894.0,864.29,646.89
2018,8,6,12,45,755.5,206.0,3.2,22.9,904.0,859.61,644.25
2018,8,6,13,0,807.0,173.0,3.3,23.0,914.0,850.47,638.61
2018,8,6,13,15,807.5,169.5,3.4,22.95,901.0,824.34,621.71
2018,8,6,13,30,808.0,166.0,3.5,22.9,888.0,796.08,603.33
2018,8,6,13,45,811.0,160.0,3.6,22.9,869.5,765.31,582.93
2018,8,6,14,0,814.0,154.0,3.7,22.9,851.0,732.45,560.78
2018,8,6,14,15,805.0,153.5,3.75,22.8,823.0,694.46,533.38
2018,8,6,14,30,796.0,153.0,3.8,22.7,795.0,655.44,504.7
2018,8,6,14,45,782.5,151.0,3.85,22.6,759.5,611.48,471.8
2018,8,6,15,0,769.0,149.0,3.9,22.5,724.0,567.27,437.97
2018,8,6,15,15,754.0,146.0,3.9,22.5,684.0,518.48,399.73
2018,8,6,15,30,739.0,143.0,3.9,22.5,644.0,472.51,362.71
2018,8,6,15,45,700.5,145.5,3.9,22.1,594.5,421.95,321.96
2018,8,6,16,0,662.0,148.0,3.9,21.7,545.0,374.38,282.8
2018,8,6,16,15,615.5,148.5,3.9,21.3,493.5,325.72,242.46
2018,8,6,16,30,569.0,149.0,3.9,20.9,442.0,281.79,205.7
2018,8,6,16,45,512.5,146.0,3.85,20.55,389.0,235.97,168.11
2018,8,6,17,0,456.0,143.0,3.8,20.2,336.0,195.67,135.98
2018,8,6,17,15,409.5,131.0,3.75,19.65,287.0,154.84,104.78
2018,8,6,17,30,363.0,119.0,3.7,19.1,238.0,118.81,79.87
2018,8,6,17,45,302.0,102.5,3.65,18.55,190.0,88.19,62.9
2018,8,6,18,0,241.0,86.0,3.6,18.0,142.0,67.22,53.36
2018,8,6,18,15,186.0,66.0,3.55,17.55,102.5,52.65,40.24
2018,8,6,18,30,131.0,46.0,3.5,17.1,63.0,37.5,26.39
2018,8,6,18,45,81.0,28.5,3.5,16.7,37.5,23.74,11.79
2018,8,6,19,0,31.0,11.0,3.5,16.3,12.0,10.81,0.0
2018,8,6,19,15,15.5,5.5,3.45,16.1,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,5,15,20.0,5.5,2.5,13.4,6.0,0.0,0.0
2018,8,7,5,30,40.0,11.0,2.5,13.7,12.0,21.52,0.0
2018,8,7,5,45,96.5,26.5,2.55,14.0,36.0,68.74,31.64
2018,8,7,6,0,153.0,42.0,2.6,14.3,60.0,113.6,84.26
2018,8,7,6,15,192.5,59.5,2.55,14.45,93.5,156.17,122.91
2018,8,7,6,30,232.0,77.0,2.5,14.6,127.0,202.17,163.55
2018,8,7,6,45,195.5,98.0,2.45,14.8,148.0,217.46,177.83
2018,8,7,7,0,159.0,119.0,2.4,15.0,169.0,221.72,181.88
2018,8,7,7,15,117.5,138.5,2.35,15.3,179.0,224.29,183.43
2018,8,7,7,30,76.0,158.0,2.3,15.6,189.0,215.61,175.17
2018,8,7,7,45,56.0,173.5,2.3,15.85,198.0,220.27,177.94
2018,8,7,8,0,36.0,189.0,2.3,16.1,207.0,223.34,179.14
2018,8,7,8,15,33.5,205.5,2.3,16.45,223.5,239.08,190.83
2018,8,7,8,30,31.0,222.0,2.3,16.8,240.0,254.54,202.1
2018,8,7,8,45,37.0,243.5,2.3,17.1,267.0,282.08,223.02
2018,8,7,9,0,43.0,265.0,2.3,17.4,294.0,309.71,243.72
2018,8,7,9,15,51.0,285.0,2.4,17.55,321.5,337.47,264.62
2018,8,7,9,30,59.0,305.0,2.5,17.7,349.0,365.31,285.41
2018,8,7,9,45,53.5,318.0,2.55,17.85,359.0,373.52,290.61
2018,8,7,10,0,48.0,331.0,2.6,18.0,369.0,381.32,295.6
2018,8,7,10,15,51.5,349.5,2.7,18.05,392.0,402.84,311.44
2018,8,7,10,30,55.0,368.0,2.8,18.1,415.0,424.06,326.96
2018,8,7,10,45,58.0,380.5,2.9,18.15,431.0,438.26,337.23
2018,8,7,11,0,61.0,393.0,3.0,18.2,447.0,452.15,347.3
2018,8,7,11,15,73.0,407.0,3.05,18.25,473.0,475.65,364.76
2018,8,7,11,30,85.0,421.0,3.1,18.3,499.0,498.63,381.71
2018,8,7,11,45,106.0,435.5,3.2,18.3,533.5,529.8,405.11
2018,8,7,12,0,127.0,450.0,3.3,18.3,568.0,563.49,430.13
2018,8,7,12,15,140.5,453.5,3.3,18.35,584.0,574.0,437.83
2018,8,7,12,30,154.0,457.0,3.3,18.4,600.0,583.54,444.94
2018,8,7,12,45,157.0,453.5,3.35,18.45,598.5,576.23,439.76
2018,8,7,13,0,160.0,450.0,3.4,18.5,597.0,568.38,434.28
2018,8,7,13,15,165.0,442.5,3.45,18.55,592.0,557.86,426.98
2018,8,7,13,30,170.0,435.0,3.5,18.6,587.0,546.75,419.24
2018,8,7,13,45,246.0,397.5,3.55,18.6,611.0,559.14,430.94
2018,8,7,14,0,322.0,360.0,3.6,18.6,635.0,567.79,439.43
2018,8,7,14,15,480.5,298.5,3.65,18.6,693.0,603.23,468.96
2018,8,7,14,30,639.0,237.0,3.7,18.6,751.0,627.34,488.95
2018,8,7,14,45,637.0,226.5,3.7,18.55,720.0,588.2,459.04
2018,8,7,15,0,635.0,216.0,3.7,18.5,689.0,548.25,428.23
2018,8,7,15,15,618.5,209.5,3.7,18.5,649.5,503.75,393.1
2018,8,7,15,30,602.0,203.0,3.7,18.5,610.0,459.99,357.86
2018,8,7,15,45,591.5,192.5,3.75,18.25,569.5,416.37,322.37
2018,8,7,16,0,581.0,182.0,3.8,18.0,529.0,372.79,286.08
2018,8,7,16,15,564.0,171.0,3.8,17.8,484.5,327.3,247.58
2018,8,7,16,30,547.0,160.0,3.8,17.6,440.0,283.22,209.75
2018,8,7,16,45,522.0,148.0,3.75,17.4,392.5,238.06,171.27
2018,8,7,17,0,497.0,136.0,3.7,17.2,345.0,195.37,135.51
2018,8,7,17,15,458.5,123.5,3.65,16.9,296.5,153.2,102.49
2018,8,7,17,30,420.0,111.0,3.6,16.6,248.0,115.04,75.74
2018,8,7,17,45,372.5,96.0,3.55,16.25,201.5,78.74,55.08
2018,8,7,18,0,325.0,81.0,3.5,15.9,155.0,59.54,47.04
2018,8,7,18,15,260.5,64.0,3.45,15.6,113.5,48.14,36.59
2018,8,7,18,30,196.0,47.0,3.4,15.3,72.0,36.12,25.33
2018,8,7,18,45,127.5,30.5,3.3,15.0,44.0,25.29,12.31
2018,8,7,19,0,59.0,14.0,3.2,14.7,16.0,13.76,0.0
2018,8,7,19,15,29.5,7.0,3.2,14.55,8.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,8,5,15,18.0,5.0,2.2,13.35,5.5,0.0,0.0
2018,8,8,5,30,36.0,10.0,2.2,13.6,11.0,19.39,0.0
2018,8,8,5,45,91.0,26.5,2.15,13.85,35.5,66.73,27.43
2018,8,8,6,0,146.0,43.0,2.1,14.1,60.0,112.61,83.23
2018,8,8,6,15,168.5,61.0,2.05,14.35,90.0,148.26,116.35
2018,8,8,6,30,191.0,79.0,2.0,14.6,120.0,185.77,149.77
2018,8,8,6,45,148.0,100.0,1.9,14.85,137.0,189.17,153.99
2018,8,8,7,0,105.0,121.0,1.8,15.1,154.0,194.48,158.52
2018,8,8,7,15,107.0,143.0,1.7,15.4,182.0,223.43,182.11
2018,8,8,7,30,109.0,165.0,1.6,15.7,210.0,252.16,204.77
2018,8,8,7,45,107.0,187.0,1.55,15.95,236.0,277.97,224.52
2018,8,8,8,0,105.0,209.0,1.5,16.2,262.0,295.15,237.09
2018,8,8,8,15,113.0,233.0,1.5,16.55,295.0,337.65,269.26
2018,8,8,8,30,121.0,257.0,1.5,16.9,328.0,372.12,294.55
2018,8,8,8,45,135.5,279.5,1.45,17.2,365.0,410.09,322.22
2018,8,8,9,0,150.0,302.0,1.4,17.5,402.0,448.32,349.53
2018,8,8,9,15,168.0,322.5,1.4,17.75,441.0,487.44,377.4
2018,8,8,9,30,186.0,343.0,1.4,18.0,480.0,526.67,404.9
2018,8,8,9,45,205.5,359.0,1.4,18.3,517.0,562.31,429.46
2018,8,8,10,0,225.0,375.0,1.4,18.6,554.0,597.78,453.59
2018,8,8,10,15,254.5,384.0,1.45,18.8,594.0,642.55,484.71
2018,8,8,10,30,284.0,393.0,1.5,19.0,634.0,678.69,509.55
2018,8,8,10,45,298.0,401.0,1.55,19.2,659.5,698.52,522.63
2018,8,8,11,0,312.0,409.0,1.6,19.4,685.0,717.25,535.08
2018,8,8,11,15,247.0,425.5,1.65,19.55,646.5,669.18,499.43
2018,8,8,11,30,182.0,442.0,1.7,19.7,608.0,615.43,460.09
2018,8,8,11,45,146.0,446.5,1.75,19.8,580.5,581.99,435.72
2018,8,8,12,0,110.0,451.0,1.8,19.9,553.0,548.64,411.05
2018,8,8,12,15,109.5,451.0,1.85,19.95,552.5,540.61,405.65
2018,8,8,12,30,109.0,451.0,1.9,20.0,552.0,535.75,402.31
2018,8,8,12,45,113.5,448.0,1.95,20.05,552.5,533.06,400.71
2018,8,8,13,0,118.0,445.0,2.0,20.1,553.0,528.0,397.45
2018,8,8,13,15,146.5,439.0,2.1,20.15,571.0,539.13,406.72
2018,8,8,13,30,175.0,433.0,2.2,20.2,589.0,548.37,414.47
2018,8,8,13,45,268.5,388.5,2.25,20.2,620.5,567.14,430.94
2018,8,8,14,0,362.0,344.0,2.3,20.2,652.0,581.03,443.4
2018,8,8,14,15,536.5,271.5,2.4,20.1,711.0,615.56,472.3
2018,8,8,14,30,711.0,199.0,2.5,20.0,770.0,637.12,490.64
2018,8,8,14,45,702.5,193.5,2.6,19.9,736.5,595.78,459.89
2018,8,8,15,0,694.0,188.0,2.7,19.8,703.0,554.0,428.42
2018,8,8,15,15,678.0,183.0,2.7,19.8,663.5,508.54,392.91
2018,8,8,15,30,662.0,178.0,2.7,19.8,624.0,463.65,357.05
2018,8,8,15,45,644.5,170.5,2.85,19.5,580.0,416.67,319.45
2018,8,8,16,0,627.0,163.0,3.0,19.2,536.0,370.8,281.71
2018,8,8,16,15,604.0,155.0,3.05,18.95,489.5,324.03,242.39
2018,8,8,16,30,581.0,147.0,3.1,18.7,443.0,279.28,204.22
2018,8,8,16,45,551.0,137.5,3.15,18.5,394.5,233.88,165.78
2018,8,8,17,0,521.0,128.0,3.2,18.3,346.0,191.06,130.25
2018,8,8,17,15,481.0,117.0,3.2,17.95,297.0,148.88,97.61
2018,8,8,17,30,441.0,106.0,3.2,17.6,248.0,110.85,71.58
2018,8,8,17,45,389.5,92.0,3.2,17.2,201.0,74.41,51.84
2018,8,8,18,0,338.0,78.0,3.2,16.8,154.0,57.32,44.9
2018,8,8,18,15,270.5,61.5,3.15,16.45,112.0,46.25,34.78
2018,8,8,18,30,203.0,45.0,3.1,16.1,70.0,34.58,23.84
2018,8,8,18,45,131.0,29.0,3.05,15.75,42.5,22.73,9.61
2018,8,8,19,0,59.0,13.0,3.0,15.4,15.0,12.78,0.0
2018,8,8,19,15,29.5,6.5,3.0,15.25,7.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,5,15,16.5,4.0,1.9,13.4,4.5,0.0,0.0
2018,8,9,5,30,33.0,8.0,1.9,13.7,9.0,16.56,0.0
2018,8,9,5,45,82.5,22.5,1.85,14.0,30.5,57.68,19.56
2018,8,9,6,0,132.0,37.0,1.8,14.3,52.0,98.79,72.01
2018,8,9,6,15,170.0,56.0,1.75,14.55,85.5,142.01,110.98
2018,8,9,6,30,208.0,75.0,1.7,14.8,119.0,188.17,151.43
2018,8,9,6,45,201.0,95.5,1.65,15.1,147.5,216.7,176.49
2018,8,9,7,0,194.0,116.0,1.6,15.4,176.0,244.03,199.5
2018,8,9,7,15,190.5,139.0,1.55,15.8,207.0,267.78,218.68
2018,8,9,7,30,187.0,162.0,1.5,16.2,238.0,297.75,242.01
2018,8,9,7,45,194.0,185.0,1.45,16.55,273.0,333.88,269.67
2018,8,9,8,0,201.0,208.0,1.4,16.9,308.0,369.93,296.51
2018,8,9,8,15,213.5,229.5,1.4,17.3,345.5,408.19,324.63
2018,8,9,8,30,226.0,251.0,1.4,17.7,383.0,446.6,352.26
2018,8,9,8,45,247.0,269.5,1.4,18.1,424.5,497.39,388.61
2018,8,9,9,0,268.0,288.0,1.4,18.5,466.0,539.72,418.07
2018,8,9,9,15,298.0,301.0,1.4,18.9,510.5,583.83,448.66
2018,8,9,9,30,328.0,314.0,1.4,19.3,555.0,628.27,478.9
2018,8,9,9,45,337.5,329.0,1.4,19.65,587.5,656.49,496.85
2018,8,9,10,0,347.0,344.0,1.4,20.0,620.0,683.73,514.05
2018,8,9,10,15,377.0,347.0,1.4,20.35,657.0,716.08,535.34
2018,8,9,10,30,407.0,350.0,1.4,20.7,694.0,754.29,560.13
2018,8,9,10,45,419.5,354.5,1.45,21.05,717.5,769.71,569.51
2018,8,9,11,0,432.0,359.0,1.5,21.4,741.0,783.59,578.09
2018,8,9,11,15,521.5,321.0,1.55,21.6,790.0,825.23,608.16
2018,8,9,11,30,611.0,283.0,1.6,21.8,839.0,865.46,636.66
2018,8,9,11,45,678.5,251.5,1.7,22.0,874.0,888.67,653.77
2018,8,9,12,0,746.0,220.0,1.8,22.2,909.0,908.41,667.06
2018,8,9,12,15,747.5,219.0,1.9,22.25,910.0,895.06,658.97
2018,8,9,12,30,749.0,218.0,2.0,22.3,911.0,879.33,649.64
2018,8,9,12,45,749.0,216.5,2.1,22.35,904.5,859.52,637.55
2018,8,9,13,0,749.0,215.0,2.2,22.4,898.0,837.56,623.98
2018,8,9,13,15,746.5,212.0,2.3,22.4,883.5,810.08,606.67
2018,8,9,13,30,744.0,209.0,2.4,22.4,869.0,780.81,587.5
2018,8,9,13,45,740.5,205.0,2.5,22.4,848.0,748.17,565.5
2018,8,9,14,0,737.0,201.0,2.6,22.4,827.0,714.05,542.0
2018,8,9,14,15,729.5,197.0,2.7,22.35,799.0,675.87,515.18
2018,8,9,14,30,722.0,193.0,2.8,22.3,771.0,636.78,487.09
2018,8,9,14,45,713.5,187.5,2.85,22.3,737.5,594.99,456.11
2018,8,9,15,0,705.0,182.0,2.9,22.3,704.0,552.73,424.05
2018,8,9,15,15,689.0,177.0,2.9,22.3,663.5,506.78,388.34
2018,8,9,15,30,673.0,172.0,2.9,22.3,623.0,461.39,352.26
2018,8,9,15,45,658.0,164.0,2.95,22.15,580.0,414.49,314.5
2018,8,9,16,0,643.0,156.0,3.0,22.0,537.0,368.44,276.5
2018,8,9,16,15,622.5,147.0,3.0,21.75,490.0,320.79,236.67
2018,8,9,16,30,602.0,138.0,3.0,21.5,443.0,274.9,197.74
2018,8,9,16,45,575.0,128.5,3.0,21.25,394.5,229.07,159.12
2018,8,9,17,0,548.0,119.0,3.0,21.0,346.0,185.98,123.57
2018,8,9,17,15,509.0,108.5,2.95,20.55,297.0,143.41,91.06
2018,8,9,17,30,470.0,98.0,2.9,20.1,248.0,104.62,65.17
2018,8,9,17,45,419.0,85.5,2.8,19.6,201.0,68.17,46.86
2018,8,9,18,0,368.0,73.0,2.7,19.1,154.0,53.52,41.15
2018,8,9,18,15,296.5,58.5,2.75,18.7,112.5,43.97,32.43
2018,8,9,18,30,225.0,44.0,2.8,18.3,71.0,33.89,22.91
2018,8,9,18,45,146.0,28.5,2.8,17.85,43.0,22.41,8.2
2018,8,9,19,0,67.0,13.0,2.8,17.4,15.0,12.78,0.0
