Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,15,33.5,6.5,2.8,17.2,7.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,2.25,14.2,7.5,0.0,0.0
2018,8,10,5,30,94.0,13.0,2.3,14.5,15.0,37.37,0.0
2018,8,10,5,45,200.0,25.0,2.3,14.8,43.0,102.06,30.9
2018,8,10,6,0,306.0,37.0,2.3,15.1,71.0,168.18,123.4
2018,8,10,6,15,322.5,49.0,2.25,15.35,101.5,201.66,157.63
2018,8,10,6,30,339.0,61.0,2.2,15.6,132.0,237.11,190.63
2018,8,10,6,45,287.0,86.0,2.15,15.85,158.0,255.33,207.93
2018,8,10,7,0,235.0,111.0,2.1,16.1,184.0,260.02,212.65
2018,8,10,7,15,253.5,129.5,2.1,16.45,221.0,300.69,246.02
2018,8,10,7,30,272.0,148.0,2.1,16.8,258.0,342.33,279.11
2018,8,10,7,45,254.0,175.5,2.1,17.15,289.0,370.84,300.23
2018,8,10,8,0,236.0,203.0,2.1,17.5,320.0,397.03,318.94
2018,8,10,8,15,266.5,220.0,2.1,17.95,365.0,444.99,354.96
2018,8,10,8,30,297.0,237.0,2.1,18.4,410.0,494.22,391.04
2018,8,10,8,45,343.0,245.5,2.1,18.85,461.0,547.42,429.81
2018,8,10,9,0,389.0,254.0,2.1,19.3,512.0,602.28,468.94
2018,8,10,9,15,402.5,267.5,2.15,19.65,549.0,644.64,497.71
2018,8,10,9,30,416.0,281.0,2.2,20.0,586.0,677.48,519.58
2018,8,10,9,45,369.0,315.0,2.25,20.3,595.5,669.06,510.59
2018,8,10,10,0,322.0,349.0,2.3,20.6,605.0,665.75,505.39
2018,8,10,10,15,333.5,358.5,2.35,20.85,632.0,687.52,519.97
2018,8,10,10,30,345.0,368.0,2.4,21.1,659.0,708.24,533.57
2018,8,10,10,45,419.0,345.0,2.45,21.3,708.0,758.8,569.99
2018,8,10,11,0,493.0,322.0,2.5,21.5,757.0,802.43,601.11
2018,8,10,11,15,610.0,264.0,2.6,21.55,812.0,850.51,637.43
2018,8,10,11,30,727.0,206.0,2.7,21.6,867.0,895.17,669.0
2018,8,10,11,45,789.0,174.0,2.8,21.65,897.0,909.47,678.58
2018,8,10,12,0,851.0,142.0,2.9,21.7,927.0,919.72,685.8
2018,8,10,12,15,848.0,144.0,3.0,21.7,926.5,905.23,676.61
2018,8,10,12,30,845.0,146.0,3.1,21.7,926.0,888.18,665.9
2018,8,10,12,45,837.0,149.0,3.25,21.7,916.5,865.31,651.52
2018,8,10,13,0,829.0,152.0,3.4,21.7,907.0,841.85,636.65
2018,8,10,13,15,826.5,150.5,3.5,21.6,892.5,814.54,618.96
2018,8,10,13,30,824.0,149.0,3.6,21.5,878.0,785.17,599.71
2018,8,10,13,45,821.5,145.5,3.7,21.45,857.0,751.96,577.47
2018,8,10,14,0,819.0,142.0,3.8,21.4,836.0,716.96,553.68
2018,8,10,14,15,813.0,139.0,3.85,21.3,808.0,678.39,525.56
2018,8,10,14,30,807.0,136.0,3.9,21.2,780.0,638.57,495.94
2018,8,10,14,45,787.5,137.5,4.0,21.1,743.0,593.75,461.9
2018,8,10,15,0,768.0,139.0,4.1,21.0,706.0,549.15,427.24
2018,8,10,15,15,689.5,159.0,4.1,21.0,646.5,488.83,379.35
2018,8,10,15,30,611.0,179.0,4.1,21.0,587.0,437.07,337.56
2018,8,10,15,45,543.0,185.5,4.2,20.75,529.5,384.72,295.58
2018,8,10,16,0,475.0,192.0,4.3,20.5,472.0,337.17,257.17
2018,8,10,16,15,573.5,150.0,4.3,20.3,459.0,306.0,228.22
2018,8,10,16,30,672.0,108.0,4.3,20.1,446.0,265.0,189.44
2018,8,10,16,45,657.0,99.0,4.3,19.9,400.0,218.72,148.93
2018,8,10,17,0,642.0,90.0,4.3,19.7,354.0,173.88,110.64
2018,8,10,17,15,577.0,86.0,4.2,19.4,299.0,129.3,77.3
2018,8,10,17,30,512.0,82.0,4.1,19.1,244.0,91.58,53.8
2018,8,10,17,45,480.0,72.0,4.05,18.8,201.5,55.88,37.43
2018,8,10,18,0,448.0,62.0,4.0,18.5,159.0,44.94,33.75
2018,8,10,18,15,338.5,52.0,3.85,18.15,114.0,38.87,28.06
2018,8,10,18,30,229.0,42.0,3.7,17.8,69.0,32.35,21.54
2018,8,10,18,45,144.5,27.5,3.55,17.5,41.5,21.66,6.38
2018,8,10,19,0,60.0,13.0,3.4,17.2,14.0,12.78,0.0
2018,8,10,19,15,30.0,6.5,3.3,17.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.9,15.3,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,3.0,15.5,10.0,21.05,0.0
2018,8,11,5,45,143.0,24.5,3.1,15.7,38.0,83.09,17.19
2018,8,11,6,0,239.0,40.0,3.2,15.9,66.0,147.82,107.6
2018,8,11,6,15,320.5,52.5,3.2,16.15,107.5,204.85,159.77
2018,8,11,6,30,402.0,65.0,3.2,16.4,149.0,269.92,216.7
2018,8,11,6,45,459.0,75.0,3.2,16.65,196.0,329.41,268.22
2018,8,11,7,0,516.0,85.0,3.2,16.9,243.0,392.11,320.94
2018,8,11,7,15,558.0,93.5,3.2,17.25,293.0,448.39,366.84
2018,8,11,7,30,600.0,102.0,3.2,17.6,343.0,507.03,413.16
2018,8,11,7,45,630.0,108.5,3.25,18.0,392.0,557.48,451.82
2018,8,11,8,0,660.0,115.0,3.3,18.4,441.0,608.71,490.04
2018,8,11,8,15,683.5,120.5,3.35,18.75,489.0,654.49,523.3
2018,8,11,8,30,707.0,126.0,3.4,19.1,537.0,700.02,554.87
2018,8,11,8,45,723.5,131.0,3.45,19.5,581.0,738.84,580.75
2018,8,11,9,0,740.0,136.0,3.5,19.9,625.0,776.48,605.47
2018,8,11,9,15,752.5,141.0,3.5,20.1,665.0,809.28,626.71
2018,8,11,9,30,765.0,146.0,3.5,20.3,705.0,837.22,644.36
2018,8,11,9,45,772.0,151.0,3.55,20.55,739.0,861.34,659.44
2018,8,11,10,0,779.0,156.0,3.6,20.8,773.0,883.1,672.89
2018,8,11,10,15,788.0,158.0,3.6,20.95,802.0,901.08,683.73
2018,8,11,10,30,797.0,160.0,3.6,21.1,831.0,916.55,692.92
2018,8,11,10,45,803.0,162.0,3.65,21.25,853.5,926.59,698.78
2018,8,11,11,0,809.0,164.0,3.7,21.4,876.0,933.9,702.92
2018,8,11,11,15,813.5,164.5,3.75,21.4,891.5,935.48,703.7
2018,8,11,11,30,818.0,165.0,3.8,21.4,907.0,934.27,702.74
2018,8,11,11,45,820.5,165.5,3.85,21.45,915.0,928.41,698.61
2018,8,11,12,0,823.0,166.0,3.9,21.5,923.0,919.79,692.72
2018,8,11,12,15,824.0,165.0,3.95,21.5,923.5,905.63,683.28
2018,8,11,12,30,825.0,164.0,4.0,21.5,924.0,888.88,672.16
2018,8,11,12,45,825.0,163.0,4.05,21.5,917.5,868.75,658.74
2018,8,11,13,0,825.0,162.0,4.1,21.5,911.0,846.23,643.69
2018,8,11,13,15,821.0,160.5,4.15,21.5,895.5,817.69,624.4
2018,8,11,13,30,817.0,159.0,4.2,21.5,880.0,787.19,603.67
2018,8,11,13,45,809.5,158.0,4.2,21.45,857.5,752.71,579.94
2018,8,11,14,0,802.0,157.0,4.2,21.4,835.0,716.77,554.27
2018,8,11,14,15,793.0,155.0,4.2,21.35,806.0,677.61,525.29
2018,8,11,14,30,784.0,153.0,4.2,21.3,777.0,637.46,495.07
2018,8,11,14,45,772.5,150.5,4.2,21.2,742.0,594.58,462.3
2018,8,11,15,0,761.0,148.0,4.2,21.1,707.0,551.3,428.51
2018,8,11,15,15,746.0,144.5,4.2,21.1,667.0,502.23,389.5
2018,8,11,15,30,731.0,141.0,4.2,21.1,627.0,456.1,351.79
2018,8,11,15,45,710.5,137.0,4.2,20.8,582.0,407.81,312.0
2018,8,11,16,0,690.0,133.0,4.2,20.5,537.0,360.81,272.34
2018,8,11,16,15,664.5,127.5,4.15,20.3,489.0,312.43,230.91
2018,8,11,16,30,639.0,122.0,4.1,20.1,441.0,266.24,190.94
2018,8,11,16,45,606.0,115.5,4.1,19.9,392.0,220.0,151.5
2018,8,11,17,0,573.0,109.0,4.1,19.7,343.0,177.08,115.99
2018,8,11,17,15,529.5,100.5,4.05,19.35,293.5,134.75,83.95
2018,8,11,17,30,486.0,92.0,4.0,19.0,244.0,97.05,59.8
2018,8,11,17,45,426.5,81.5,3.95,18.65,196.5,61.65,48.54
2018,8,11,18,0,367.0,71.0,3.9,18.3,149.0,52.25,40.12
2018,8,11,18,15,289.5,56.5,3.85,17.95,107.5,42.62,31.27
2018,8,11,18,30,212.0,42.0,3.8,17.6,66.0,32.47,21.52
2018,8,11,18,45,132.5,27.0,3.8,17.25,39.5,21.34,4.42
2018,8,11,19,0,53.0,12.0,3.8,16.9,13.0,11.8,0.0
2018,8,11,19,15,26.5,6.0,3.8,16.7,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.5,2.4,14.7,3.5,0.0,0.0
2018,8,12,5,30,20.0,7.0,2.4,14.9,7.0,12.03,0.0
2018,8,12,5,45,71.5,22.5,2.4,15.15,29.0,53.6,3.67
2018,8,12,6,0,123.0,38.0,2.4,15.4,51.0,97.4,69.49
2018,8,12,6,15,182.0,57.5,2.3,15.6,89.0,148.68,115.41
2018,8,12,6,30,241.0,77.0,2.2,15.8,127.0,204.99,164.26
2018,8,12,6,45,282.5,93.0,2.1,16.05,167.5,253.27,205.91
2018,8,12,7,0,324.0,109.0,2.0,16.3,208.0,312.66,255.3
2018,8,12,7,15,343.5,124.5,1.95,16.65,246.5,354.61,289.26
2018,8,12,7,30,363.0,140.0,1.9,17.0,285.0,397.48,322.89
2018,8,12,7,45,352.5,161.0,1.85,17.35,317.5,418.74,338.39
2018,8,12,8,0,342.0,182.0,1.8,17.7,350.0,446.67,358.35
2018,8,12,8,15,324.5,207.5,1.8,18.05,380.5,472.76,376.21
2018,8,12,8,30,307.0,233.0,1.8,18.4,411.0,496.51,391.89
2018,8,12,8,45,348.0,243.5,1.8,18.75,460.5,548.09,429.42
2018,8,12,9,0,389.0,254.0,1.8,19.1,510.0,601.0,466.94
2018,8,12,9,15,456.0,248.0,1.85,19.35,566.5,667.92,514.89
2018,8,12,9,30,523.0,242.0,1.9,19.6,623.0,727.8,557.03
2018,8,12,9,45,493.5,264.5,2.0,19.9,638.5,733.07,558.29
2018,8,12,10,0,464.0,287.0,2.1,20.2,654.0,735.33,557.96
2018,8,12,10,15,359.0,340.5,2.2,20.3,630.5,690.7,523.04
2018,8,12,10,30,254.0,394.0,2.3,20.4,607.0,649.93,490.61
2018,8,12,10,45,216.0,411.0,2.4,20.55,595.5,623.52,470.67
2018,8,12,11,0,178.0,428.0,2.5,20.7,584.0,603.16,454.68
2018,8,12,11,15,141.0,430.5,2.6,20.75,555.5,568.01,428.45
2018,8,12,11,30,104.0,433.0,2.7,20.8,527.0,527.51,398.29
2018,8,12,11,45,90.5,431.5,2.85,20.85,514.0,510.44,385.83
2018,8,12,12,0,77.0,430.0,3.0,20.9,501.0,493.36,373.18
2018,8,12,12,15,79.0,431.5,3.1,20.8,504.0,493.19,373.47
2018,8,12,12,30,81.0,433.0,3.2,20.7,507.0,492.65,373.45
2018,8,12,12,45,105.5,436.5,3.3,20.65,532.5,512.89,389.29
2018,8,12,13,0,130.0,440.0,3.4,20.6,558.0,531.91,404.08
2018,8,12,13,15,149.5,435.5,3.5,20.5,569.0,536.61,408.46
2018,8,12,13,30,169.0,431.0,3.6,20.4,580.0,539.87,411.82
2018,8,12,13,45,267.0,374.5,3.7,20.25,603.0,550.21,422.96
2018,8,12,14,0,365.0,318.0,3.8,20.1,626.0,553.65,428.58
2018,8,12,14,15,581.5,229.0,3.85,19.95,699.5,600.23,467.54
2018,8,12,14,30,798.0,140.0,3.9,19.8,773.0,632.07,493.92
2018,8,12,14,45,791.5,135.5,3.95,19.65,739.5,589.73,461.23
2018,8,12,15,0,785.0,131.0,4.0,19.5,706.0,546.55,427.47
2018,8,12,15,15,770.5,128.0,4.0,19.5,666.0,500.06,389.98
2018,8,12,15,30,756.0,125.0,4.0,19.5,626.0,453.82,351.8
2018,8,12,15,45,740.0,120.5,4.05,19.1,582.0,406.06,312.12
2018,8,12,16,0,724.0,116.0,4.1,18.7,538.0,355.76,269.5
2018,8,12,16,15,702.0,110.5,4.1,18.5,490.5,306.85,227.0
2018,8,12,16,30,680.0,105.0,4.1,18.3,443.0,259.74,185.58
2018,8,12,16,45,650.0,99.5,4.1,18.05,394.0,212.96,145.04
2018,8,12,17,0,620.0,94.0,4.1,17.8,345.0,169.15,108.29
2018,8,12,17,15,577.0,87.5,4.05,17.55,295.5,126.25,75.72
2018,8,12,17,30,534.0,81.0,4.0,17.3,246.0,87.96,51.77
2018,8,12,17,45,475.0,72.5,4.0,17.0,198.5,52.57,40.88
2018,8,12,18,0,416.0,64.0,4.0,16.7,151.0,46.9,35.68
2018,8,12,18,15,331.5,52.0,3.9,16.45,109.0,39.12,28.39
2018,8,12,18,30,247.0,40.0,3.8,16.2,67.0,30.94,20.21
2018,8,12,18,45,147.5,24.5,3.75,15.9,38.5,19.31,1.34
2018,8,12,19,0,48.0,9.0,3.7,15.6,10.0,8.85,0.0
2018,8,12,19,15,24.0,4.5,3.6,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,5,15,13.0,4.0,2.75,13.85,4.0,0.0,0.0
2018,8,13,5,30,26.0,8.0,2.8,14.1,8.0,14.51,0.0
2018,8,13,5,45,92.0,24.0,2.9,14.35,32.0,61.87,0.0
2018,8,13,6,0,158.0,40.0,3.0,14.6,56.0,112.93,80.77
2018,8,13,6,15,169.5,49.5,3.0,14.85,76.0,132.58,102.63
2018,8,13,6,30,181.0,59.0,3.0,15.1,96.0,154.54,123.63
2018,8,13,6,45,90.5,65.0,3.0,15.35,83.5,117.01,93.78
2018,8,13,7,0,0.0,71.0,3.0,15.6,71.0,69.41,53.24
2018,8,13,7,15,0.0,77.5,3.0,15.85,77.5,75.51,58.32
2018,8,13,7,30,0.0,84.0,3.0,16.1,84.0,81.72,63.32
2018,8,13,7,45,0.0,98.0,2.95,16.35,98.0,95.67,74.66
2018,8,13,8,0,0.0,112.0,2.9,16.6,112.0,109.6,85.82
2018,8,13,8,15,1.0,134.0,2.9,16.8,134.5,132.45,104.18
2018,8,13,8,30,2.0,156.0,2.9,17.0,157.0,155.33,122.32
2018,8,13,8,45,7.0,184.0,2.9,17.15,188.5,187.6,147.96
2018,8,13,9,0,12.0,212.0,2.9,17.3,220.0,220.08,173.4
2018,8,13,9,15,12.5,223.5,2.9,17.45,232.0,231.87,182.1
2018,8,13,9,30,13.0,235.0,2.9,17.6,244.0,243.65,190.81
2018,8,13,9,45,15.0,249.0,2.9,17.75,260.0,259.28,202.54
2018,8,13,10,0,17.0,263.0,2.9,17.9,276.0,274.88,214.19
2018,8,13,10,15,23.5,293.5,2.95,18.0,312.5,311.26,241.97
2018,8,13,10,30,30.0,324.0,3.0,18.1,349.0,354.74,274.77
2018,8,13,10,45,34.5,341.0,3.05,18.2,370.5,375.09,289.75
2018,8,13,11,0,39.0,358.0,3.1,18.3,392.0,395.15,304.54
2018,8,13,11,15,32.0,349.5,3.15,18.35,378.0,378.29,291.31
2018,8,13,11,30,25.0,341.0,3.2,18.4,364.0,361.53,278.3
2018,8,13,11,45,25.5,344.0,3.25,18.4,367.5,363.26,279.59
2018,8,13,12,0,26.0,347.0,3.3,18.4,371.0,364.83,280.75
2018,8,13,12,15,32.5,364.5,3.35,18.4,394.5,385.82,296.74
2018,8,13,12,30,39.0,382.0,3.4,18.4,418.0,406.19,312.17
2018,8,13,12,45,40.0,382.0,3.45,18.4,418.5,404.32,310.82
2018,8,13,13,0,41.0,382.0,3.5,18.4,419.0,402.27,309.46
2018,8,13,13,15,39.0,372.0,3.6,18.4,406.5,388.16,299.07
2018,8,13,13,30,37.0,362.0,3.7,18.4,394.0,374.19,288.81
2018,8,13,13,45,165.0,318.5,3.8,18.35,457.5,424.16,331.04
2018,8,13,14,0,293.0,275.0,3.9,18.3,521.0,464.12,364.6
2018,8,13,14,15,546.5,208.0,3.95,18.25,647.0,555.91,438.29
2018,8,13,14,30,800.0,141.0,4.0,18.2,773.0,631.92,497.21
2018,8,13,14,45,793.0,136.0,4.05,18.1,739.0,588.7,463.27
2018,8,13,15,0,786.0,131.0,4.1,18.0,705.0,544.67,428.53
2018,8,13,15,15,771.0,128.5,4.1,18.0,664.5,498.32,390.84
2018,8,13,15,30,756.0,126.0,4.1,18.0,624.0,452.26,352.49
2018,8,13,15,45,740.0,121.0,4.15,17.75,580.0,400.9,309.56
2018,8,13,16,0,724.0,116.0,4.2,17.5,536.0,353.25,268.55
2018,8,13,16,15,701.0,111.0,4.2,17.3,488.5,304.48,225.92
2018,8,13,16,30,678.0,106.0,4.2,17.1,441.0,257.62,184.52
2018,8,13,16,45,646.5,100.5,4.2,16.9,391.5,210.69,143.76
2018,8,13,17,0,615.0,95.0,4.2,16.7,342.0,166.89,107.06
2018,8,13,17,15,569.5,88.0,4.15,16.45,291.5,123.68,74.48
2018,8,13,17,30,524.0,81.0,4.1,16.2,241.0,85.35,50.88
2018,8,13,17,45,460.5,72.5,4.1,15.9,193.5,51.32,39.95
2018,8,13,18,0,397.0,64.0,4.1,15.6,146.0,47.03,35.93
2018,8,13,18,15,311.0,51.5,4.0,15.4,104.5,38.84,28.22
2018,8,13,18,30,225.0,39.0,3.9,15.2,63.0,30.22,19.51
2018,8,13,18,45,132.5,23.5,3.85,14.95,36.0,18.56,0.0
2018,8,13,19,0,40.0,8.0,3.8,14.7,9.0,7.86,0.0
2018,8,13,19,15,20.0,4.0,3.75,14.65,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,5,15,6.0,2.5,3.15,14.5,2.5,0.0,0.0
2018,8,14,5,30,12.0,5.0,3.2,14.7,5.0,7.96,0.0
2018,8,14,5,45,47.0,21.0,3.25,14.85,25.0,40.34,0.0
2018,8,14,6,0,82.0,37.0,3.3,15.0,45.0,81.93,57.11
2018,8,14,6,15,93.0,52.0,3.35,15.25,66.5,99.7,76.06
2018,8,14,6,30,104.0,67.0,3.4,15.5,88.0,124.22,98.36
2018,8,14,6,45,52.0,77.5,3.45,15.7,88.0,107.41,85.33
2018,8,14,7,0,0.0,88.0,3.5,15.9,88.0,87.86,68.69
2018,8,14,7,15,0.0,98.5,3.5,16.1,98.5,97.82,76.94
2018,8,14,7,30,0.0,109.0,3.5,16.3,109.0,107.88,85.08
2018,8,14,7,45,0.0,116.5,3.5,16.55,116.5,114.88,90.52
2018,8,14,8,0,0.0,124.0,3.5,16.8,124.0,121.99,95.97
2018,8,14,8,15,1.5,137.0,3.5,16.95,138.0,135.92,107.03
2018,8,14,8,30,3.0,150.0,3.5,17.1,152.0,149.95,118.05
2018,8,14,8,45,4.5,169.0,3.45,17.3,172.0,170.19,133.95
2018,8,14,9,0,6.0,188.0,3.4,17.5,192.0,190.45,149.7
2018,8,14,9,15,7.5,200.5,3.4,17.65,206.0,204.09,160.09
2018,8,14,9,30,9.0,213.0,3.4,17.8,220.0,217.75,170.46
2018,8,14,9,45,11.5,230.5,3.4,17.95,239.5,237.37,185.48
2018,8,14,10,0,14.0,248.0,3.4,18.1,259.0,256.97,200.38
2018,8,14,10,15,17.0,270.5,3.4,18.2,284.5,282.03,219.44
2018,8,14,10,30,20.0,293.0,3.4,18.3,310.0,306.98,238.27
2018,8,14,10,45,22.0,307.5,3.45,18.4,326.5,322.82,250.04
2018,8,14,11,0,24.0,322.0,3.5,18.5,343.0,344.38,266.13
2018,8,14,11,15,24.5,329.5,3.55,18.55,351.5,351.01,270.86
2018,8,14,11,30,25.0,337.0,3.6,18.6,360.0,357.45,275.53
2018,8,14,11,45,30.5,355.5,3.6,18.6,383.5,379.22,291.97
2018,8,14,12,0,36.0,374.0,3.6,18.6,407.0,400.48,307.93
2018,8,14,12,15,34.0,370.0,3.65,18.65,401.0,392.44,301.7
2018,8,14,12,30,32.0,366.0,3.7,18.7,395.0,384.41,295.62
2018,8,14,12,45,31.5,362.0,3.75,18.7,390.5,377.69,290.67
2018,8,14,13,0,31.0,358.0,3.8,18.7,386.0,370.95,285.72
2018,8,14,13,15,36.0,361.0,3.85,18.65,393.0,375.2,289.34
2018,8,14,13,30,41.0,364.0,3.9,18.6,400.0,378.99,292.6
2018,8,14,13,45,164.5,323.0,3.95,18.6,461.5,427.45,333.32
2018,8,14,14,0,288.0,282.0,4.0,18.6,523.0,466.18,365.65
2018,8,14,14,15,531.0,217.0,4.05,18.5,642.5,552.27,434.91
2018,8,14,14,30,774.0,152.0,4.1,18.4,762.0,623.44,490.29
2018,8,14,14,45,766.0,147.5,4.1,18.35,728.0,581.08,456.79
2018,8,14,15,0,758.0,143.0,4.1,18.3,694.0,538.06,422.63
2018,8,14,15,15,743.0,139.5,4.1,18.3,654.0,489.12,383.12
2018,8,14,15,30,728.0,136.0,4.1,18.3,614.0,443.1,344.91
2018,8,14,15,45,712.0,131.0,4.1,18.05,570.5,395.92,305.24
2018,8,14,16,0,696.0,126.0,4.1,17.8,527.0,349.59,265.36
2018,8,14,16,15,474.0,147.0,4.1,17.6,409.5,266.06,200.04
2018,8,14,16,30,252.0,168.0,4.1,17.4,292.0,207.12,156.8
2018,8,14,16,45,271.0,146.0,4.05,17.25,265.5,177.84,131.2
2018,8,14,17,0,290.0,124.0,4.0,17.1,239.0,146.83,104.35
2018,8,14,17,15,397.0,104.0,4.0,16.85,237.5,118.82,77.71
2018,8,14,17,30,504.0,84.0,4.0,16.6,236.0,85.0,51.89
2018,8,14,17,45,444.0,74.0,3.95,16.3,189.0,52.99,41.34
2018,8,14,18,0,384.0,64.0,3.9,16.0,142.0,47.17,35.96
2018,8,14,18,15,300.5,51.0,3.8,15.8,101.0,38.57,27.88
2018,8,14,18,30,217.0,38.0,3.7,15.6,60.0,29.51,18.65
2018,8,14,18,45,128.5,23.5,3.6,15.4,34.5,18.66,0.0
2018,8,14,19,0,40.0,9.0,3.5,15.2,9.0,8.85,0.0
2018,8,14,19,15,20.0,4.5,3.45,15.1,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,5,15,15.0,4.0,2.75,15.0,4.0,0.0,0.0
2018,8,15,5,30,30.0,8.0,2.8,15.2,8.0,15.42,0.0
2018,8,15,5,45,105.0,23.0,2.9,15.4,32.0,66.97,0.0
2018,8,15,6,0,180.0,38.0,3.0,15.6,56.0,123.82,86.9
2018,8,15,6,15,192.5,48.0,3.0,15.8,77.5,146.58,112.99
2018,8,15,6,30,205.0,58.0,3.0,16.0,99.0,171.25,136.56
2018,8,15,6,45,102.5,72.0,3.05,16.25,92.5,131.23,105.19
2018,8,15,7,0,0.0,86.0,3.1,16.5,86.0,85.74,66.72
2018,8,15,7,15,0.0,98.5,3.05,16.7,98.5,97.88,76.81
2018,8,15,7,30,0.0,111.0,3.0,16.9,111.0,110.06,86.67
2018,8,15,7,45,4.5,134.0,2.95,17.15,136.0,136.38,108.1
2018,8,15,8,0,9.0,157.0,2.9,17.4,161.0,162.94,129.37
2018,8,15,8,15,12.0,177.5,2.85,17.6,184.0,185.97,147.47
2018,8,15,8,30,15.0,198.0,2.8,17.8,207.0,209.09,165.42
2018,8,15,8,45,20.0,220.0,2.8,18.0,232.5,235.46,185.81
2018,8,15,9,0,25.0,242.0,2.8,18.2,258.0,261.98,206.07
2018,8,15,9,15,41.0,273.5,2.8,18.35,302.0,316.33,248.06
2018,8,15,9,30,57.0,305.0,2.8,18.5,346.0,363.19,283.56
2018,8,15,9,45,72.0,332.0,2.8,18.65,386.5,404.49,314.34
2018,8,15,10,0,87.0,359.0,2.8,18.8,427.0,445.78,344.73
2018,8,15,10,15,107.5,379.0,2.85,18.9,466.5,484.5,373.3
2018,8,15,10,30,128.0,399.0,2.9,19.0,506.0,530.43,406.78
2018,8,15,10,45,122.0,410.0,2.95,19.05,514.0,534.21,408.57
2018,8,15,11,0,116.0,421.0,3.0,19.1,522.0,537.36,410.18
2018,8,15,11,15,122.5,430.5,3.1,19.15,539.0,549.94,419.3
2018,8,15,11,30,129.0,440.0,3.2,19.2,556.0,561.85,427.92
2018,8,15,11,45,154.0,445.0,3.25,19.2,584.5,585.43,445.62
2018,8,15,12,0,179.0,450.0,3.3,19.2,613.0,607.86,462.38
2018,8,15,12,15,208.5,447.0,3.35,19.2,637.0,625.1,475.61
2018,8,15,12,30,238.0,444.0,3.4,19.2,661.0,640.74,487.68
2018,8,15,12,45,406.0,359.0,3.5,19.2,725.5,695.16,532.51
2018,8,15,13,0,574.0,274.0,3.6,19.2,790.0,738.74,568.7
2018,8,15,13,15,721.0,196.5,3.6,19.2,833.5,763.89,590.26
2018,8,15,13,30,868.0,119.0,3.6,19.2,877.0,780.13,602.15
2018,8,15,13,45,813.5,142.5,3.65,19.15,838.5,732.35,568.65
2018,8,15,14,0,759.0,166.0,3.7,19.1,800.0,686.21,534.62
2018,8,15,14,15,802.5,139.0,3.7,19.05,788.0,659.96,515.93
2018,8,15,14,30,846.0,112.0,3.7,19.0,776.0,631.21,494.54
2018,8,15,14,45,837.0,109.5,3.7,18.95,741.0,587.67,460.65
2018,8,15,15,0,828.0,107.0,3.7,18.9,706.0,543.34,425.42
2018,8,15,15,15,814.5,104.5,3.7,18.9,665.5,492.84,384.62
2018,8,15,15,30,801.0,102.0,3.7,18.9,625.0,445.46,345.14
2018,8,15,15,45,785.0,99.0,3.7,18.75,581.0,396.92,303.99
2018,8,15,16,0,769.0,96.0,3.7,18.6,537.0,349.12,262.48
2018,8,15,16,15,747.5,92.0,3.7,18.4,489.5,299.75,219.18
2018,8,15,16,30,726.0,88.0,3.7,18.2,442.0,252.09,176.96
2018,8,15,16,45,696.0,84.0,3.7,18.05,392.5,201.37,133.07
2018,8,15,17,0,666.0,80.0,3.7,17.9,343.0,156.66,95.83
2018,8,15,17,15,624.0,74.5,3.65,17.65,292.5,112.67,63.35
2018,8,15,17,30,582.0,69.0,3.6,17.4,242.0,73.15,40.61
2018,8,15,17,45,521.5,61.5,3.55,17.1,194.0,42.23,31.73
2018,8,15,18,0,461.0,54.0,3.5,16.8,146.0,39.01,28.67
2018,8,15,18,15,370.0,44.0,3.4,16.55,104.0,33.24,23.13
2018,8,15,18,30,279.0,34.0,3.3,16.3,62.0,27.1,16.35
2018,8,15,18,45,167.5,21.5,3.2,16.05,35.5,17.05,0.0
2018,8,15,19,0,56.0,9.0,3.1,15.8,9.0,8.85,0.0
2018,8,15,19,15,28.0,4.5,3.1,15.7,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,2.1,14.2,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,2.2,14.5,8.0,19.86,0.0
2018,8,16,5,45,152.0,21.0,2.25,14.85,33.5,77.71,0.0
2018,8,16,6,0,256.0,34.0,2.3,15.2,59.0,144.47,100.34
2018,8,16,6,15,323.5,46.0,2.35,15.5,96.5,195.21,150.67
2018,8,16,6,30,391.0,58.0,2.4,15.8,134.0,254.63,203.35
2018,8,16,6,45,453.5,68.0,2.45,16.05,182.0,314.51,255.44
2018,8,16,7,0,516.0,78.0,2.5,16.3,230.0,379.32,310.11
2018,8,16,7,15,404.5,99.5,2.45,16.55,233.0,358.31,293.68
2018,8,16,7,30,293.0,121.0,2.4,16.8,236.0,321.04,263.06
2018,8,16,7,45,165.0,150.5,2.4,17.05,217.0,273.05,222.13
2018,8,16,8,0,37.0,180.0,2.4,17.3,198.0,214.2,171.16
2018,8,16,8,15,148.5,195.5,2.35,17.55,278.5,320.09,257.82
2018,8,16,8,30,260.0,211.0,2.3,17.8,359.0,433.93,347.28
2018,8,16,8,45,178.5,244.5,2.3,18.0,350.0,403.81,320.25
2018,8,16,9,0,97.0,278.0,2.3,18.2,341.0,368.19,289.48
2018,8,16,9,15,92.0,300.5,2.25,18.4,363.5,388.72,303.96
2018,8,16,9,30,87.0,323.0,2.2,18.6,386.0,408.56,317.51
2018,8,16,9,45,109.0,346.0,2.15,18.85,428.5,452.12,349.47
2018,8,16,10,0,131.0,369.0,2.1,19.1,471.0,503.94,386.71
2018,8,16,10,15,171.5,382.0,2.1,19.25,521.0,553.48,422.75
2018,8,16,10,30,212.0,395.0,2.1,19.4,571.0,603.1,458.3
2018,8,16,10,45,350.5,351.0,2.15,19.55,652.0,690.42,523.77
2018,8,16,11,0,489.0,307.0,2.2,19.7,733.0,777.3,587.05
2018,8,16,11,15,691.0,212.5,2.25,19.8,826.0,865.63,651.43
2018,8,16,11,30,893.0,118.0,2.3,19.9,919.0,943.1,702.44
2018,8,16,11,45,894.5,119.0,2.4,20.0,927.0,936.8,697.85
2018,8,16,12,0,896.0,120.0,2.5,20.1,935.0,927.53,692.19
2018,8,16,12,15,896.5,119.5,2.6,20.1,935.0,912.98,683.31
2018,8,16,12,30,897.0,119.0,2.7,20.1,935.0,895.62,672.57
2018,8,16,12,45,897.0,117.5,2.8,20.1,927.5,874.13,659.01
2018,8,16,13,0,897.0,116.0,2.9,20.1,920.0,850.01,643.6
2018,8,16,13,15,893.5,115.5,2.95,20.05,905.0,821.52,624.89
2018,8,16,13,30,890.0,115.0,3.0,20.0,890.0,790.77,604.51
2018,8,16,13,45,885.0,114.0,3.05,19.95,867.5,756.35,581.4
2018,8,16,14,0,880.0,113.0,3.1,19.9,845.0,720.05,556.76
2018,8,16,14,15,872.5,111.5,3.15,19.75,815.5,679.95,527.99
2018,8,16,14,30,865.0,110.0,3.2,19.6,786.0,638.5,497.09
2018,8,16,14,45,856.0,107.0,3.25,19.5,750.5,593.68,462.83
2018,8,16,15,0,847.0,104.0,3.3,19.4,715.0,548.04,427.06
2018,8,16,15,15,833.5,102.0,3.3,19.4,674.0,500.47,388.56
2018,8,16,15,30,820.0,100.0,3.3,19.4,633.0,449.24,346.35
2018,8,16,15,45,803.0,97.0,3.3,19.15,587.5,399.39,304.43
2018,8,16,16,0,786.0,94.0,3.3,18.9,542.0,350.36,262.12
2018,8,16,16,15,763.0,90.5,3.3,18.7,493.5,300.16,218.23
2018,8,16,16,30,740.0,87.0,3.3,18.5,445.0,251.82,175.56
2018,8,16,16,45,709.0,83.0,3.3,18.35,394.5,200.28,131.16
2018,8,16,17,0,678.0,79.0,3.3,18.2,344.0,154.82,93.62
2018,8,16,17,15,634.0,74.0,3.25,17.9,293.0,110.57,61.52
2018,8,16,17,30,590.0,69.0,3.2,17.6,242.0,71.01,39.66
2018,8,16,17,45,525.5,61.5,3.15,17.35,193.0,42.5,31.91
2018,8,16,18,0,461.0,54.0,3.1,17.1,144.0,39.3,28.85
2018,8,16,18,15,366.5,44.0,3.05,16.8,102.0,33.53,23.3
2018,8,16,18,30,272.0,34.0,3.0,16.5,60.0,27.43,16.26
2018,8,16,18,45,161.5,21.0,2.9,16.25,34.0,16.72,0.0
2018,8,16,19,0,51.0,8.0,2.8,16.0,8.0,7.86,0.0
2018,8,16,19,15,25.5,4.0,2.8,15.85,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,5,15,19.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,8,17,5,30,38.0,7.0,1.8,14.4,7.0,16.31,0.0
2018,8,17,5,45,91.5,16.0,1.85,14.75,23.0,52.57,0.0
2018,8,17,6,0,145.0,25.0,1.9,15.1,39.0,93.14,62.53
2018,8,17,6,15,148.0,30.5,1.85,15.4,52.0,104.99,79.41
2018,8,17,6,30,151.0,36.0,1.8,15.7,65.0,118.17,92.93
2018,8,17,6,45,75.5,42.0,1.7,16.0,56.5,87.32,68.52
2018,8,17,7,0,0.0,48.0,1.6,16.3,48.0,46.36,33.7
2018,8,17,7,15,0.0,57.0,1.55,16.65,57.0,55.08,41.02
2018,8,17,7,30,0.0,66.0,1.5,17.0,66.0,63.79,48.16
2018,8,17,7,45,0.0,75.5,1.45,17.3,75.5,73.0,55.61
2018,8,17,8,0,0.0,85.0,1.4,17.6,85.0,82.25,62.98
2018,8,17,8,15,0.0,110.0,1.4,17.95,110.0,107.28,83.14
2018,8,17,8,30,0.0,135.0,1.4,18.3,135.0,132.36,102.98
2018,8,17,8,45,9.0,176.0,1.4,18.6,182.0,180.99,141.59
2018,8,17,9,0,18.0,217.0,1.4,18.9,229.0,230.2,179.76
2018,8,17,9,15,30.5,253.5,1.45,19.2,275.0,285.86,222.25
2018,8,17,9,30,43.0,290.0,1.5,19.5,321.0,334.84,258.82
2018,8,17,9,45,59.0,315.5,1.5,19.75,360.0,375.18,288.48
2018,8,17,10,0,75.0,341.0,1.5,20.0,399.0,415.61,317.79
2018,8,17,10,15,128.5,369.5,1.55,20.2,474.0,500.9,380.6
2018,8,17,10,30,182.0,398.0,1.6,20.4,549.0,578.32,436.02
2018,8,17,10,45,199.0,409.0,1.65,20.65,578.5,603.57,452.93
2018,8,17,11,0,216.0,420.0,1.7,20.9,608.0,628.07,469.64
2018,8,17,11,15,225.0,426.5,1.8,21.0,625.0,639.68,477.74
2018,8,17,11,30,234.0,433.0,1.9,21.1,642.0,650.33,485.3
2018,8,17,11,45,233.0,437.0,1.95,21.2,647.0,648.35,483.6
2018,8,17,12,0,232.0,441.0,2.0,21.3,652.0,645.51,481.45
2018,8,17,12,15,243.0,439.5,2.1,21.35,660.0,649.41,484.77
2018,8,17,12,30,254.0,438.0,2.2,21.4,668.0,649.0,485.1
2018,8,17,12,45,250.0,434.0,2.25,21.45,659.0,632.39,473.53
2018,8,17,13,0,246.0,430.0,2.3,21.5,650.0,615.31,461.7
2018,8,17,13,15,218.0,426.5,2.4,21.45,619.0,579.95,436.61
2018,8,17,13,30,190.0,423.0,2.5,21.4,588.0,545.69,412.14
2018,8,17,13,45,267.0,373.5,2.55,21.35,598.5,545.15,414.61
2018,8,17,14,0,344.0,324.0,2.6,21.3,609.0,540.73,413.68
2018,8,17,14,15,561.0,232.5,2.65,21.25,678.0,581.22,447.51
2018,8,17,14,30,778.0,141.0,2.7,21.2,747.0,608.46,469.85
2018,8,17,14,45,706.0,156.5,2.75,21.1,687.0,545.06,421.37
2018,8,17,15,0,634.0,172.0,2.8,21.0,627.0,488.27,377.5
2018,8,17,15,15,567.5,181.0,2.8,21.0,570.5,433.64,334.49
2018,8,17,15,30,501.0,190.0,2.8,21.0,514.0,384.91,295.56
2018,8,17,15,45,609.0,150.0,2.8,20.7,515.5,364.91,277.31
2018,8,17,16,0,717.0,110.0,2.8,20.4,517.0,335.05,249.2
2018,8,17,16,15,751.0,95.0,2.75,20.15,487.0,297.78,214.68
2018,8,17,16,30,785.0,80.0,2.7,19.9,457.0,253.5,173.81
2018,8,17,16,45,753.0,77.0,2.65,19.65,405.0,203.68,131.06
2018,8,17,17,0,721.0,74.0,2.6,19.4,353.0,157.03,93.03
2018,8,17,17,15,676.5,69.5,2.55,19.05,300.5,107.79,57.69
2018,8,17,17,30,632.0,65.0,2.5,18.7,248.0,66.57,36.01
2018,8,17,17,45,565.5,59.0,2.4,18.3,198.0,40.64,30.15
2018,8,17,18,0,499.0,53.0,2.3,17.9,148.0,38.69,28.2
2018,8,17,18,15,398.5,43.5,2.2,17.55,104.5,33.37,23.02
2018,8,17,18,30,298.0,34.0,2.1,17.2,61.0,27.79,16.04
2018,8,17,18,45,176.5,21.0,2.05,16.8,34.5,20.64,0.0
2018,8,17,19,0,55.0,8.0,2.0,16.4,8.0,7.86,0.0
2018,8,17,19,15,27.5,4.0,2.0,16.25,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,18,5,15,16.0,3.5,1.7,14.0,3.5,0.0,0.0
2018,8,18,5,30,32.0,7.0,1.7,14.4,7.0,6.88,0.0
2018,8,18,5,45,116.5,21.5,1.7,14.75,30.5,55.09,0.0
2018,8,18,6,0,201.0,36.0,1.7,15.1,54.0,128.07,86.21
2018,8,18,6,15,230.5,49.0,1.65,15.45,83.0,161.98,124.15
2018,8,18,6,30,260.0,62.0,1.6,15.8,112.0,199.37,158.37
2018,8,18,6,45,190.0,86.5,1.55,16.15,129.0,198.08,159.75
2018,8,18,7,0,120.0,111.0,1.5,16.5,146.0,189.9,153.66
2018,8,18,7,15,135.0,132.5,1.45,16.85,179.0,226.37,183.7
2018,8,18,7,30,150.0,154.0,1.4,17.2,212.0,263.67,213.47
2018,8,18,7,45,133.0,176.5,1.35,17.6,233.5,282.0,226.79
2018,8,18,8,0,116.0,199.0,1.3,18.0,255.0,298.54,238.28
2018,8,18,8,15,108.0,221.0,1.3,18.35,277.5,319.33,253.11
2018,8,18,8,30,100.0,243.0,1.3,18.7,300.0,330.76,260.51
2018,8,18,8,45,94.0,262.0,1.3,19.1,319.0,347.7,272.0
2018,8,18,9,0,88.0,281.0,1.3,19.5,338.0,363.96,282.79
2018,8,18,9,15,77.0,295.0,1.3,19.8,347.0,369.9,285.72
2018,8,18,9,30,66.0,309.0,1.3,20.1,356.0,375.09,288.15
2018,8,18,9,45,63.0,324.0,1.35,20.4,371.0,387.72,296.53
2018,8,18,10,0,60.0,339.0,1.4,20.7,386.0,399.96,304.55
2018,8,18,10,15,71.0,360.0,1.45,20.95,417.5,430.81,326.68
2018,8,18,10,30,82.0,381.0,1.5,21.2,449.0,461.41,348.29
2018,8,18,10,45,84.0,392.0,1.55,21.45,463.5,472.97,355.84
2018,8,18,11,0,86.0,403.0,1.6,21.7,478.0,484.15,363.25
2018,8,18,11,15,73.5,401.0,1.7,21.75,465.5,468.33,351.42
2018,8,18,11,30,61.0,399.0,1.8,21.8,453.0,452.43,339.66
2018,8,18,11,45,68.5,406.0,1.9,21.9,467.5,463.65,348.07
2018,8,18,12,0,76.0,413.0,2.0,22.0,482.0,474.36,355.97
2018,8,18,12,15,84.5,419.5,2.1,21.95,496.0,484.88,363.99
2018,8,18,12,30,93.0,426.0,2.2,21.9,510.0,494.71,371.55
2018,8,18,12,45,91.5,423.5,2.3,21.85,505.5,486.72,366.08
2018,8,18,13,0,90.0,421.0,2.4,21.8,501.0,478.54,360.57
2018,8,18,13,15,93.5,415.5,2.5,21.7,497.5,471.3,355.98
2018,8,18,13,30,97.0,410.0,2.6,21.6,494.0,463.64,351.07
2018,8,18,13,45,221.5,362.0,2.65,21.45,547.0,500.7,382.18
2018,8,18,14,0,346.0,314.0,2.7,21.3,600.0,531.82,407.95
2018,8,18,14,15,573.0,234.5,2.75,21.15,688.0,589.06,453.79
2018,8,18,14,30,800.0,155.0,2.8,21.0,776.0,632.29,487.43
2018,8,18,14,45,786.0,152.5,2.85,20.85,739.0,587.08,452.9
2018,8,18,15,0,772.0,150.0,2.9,20.7,702.0,538.88,415.91
2018,8,18,15,15,756.0,146.5,2.9,20.7,660.5,491.29,378.02
2018,8,18,15,30,740.0,143.0,2.9,20.7,619.0,444.14,339.53
2018,8,18,15,45,717.0,139.5,2.95,20.3,573.0,394.94,299.19
2018,8,18,16,0,694.0,136.0,3.0,19.9,527.0,347.31,259.14
2018,8,18,16,15,666.0,130.0,2.95,19.65,477.5,297.82,216.93
2018,8,18,16,30,638.0,124.0,2.9,19.4,428.0,250.84,176.61
2018,8,18,16,45,601.5,116.5,2.9,19.15,377.0,203.67,137.17
2018,8,18,17,0,565.0,109.0,2.9,18.9,326.0,160.27,102.62
2018,8,18,17,15,518.0,99.0,2.85,18.55,275.0,117.62,72.56
2018,8,18,17,30,471.0,89.0,2.8,18.2,224.0,79.52,51.53
2018,8,18,17,45,408.0,76.5,2.75,17.9,176.0,55.57,43.25
2018,8,18,18,0,345.0,64.0,2.7,17.6,128.0,47.79,36.1
2018,8,18,18,15,261.5,48.5,2.65,17.25,88.5,37.08,26.14
2018,8,18,18,30,178.0,33.0,2.6,16.9,49.0,25.8,13.95
2018,8,18,18,45,102.5,19.0,2.55,16.55,27.0,18.68,0.0
2018,8,18,19,0,27.0,5.0,2.5,16.2,5.0,0.0,0.0
2018,8,18,19,15,13.5,2.5,2.5,16.05,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.35,13.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,14.1,2.0,1.97,0.0
2018,8,19,5,45,0.0,8.5,2.5,14.4,8.5,8.36,0.0
2018,8,19,6,0,0.0,15.0,2.6,14.7,15.0,14.47,5.01
2018,8,19,6,15,0.0,27.5,2.55,15.0,27.5,26.55,16.29
2018,8,19,6,30,0.0,40.0,2.5,15.3,40.0,38.64,26.89
2018,8,19,6,45,0.0,50.0,2.45,15.55,50.0,48.31,35.33
2018,8,19,7,0,0.0,60.0,2.4,15.8,60.0,58.04,43.66
2018,8,19,7,15,0.0,65.0,2.35,16.05,65.0,62.83,47.64
2018,8,19,7,30,0.0,70.0,2.3,16.3,70.0,67.67,51.56
2018,8,19,7,45,0.0,83.5,2.25,16.55,83.5,80.96,62.44
2018,8,19,8,0,0.0,97.0,2.2,16.8,97.0,94.4,73.27
2018,8,19,8,15,0.0,110.5,2.2,17.05,110.5,107.81,83.95
2018,8,19,8,30,0.0,124.0,2.2,17.3,124.0,121.21,94.5
2018,8,19,8,45,0.5,140.0,2.15,17.5,140.5,137.52,107.31
2018,8,19,9,0,1.0,156.0,2.1,17.7,157.0,153.82,119.99
2018,8,19,9,15,3.5,175.0,2.15,17.95,177.5,174.83,136.37
2018,8,19,9,30,6.0,194.0,2.2,18.2,198.0,195.89,152.62
2018,8,19,9,45,8.5,213.5,2.25,18.45,220.0,217.48,169.14
2018,8,19,10,0,11.0,233.0,2.3,18.7,242.0,239.06,185.51
2018,8,19,10,15,15.0,258.0,2.3,18.9,270.5,267.49,207.07
2018,8,19,10,30,19.0,283.0,2.3,19.1,299.0,295.84,228.32
2018,8,19,10,45,21.5,301.0,2.35,19.3,319.5,315.64,242.92
2018,8,19,11,0,24.0,319.0,2.4,19.5,340.0,341.04,261.66
2018,8,19,11,15,23.5,321.5,2.45,19.6,342.0,336.54,257.91
2018,8,19,11,30,23.0,324.0,2.5,19.7,344.0,337.73,258.59
2018,8,19,11,45,25.0,335.5,2.5,19.8,357.5,353.86,270.48
2018,8,19,12,0,27.0,347.0,2.5,19.9,371.0,365.2,278.73
2018,8,19,12,15,27.5,347.5,2.55,19.95,372.0,364.11,277.86
2018,8,19,12,30,28.0,348.0,2.6,20.0,373.0,362.9,276.99
2018,8,19,12,45,25.0,334.0,2.65,20.0,356.5,344.65,263.39
2018,8,19,13,0,22.0,320.0,2.7,20.0,340.0,326.54,249.91
2018,8,19,13,15,21.0,311.5,2.75,19.9,330.0,316.3,242.5
2018,8,19,13,30,20.0,303.0,2.8,19.8,320.0,306.11,235.09
2018,8,19,13,45,159.0,266.0,2.85,19.75,397.5,366.06,285.09
2018,8,19,14,0,298.0,229.0,2.9,19.7,475.0,418.09,327.57
2018,8,19,14,15,573.0,180.0,2.95,19.55,631.0,537.05,420.72
2018,8,19,14,30,848.0,131.0,3.0,19.4,787.0,636.67,495.39
2018,8,19,14,45,704.5,154.0,3.05,19.25,681.5,537.08,418.9
2018,8,19,15,0,561.0,177.0,3.1,19.1,576.0,450.11,351.63
2018,8,19,15,15,289.5,197.5,3.1,19.1,403.0,316.09,246.88
2018,8,19,15,30,18.0,218.0,3.1,19.1,230.0,213.62,166.55
2018,8,19,15,45,23.0,212.0,3.1,18.75,226.0,208.17,162.97
2018,8,19,16,0,28.0,206.0,3.1,18.4,222.0,197.57,154.98
