Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,15,62.0,192.0,3.15,18.1,222.5,191.9,150.02
2018,8,19,16,30,96.0,178.0,3.2,17.8,223.0,178.36,138.11
2018,8,19,16,45,204.5,154.5,3.2,17.55,236.5,166.57,124.09
2018,8,19,17,0,313.0,131.0,3.2,17.3,250.0,148.68,104.78
2018,8,19,17,15,411.5,106.5,3.2,17.0,238.0,113.09,73.77
2018,8,19,17,30,510.0,82.0,3.2,16.7,226.0,72.77,46.61
2018,8,19,17,45,402.0,72.5,3.2,16.35,171.5,52.62,40.91
2018,8,19,18,0,294.0,63.0,3.2,16.0,117.0,47.13,35.72
2018,8,19,18,15,215.5,46.5,3.1,15.75,79.0,35.56,24.91
2018,8,19,18,30,137.0,30.0,3.0,15.5,41.0,23.39,11.54
2018,8,19,18,45,80.5,17.5,2.95,15.25,23.0,17.2,0.0
2018,8,19,19,0,24.0,5.0,2.9,15.0,5.0,0.0,0.0
2018,8,19,19,15,12.0,2.5,2.9,14.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,5,15,6.0,1.5,2.35,14.15,1.5,0.0,0.0
2018,8,20,5,30,12.0,3.0,2.4,14.3,3.0,0.0,0.0
2018,8,20,5,45,51.5,16.0,2.45,14.5,20.0,30.52,0.0
2018,8,20,6,0,91.0,29.0,2.5,14.7,37.0,73.78,45.99
2018,8,20,6,15,105.0,39.5,2.45,14.85,54.5,93.23,69.87
2018,8,20,6,30,119.0,50.0,2.4,15.0,72.0,114.62,89.98
2018,8,20,6,45,59.5,47.5,2.35,15.15,58.5,80.72,63.01
2018,8,20,7,0,0.0,45.0,2.3,15.3,45.0,43.46,31.38
2018,8,20,7,15,0.0,45.5,2.25,15.55,45.5,43.94,31.79
2018,8,20,7,30,0.0,46.0,2.2,15.8,46.0,44.43,32.1
2018,8,20,7,45,0.0,52.0,2.1,16.0,52.0,50.24,36.87
2018,8,20,8,0,0.0,58.0,2.0,16.2,58.0,56.06,41.57
2018,8,20,8,15,0.0,70.0,1.95,16.4,70.0,67.69,51.06
2018,8,20,8,30,0.0,82.0,1.9,16.6,82.0,79.33,60.45
2018,8,20,8,45,0.0,93.0,1.85,16.85,93.0,90.02,68.95
2018,8,20,9,0,0.0,104.0,1.8,17.1,104.0,100.89,77.52
2018,8,20,9,15,0.0,121.0,1.85,17.3,121.0,117.72,90.85
2018,8,20,9,30,0.0,138.0,1.9,17.5,138.0,134.54,104.04
2018,8,20,9,45,2.0,156.5,1.9,17.7,158.0,154.58,119.77
2018,8,20,10,0,4.0,175.0,1.9,17.9,178.0,174.65,135.37
2018,8,20,10,15,5.5,186.5,1.95,18.05,191.0,187.3,145.04
2018,8,20,10,30,7.0,198.0,2.0,18.2,204.0,199.92,154.68
2018,8,20,10,45,7.5,202.5,2.05,18.3,209.0,204.65,158.13
2018,8,20,11,0,8.0,207.0,2.1,18.4,214.0,209.34,161.59
2018,8,20,11,15,8.5,208.0,2.15,18.45,215.5,210.54,162.39
2018,8,20,11,30,9.0,209.0,2.2,18.5,217.0,211.71,163.2
2018,8,20,11,45,9.5,217.5,2.25,18.55,226.0,220.16,169.68
2018,8,20,12,0,10.0,226.0,2.3,18.6,235.0,228.52,176.07
2018,8,20,12,15,10.0,226.5,2.35,18.6,235.5,228.56,176.08
2018,8,20,12,30,10.0,227.0,2.4,18.6,236.0,228.56,176.11
2018,8,20,12,45,10.0,225.0,2.5,18.6,234.0,226.1,174.3
2018,8,20,13,0,10.0,223.0,2.6,18.6,232.0,223.62,172.49
2018,8,20,13,15,10.0,221.5,2.65,18.5,230.5,221.59,171.1
2018,8,20,13,30,10.0,220.0,2.7,18.4,229.0,219.53,169.71
2018,8,20,13,45,8.0,206.5,2.75,18.35,213.5,204.58,158.2
2018,8,20,14,0,6.0,193.0,2.8,18.3,198.0,189.81,146.82
2018,8,20,14,15,108.5,175.0,2.85,18.15,259.0,235.75,185.82
2018,8,20,14,30,211.0,157.0,2.9,18.0,320.0,271.24,215.48
2018,8,20,14,45,106.5,162.5,2.9,17.9,244.5,212.38,167.12
2018,8,20,15,0,2.0,168.0,2.9,17.8,169.0,162.04,125.95
2018,8,20,15,15,1.5,163.5,2.9,17.8,164.5,157.18,122.44
2018,8,20,15,30,1.0,159.0,2.9,17.8,160.0,152.33,118.87
2018,8,20,15,45,5.0,164.5,2.95,17.4,167.5,158.33,124.2
2018,8,20,16,0,9.0,170.0,3.0,17.0,175.0,163.62,128.94
2018,8,20,16,15,24.0,168.0,3.05,16.8,179.5,160.76,126.64
2018,8,20,16,30,39.0,166.0,3.1,16.6,184.0,159.35,125.3
2018,8,20,16,45,78.0,152.5,3.15,16.35,183.5,150.85,117.0
2018,8,20,17,0,117.0,139.0,3.2,16.1,183.0,133.85,101.59
2018,8,20,17,15,161.5,120.5,3.2,15.8,171.0,113.68,84.27
2018,8,20,17,30,206.0,102.0,3.2,15.5,159.0,84.36,62.6
2018,8,20,17,45,166.0,83.0,3.2,15.2,123.0,65.01,52.0
2018,8,20,18,0,126.0,64.0,3.2,14.9,87.0,51.13,39.33
2018,8,20,18,15,87.0,45.0,3.1,14.75,58.5,38.75,27.64
2018,8,20,18,30,48.0,26.0,3.0,14.6,30.0,23.04,10.45
2018,8,20,18,45,29.5,14.5,2.95,14.4,16.5,14.25,0.0
2018,8,20,19,0,11.0,3.0,2.9,14.2,3.0,0.0,0.0
2018,8,20,19,15,5.5,1.5,2.85,14.15,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.1,14.35,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,8,21,5,45,10.0,11.5,2.25,14.65,12.0,14.15,0.0
2018,8,21,6,0,18.0,21.0,2.3,14.8,22.0,27.47,13.38
2018,8,21,6,15,29.5,39.0,2.3,15.0,43.0,53.07,37.69
2018,8,21,6,30,41.0,57.0,2.3,15.2,64.0,78.74,60.25
2018,8,21,6,45,31.5,76.0,2.3,15.35,82.5,96.24,75.72
2018,8,21,7,0,22.0,95.0,2.3,15.5,101.0,112.51,89.63
2018,8,21,7,15,14.0,110.0,2.25,15.7,114.0,118.93,94.87
2018,8,21,7,30,6.0,125.0,2.2,15.9,127.0,129.26,103.04
2018,8,21,7,45,7.0,141.0,2.15,16.1,144.0,145.87,116.35
2018,8,21,8,0,8.0,157.0,2.1,16.3,161.0,162.53,129.47
2018,8,21,8,15,10.0,173.0,2.1,16.5,178.5,179.96,143.09
2018,8,21,8,30,12.0,189.0,2.1,16.7,196.0,197.49,156.62
2018,8,21,8,45,13.0,202.0,2.05,16.95,210.0,211.17,166.86
2018,8,21,9,0,14.0,215.0,2.0,17.2,224.0,224.9,177.04
2018,8,21,9,15,15.5,230.5,2.0,17.4,241.0,241.63,189.59
2018,8,21,9,30,17.0,246.0,2.0,17.6,258.0,258.35,202.02
2018,8,21,9,45,21.5,269.0,2.05,17.85,285.0,285.33,222.39
2018,8,21,10,0,26.0,292.0,2.1,18.1,312.0,319.81,248.21
2018,8,21,10,15,33.5,315.5,2.1,18.25,342.5,349.96,270.61
2018,8,21,10,30,41.0,339.0,2.1,18.4,373.0,379.89,292.63
2018,8,21,10,45,45.5,354.0,2.15,18.5,392.5,397.97,305.73
2018,8,21,11,0,50.0,369.0,2.2,18.6,412.0,415.75,318.62
2018,8,21,11,15,38.0,351.0,2.25,18.7,384.0,384.61,294.75
2018,8,21,11,30,26.0,333.0,2.3,18.8,356.0,353.81,271.24
2018,8,21,11,45,22.5,320.5,2.3,18.9,340.5,332.81,255.28
2018,8,21,12,0,19.0,308.0,2.3,19.0,325.0,316.53,242.81
2018,8,21,12,15,18.5,305.5,2.35,19.0,322.0,312.75,240.03
2018,8,21,12,30,18.0,303.0,2.4,19.0,319.0,308.94,237.2
2018,8,21,12,45,19.5,307.5,2.45,19.0,325.0,313.51,240.81
2018,8,21,13,0,21.0,312.0,2.5,19.0,331.0,317.88,244.28
2018,8,21,13,15,21.0,309.5,2.5,18.95,328.0,314.21,241.65
2018,8,21,13,30,21.0,307.0,2.5,18.9,325.0,310.46,239.02
2018,8,21,13,45,97.0,299.0,2.55,18.85,379.0,352.99,273.86
2018,8,21,14,0,173.0,291.0,2.6,18.8,433.0,391.89,305.11
2018,8,21,14,15,321.5,301.5,2.6,18.65,552.5,485.39,377.47
2018,8,21,14,30,470.0,312.0,2.6,18.5,672.0,566.09,437.7
2018,8,21,14,45,456.5,302.0,2.6,18.4,638.0,526.84,407.52
2018,8,21,15,0,443.0,292.0,2.6,18.3,604.0,488.08,377.93
2018,8,21,15,15,425.5,280.0,2.6,18.3,565.0,449.6,347.85
2018,8,21,15,30,408.0,268.0,2.6,18.3,526.0,409.1,315.79
2018,8,21,15,45,385.5,255.0,2.6,17.95,484.5,367.1,282.54
2018,8,21,16,0,363.0,242.0,2.6,17.6,443.0,326.93,250.26
2018,8,21,16,15,338.5,224.5,2.6,17.4,398.0,284.48,215.84
2018,8,21,16,30,314.0,207.0,2.6,17.2,353.0,244.37,183.26
2018,8,21,16,45,286.5,186.0,2.55,17.0,307.0,203.42,150.48
2018,8,21,17,0,259.0,165.0,2.5,16.8,261.0,165.36,120.92
2018,8,21,17,15,227.0,140.5,2.45,16.6,215.0,127.35,93.07
2018,8,21,17,30,195.0,116.0,2.4,16.4,169.0,92.97,70.24
2018,8,21,17,45,149.0,87.5,2.35,16.2,123.0,71.97,57.83
2018,8,21,18,0,103.0,59.0,2.3,16.0,77.0,50.31,38.38
2018,8,21,18,15,75.5,39.5,2.25,15.9,50.5,34.5,23.76
2018,8,21,18,30,48.0,20.0,2.2,15.8,24.0,16.94,5.26
2018,8,21,18,45,26.5,11.0,2.15,15.7,13.0,10.81,0.0
2018,8,21,19,0,5.0,2.0,2.1,15.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.1,15.55,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.05,15.05,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.1,15.4,4.5,4.42,0.0
2018,8,22,6,0,0.0,8.0,1.1,15.6,8.0,7.71,0.0
2018,8,22,6,15,0.0,14.0,1.15,15.75,14.0,13.5,5.44
2018,8,22,6,30,0.0,20.0,1.2,15.9,20.0,19.29,10.58
2018,8,22,6,45,0.0,28.0,1.2,16.05,28.0,27.02,17.29
2018,8,22,7,0,0.0,36.0,1.2,16.2,36.0,34.75,23.94
2018,8,22,7,15,0.0,43.5,1.15,16.4,43.5,42.01,30.07
2018,8,22,7,30,0.0,51.0,1.1,16.6,51.0,49.27,36.1
2018,8,22,7,45,0.0,64.5,1.1,16.75,64.5,62.34,46.9
2018,8,22,8,0,0.0,78.0,1.1,16.9,78.0,75.43,57.57
2018,8,22,8,15,0.0,95.5,1.1,17.1,95.5,92.69,71.51
2018,8,22,8,30,0.0,113.0,1.1,17.3,113.0,110.12,85.4
2018,8,22,8,45,0.0,126.5,1.15,17.5,126.5,123.51,95.87
2018,8,22,9,0,0.0,140.0,1.2,17.7,140.0,136.88,106.23
2018,8,22,9,15,1.0,153.0,1.25,17.9,153.5,150.56,116.79
2018,8,22,9,30,2.0,166.0,1.3,18.1,167.0,164.25,127.29
2018,8,22,9,45,3.0,172.5,1.35,18.3,174.5,171.43,132.61
2018,8,22,10,0,4.0,179.0,1.4,18.5,182.0,178.63,137.95
2018,8,22,10,15,6.0,193.5,1.45,18.65,198.5,194.7,150.28
2018,8,22,10,30,8.0,208.0,1.5,18.8,215.0,210.74,162.49
2018,8,22,10,45,9.5,222.5,1.6,18.95,230.5,226.26,174.25
2018,8,22,11,0,11.0,237.0,1.7,19.1,246.0,241.69,185.9
2018,8,22,11,15,11.0,237.5,1.75,19.2,247.0,241.83,185.77
2018,8,22,11,30,11.0,238.0,1.8,19.3,248.0,241.93,185.7
2018,8,22,11,45,13.0,257.0,1.9,19.35,268.5,261.9,200.97
2018,8,22,12,0,15.0,276.0,2.0,19.4,289.0,281.66,215.96
2018,8,22,12,15,15.5,280.0,2.05,19.4,293.5,285.27,218.66
2018,8,22,12,30,16.0,284.0,2.1,19.4,298.0,288.77,221.37
2018,8,22,12,45,18.5,297.0,2.15,19.35,313.0,302.48,231.93
2018,8,22,13,0,21.0,310.0,2.2,19.3,328.0,315.88,242.23
2018,8,22,13,15,33.5,334.0,2.25,19.2,362.5,346.46,265.83
2018,8,22,13,30,46.0,358.0,2.3,19.1,397.0,375.6,288.15
2018,8,22,13,45,176.0,331.0,2.35,19.0,475.0,438.44,338.89
2018,8,22,14,0,306.0,304.0,2.4,18.9,553.0,490.77,380.42
2018,8,22,14,15,530.0,236.0,2.4,18.75,648.5,555.71,431.88
2018,8,22,14,30,754.0,168.0,2.4,18.6,744.0,603.35,468.49
2018,8,22,14,45,742.5,164.0,2.4,18.5,708.5,559.58,434.39
2018,8,22,15,0,731.0,160.0,2.4,18.4,673.0,515.52,399.88
2018,8,22,15,15,714.0,156.0,2.4,18.4,632.0,468.8,362.36
2018,8,22,15,30,697.0,152.0,2.4,18.4,591.0,422.72,324.43
2018,8,22,15,45,673.5,147.0,2.45,17.95,545.0,374.18,284.43
2018,8,22,16,0,650.0,142.0,2.5,17.5,499.0,327.34,244.89
2018,8,22,16,15,619.5,136.0,2.5,17.3,450.5,279.65,204.08
2018,8,22,16,30,589.0,130.0,2.5,17.1,402.0,234.8,165.68
2018,8,22,16,45,548.5,122.0,2.5,16.85,351.5,189.58,128.38
2018,8,22,17,0,508.0,114.0,2.5,16.6,301.0,147.92,96.17
2018,8,22,17,15,455.5,103.5,2.45,16.35,251.5,107.64,69.25
2018,8,22,17,30,403.0,93.0,2.4,16.1,202.0,72.81,52.2
2018,8,22,17,45,333.5,78.5,2.35,15.85,155.5,57.9,45.56
2018,8,22,18,0,264.0,64.0,2.3,15.6,109.0,48.5,36.81
2018,8,22,18,15,187.5,46.0,2.2,15.4,72.5,35.62,24.63
2018,8,22,18,30,111.0,28.0,2.1,15.2,36.0,23.26,7.68
2018,8,22,18,45,61.0,15.5,2.0,15.0,19.5,15.24,0.0
2018,8,22,19,0,11.0,3.0,1.9,14.8,3.0,0.0,0.0
2018,8,22,19,15,5.5,1.5,1.9,14.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.75,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,15.0,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,1.95,15.25,10.5,10.32,0.0
2018,8,23,6,0,0.0,19.0,2.0,15.5,19.0,18.34,6.31
2018,8,23,6,15,0.0,36.5,2.05,15.65,36.5,36.62,24.28
2018,8,23,6,30,0.0,54.0,2.1,15.8,54.0,54.67,40.09
2018,8,23,6,45,6.0,75.5,2.15,16.0,77.0,79.88,61.69
2018,8,23,7,0,12.0,97.0,2.2,16.2,100.0,105.27,83.22
2018,8,23,7,15,10.5,111.5,2.2,16.35,114.5,118.82,94.47
2018,8,23,7,30,9.0,126.0,2.2,16.5,129.0,132.33,105.42
2018,8,23,7,45,9.0,142.0,2.15,16.65,145.5,148.37,118.23
2018,8,23,8,0,9.0,158.0,2.1,16.8,162.0,164.39,130.8
2018,8,23,8,15,13.0,177.0,2.1,16.95,183.5,186.44,148.2
2018,8,23,8,30,17.0,196.0,2.1,17.1,205.0,208.69,165.52
2018,8,23,8,45,18.5,210.0,2.1,17.3,221.0,223.88,176.95
2018,8,23,9,0,20.0,224.0,2.1,17.5,237.0,239.11,188.33
2018,8,23,9,15,21.5,242.0,2.1,17.65,256.5,258.52,202.9
2018,8,23,9,30,23.0,260.0,2.1,17.8,276.0,277.87,217.29
2018,8,23,9,45,24.5,274.5,2.1,17.95,292.5,293.54,228.77
2018,8,23,10,0,26.0,289.0,2.1,18.1,309.0,316.58,245.79
2018,8,23,10,15,39.5,319.5,2.15,18.25,351.0,359.39,278.12
2018,8,23,10,30,53.0,350.0,2.2,18.4,393.0,402.0,309.8
2018,8,23,10,45,63.0,370.0,2.2,18.5,422.5,430.18,330.31
2018,8,23,11,0,73.0,390.0,2.2,18.6,452.0,457.94,350.41
2018,8,23,11,15,62.5,388.0,2.25,18.65,442.0,444.16,339.52
2018,8,23,11,30,52.0,386.0,2.3,18.7,432.0,430.34,328.85
2018,8,23,11,45,47.0,381.5,2.35,18.8,423.0,418.97,320.17
2018,8,23,12,0,42.0,377.0,2.4,18.9,414.0,407.63,311.54
2018,8,23,12,15,44.5,381.5,2.45,18.9,421.0,411.66,314.69
2018,8,23,12,30,47.0,386.0,2.5,18.9,428.0,415.38,317.58
2018,8,23,12,45,64.0,396.5,2.55,18.9,453.0,436.47,333.83
2018,8,23,13,0,81.0,407.0,2.6,18.9,478.0,456.34,349.04
2018,8,23,13,15,107.5,406.5,2.65,18.85,499.0,471.4,361.1
2018,8,23,13,30,134.0,406.0,2.7,18.8,520.0,484.27,371.49
2018,8,23,13,45,263.0,361.0,2.8,18.75,577.0,525.16,405.35
2018,8,23,14,0,392.0,316.0,2.9,18.7,634.0,556.69,431.37
2018,8,23,14,15,504.5,277.0,2.95,18.6,670.5,574.78,446.33
2018,8,23,14,30,617.0,238.0,3.0,18.5,707.0,583.12,453.35
2018,8,23,14,45,607.0,229.5,3.05,18.4,672.5,541.55,421.42
2018,8,23,15,0,597.0,221.0,3.1,18.3,638.0,500.03,389.06
2018,8,23,15,15,578.5,214.0,3.1,18.3,598.0,455.66,353.55
2018,8,23,15,30,560.0,207.0,3.1,18.3,558.0,412.25,318.1
2018,8,23,15,45,541.5,196.5,3.2,17.9,514.5,366.97,281.12
2018,8,23,16,0,523.0,186.0,3.3,17.5,471.0,323.05,244.47
2018,8,23,16,15,497.5,173.5,3.3,17.25,424.0,277.06,205.74
2018,8,23,16,30,472.0,161.0,3.3,17.0,377.0,233.46,169.01
2018,8,23,16,45,428.5,147.0,3.35,16.8,325.0,188.17,132.41
2018,8,23,17,0,385.0,133.0,3.4,16.6,273.0,147.38,101.24
2018,8,23,17,15,307.0,114.5,3.4,16.3,215.0,110.13,76.94
2018,8,23,17,30,229.0,96.0,3.4,16.0,157.0,76.5,62.14
2018,8,23,17,45,179.5,77.0,3.4,15.75,118.5,60.7,47.99
2018,8,23,18,0,130.0,58.0,3.4,15.5,80.0,46.65,35.13
2018,8,23,18,15,91.5,39.5,3.35,15.3,52.5,32.45,21.77
2018,8,23,18,30,53.0,21.0,3.3,15.1,25.0,17.71,2.72
2018,8,23,18,45,30.0,11.5,3.25,14.95,13.5,11.3,0.0
2018,8,23,19,0,7.0,2.0,3.2,14.8,2.0,0.0,0.0
2018,8,23,19,15,3.5,1.0,3.15,14.75,1.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,2.55,14.3,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,8,24,5,45,31.5,12.5,2.7,14.55,14.5,21.06,0.0
2018,8,24,6,0,55.0,23.0,2.8,14.7,27.0,51.37,25.46
2018,8,24,6,15,113.5,45.5,2.75,14.85,62.5,105.37,78.73
2018,8,24,6,30,172.0,68.0,2.7,15.0,98.0,160.91,127.22
2018,8,24,6,45,128.0,75.5,2.7,15.2,102.0,147.14,118.25
2018,8,24,7,0,84.0,83.0,2.7,15.4,106.0,136.37,110.17
2018,8,24,7,15,42.0,88.0,2.6,15.6,99.5,114.3,91.56
2018,8,24,7,30,0.0,93.0,2.5,15.8,93.0,91.42,71.55
2018,8,24,7,45,0.0,105.0,2.45,16.0,105.0,103.22,81.14
2018,8,24,8,0,0.0,117.0,2.4,16.2,117.0,115.03,90.55
2018,8,24,8,15,0.0,132.0,2.35,16.45,132.0,129.94,102.36
2018,8,24,8,30,0.0,147.0,2.3,16.7,147.0,144.82,113.99
2018,8,24,8,45,3.5,169.5,2.25,16.95,171.5,170.1,133.99
2018,8,24,9,0,7.0,192.0,2.2,17.2,196.0,195.5,153.81
2018,8,24,9,15,12.0,217.5,2.2,17.35,225.5,225.32,177.0
2018,8,24,9,30,17.0,243.0,2.2,17.5,255.0,255.24,199.98
2018,8,24,9,45,17.5,254.5,2.25,17.7,267.5,266.96,208.46
2018,8,24,10,0,18.0,266.0,2.3,17.9,280.0,278.62,216.93
2018,8,24,10,15,24.0,289.0,2.35,18.05,308.0,306.77,238.27
2018,8,24,10,30,30.0,312.0,2.4,18.2,336.0,341.69,264.49
2018,8,24,10,45,31.0,322.0,2.45,18.3,347.5,351.56,271.46
2018,8,24,11,0,32.0,332.0,2.5,18.4,359.0,361.22,278.4
2018,8,24,11,15,25.0,313.5,2.55,18.5,335.0,334.59,257.79
2018,8,24,11,30,18.0,295.0,2.6,18.6,311.0,304.27,234.46
2018,8,24,11,45,18.5,300.5,2.65,18.65,317.0,309.38,238.35
2018,8,24,12,0,19.0,306.0,2.7,18.7,323.0,314.37,242.06
2018,8,24,12,15,19.0,306.5,2.75,18.75,323.5,313.94,241.67
2018,8,24,12,30,19.0,307.0,2.8,18.8,324.0,313.43,241.29
2018,8,24,12,45,19.5,307.5,2.85,18.8,325.0,313.26,241.27
2018,8,24,13,0,20.0,308.0,2.9,18.8,326.0,312.97,241.19
2018,8,24,13,15,20.0,304.0,2.95,18.75,321.5,307.9,237.54
2018,8,24,13,30,20.0,300.0,3.0,18.7,317.0,302.77,233.89
2018,8,24,13,45,117.0,283.5,3.05,18.65,378.5,351.54,274.26
2018,8,24,14,0,214.0,267.0,3.1,18.6,440.0,392.96,308.01
2018,8,24,14,15,403.5,256.0,3.1,18.5,567.0,490.06,384.03
2018,8,24,14,30,593.0,245.0,3.1,18.4,694.0,573.25,446.62
2018,8,24,14,45,578.5,238.5,3.15,18.3,659.0,531.84,414.23
2018,8,24,15,0,564.0,232.0,3.2,18.2,624.0,490.72,382.1
2018,8,24,15,15,545.5,224.0,3.2,18.2,584.0,446.92,347.05
2018,8,24,15,30,527.0,216.0,3.2,18.2,544.0,404.17,312.15
2018,8,24,15,45,506.0,205.0,3.25,17.85,500.5,359.12,275.36
2018,8,24,16,0,485.0,194.0,3.3,17.5,457.0,315.72,239.26
2018,8,24,16,15,459.0,181.5,3.35,17.25,411.0,271.53,202.25
2018,8,24,16,30,433.0,169.0,3.4,17.0,365.0,229.8,167.35
2018,8,24,16,45,401.0,153.0,3.4,16.75,317.5,186.77,132.4
2018,8,24,17,0,369.0,137.0,3.4,16.5,270.0,147.08,101.87
2018,8,24,17,15,326.0,119.5,3.35,16.2,223.0,113.24,79.43
2018,8,24,17,30,283.0,102.0,3.3,15.9,176.0,79.59,64.85
2018,8,24,17,45,232.5,81.5,3.25,15.65,133.0,64.01,50.87
2018,8,24,18,0,182.0,61.0,3.2,15.4,90.0,48.9,37.03
2018,8,24,18,15,122.0,40.0,3.15,15.2,56.5,32.82,21.89
2018,8,24,18,30,62.0,19.0,3.1,15.0,23.0,16.09,0.0
2018,8,24,18,45,31.0,9.5,3.0,14.8,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.5,1.9,13.0,1.5,0.0,0.0
2018,8,25,5,30,12.0,3.0,1.9,13.3,3.0,0.0,0.0
2018,8,25,5,45,62.5,15.0,1.9,13.6,19.0,32.02,0.0
2018,8,25,6,0,113.0,27.0,1.9,13.9,35.0,76.21,37.22
2018,8,25,6,15,188.0,45.5,1.85,14.2,72.0,139.59,105.07
2018,8,25,6,30,263.0,64.0,1.8,14.5,109.0,200.12,158.4
2018,8,25,6,45,186.5,71.5,1.8,14.8,109.0,175.78,141.78
2018,8,25,7,0,110.0,79.0,1.8,15.1,109.0,144.81,117.31
2018,8,25,7,15,55.0,83.5,1.75,15.4,98.5,116.43,93.52
2018,8,25,7,30,0.0,88.0,1.7,15.7,88.0,86.21,67.18
2018,8,25,7,45,0.0,96.5,1.65,15.95,96.5,94.42,73.81
2018,8,25,8,0,0.0,105.0,1.6,16.2,105.0,102.67,80.31
2018,8,25,8,15,0.5,126.0,1.55,16.5,126.5,124.13,97.53
2018,8,25,8,30,1.0,147.0,1.5,16.8,148.0,145.59,114.46
2018,8,25,8,45,2.5,163.0,1.45,17.1,165.0,162.65,127.67
2018,8,25,9,0,4.0,179.0,1.4,17.4,182.0,179.76,140.75
2018,8,25,9,15,7.0,198.0,1.35,17.65,203.0,201.19,157.19
2018,8,25,9,30,10.0,217.0,1.3,17.9,224.0,222.67,173.45
2018,8,25,9,45,16.5,248.5,1.3,18.2,261.0,259.94,201.82
2018,8,25,10,0,23.0,280.0,1.3,18.5,298.0,297.25,229.7
2018,8,25,10,15,28.0,300.5,1.3,18.7,323.0,329.14,253.13
2018,8,25,10,30,33.0,321.0,1.3,18.9,348.0,353.65,270.84
2018,8,25,10,45,31.5,324.5,1.35,19.15,350.5,354.5,270.8
2018,8,25,11,0,30.0,328.0,1.4,19.4,353.0,355.24,270.86
2018,8,25,11,15,27.0,324.5,1.45,19.5,347.5,347.42,264.75
2018,8,25,11,30,24.0,321.0,1.5,19.6,342.0,339.62,258.73
2018,8,25,11,45,22.0,312.5,1.6,19.75,332.0,324.21,247.16
2018,8,25,12,0,20.0,304.0,1.7,19.9,322.0,313.22,238.91
2018,8,25,12,15,21.5,310.0,1.8,19.95,329.0,319.42,243.72
2018,8,25,12,30,23.0,316.0,1.9,20.0,336.0,326.89,249.42
2018,8,25,12,45,25.0,321.0,2.05,20.05,343.0,331.43,253.06
2018,8,25,13,0,27.0,326.0,2.2,20.1,350.0,335.7,256.53
2018,8,25,13,15,27.5,323.0,2.3,20.0,347.0,330.96,253.32
2018,8,25,13,30,28.0,320.0,2.4,19.9,344.0,326.13,250.1
2018,8,25,13,45,144.0,295.0,2.55,19.8,411.5,380.67,294.97
2018,8,25,14,0,260.0,270.0,2.7,19.7,479.0,425.51,331.35
2018,8,25,14,15,481.5,231.5,2.8,19.55,601.0,515.21,401.68
2018,8,25,14,30,703.0,193.0,2.9,19.4,723.0,587.74,456.49
2018,8,25,14,45,690.0,188.5,3.0,19.25,687.5,544.65,422.97
2018,8,25,15,0,677.0,184.0,3.1,19.1,652.0,501.54,389.27
2018,8,25,15,15,608.5,184.0,3.1,19.1,585.0,437.47,338.56
2018,8,25,15,30,540.0,184.0,3.1,19.1,518.0,379.35,291.94
2018,8,25,15,45,349.5,179.0,3.2,18.65,388.5,278.42,213.9
2018,8,25,16,0,159.0,174.0,3.3,18.2,259.0,205.27,158.48
2018,8,25,16,15,99.5,168.5,3.35,17.9,220.0,175.29,135.65
2018,8,25,16,30,40.0,163.0,3.4,17.6,181.0,155.32,121.59
2018,8,25,16,45,89.5,149.5,3.45,17.3,183.0,147.41,113.34
2018,8,25,17,0,139.0,136.0,3.5,17.0,185.0,129.83,97.29
2018,8,25,17,15,153.5,115.5,3.5,16.65,161.5,104.41,77.66
2018,8,25,17,30,168.0,95.0,3.5,16.3,138.0,73.49,59.38
2018,8,25,17,45,129.5,76.0,3.45,15.95,104.5,63.44,50.26
2018,8,25,18,0,91.0,57.0,3.4,15.6,71.0,48.36,36.45
2018,8,25,18,15,64.5,38.0,3.3,15.4,46.0,32.9,21.68
2018,8,25,18,30,38.0,19.0,3.2,15.2,21.0,17.05,0.0
2018,8,25,18,45,19.0,9.5,3.1,14.95,10.5,9.34,0.0
2018,8,25,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.5,2.25,12.75,1.5,0.0,0.0
2018,8,26,5,30,12.0,3.0,2.3,13.1,3.0,0.0,0.0
2018,8,26,5,45,64.5,14.5,2.35,13.4,18.5,31.95,0.0
2018,8,26,6,0,117.0,26.0,2.4,13.7,34.0,80.91,36.2
2018,8,26,6,15,194.5,44.0,2.4,14.0,71.0,139.86,104.95
2018,8,26,6,30,272.0,62.0,2.4,14.3,108.0,201.0,159.2
2018,8,26,6,45,193.0,53.5,2.4,14.55,92.0,163.72,132.17
2018,8,26,7,0,114.0,45.0,2.4,14.8,76.0,111.91,90.3
2018,8,26,7,15,57.0,46.0,2.3,15.05,61.5,80.8,63.98
2018,8,26,7,30,0.0,47.0,2.2,15.3,47.0,45.4,32.99
2018,8,26,7,45,0.0,57.0,2.15,15.55,57.0,55.08,41.05
2018,8,26,8,0,0.0,67.0,2.1,15.8,67.0,64.77,48.98
2018,8,26,8,15,0.0,80.0,2.05,16.05,80.0,77.37,59.24
2018,8,26,8,30,0.0,93.0,2.0,16.3,93.0,90.09,69.46
2018,8,26,8,45,0.0,109.5,1.95,16.55,109.5,106.47,82.57
2018,8,26,9,0,0.0,126.0,1.9,16.8,126.0,122.85,95.52
2018,8,26,9,15,0.5,139.0,1.95,17.05,139.5,136.12,105.87
2018,8,26,9,30,1.0,152.0,2.0,17.3,153.0,149.38,116.14
2018,8,26,9,45,1.5,157.5,2.05,17.55,159.0,155.14,120.38
2018,8,26,10,0,2.0,163.0,2.1,17.8,165.0,160.92,124.64
2018,8,26,10,15,5.5,193.0,2.15,17.95,197.5,193.71,150.37
2018,8,26,10,30,9.0,223.0,2.2,18.1,230.0,226.5,175.74
2018,8,26,10,45,9.5,226.5,2.25,18.25,234.0,230.14,178.19
2018,8,26,11,0,10.0,230.0,2.3,18.4,238.0,233.74,180.74
2018,8,26,11,15,10.5,232.5,2.4,18.5,241.5,236.31,182.58
2018,8,26,11,30,11.0,235.0,2.5,18.6,245.0,238.83,184.41
2018,8,26,11,45,12.0,247.0,2.55,18.65,258.0,251.04,193.75
2018,8,26,12,0,13.0,259.0,2.6,18.7,271.0,263.1,202.94
2018,8,26,12,15,12.0,250.5,2.7,18.7,261.5,253.36,195.42
2018,8,26,12,30,11.0,242.0,2.8,18.7,252.0,243.67,188.02
2018,8,26,12,45,11.5,245.5,2.9,18.75,255.5,246.83,190.56
2018,8,26,13,0,12.0,249.0,3.0,18.8,259.0,249.9,193.02
2018,8,26,13,15,14.5,266.0,3.1,18.75,278.0,267.28,206.67
2018,8,26,13,30,17.0,283.0,3.2,18.7,297.0,284.26,219.97
2018,8,26,13,45,157.0,249.5,3.25,18.6,375.5,345.15,271.04
2018,8,26,14,0,297.0,216.0,3.3,18.5,454.0,397.8,314.31
2018,8,26,14,15,572.5,165.5,3.4,18.4,602.5,508.93,402.38
2018,8,26,14,30,848.0,115.0,3.5,18.3,751.0,602.68,473.41
2018,8,26,14,45,836.5,112.5,3.6,18.2,714.0,554.4,434.99
2018,8,26,15,0,825.0,110.0,3.7,18.1,677.0,508.01,397.67
2018,8,26,15,15,810.0,107.0,3.7,18.1,635.0,459.31,357.24
2018,8,26,15,30,795.0,104.0,3.7,18.1,593.0,410.87,316.02
2018,8,26,15,45,775.5,100.5,3.75,17.85,546.5,360.87,273.02
2018,8,26,16,0,756.0,97.0,3.8,17.6,500.0,312.02,230.1
2018,8,26,16,15,730.0,92.5,3.85,17.4,450.5,262.01,186.0
2018,8,26,16,30,704.0,88.0,3.9,17.2,401.0,210.79,141.31
2018,8,26,16,45,669.5,82.5,3.9,17.0,350.5,163.11,101.41
2018,8,26,17,0,635.0,77.0,3.9,16.8,300.0,118.92,67.91
2018,8,26,17,15,584.0,70.0,3.9,16.5,249.0,76.36,42.44
2018,8,26,17,30,533.0,63.0,3.9,16.2,198.0,43.25,32.76
2018,8,26,17,45,457.5,55.0,3.85,15.95,151.5,39.65,29.36
2018,8,26,18,0,382.0,47.0,3.8,15.7,105.0,35.9,25.57
2018,8,26,18,15,264.5,34.5,3.75,15.5,67.5,26.64,16.22
2018,8,26,18,30,147.0,22.0,3.7,15.3,30.0,17.44,0.0
2018,8,26,18,45,73.5,11.0,3.65,15.15,15.0,10.81,0.0
2018,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,5,15,4.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,8,27,5,30,8.0,2.0,2.6,14.7,2.0,0.0,0.0
2018,8,27,5,45,52.0,14.5,2.65,14.95,17.5,28.41,0.0
2018,8,27,6,0,96.0,27.0,2.7,15.2,33.0,70.09,26.59
2018,8,27,6,15,167.5,44.5,2.7,15.4,67.5,124.23,91.95
2018,8,27,6,30,239.0,62.0,2.7,15.6,102.0,186.8,147.01
2018,8,27,6,45,169.0,55.5,2.7,15.8,88.5,146.79,117.56
2018,8,27,7,0,99.0,49.0,2.7,16.0,75.0,108.95,87.24
2018,8,27,7,15,49.5,44.5,2.6,16.2,57.5,74.89,58.6
2018,8,27,7,30,0.0,40.0,2.5,16.4,40.0,38.62,27.12
2018,8,27,7,45,0.0,55.0,2.45,16.6,55.0,53.14,39.25
2018,8,27,8,0,0.0,70.0,2.4,16.8,70.0,67.67,51.21
2018,8,27,8,15,0.0,78.5,2.35,17.05,78.5,75.92,57.81
2018,8,27,8,30,0.0,87.0,2.3,17.3,87.0,84.17,64.34
2018,8,27,8,45,0.0,93.0,2.25,17.5,93.0,90.03,68.88
2018,8,27,9,0,0.0,99.0,2.2,17.7,99.0,95.95,73.43
2018,8,27,9,15,1.5,132.5,2.2,17.9,133.5,130.44,101.1
2018,8,27,9,30,3.0,166.0,2.2,18.1,168.0,165.11,128.47
2018,8,27,9,45,3.5,170.5,2.15,18.3,173.0,169.85,131.79
2018,8,27,10,0,4.0,175.0,2.1,18.5,178.0,174.61,135.19
2018,8,27,10,15,7.5,204.5,2.15,18.6,210.5,206.95,160.41
2018,8,27,10,30,11.0,234.0,2.2,18.7,243.0,239.25,185.27
2018,8,27,10,45,11.5,239.0,2.2,18.85,248.5,244.34,188.78
2018,8,27,11,0,12.0,244.0,2.2,19.0,254.0,249.37,192.36
2018,8,27,11,15,9.5,216.0,2.25,19.05,224.0,219.12,168.79
2018,8,27,11,30,7.0,188.0,2.3,19.1,194.0,189.13,145.38
2018,8,27,11,45,7.5,195.5,2.3,19.15,202.0,196.66,151.24
2018,8,27,12,0,8.0,203.0,2.3,19.2,210.0,204.1,156.94
2018,8,27,12,15,9.0,211.5,2.35,19.2,219.5,212.86,163.75
2018,8,27,12,30,10.0,220.0,2.4,19.2,229.0,221.49,170.47
2018,8,27,12,45,13.0,247.0,2.45,19.2,258.5,249.44,192.14
2018,8,27,13,0,16.0,274.0,2.5,19.2,288.0,276.97,213.32
2018,8,27,13,15,18.0,280.0,2.5,19.15,295.5,283.21,218.21
2018,8,27,13,30,20.0,286.0,2.5,19.1,303.0,289.19,222.99
2018,8,27,13,45,148.5,252.0,2.55,19.05,371.0,342.69,267.72
2018,8,27,14,0,277.0,218.0,2.6,19.0,439.0,385.29,302.86
2018,8,27,14,15,531.0,174.5,2.6,18.85,578.0,489.22,384.6
2018,8,27,14,30,785.0,131.0,2.6,18.7,717.0,575.2,449.09
2018,8,27,14,45,776.5,126.5,2.65,18.6,682.0,531.66,414.45
2018,8,27,15,0,768.0,122.0,2.7,18.5,647.0,487.51,379.21
2018,8,27,15,15,752.0,118.5,2.7,18.5,606.0,440.48,340.57
2018,8,27,15,30,736.0,115.0,2.7,18.5,565.0,393.91,301.35
2018,8,27,15,45,718.0,110.0,2.7,18.15,520.5,342.81,258.16
2018,8,27,16,0,700.0,105.0,2.7,17.8,476.0,295.73,217.24
2018,8,27,16,15,674.5,100.0,2.75,17.6,428.5,248.06,175.59
2018,8,27,16,30,649.0,95.0,2.8,17.4,381.0,202.64,136.14
2018,8,27,16,45,612.5,89.0,2.8,17.15,332.0,157.19,98.74
2018,8,27,17,0,576.0,83.0,2.8,16.9,283.0,115.48,67.78
2018,8,27,17,15,523.0,75.5,2.8,16.6,234.0,75.71,44.64
2018,8,27,17,30,470.0,68.0,2.8,16.3,185.0,47.93,36.86
2018,8,27,17,45,393.5,58.0,2.8,16.05,140.0,42.74,32.03
2018,8,27,18,0,317.0,48.0,2.8,15.8,95.0,36.32,25.85
2018,8,27,18,15,214.5,34.5,2.8,15.65,60.5,26.76,15.96
2018,8,27,18,30,112.0,21.0,2.8,15.5,26.0,16.69,0.0
2018,8,27,18,45,56.0,10.5,2.8,15.3,13.0,10.32,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,5,45,56.5,13.0,2.1,15.05,16.5,28.04,0.0
2018,8,28,6,0,113.0,26.0,2.2,15.3,33.0,78.2,24.92
2018,8,28,6,15,208.0,42.5,2.2,15.5,71.0,142.45,105.22
2018,8,28,6,30,303.0,59.0,2.2,15.7,109.0,209.19,164.18
2018,8,28,6,45,215.0,52.5,2.25,15.9,94.5,171.94,137.96
2018,8,28,7,0,127.0,46.0,2.3,16.1,80.0,119.32,95.99
2018,8,28,7,15,63.5,52.0,2.25,16.35,69.0,90.84,72.11
2018,8,28,7,30,0.0,58.0,2.2,16.6,58.0,56.04,41.77
2018,8,28,7,45,0.0,84.0,2.2,16.8,84.0,81.62,63.02
2018,8,28,8,0,0.0,110.0,2.2,17.0,110.0,107.9,84.48
2018,8,28,8,15,2.0,138.5,2.15,17.25,139.5,138.23,108.92
2018,8,28,8,30,4.0,167.0,2.1,17.5,169.0,168.66,133.04
2018,8,28,8,45,7.0,182.5,2.1,17.7,186.5,186.34,146.71
2018,8,28,9,0,10.0,198.0,2.1,17.9,204.0,204.14,160.37
2018,8,28,9,15,8.5,197.5,2.1,18.1,203.0,201.93,157.99
2018,8,28,9,30,7.0,197.0,2.1,18.3,202.0,199.79,155.77
2018,8,28,9,45,9.0,213.5,2.15,18.5,220.0,217.86,169.58
2018,8,28,10,0,11.0,230.0,2.2,18.7,238.0,235.92,183.24
2018,8,28,10,15,15.5,252.0,2.25,18.8,264.0,261.66,202.91
2018,8,28,10,30,20.0,274.0,2.3,18.9,290.0,287.34,222.35
2018,8,28,10,45,17.5,254.5,2.3,19.05,269.0,265.11,204.8
2018,8,28,11,0,15.0,235.0,2.3,19.2,248.0,243.11,187.57
2018,8,28,11,15,13.5,233.5,2.35,19.25,245.0,239.91,184.95
2018,8,28,11,30,12.0,232.0,2.4,19.3,242.0,236.69,182.3
2018,8,28,11,45,22.5,290.0,2.45,19.35,309.5,305.59,235.21
2018,8,28,12,0,33.0,348.0,2.5,19.4,377.0,370.39,283.9
2018,8,28,12,15,42.5,366.0,2.5,19.4,403.5,393.89,301.37
2018,8,28,12,30,52.0,384.0,2.5,19.4,430.0,416.59,318.35
2018,8,28,12,45,60.0,389.0,2.55,19.4,441.5,424.69,324.6
2018,8,28,13,0,68.0,394.0,2.6,19.4,453.0,432.09,330.42
2018,8,28,13,15,73.0,389.5,2.6,19.35,451.5,427.53,327.35
2018,8,28,13,30,78.0,385.0,2.6,19.3,450.0,422.48,323.99
2018,8,28,13,45,94.0,379.5,2.6,19.25,455.5,423.58,325.48
2018,8,28,14,0,110.0,374.0,2.6,19.2,461.0,423.31,325.85
2018,8,28,14,15,137.0,360.0,2.6,19.05,464.5,417.98,322.77
2018,8,28,14,30,164.0,346.0,2.6,18.9,468.0,412.62,319.42
2018,8,28,14,45,313.5,287.0,2.65,18.8,505.5,427.15,332.21
2018,8,28,15,0,463.0,228.0,2.7,18.7,543.0,428.38,333.25
2018,8,28,15,15,643.5,159.0,2.7,18.7,566.5,422.68,326.87
2018,8,28,15,30,824.0,90.0,2.7,18.7,590.0,402.91,306.98
2018,8,28,15,45,807.0,87.0,2.7,18.35,544.5,352.89,263.9
2018,8,28,16,0,790.0,84.0,2.7,18.0,499.0,303.73,220.73
2018,8,28,16,15,766.0,80.5,2.65,17.75,450.0,253.5,176.4
2018,8,28,16,30,742.0,77.0,2.6,17.5,401.0,205.29,134.22
2018,8,28,16,45,709.0,72.5,2.6,17.3,350.0,157.15,94.42
2018,8,28,17,0,676.0,68.0,2.6,17.1,299.0,108.97,58.73
2018,8,28,17,15,624.5,63.0,2.55,16.8,248.0,66.31,35.45
2018,8,28,17,30,573.0,58.0,2.5,16.5,197.0,39.62,29.49
2018,8,28,17,45,494.0,50.5,2.45,16.25,149.5,36.24,26.28
2018,8,28,18,0,415.0,43.0,2.4,16.0,102.0,32.75,22.68
2018,8,28,18,15,288.5,31.5,2.3,15.85,64.5,25.08,14.17
2018,8,28,18,30,162.0,20.0,2.2,15.7,27.0,15.95,0.0
2018,8,28,18,45,81.0,10.0,2.15,15.55,13.5,9.83,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,5,45,69.0,11.5,1.5,15.3,16.0,29.79,0.0
2018,8,29,6,0,138.0,23.0,1.5,15.6,32.0,81.3,19.2
2018,8,29,6,15,276.0,34.5,1.55,15.95,72.5,157.32,115.07
2018,8,29,6,30,414.0,46.0,1.6,16.3,113.0,239.88,186.92
2018,8,29,6,45,325.0,66.0,1.65,16.65,130.5,239.02,191.14
2018,8,29,7,0,236.0,86.0,1.7,17.0,148.0,223.22,180.74
2018,8,29,7,15,179.0,112.5,1.7,17.25,165.5,231.94,188.34
2018,8,29,7,30,122.0,139.0,1.7,17.5,183.0,227.39,184.0
2018,8,29,7,45,112.5,160.5,1.7,17.7,206.0,248.66,200.61
2018,8,29,8,0,103.0,182.0,1.7,17.9,229.0,268.76,215.72
2018,8,29,8,15,131.0,205.0,1.75,18.15,271.5,315.79,252.53
2018,8,29,8,30,159.0,228.0,1.8,18.4,314.0,364.15,289.57
2018,8,29,8,45,170.0,248.0,1.8,18.6,347.0,397.23,313.86
2018,8,29,9,0,181.0,268.0,1.8,18.8,380.0,430.3,337.84
2018,8,29,9,15,157.5,285.5,1.85,19.0,388.0,432.33,337.51
2018,8,29,9,30,134.0,303.0,1.9,19.2,396.0,432.68,336.08
2018,8,29,9,45,115.5,321.0,1.95,19.4,404.0,436.31,337.27
2018,8,29,10,0,97.0,339.0,2.0,19.6,412.0,430.97,331.88
2018,8,29,10,15,128.0,359.5,2.05,19.7,459.5,486.32,372.94
2018,8,29,10,30,159.0,380.0,2.1,19.8,507.0,533.72,407.37
2018,8,29,10,45,178.5,390.5,2.2,19.9,537.0,559.98,426.24
2018,8,29,11,0,198.0,401.0,2.3,20.0,567.0,585.57,444.69
2018,8,29,11,15,171.0,410.5,2.35,20.05,555.5,567.85,430.63
2018,8,29,11,30,144.0,420.0,2.4,20.1,544.0,549.58,416.46
2018,8,29,11,45,158.0,420.0,2.45,20.15,557.5,557.43,422.54
2018,8,29,12,0,172.0,420.0,2.5,20.2,571.0,564.43,427.88
2018,8,29,12,15,220.5,414.5,2.5,20.2,607.5,594.3,450.57
2018,8,29,12,30,269.0,409.0,2.5,20.2,644.0,623.36,472.28
2018,8,29,12,45,485.5,308.0,2.55,20.2,727.5,692.57,527.82
2018,8,29,13,0,702.0,207.0,2.6,20.2,811.0,749.7,573.31
2018,8,29,13,15,793.5,161.5,2.6,20.15,831.5,753.31,576.86
2018,8,29,13,30,885.0,116.0,2.6,20.1,852.0,750.46,575.43
2018,8,29,13,45,878.5,115.0,2.6,20.05,828.0,714.33,550.52
2018,8,29,14,0,872.0,114.0,2.6,20.0,804.0,676.46,522.65
2018,8,29,14,15,863.0,113.0,2.55,19.9,773.5,635.48,491.79
2018,8,29,14,30,854.0,112.0,2.5,19.8,743.0,593.31,459.39
2018,8,29,14,45,841.5,110.0,2.5,19.7,705.5,544.55,421.6
2018,8,29,15,0,829.0,108.0,2.5,19.6,668.0,497.84,384.3
