Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,715.5,135.5,2.5,19.6,597.0,430.4,330.47
2018,8,29,15,30,602.0,163.0,2.5,19.6,526.0,374.88,285.64
2018,8,29,15,45,571.0,157.0,2.4,19.35,479.0,327.87,246.64
2018,8,29,16,0,540.0,151.0,2.3,19.1,432.0,283.79,209.53
2018,8,29,16,15,567.0,129.0,2.25,18.95,398.0,241.45,171.88
2018,8,29,16,30,594.0,107.0,2.2,18.8,364.0,196.58,131.96
2018,8,29,16,45,599.5,94.5,2.15,18.6,325.0,154.3,96.25
2018,8,29,17,0,605.0,82.0,2.1,18.4,286.0,111.47,63.79
2018,8,29,17,15,547.5,75.0,2.05,18.15,235.5,70.93,42.24
2018,8,29,17,30,490.0,68.0,2.0,17.9,185.0,48.7,37.25
2018,8,29,17,45,384.5,58.5,1.9,17.65,136.5,43.34,32.25
2018,8,29,18,0,279.0,49.0,1.8,17.4,88.0,37.46,26.48
2018,8,29,18,15,156.0,32.5,1.75,17.15,52.5,25.35,13.7
2018,8,29,18,30,33.0,16.0,1.7,16.9,17.0,15.73,0.0
2018,8,29,18,45,16.5,8.0,1.65,16.7,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.45,16.0,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.5,16.2,5.0,4.82,0.0
2018,8,30,6,15,0.0,10.5,1.45,16.4,10.5,10.12,2.41
2018,8,30,6,30,0.0,16.0,1.4,16.6,16.0,15.43,7.2
2018,8,30,6,45,0.0,21.0,1.35,16.85,21.0,20.26,11.45
2018,8,30,7,0,0.0,26.0,1.3,17.1,26.0,25.09,15.64
2018,8,30,7,15,0.0,25.5,1.25,17.25,25.5,24.6,15.25
2018,8,30,7,30,0.0,25.0,1.2,17.4,25.0,24.13,14.82
2018,8,30,7,45,0.0,21.0,1.1,17.55,21.0,20.27,11.51
2018,8,30,8,0,0.0,17.0,1.0,17.7,17.0,16.41,8.2
2018,8,30,8,15,0.0,22.5,0.95,17.85,22.5,21.73,12.62
2018,8,30,8,30,0.0,28.0,0.9,18.0,28.0,27.05,17.0
2018,8,30,8,45,1.5,62.0,0.85,18.15,63.0,61.09,45.14
2018,8,30,9,0,3.0,96.0,0.8,18.3,98.0,95.35,72.88
2018,8,30,9,15,26.5,155.5,0.85,18.5,173.5,178.31,139.65
2018,8,30,9,30,50.0,215.0,0.9,18.7,249.0,260.03,203.15
2018,8,30,9,45,107.0,265.0,0.95,18.85,343.5,368.71,286.16
2018,8,30,10,0,164.0,315.0,1.0,19.0,438.0,470.91,361.32
2018,8,30,10,15,128.0,329.5,1.1,19.15,428.0,454.29,346.88
2018,8,30,10,30,92.0,344.0,1.2,19.3,418.0,429.36,327.35
2018,8,30,10,45,116.0,357.0,1.3,19.4,452.5,469.2,357.05
2018,8,30,11,0,140.0,370.0,1.4,19.5,487.0,501.55,380.71
2018,8,30,11,15,152.5,394.5,1.5,19.6,524.0,534.63,404.25
2018,8,30,11,30,165.0,419.0,1.6,19.7,561.0,566.58,426.84
2018,8,30,11,45,139.0,418.0,1.7,19.8,538.5,538.31,405.83
2018,8,30,12,0,113.0,417.0,1.8,19.9,516.0,510.16,385.18
2018,8,30,12,15,115.0,415.5,1.9,19.95,516.0,505.5,382.31
2018,8,30,12,30,117.0,414.0,2.0,20.0,516.0,500.41,378.98
2018,8,30,12,45,156.0,415.5,2.1,20.05,550.0,527.4,399.86
2018,8,30,13,0,195.0,417.0,2.2,20.1,584.0,552.0,418.64
2018,8,30,13,15,206.0,407.5,2.25,20.1,581.0,542.68,412.32
2018,8,30,13,30,217.0,398.0,2.3,20.1,578.0,532.27,405.36
2018,8,30,13,45,328.5,342.0,2.4,20.1,605.5,545.1,417.87
2018,8,30,14,0,440.0,286.0,2.5,20.1,633.0,549.58,423.55
2018,8,30,14,15,635.0,203.0,2.6,20.0,681.5,572.3,443.22
2018,8,30,14,30,830.0,120.0,2.7,19.9,730.0,581.07,451.02
2018,8,30,14,45,816.5,117.5,2.85,19.85,692.5,534.77,414.85
2018,8,30,15,0,803.0,115.0,3.0,19.8,655.0,488.19,377.71
2018,8,30,15,15,786.5,112.5,3.0,19.8,613.0,440.27,338.12
2018,8,30,15,30,770.0,110.0,3.0,19.8,571.0,392.8,297.93
2018,8,30,15,45,745.5,107.5,3.2,19.5,524.5,343.33,255.97
2018,8,30,16,0,721.0,105.0,3.4,19.2,478.0,292.1,211.85
2018,8,30,16,15,688.0,101.5,3.5,18.95,428.0,243.08,169.4
2018,8,30,16,30,655.0,98.0,3.6,18.7,378.0,197.09,130.14
2018,8,30,16,45,610.5,93.0,3.7,18.4,327.0,151.54,93.85
2018,8,30,17,0,566.0,88.0,3.8,18.1,276.0,110.65,65.37
2018,8,30,17,15,507.5,79.5,3.85,17.8,226.0,71.14,44.68
2018,8,30,17,30,449.0,71.0,3.9,17.5,176.0,51.87,40.06
2018,8,30,17,45,366.0,59.5,3.95,17.15,131.0,44.3,33.09
2018,8,30,18,0,283.0,48.0,4.0,16.8,86.0,36.81,25.87
2018,8,30,18,15,185.0,32.5,3.95,16.6,53.0,25.51,13.03
2018,8,30,18,30,87.0,17.0,3.9,16.4,20.0,16.71,0.0
2018,8,30,18,45,43.5,8.5,3.85,16.15,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,31,5,45,77.0,11.5,3.0,14.95,16.0,31.62,0.0
2018,8,31,6,0,154.0,23.0,3.1,15.2,32.0,84.83,1.19
2018,8,31,6,15,272.5,35.5,3.05,15.45,70.5,155.53,112.66
2018,8,31,6,30,391.0,48.0,3.0,15.7,109.0,230.63,180.18
2018,8,31,6,45,276.0,43.0,3.0,15.95,94.0,186.07,149.32
2018,8,31,7,0,161.0,38.0,3.0,16.2,79.0,132.56,107.13
2018,8,31,7,15,89.0,57.5,2.9,16.55,81.0,116.11,93.46
2018,8,31,7,30,17.0,77.0,2.8,16.9,83.0,87.81,68.67
2018,8,31,7,45,38.5,109.5,2.7,17.2,126.0,136.52,109.34
2018,8,31,8,0,60.0,142.0,2.6,17.5,169.0,186.84,150.47
2018,8,31,8,15,107.0,176.0,2.5,17.9,230.5,265.51,213.93
2018,8,31,8,30,154.0,210.0,2.4,18.3,292.0,339.53,271.94
2018,8,31,8,45,357.0,190.5,2.3,18.7,404.0,491.87,392.18
2018,8,31,9,0,560.0,171.0,2.2,19.1,516.0,641.72,504.69
2018,8,31,9,15,708.5,133.0,2.1,19.55,599.5,732.56,568.2
2018,8,31,9,30,857.0,95.0,2.0,20.0,683.0,820.43,625.84
2018,8,31,9,45,868.0,96.0,1.85,20.4,718.5,844.84,638.03
2018,8,31,10,0,879.0,97.0,1.7,20.8,754.0,866.77,648.87
2018,8,31,10,15,887.0,97.5,1.75,21.1,782.5,882.89,658.17
2018,8,31,10,30,895.0,98.0,1.8,21.4,811.0,896.17,665.72
2018,8,31,10,45,901.0,99.0,1.8,21.7,833.5,905.25,670.04
2018,8,31,11,0,907.0,100.0,1.8,22.0,856.0,911.27,672.48
2018,8,31,11,15,910.5,100.0,2.05,22.05,870.5,910.93,674.24
2018,8,31,11,30,914.0,100.0,2.3,22.1,885.0,907.47,673.84
2018,8,31,11,45,915.5,99.5,2.5,22.2,891.0,898.65,669.19
2018,8,31,12,0,917.0,99.0,2.7,22.3,897.0,886.76,662.45
2018,8,31,12,15,919.5,98.0,2.9,22.25,897.5,872.2,654.22
2018,8,31,12,30,922.0,97.0,3.1,22.2,898.0,854.65,643.85
2018,8,31,12,45,924.0,95.0,3.35,22.1,890.5,832.78,630.79
2018,8,31,13,0,926.0,93.0,3.6,22.0,883.0,808.06,615.54
2018,8,31,13,15,923.0,92.0,3.75,21.9,866.5,777.82,595.73
2018,8,31,13,30,920.0,91.0,3.9,21.8,850.0,745.2,574.05
2018,8,31,13,45,916.0,90.0,4.05,21.65,827.0,709.67,550.12
2018,8,31,14,0,912.0,89.0,4.2,21.5,804.0,672.12,523.11
2018,8,31,14,15,904.0,87.5,4.35,21.3,773.0,629.83,491.39
2018,8,31,14,30,896.0,86.0,4.5,21.1,742.0,586.19,457.97
2018,8,31,14,45,886.0,84.5,4.65,20.9,705.0,540.37,421.82
2018,8,31,15,0,876.0,83.0,4.8,20.7,668.0,493.77,383.94
2018,8,31,15,15,862.0,81.0,4.8,20.7,625.5,444.44,342.3
2018,8,31,15,30,848.0,79.0,4.8,20.7,583.0,395.16,299.68
2018,8,31,15,45,831.5,76.0,4.9,20.25,537.0,344.41,255.6
2018,8,31,16,0,815.0,73.0,5.0,19.8,491.0,294.4,211.25
2018,8,31,16,15,706.0,87.5,5.0,19.55,423.0,231.99,159.69
2018,8,31,16,30,597.0,102.0,5.0,19.3,355.0,187.02,124.12
2018,8,31,16,45,463.0,106.5,4.95,19.0,287.0,142.19,92.53
2018,8,31,17,0,329.0,111.0,4.9,18.7,219.0,109.47,73.66
2018,8,31,17,15,381.0,85.0,4.85,18.3,188.5,70.39,47.42
2018,8,31,17,30,433.0,59.0,4.8,17.9,158.0,41.29,30.7
2018,8,31,17,45,406.5,49.0,4.7,17.55,123.0,35.79,25.58
2018,8,31,18,0,380.0,39.0,4.6,17.2,88.0,29.9,19.82
2018,8,31,18,15,254.0,27.5,4.5,16.9,54.0,22.06,9.51
2018,8,31,18,30,128.0,16.0,4.4,16.6,20.0,15.73,0.0
2018,8,31,18,45,64.0,8.0,4.35,16.3,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,5,45,0.0,5.0,2.6,15.0,5.0,4.91,0.0
2018,9,1,6,0,0.0,10.0,2.6,15.3,10.0,9.64,0.0
2018,9,1,6,15,0.0,23.0,2.55,15.55,23.0,22.2,11.83
2018,9,1,6,30,0.0,36.0,2.5,15.8,36.0,34.81,23.27
2018,9,1,6,45,0.0,52.0,2.45,16.05,52.0,51.15,37.42
2018,9,1,7,0,0.0,68.0,2.4,16.3,68.0,67.3,51.25
2018,9,1,7,15,0.0,82.0,2.3,16.6,82.0,81.17,62.92
2018,9,1,7,30,0.0,96.0,2.2,16.9,96.0,95.01,74.31
2018,9,1,7,45,8.5,124.0,2.05,17.2,128.0,129.1,102.37
2018,9,1,8,0,17.0,152.0,1.9,17.5,160.0,163.71,130.31
2018,9,1,8,15,50.0,184.5,1.8,17.85,210.5,227.69,181.85
2018,9,1,8,30,83.0,217.0,1.7,18.2,261.0,287.53,228.76
2018,9,1,8,45,141.5,242.0,1.65,18.55,325.5,367.93,291.05
2018,9,1,9,0,200.0,267.0,1.6,18.9,390.0,442.93,347.4
2018,9,1,9,15,328.0,255.5,1.7,19.15,473.0,544.42,424.62
2018,9,1,9,30,456.0,244.0,1.8,19.4,556.0,651.05,503.05
2018,9,1,9,45,590.0,209.0,1.9,19.65,634.5,735.98,564.9
2018,9,1,10,0,724.0,174.0,2.0,19.9,713.0,820.92,624.04
2018,9,1,10,15,762.5,164.0,2.15,20.0,751.5,849.73,643.02
2018,9,1,10,30,801.0,154.0,2.3,20.1,790.0,874.27,659.63
2018,9,1,10,45,809.5,155.0,2.4,20.2,813.0,884.37,666.08
2018,9,1,11,0,818.0,156.0,2.5,20.3,836.0,891.66,670.87
2018,9,1,11,15,824.0,156.5,2.7,20.35,851.5,893.35,672.9
2018,9,1,11,30,830.0,157.0,2.9,20.4,867.0,892.13,673.01
2018,9,1,11,45,803.0,171.5,3.05,20.45,863.0,873.39,660.82
2018,9,1,12,0,776.0,186.0,3.2,20.5,859.0,852.23,647.04
2018,9,1,12,15,737.5,203.5,3.3,20.45,842.5,823.7,628.02
2018,9,1,12,30,699.0,221.0,3.4,20.4,826.0,792.25,606.21
2018,9,1,12,45,645.0,244.0,3.55,20.4,797.5,752.79,577.55
2018,9,1,13,0,591.0,267.0,3.7,20.4,769.0,713.53,548.71
2018,9,1,13,15,474.0,305.5,3.75,20.35,703.0,643.29,495.58
2018,9,1,13,30,357.0,344.0,3.8,20.3,637.0,578.61,445.99
2018,9,1,13,45,384.5,317.5,3.85,20.25,625.0,556.34,430.74
2018,9,1,14,0,412.0,291.0,3.9,20.2,613.0,532.52,413.72
2018,9,1,14,15,605.0,215.5,3.95,20.1,667.0,560.5,437.3
2018,9,1,14,30,798.0,140.0,4.0,20.0,721.0,574.67,448.73
2018,9,1,14,45,789.5,134.5,4.0,19.9,684.5,529.45,412.58
2018,9,1,15,0,781.0,129.0,4.0,19.8,648.0,483.61,375.31
2018,9,1,15,15,763.0,126.0,4.0,19.8,605.5,432.56,333.03
2018,9,1,15,30,745.0,123.0,4.0,19.8,563.0,384.89,292.39
2018,9,1,15,45,725.5,117.5,4.05,19.5,517.0,335.41,249.93
2018,9,1,16,0,706.0,112.0,4.1,19.2,471.0,287.21,207.84
2018,9,1,16,15,677.0,106.5,4.1,18.9,421.5,238.33,165.42
2018,9,1,16,30,648.0,101.0,4.1,18.6,372.0,192.11,126.07
2018,9,1,16,45,607.0,94.0,4.1,18.35,321.0,145.98,89.69
2018,9,1,17,0,566.0,87.0,4.1,18.1,270.0,104.16,61.3
2018,9,1,17,15,507.0,77.5,4.1,17.7,219.5,64.28,42.03
2018,9,1,17,30,448.0,68.0,4.1,17.3,169.0,49.9,38.32
2018,9,1,17,45,362.5,56.5,4.05,16.9,124.0,42.26,31.24
2018,9,1,18,0,277.0,45.0,4.0,16.5,79.0,34.67,23.82
2018,9,1,18,15,177.5,30.0,4.0,16.25,48.0,23.69,9.21
2018,9,1,18,30,78.0,15.0,4.0,16.0,17.0,14.74,0.0
2018,9,1,18,45,39.0,7.5,3.95,15.75,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,5,45,43.5,10.0,1.6,14.4,12.0,21.12,0.0
2018,9,2,6,0,87.0,20.0,1.5,14.6,24.0,54.79,0.0
2018,9,2,6,15,173.0,37.0,1.45,14.95,58.5,121.68,86.29
2018,9,2,6,30,259.0,54.0,1.4,15.3,93.0,182.54,141.66
2018,9,2,6,45,185.5,64.5,1.3,15.6,98.0,164.38,130.85
2018,9,2,7,0,112.0,75.0,1.2,15.9,103.0,139.98,112.38
2018,9,2,7,15,56.0,90.5,1.15,16.2,104.5,124.74,99.86
2018,9,2,7,30,0.0,106.0,1.1,16.5,106.0,105.89,83.28
2018,9,2,7,45,1.0,121.5,1.05,16.8,122.0,121.81,96.16
2018,9,2,8,0,2.0,137.0,1.0,17.1,138.0,137.79,108.76
2018,9,2,8,15,5.0,155.0,1.0,17.5,157.5,157.85,124.48
2018,9,2,8,30,8.0,173.0,1.0,17.9,177.0,178.05,140.06
2018,9,2,8,45,9.5,187.0,1.0,18.3,192.5,193.05,151.25
2018,9,2,9,0,11.0,201.0,1.0,18.7,208.0,208.1,162.38
2018,9,2,9,15,15.5,222.0,1.05,19.05,232.5,232.83,181.1
2018,9,2,9,30,20.0,243.0,1.1,19.4,257.0,257.64,199.6
2018,9,2,9,45,22.5,260.5,1.15,19.7,277.0,277.17,213.88
2018,9,2,10,0,25.0,278.0,1.2,20.0,297.0,296.65,228.01
2018,9,2,10,15,35.5,304.5,1.25,20.25,332.0,339.37,259.73
2018,9,2,10,30,46.0,331.0,1.3,20.5,367.0,374.79,285.5
2018,9,2,10,45,67.5,359.0,1.35,20.75,414.0,421.07,319.33
2018,9,2,11,0,89.0,387.0,1.4,21.0,461.0,466.83,352.23
2018,9,2,11,15,102.0,399.5,1.55,21.1,485.5,488.56,368.02
2018,9,2,11,30,115.0,412.0,1.7,21.2,510.0,514.21,386.69
2018,9,2,11,45,116.5,416.0,1.85,21.3,516.0,515.36,387.59
2018,9,2,12,0,118.0,420.0,2.0,21.4,522.0,515.99,388.3
2018,9,2,12,15,113.0,418.5,2.15,21.35,516.0,505.31,380.98
2018,9,2,12,30,108.0,417.0,2.3,21.3,510.0,492.88,372.43
2018,9,2,12,45,110.5,412.5,2.45,21.3,507.0,485.72,367.82
2018,9,2,13,0,113.0,408.0,2.6,21.3,504.0,478.27,362.95
2018,9,2,13,15,116.5,400.0,2.7,21.15,497.0,467.05,355.44
2018,9,2,13,30,120.0,392.0,2.8,21.0,490.0,455.4,347.58
2018,9,2,13,45,225.5,345.0,2.95,20.9,522.5,474.45,364.89
2018,9,2,14,0,331.0,298.0,3.1,20.8,555.0,487.44,376.93
2018,9,2,14,15,540.5,227.5,3.2,20.6,627.5,530.85,412.25
2018,9,2,14,30,750.0,157.0,3.3,20.4,700.0,557.84,433.46
2018,9,2,14,45,736.5,153.0,3.35,20.25,663.0,513.06,398.01
2018,9,2,15,0,723.0,149.0,3.4,20.1,626.0,468.21,361.98
2018,9,2,15,15,704.0,144.5,3.4,20.1,584.0,420.74,322.8
2018,9,2,15,30,685.0,140.0,3.4,20.1,542.0,374.15,283.49
2018,9,2,15,45,662.5,134.0,3.5,19.6,496.0,326.2,243.04
2018,9,2,16,0,640.0,128.0,3.6,19.1,450.0,279.92,203.29
2018,9,2,16,15,609.5,120.5,3.6,18.75,401.5,232.43,162.65
2018,9,2,16,30,579.0,113.0,3.6,18.4,353.0,187.84,125.29
2018,9,2,16,45,538.0,104.0,3.55,18.1,303.5,143.78,91.03
2018,9,2,17,0,497.0,95.0,3.5,17.8,254.0,103.91,64.3
2018,9,2,17,15,439.0,84.0,3.5,17.4,205.5,66.14,46.09
2018,9,2,17,30,381.0,73.0,3.5,17.0,157.0,53.56,41.54
2018,9,2,17,45,303.0,58.5,3.45,16.6,114.0,44.03,32.76
2018,9,2,18,0,225.0,44.0,3.4,16.2,71.0,33.99,23.12
2018,9,2,18,15,141.0,28.5,3.3,15.95,42.5,22.54,6.52
2018,9,2,18,30,57.0,13.0,3.2,15.7,14.0,12.78,0.0
2018,9,2,18,45,28.5,6.5,3.15,15.5,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,44.5,9.0,1.7,13.95,11.0,20.31,0.0
2018,9,3,6,0,89.0,18.0,1.7,14.2,22.0,56.15,0.0
2018,9,3,6,15,182.0,31.5,1.7,14.5,54.0,117.06,81.91
2018,9,3,6,30,275.0,45.0,1.7,14.8,86.0,176.89,137.18
2018,9,3,6,45,190.0,47.5,1.7,15.1,81.0,152.05,121.12
2018,9,3,7,0,105.0,50.0,1.7,15.4,76.0,112.03,89.58
2018,9,3,7,15,52.5,60.0,1.65,15.7,73.0,93.34,74.06
2018,9,3,7,30,0.0,70.0,1.6,16.0,70.0,67.78,51.76
2018,9,3,7,45,0.0,85.0,1.55,16.35,85.0,82.78,64.13
2018,9,3,8,0,0.0,100.0,1.5,16.7,100.0,97.75,76.23
2018,9,3,8,15,1.5,127.0,1.5,16.95,128.0,126.12,99.18
2018,9,3,8,30,3.0,154.0,1.5,17.2,156.0,154.57,121.8
2018,9,3,8,45,6.0,175.0,1.5,17.5,178.5,177.93,140.02
2018,9,3,9,0,9.0,196.0,1.5,17.8,201.0,201.37,158.07
2018,9,3,9,15,11.0,210.5,1.5,18.0,217.5,217.34,170.08
2018,9,3,9,30,13.0,225.0,1.5,18.2,234.0,233.34,182.03
2018,9,3,9,45,16.0,243.5,1.55,18.45,255.0,254.26,197.76
2018,9,3,10,0,19.0,262.0,1.6,18.7,276.0,275.14,213.31
2018,9,3,10,15,20.5,275.0,1.65,18.85,290.5,289.08,223.48
2018,9,3,10,30,22.0,288.0,1.7,19.0,305.0,302.92,233.59
2018,9,3,10,45,23.0,296.5,1.75,19.2,315.0,311.68,239.79
2018,9,3,11,0,24.0,305.0,1.8,19.4,325.0,320.34,245.94
2018,9,3,11,15,21.0,295.0,1.9,19.5,312.5,307.01,235.61
2018,9,3,11,30,18.0,285.0,2.0,19.6,300.0,293.78,225.45
2018,9,3,11,45,19.5,293.5,2.05,19.7,310.0,302.67,232.14
2018,9,3,12,0,21.0,302.0,2.1,19.8,320.0,311.39,238.62
2018,9,3,12,15,26.5,321.0,2.2,19.8,343.5,335.49,256.96
2018,9,3,12,30,32.0,340.0,2.3,19.8,367.0,356.35,272.76
2018,9,3,12,45,37.0,347.0,2.4,19.8,378.0,364.62,279.19
2018,9,3,13,0,42.0,354.0,2.5,19.8,389.0,372.37,285.31
2018,9,3,13,15,45.5,351.5,2.6,19.7,389.0,369.51,283.63
2018,9,3,13,30,49.0,349.0,2.7,19.6,389.0,366.3,281.73
2018,9,3,13,45,171.5,307.5,2.85,19.5,441.0,404.84,314.39
2018,9,3,14,0,294.0,266.0,3.0,19.4,493.0,433.44,338.53
2018,9,3,14,15,534.0,204.5,3.05,19.2,596.5,503.16,394.04
2018,9,3,14,30,774.0,143.0,3.1,19.0,700.0,557.34,435.16
2018,9,3,14,45,761.0,139.0,3.2,18.8,663.0,512.19,399.19
2018,9,3,15,0,748.0,135.0,3.3,18.6,626.0,463.94,360.44
2018,9,3,15,15,672.5,139.5,3.3,18.6,558.5,399.93,308.53
2018,9,3,15,30,597.0,144.0,3.3,18.6,491.0,342.16,261.1
2018,9,3,15,45,551.5,138.0,3.35,18.1,438.0,291.29,218.9
2018,9,3,16,0,506.0,132.0,3.4,17.6,385.0,245.45,180.46
2018,9,3,16,15,403.0,119.0,3.35,17.4,307.0,184.44,131.94
2018,9,3,16,30,300.0,106.0,3.3,17.2,229.0,133.95,93.36
2018,9,3,16,45,374.0,97.0,3.25,16.95,229.0,117.28,76.72
2018,9,3,17,0,448.0,88.0,3.2,16.7,229.0,92.78,57.68
2018,9,3,17,15,278.0,69.5,3.1,16.4,151.5,51.37,39.93
2018,9,3,17,30,108.0,51.0,3.0,16.1,74.0,41.18,30.78
2018,9,3,17,45,127.0,41.0,2.9,15.8,61.0,33.66,23.79
2018,9,3,18,0,146.0,31.0,2.8,15.5,48.0,23.43,14.12
2018,9,3,18,15,90.5,19.5,2.75,15.35,28.5,15.08,0.59
2018,9,3,18,30,35.0,8.0,2.7,15.2,9.0,7.86,0.0
2018,9,3,18,45,17.5,4.0,2.6,15.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,5,45,59.5,10.5,2.05,14.4,13.0,25.52,0.0
2018,9,4,6,0,119.0,21.0,2.1,14.7,26.0,68.63,0.0
2018,9,4,6,15,226.5,34.0,2.1,15.0,61.0,136.04,94.27
2018,9,4,6,30,334.0,47.0,2.1,15.3,96.0,202.47,156.63
2018,9,4,6,45,237.0,40.5,2.1,15.6,82.0,163.3,130.01
2018,9,4,7,0,140.0,34.0,2.1,15.9,68.0,115.75,92.77
2018,9,4,7,15,70.0,33.5,2.05,16.15,50.5,76.75,60.32
2018,9,4,7,30,0.0,33.0,2.0,16.4,33.0,31.85,21.42
2018,9,4,7,45,0.0,44.0,1.95,16.7,44.0,42.5,30.34
2018,9,4,8,0,0.0,55.0,1.9,17.0,55.0,53.15,39.12
2018,9,4,8,15,0.0,71.0,1.85,17.25,71.0,68.65,51.83
2018,9,4,8,30,0.0,87.0,1.8,17.5,87.0,84.16,64.38
2018,9,4,8,45,0.0,107.5,1.8,17.75,107.5,104.53,80.74
2018,9,4,9,0,0.0,128.0,1.8,18.0,128.0,124.94,96.91
2018,9,4,9,15,2.0,155.5,1.8,18.25,157.0,153.99,119.88
2018,9,4,9,30,4.0,183.0,1.8,18.5,186.0,183.12,142.57
2018,9,4,9,45,5.5,191.5,1.8,18.7,195.5,192.63,149.61
2018,9,4,10,0,7.0,200.0,1.8,18.9,205.0,202.16,156.7
2018,9,4,10,15,8.5,210.5,1.8,19.05,217.0,213.69,165.36
2018,9,4,10,30,10.0,221.0,1.8,19.2,229.0,225.18,173.95
2018,9,4,10,45,11.5,237.5,1.85,19.35,247.0,242.59,187.09
2018,9,4,11,0,13.0,254.0,1.9,19.5,265.0,259.87,200.06
2018,9,4,11,15,13.0,254.0,1.95,19.55,265.0,259.38,199.47
2018,9,4,11,30,13.0,254.0,2.0,19.6,265.0,258.86,198.96
2018,9,4,11,45,16.5,276.5,2.05,19.65,290.5,283.35,217.63
2018,9,4,12,0,20.0,299.0,2.1,19.7,316.0,307.53,235.88
2018,9,4,12,15,21.5,304.0,2.15,19.65,322.5,312.66,239.78
2018,9,4,12,30,23.0,309.0,2.2,19.6,329.0,317.62,243.65
2018,9,4,12,45,27.0,317.5,2.3,19.6,340.5,328.27,251.95
2018,9,4,13,0,31.0,326.0,2.4,19.6,352.0,337.19,258.95
2018,9,4,13,15,37.5,334.0,2.5,19.5,365.0,346.96,266.79
2018,9,4,13,30,44.0,342.0,2.6,19.4,378.0,356.01,274.1
2018,9,4,13,45,177.5,297.5,2.7,19.3,435.0,398.83,310.15
2018,9,4,14,0,311.0,253.0,2.8,19.2,492.0,430.88,336.96
2018,9,4,14,15,571.0,185.0,2.9,19.0,602.0,504.64,395.66
2018,9,4,14,30,831.0,117.0,3.0,18.8,712.0,561.08,438.44
2018,9,4,14,45,817.0,115.0,3.1,18.65,674.0,514.9,401.33
2018,9,4,15,0,803.0,113.0,3.2,18.5,636.0,468.5,363.57
2018,9,4,15,15,785.5,110.0,3.2,18.5,593.0,419.77,322.64
2018,9,4,15,30,768.0,107.0,3.2,18.5,550.0,371.62,281.23
2018,9,4,15,45,744.5,104.0,3.25,18.1,504.0,319.22,236.25
2018,9,4,16,0,721.0,101.0,3.3,17.7,458.0,271.34,194.25
2018,9,4,16,15,689.5,97.0,3.3,17.45,408.5,222.77,151.99
2018,9,4,16,30,658.0,93.0,3.3,17.2,359.0,177.09,113.42
2018,9,4,16,45,614.5,86.0,3.25,16.95,307.5,130.66,77.77
2018,9,4,17,0,571.0,79.0,3.2,16.7,256.0,88.79,51.22
2018,9,4,17,15,509.0,71.0,3.15,16.4,206.5,50.72,39.35
2018,9,4,17,30,447.0,63.0,3.1,16.1,157.0,46.47,35.39
2018,9,4,17,45,356.5,51.5,3.0,15.75,113.0,38.76,28.16
2018,9,4,18,0,266.0,40.0,2.9,15.4,69.0,31.01,20.26
2018,9,4,18,15,159.0,24.5,2.85,15.25,39.5,19.41,0.0
2018,9,4,18,30,52.0,9.0,2.8,15.1,10.0,8.85,0.0
2018,9,4,18,45,26.0,4.5,2.7,14.95,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.1,13.8,1.5,1.47,0.0
2018,9,5,6,0,0.0,3.0,2.1,14.0,3.0,2.95,0.0
2018,9,5,6,15,0.0,6.5,2.15,14.3,6.5,6.26,0.0
2018,9,5,6,30,0.0,10.0,2.2,14.6,10.0,9.64,2.36
2018,9,5,6,45,0.0,14.5,2.25,14.9,14.5,13.98,6.19
2018,9,5,7,0,0.0,19.0,2.3,15.2,19.0,18.32,9.98
2018,9,5,7,15,0.0,22.0,2.3,15.4,22.0,21.22,12.49
2018,9,5,7,30,0.0,25.0,2.3,15.6,25.0,24.12,14.94
2018,9,5,7,45,0.0,35.0,2.3,15.85,35.0,33.79,23.09
2018,9,5,8,0,0.0,45.0,2.3,16.1,45.0,43.47,31.14
2018,9,5,8,15,0.0,58.5,2.35,16.35,58.5,56.54,41.94
2018,9,5,8,30,0.0,72.0,2.4,16.6,72.0,69.62,52.61
2018,9,5,8,45,0.0,84.0,2.4,16.8,84.0,81.26,62.0
2018,9,5,9,0,0.0,96.0,2.4,17.0,96.0,92.99,71.36
2018,9,5,9,15,0.0,107.0,2.45,17.2,107.0,103.85,79.95
2018,9,5,9,30,0.0,118.0,2.5,17.4,118.0,114.7,88.47
2018,9,5,9,45,0.0,124.5,2.55,17.55,124.5,121.08,93.35
2018,9,5,10,0,0.0,131.0,2.6,17.7,131.0,127.45,98.23
2018,9,5,10,15,1.0,144.5,2.7,17.8,145.5,141.57,109.36
2018,9,5,10,30,2.0,158.0,2.8,17.9,160.0,155.67,120.43
2018,9,5,10,45,3.5,170.0,2.85,18.0,173.0,168.7,130.6
2018,9,5,11,0,5.0,182.0,2.9,18.1,186.0,181.67,140.7
2018,9,5,11,15,6.0,190.0,3.0,18.15,195.0,190.21,147.32
2018,9,5,11,30,7.0,198.0,3.1,18.2,204.0,198.67,153.89
2018,9,5,11,45,7.0,197.0,3.2,18.2,203.0,197.41,152.84
2018,9,5,12,0,7.0,196.0,3.3,18.2,202.0,196.13,151.83
2018,9,5,12,15,7.5,204.5,3.35,18.15,211.0,204.46,158.4
2018,9,5,12,30,8.0,213.0,3.4,18.1,220.0,212.68,164.9
2018,9,5,12,45,10.0,230.0,3.5,18.1,238.5,230.15,178.66
2018,9,5,13,0,12.0,247.0,3.6,18.1,257.0,247.33,192.18
2018,9,5,13,15,14.0,252.5,3.7,17.95,264.0,253.22,197.05
2018,9,5,13,30,16.0,258.0,3.8,17.8,271.0,258.86,201.78
2018,9,5,13,45,19.5,268.0,3.85,17.7,283.5,269.44,210.36
2018,9,5,14,0,23.0,278.0,3.9,17.6,296.0,279.5,218.56
2018,9,5,14,15,156.5,243.0,3.95,17.45,355.0,318.68,251.93
2018,9,5,14,30,290.0,208.0,4.0,17.3,414.0,348.2,276.37
2018,9,5,14,45,350.0,185.0,4.0,17.15,420.5,340.07,269.61
2018,9,5,15,0,410.0,162.0,4.0,17.0,427.0,329.06,259.74
2018,9,5,15,15,273.0,164.5,4.0,17.0,336.0,258.32,202.68
2018,9,5,15,30,136.0,167.0,4.0,17.0,245.0,200.84,157.14
2018,9,5,15,45,134.0,161.0,4.05,16.6,232.5,186.78,145.49
2018,9,5,16,0,132.0,155.0,4.1,16.2,220.0,172.66,133.62
2018,9,5,16,15,254.0,138.5,4.05,16.0,246.0,170.69,126.89
2018,9,5,16,30,376.0,122.0,4.0,15.8,272.0,155.58,108.46
2018,9,5,16,45,374.0,109.5,3.95,15.6,241.0,123.31,82.54
2018,9,5,17,0,372.0,97.0,3.9,15.4,210.0,91.23,60.55
2018,9,5,17,15,298.0,83.0,3.85,15.1,162.5,59.68,47.47
2018,9,5,17,30,224.0,69.0,3.8,14.8,115.0,54.88,42.96
2018,9,5,17,45,134.5,49.0,3.7,14.55,74.5,39.84,29.17
2018,9,5,18,0,45.0,29.0,3.6,14.3,34.0,25.89,15.83
2018,9,5,18,15,35.5,18.5,3.5,14.15,21.0,16.59,0.0
2018,9,5,18,30,26.0,8.0,3.4,14.0,8.0,7.86,0.0
2018,9,5,18,45,13.0,4.0,3.3,13.85,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.35,13.1,1.5,0.0,0.0
2018,9,6,6,0,0.0,3.0,2.4,13.3,3.0,2.95,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.55,6.5,6.26,0.0
2018,9,6,6,30,0.0,10.0,2.4,13.8,10.0,9.64,2.37
2018,9,6,6,45,0.0,15.0,2.45,14.1,15.0,14.46,6.62
2018,9,6,7,0,0.0,20.0,2.5,14.4,20.0,19.29,10.84
2018,9,6,7,15,0.0,23.0,2.5,14.65,23.0,22.19,13.36
2018,9,6,7,30,0.0,26.0,2.5,14.9,26.0,25.09,15.82
2018,9,6,7,45,0.0,36.0,2.5,15.2,36.0,34.76,23.98
2018,9,6,8,0,0.0,46.0,2.5,15.5,46.0,44.44,32.04
2018,9,6,8,15,0.0,61.0,2.55,15.75,61.0,58.96,44.08
2018,9,6,8,30,0.0,76.0,2.6,16.0,76.0,73.5,55.97
2018,9,6,8,45,0.0,87.5,2.65,16.25,87.5,84.66,64.95
2018,9,6,9,0,0.0,99.0,2.7,16.5,99.0,95.97,73.97
2018,9,6,9,15,0.0,104.5,2.75,16.75,104.5,101.38,78.1
2018,9,6,9,30,0.0,110.0,2.8,17.0,110.0,106.78,82.22
2018,9,6,9,45,0.5,124.5,2.85,17.2,125.0,121.5,93.9
2018,9,6,10,0,1.0,139.0,2.9,17.4,140.0,136.21,105.48
2018,9,6,10,15,3.0,163.0,2.95,17.65,165.5,161.6,125.54
2018,9,6,10,30,5.0,187.0,3.0,17.9,191.0,186.97,145.37
2018,9,6,10,45,7.0,201.5,3.0,18.1,207.0,202.86,157.61
2018,9,6,11,0,9.0,216.0,3.0,18.3,223.0,218.67,169.75
2018,9,6,11,15,10.5,229.0,3.0,18.5,237.5,232.45,180.23
2018,9,6,11,30,12.0,242.0,3.0,18.7,252.0,246.1,190.58
2018,9,6,11,45,20.5,274.5,3.0,18.85,292.0,284.65,220.33
2018,9,6,12,0,29.0,307.0,3.0,19.0,332.0,325.3,251.3
2018,9,6,12,15,57.0,342.5,3.0,19.15,391.0,381.03,293.98
2018,9,6,12,30,85.0,378.0,3.0,19.3,450.0,434.92,334.55
2018,9,6,12,45,154.5,382.5,3.05,19.45,511.5,490.06,377.05
2018,9,6,13,0,224.0,387.0,3.1,19.6,573.0,539.56,414.69
2018,9,6,13,15,268.5,372.0,3.1,19.65,590.5,547.63,421.33
2018,9,6,13,30,313.0,357.0,3.1,19.7,608.0,552.55,425.68
2018,9,6,13,45,394.0,307.5,3.15,19.8,614.0,544.97,421.81
2018,9,6,14,0,475.0,258.0,3.2,19.9,620.0,532.26,413.62
2018,9,6,14,15,682.5,175.0,3.2,19.85,671.0,554.93,432.54
2018,9,6,14,30,890.0,92.0,3.2,19.8,722.0,565.13,440.09
2018,9,6,14,45,879.0,90.0,3.2,19.8,684.0,518.37,402.07
2018,9,6,15,0,868.0,88.0,3.2,19.8,646.0,470.96,362.86
2018,9,6,15,15,852.5,86.0,3.2,19.8,603.0,421.32,320.91
2018,9,6,15,30,837.0,84.0,3.2,19.8,560.0,368.0,275.15
2018,9,6,15,45,818.5,81.0,3.25,19.55,513.0,317.07,230.65
2018,9,6,16,0,800.0,78.0,3.3,19.3,466.0,267.17,186.42
2018,9,6,16,15,773.0,74.0,3.3,19.05,415.5,215.95,141.7
2018,9,6,16,30,746.0,70.0,3.3,18.8,365.0,167.11,100.63
2018,9,6,16,45,707.5,65.0,3.3,18.6,313.0,118.85,64.42
2018,9,6,17,0,669.0,60.0,3.3,18.4,261.0,74.59,38.6
2018,9,6,17,15,609.0,54.5,3.2,17.95,210.0,36.34,26.44
2018,9,6,17,30,549.0,49.0,3.1,17.5,159.0,34.52,24.67
2018,9,6,17,45,452.0,41.0,3.05,17.0,113.5,30.4,20.65
2018,9,6,18,0,355.0,33.0,3.0,16.5,68.0,26.14,15.53
2018,9,6,18,15,215.0,21.5,3.0,16.25,39.0,17.98,0.0
2018,9,6,18,30,75.0,10.0,3.0,16.0,10.0,9.83,0.0
2018,9,6,18,45,37.5,5.0,3.0,15.7,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,63.0,8.5,1.9,13.95,11.0,0.0,0.0
2018,9,7,6,0,126.0,17.0,1.8,14.2,22.0,53.73,0.0
2018,9,7,6,15,264.0,29.5,1.75,14.6,59.5,142.05,93.01
2018,9,7,6,30,402.0,42.0,1.7,15.0,97.0,221.77,170.05
2018,9,7,6,45,284.0,37.0,1.65,15.4,84.5,182.09,144.52
2018,9,7,7,0,166.0,32.0,1.6,15.8,72.0,124.8,100.1
2018,9,7,7,15,83.0,39.5,1.55,16.2,59.5,90.31,71.7
2018,9,7,7,30,0.0,47.0,1.5,16.6,47.0,45.39,32.84
2018,9,7,7,45,0.0,60.0,1.45,16.95,60.0,57.98,43.33
2018,9,7,8,0,0.0,73.0,1.4,17.3,73.0,70.58,53.62
2018,9,7,8,15,0.0,95.0,1.4,17.7,95.0,92.37,71.32
2018,9,7,8,30,0.0,117.0,1.4,18.1,117.0,114.41,88.93
2018,9,7,8,45,2.5,149.0,1.45,18.5,150.5,148.54,116.08
2018,9,7,9,0,5.0,181.0,1.5,18.9,184.0,182.83,142.84
2018,9,7,9,15,9.0,202.0,1.55,19.25,208.0,207.01,161.34
2018,9,7,9,30,13.0,223.0,1.6,19.6,232.0,231.26,179.7
2018,9,7,9,45,16.5,242.0,1.65,19.95,254.0,253.07,195.97
2018,9,7,10,0,20.0,261.0,1.7,20.3,276.0,274.84,212.08
2018,9,7,10,15,28.5,287.5,1.8,20.5,309.5,315.18,242.44
2018,9,7,10,30,37.0,314.0,1.9,20.7,343.0,348.71,267.28
2018,9,7,10,45,49.0,336.0,2.0,20.85,375.5,380.27,290.68
2018,9,7,11,0,61.0,358.0,2.1,21.0,408.0,411.41,313.59
2018,9,7,11,15,115.5,372.5,2.25,21.1,468.5,476.1,362.55
2018,9,7,11,30,170.0,387.0,2.4,21.2,529.0,533.83,405.62
2018,9,7,11,45,447.5,293.0,2.5,21.25,671.0,677.74,516.58
2018,9,7,12,0,725.0,199.0,2.6,21.3,813.0,807.51,612.7
2018,9,7,12,15,787.5,169.5,2.75,21.3,835.5,813.8,616.92
2018,9,7,12,30,850.0,140.0,2.9,21.3,858.0,816.99,620.11
2018,9,7,12,45,774.5,173.5,3.05,21.3,822.0,769.78,588.16
2018,9,7,13,0,699.0,207.0,3.2,21.3,786.0,723.06,554.44
2018,9,7,13,15,666.0,217.5,3.3,21.25,760.0,686.42,527.94
2018,9,7,13,30,633.0,228.0,3.4,21.2,734.0,649.83,501.0
2018,9,7,13,45,661.0,209.0,3.5,21.2,723.0,625.93,484.08
2018,9,7,14,0,689.0,190.0,3.6,21.2,712.0,598.68,464.1
2018,9,7,14,15,794.5,139.0,3.7,21.1,716.5,585.17,454.73
2018,9,7,14,30,900.0,88.0,3.8,21.0,721.0,562.76,437.44
2018,9,7,14,45,890.0,85.5,3.9,20.95,683.0,515.61,399.39
2018,9,7,15,0,880.0,83.0,4.0,20.9,645.0,467.72,359.78
2018,9,7,15,15,864.5,81.0,4.0,20.9,601.5,417.56,317.17
2018,9,7,15,30,849.0,79.0,4.0,20.9,558.0,367.6,273.73
2018,9,7,15,45,830.0,76.0,4.05,20.65,510.5,312.06,225.48
2018,9,7,16,0,811.0,73.0,4.1,20.4,463.0,261.53,180.65
2018,9,7,16,15,784.5,69.5,4.05,20.15,412.5,210.38,136.0
2018,9,7,16,30,758.0,66.0,4.0,19.9,362.0,161.54,95.18
2018,9,7,16,45,719.5,61.5,3.95,19.7,310.0,113.24,59.58
2018,9,7,17,0,681.0,57.0,3.9,19.5,258.0,68.94,34.92
2018,9,7,17,15,621.0,52.0,3.8,19.0,207.0,37.94,27.7
2018,9,7,17,30,561.0,47.0,3.7,18.5,156.0,33.08,23.26
2018,9,7,17,45,463.0,39.5,3.6,18.05,111.0,29.33,19.56
2018,9,7,18,0,365.0,32.0,3.5,17.6,66.0,25.51,14.51
2018,9,7,18,15,221.5,20.5,3.5,17.3,37.5,17.29,0.0
2018,9,7,18,30,78.0,9.0,3.5,17.0,9.0,8.85,0.0
2018,9,7,18,45,39.0,4.5,3.5,16.7,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,8,5,45,92.0,9.0,3.55,14.45,12.5,0.0,0.0
2018,9,8,6,0,184.0,18.0,3.6,14.7,25.0,71.32,0.0
2018,9,8,6,15,321.5,27.5,3.55,14.95,62.0,158.09,100.87
2018,9,8,6,30,459.0,37.0,3.5,15.2,99.0,237.44,182.0
2018,9,8,6,45,538.0,43.5,3.5,15.5,147.0,299.85,238.95
2018,9,8,7,0,617.0,50.0,3.5,15.8,195.0,366.15,297.43
2018,9,8,7,15,667.5,54.5,3.45,16.1,246.5,424.22,347.52
2018,9,8,7,30,718.0,59.0,3.4,16.4,298.0,485.14,398.0
2018,9,8,7,45,752.0,62.5,3.35,16.75,350.0,537.39,439.81
2018,9,8,8,0,786.0,66.0,3.3,17.1,402.0,590.44,480.79
2018,9,8,8,15,810.5,69.0,3.25,17.55,452.0,636.92,514.85
2018,9,8,8,30,835.0,72.0,3.2,18.0,502.0,678.69,543.3
2018,9,8,8,45,851.5,74.5,3.2,18.4,547.5,717.27,569.14
2018,9,8,9,0,868.0,77.0,3.2,18.8,593.0,754.29,593.45
2018,9,8,9,15,879.5,80.0,3.2,19.2,634.0,786.11,613.7
2018,9,8,9,30,891.0,83.0,3.2,19.6,675.0,815.65,632.15
2018,9,8,9,45,896.5,86.5,3.2,19.95,709.5,838.31,645.74
2018,9,8,10,0,902.0,90.0,3.2,20.3,744.0,858.12,657.37
2018,9,8,10,15,909.5,91.5,3.25,20.6,773.0,874.53,667.11
2018,9,8,10,30,917.0,93.0,3.3,20.9,802.0,887.97,674.88
2018,9,8,10,45,922.0,93.5,3.4,21.15,823.5,895.12,678.87
2018,9,8,11,0,927.0,94.0,3.5,21.4,845.0,899.13,680.86
2018,9,8,11,15,930.5,94.5,3.6,21.5,859.5,898.64,680.29
2018,9,8,11,30,934.0,95.0,3.7,21.6,874.0,894.93,677.66
2018,9,8,11,45,935.0,95.5,3.85,21.75,880.0,885.9,671.61
2018,9,8,12,0,936.0,96.0,4.0,21.9,886.0,873.72,663.48
2018,9,8,12,15,938.0,94.5,4.1,21.95,885.0,857.27,652.45
2018,9,8,12,30,940.0,93.0,4.2,22.0,884.0,837.77,639.34
2018,9,8,12,45,942.5,90.5,4.3,22.0,875.5,814.7,623.86
2018,9,8,13,0,945.0,88.0,4.4,22.0,867.0,788.7,606.28
2018,9,8,13,15,942.0,87.0,4.5,22.05,850.0,757.38,584.93
2018,9,8,13,30,939.0,86.0,4.6,22.1,833.0,723.63,561.68
2018,9,8,13,45,935.5,85.0,4.65,22.1,809.5,687.28,535.26
2018,9,8,14,0,932.0,84.0,4.7,22.1,786.0,648.84,505.8
2018,9,8,14,15,926.0,82.5,4.75,22.05,755.0,606.58,472.89
2018,9,8,14,30,920.0,81.0,4.8,22.0,724.0,562.78,437.97
2018,9,8,14,45,911.0,79.5,4.85,21.9,687.0,516.19,400.04
2018,9,8,15,0,902.0,78.0,4.9,21.8,650.0,468.71,360.35
2018,9,8,15,15,887.5,76.5,4.9,21.8,606.5,418.41,317.24
2018,9,8,15,30,873.0,75.0,4.9,21.8,563.0,368.17,273.2
2018,9,8,15,45,854.5,72.5,4.95,21.3,515.5,316.18,227.61
2018,9,8,16,0,836.0,70.0,5.0,20.8,468.0,265.11,182.3
2018,9,8,16,15,809.0,67.0,4.95,20.4,417.0,208.92,133.6
2018,9,8,16,30,782.0,64.0,4.9,20.0,366.0,159.26,92.34
2018,9,8,16,45,741.0,60.5,4.9,19.6,313.0,110.52,57.15
2018,9,8,17,0,700.0,57.0,4.9,19.2,260.0,66.05,33.81
2018,9,8,17,15,634.5,52.0,4.8,18.7,207.5,38.25,27.98
2018,9,8,17,30,569.0,47.0,4.7,18.2,155.0,33.38,23.51
2018,9,8,17,45,458.5,39.5,4.6,17.65,109.0,29.66,19.79
2018,9,8,18,0,348.0,32.0,4.5,17.1,63.0,25.91,14.25
2018,9,8,18,15,207.5,20.5,4.5,16.8,35.5,20.15,0.0
