Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,30,67.0,9.0,4.5,16.5,8.0,0.0,0.0
2018,9,8,18,45,33.5,4.5,4.5,16.2,4.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,9,5,45,66.5,9.5,2.85,14.0,11.5,0.0,0.0
2018,9,9,6,0,133.0,19.0,2.8,14.2,23.0,57.12,0.0
2018,9,9,6,15,259.5,30.5,2.75,14.6,58.0,138.01,85.02
2018,9,9,6,30,386.0,42.0,2.7,15.0,93.0,213.45,163.09
2018,9,9,6,45,442.5,52.0,2.7,15.4,135.5,267.04,212.32
2018,9,9,7,0,499.0,62.0,2.7,15.8,178.0,325.04,263.41
2018,9,9,7,15,465.0,80.5,2.6,16.15,210.0,349.35,285.48
2018,9,9,7,30,431.0,99.0,2.5,16.5,242.0,367.26,300.79
2018,9,9,7,45,397.0,123.5,2.35,16.85,272.0,390.71,318.92
2018,9,9,8,0,363.0,148.0,2.2,17.2,302.0,410.08,332.75
2018,9,9,8,15,358.5,170.5,2.15,17.65,338.0,434.97,350.86
2018,9,9,8,30,354.0,193.0,2.1,18.1,374.0,466.75,373.47
2018,9,9,8,45,510.5,169.0,2.05,18.55,456.5,572.4,454.38
2018,9,9,9,0,667.0,145.0,2.0,19.0,539.0,681.25,534.27
2018,9,9,9,15,769.0,120.5,2.05,19.4,605.5,745.96,578.32
2018,9,9,9,30,871.0,96.0,2.1,19.8,672.0,811.24,621.67
2018,9,9,9,45,890.5,94.0,2.15,20.2,710.5,838.84,638.29
2018,9,9,10,0,910.0,92.0,2.2,20.6,749.0,864.16,653.62
2018,9,9,10,15,917.5,93.0,2.3,20.85,778.0,880.01,663.35
2018,9,9,10,30,925.0,94.0,2.4,21.1,807.0,892.86,671.21
2018,9,9,10,45,929.5,95.5,2.5,21.35,828.5,900.57,675.7
2018,9,9,11,0,934.0,97.0,2.6,21.6,850.0,905.07,678.19
2018,9,9,11,15,935.5,97.5,2.75,21.75,863.0,902.73,676.84
2018,9,9,11,30,937.0,98.0,2.9,21.9,876.0,897.18,673.44
2018,9,9,11,45,937.0,98.5,3.05,22.05,881.5,887.16,667.07
2018,9,9,12,0,937.0,99.0,3.2,22.2,887.0,874.02,658.63
2018,9,9,12,15,937.5,100.0,3.35,22.2,886.5,858.7,649.09
2018,9,9,12,30,938.0,101.0,3.5,22.2,886.0,840.35,637.45
2018,9,9,12,45,936.0,100.0,3.7,22.2,876.0,815.18,621.25
2018,9,9,13,0,934.0,99.0,3.9,22.2,866.0,787.32,603.02
2018,9,9,13,15,930.0,98.5,4.0,22.15,848.5,755.93,581.83
2018,9,9,13,30,926.0,98.0,4.1,22.1,831.0,722.19,558.81
2018,9,9,13,45,919.5,97.0,4.2,22.0,805.5,684.2,530.96
2018,9,9,14,0,913.0,96.0,4.3,21.9,780.0,644.38,500.89
2018,9,9,14,15,904.5,94.0,4.35,21.75,747.5,600.85,467.33
2018,9,9,14,30,896.0,92.0,4.4,21.6,715.0,556.04,431.98
2018,9,9,14,45,885.5,90.0,4.5,21.5,677.0,509.2,394.13
2018,9,9,15,0,875.0,88.0,4.6,21.4,639.0,461.66,354.63
2018,9,9,15,15,859.0,85.5,4.6,21.4,595.0,411.07,311.42
2018,9,9,15,30,843.0,83.0,4.6,21.4,551.0,356.86,264.51
2018,9,9,15,45,825.5,79.0,4.65,20.95,503.5,305.14,219.2
2018,9,9,16,0,808.0,75.0,4.7,20.5,456.0,254.39,174.24
2018,9,9,16,15,781.5,71.5,4.7,20.15,405.5,203.57,130.08
2018,9,9,16,30,755.0,68.0,4.7,19.8,355.0,155.08,90.14
2018,9,9,16,45,716.0,62.5,4.7,19.5,302.5,106.36,55.39
2018,9,9,17,0,677.0,57.0,4.7,19.2,250.0,61.71,32.52
2018,9,9,17,15,612.5,52.0,4.6,18.7,199.0,35.12,25.22
2018,9,9,17,30,548.0,47.0,4.5,18.2,148.0,33.68,23.73
2018,9,9,17,45,440.0,38.5,4.45,17.7,103.0,29.04,19.17
2018,9,9,18,0,332.0,30.0,4.4,17.2,58.0,24.24,12.19
2018,9,9,18,15,196.5,19.0,4.35,16.85,32.5,18.68,0.0
2018,9,9,18,30,61.0,8.0,4.3,16.5,7.0,0.0,0.0
2018,9,9,18,45,30.5,4.0,4.25,16.2,3.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.0,3.15,13.7,11.0,0.0,0.0
2018,9,10,6,0,148.0,18.0,3.1,13.9,22.0,60.13,0.0
2018,9,10,6,15,276.5,29.0,3.1,14.3,57.0,140.86,83.3
2018,9,10,6,30,405.0,40.0,3.1,14.7,92.0,217.66,165.99
2018,9,10,6,45,486.0,48.0,3.1,15.05,139.0,280.12,222.8
2018,9,10,7,0,567.0,56.0,3.1,15.4,186.0,349.14,283.23
2018,9,10,7,15,619.5,62.5,3.0,15.85,237.5,407.79,333.44
2018,9,10,7,30,672.0,69.0,2.9,16.3,289.0,469.64,384.24
2018,9,10,7,45,705.5,74.5,2.75,16.75,340.0,521.69,425.29
2018,9,10,8,0,739.0,80.0,2.6,17.2,391.0,572.41,463.78
2018,9,10,8,15,764.5,84.0,2.55,17.7,440.5,618.9,497.9
2018,9,10,8,30,790.0,88.0,2.5,18.2,490.0,664.96,529.96
2018,9,10,8,45,807.0,92.0,2.45,18.7,535.5,704.05,555.47
2018,9,10,9,0,824.0,96.0,2.4,19.2,581.0,741.64,579.41
2018,9,10,9,15,844.5,96.0,2.35,19.65,623.5,775.74,600.56
2018,9,10,9,30,865.0,96.0,2.3,20.1,666.0,803.78,617.17
2018,9,10,9,45,885.5,94.0,2.3,20.6,704.5,831.98,634.01
2018,9,10,10,0,906.0,92.0,2.3,21.1,743.0,857.94,649.18
2018,9,10,10,15,913.5,92.5,2.35,21.4,771.5,873.12,657.89
2018,9,10,10,30,921.0,93.0,2.4,21.7,800.0,885.32,664.76
2018,9,10,10,45,926.0,94.5,2.45,22.05,822.0,893.36,668.81
2018,9,10,11,0,931.0,96.0,2.5,22.4,844.0,898.21,670.86
2018,9,10,11,15,934.0,96.5,2.6,22.6,858.0,897.09,669.84
2018,9,10,11,30,937.0,97.0,2.7,22.8,872.0,892.74,666.8
2018,9,10,11,45,937.5,98.0,2.85,23.0,878.0,883.58,660.98
2018,9,10,12,0,938.0,99.0,3.0,23.2,884.0,871.26,653.09
2018,9,10,12,15,936.0,100.0,3.1,23.25,882.0,853.83,641.79
2018,9,10,12,30,934.0,101.0,3.2,23.3,880.0,833.47,628.52
2018,9,10,12,45,928.0,102.5,3.35,23.35,868.5,807.71,611.76
2018,9,10,13,0,922.0,104.0,3.5,23.4,857.0,779.42,593.12
2018,9,10,13,15,917.0,102.5,3.6,23.3,838.0,746.62,571.26
2018,9,10,13,30,912.0,101.0,3.7,23.2,819.0,711.59,547.48
2018,9,10,13,45,905.5,100.0,3.85,23.15,793.5,674.01,519.97
2018,9,10,14,0,899.0,99.0,4.0,23.1,768.0,634.63,490.44
2018,9,10,14,15,890.0,97.5,4.15,22.85,736.0,591.78,457.92
2018,9,10,14,30,881.0,96.0,4.3,22.6,704.0,547.71,423.52
2018,9,10,14,45,868.5,94.0,4.4,22.4,665.5,500.52,385.66
2018,9,10,15,0,856.0,92.0,4.5,22.2,627.0,452.84,346.33
2018,9,10,15,15,839.0,90.0,4.5,22.2,583.5,399.54,301.25
2018,9,10,15,30,822.0,88.0,4.5,22.2,540.0,350.11,258.19
2018,9,10,15,45,800.0,84.5,4.65,21.5,492.0,298.62,213.7
2018,9,10,16,0,778.0,81.0,4.8,20.8,444.0,248.58,169.95
2018,9,10,16,15,747.5,77.0,4.9,20.35,393.5,198.23,126.76
2018,9,10,16,30,717.0,73.0,5.0,19.9,343.0,150.68,88.23
2018,9,10,16,45,672.0,68.5,5.05,19.4,291.0,101.0,53.41
2018,9,10,17,0,627.0,64.0,5.1,18.9,239.0,59.28,33.36
2018,9,10,17,15,556.0,57.5,5.1,18.35,188.5,40.03,29.54
2018,9,10,17,30,485.0,51.0,5.1,17.8,138.0,37.63,27.16
2018,9,10,17,45,370.0,41.5,5.1,17.25,95.0,32.31,21.88
2018,9,10,18,0,255.0,32.0,5.1,16.7,52.0,25.25,11.81
2018,9,10,18,15,145.5,19.5,5.05,16.45,29.0,19.17,0.0
2018,9,10,18,30,36.0,7.0,5.0,16.2,6.0,0.0,0.0
2018,9,10,18,45,18.0,3.5,5.0,15.9,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,5,45,62.5,8.5,4.35,13.4,10.0,0.0,0.0
2018,9,11,6,0,125.0,17.0,4.4,13.5,20.0,52.25,0.0
2018,9,11,6,15,249.5,29.0,4.4,13.8,54.0,130.19,73.02
2018,9,11,6,30,374.0,41.0,4.4,14.1,88.0,205.76,157.02
2018,9,11,6,45,457.0,49.5,4.45,14.35,134.5,268.16,214.24
2018,9,11,7,0,540.0,58.0,4.5,14.6,181.0,337.24,275.46
2018,9,11,7,15,596.0,65.0,4.45,14.95,232.5,397.0,327.48
2018,9,11,7,30,652.0,72.0,4.4,15.3,284.0,460.27,380.58
2018,9,11,7,45,688.0,77.5,4.35,15.7,335.0,512.91,423.36
2018,9,11,8,0,724.0,83.0,4.3,16.1,386.0,566.63,465.55
2018,9,11,8,15,751.0,86.5,4.2,16.5,435.0,610.54,498.75
2018,9,11,8,30,778.0,90.0,4.1,16.9,484.0,656.55,532.29
2018,9,11,8,45,799.0,93.0,4.0,17.3,530.0,696.99,559.89
2018,9,11,9,0,820.0,96.0,3.9,17.7,576.0,736.16,586.05
2018,9,11,9,15,836.5,98.0,3.85,18.0,617.5,769.18,607.68
2018,9,11,9,30,853.0,100.0,3.8,18.3,659.0,800.22,627.67
2018,9,11,9,45,868.0,100.0,3.75,18.6,695.5,821.44,640.45
2018,9,11,10,0,883.0,100.0,3.7,18.9,732.0,844.58,654.61
2018,9,11,10,15,893.5,100.0,3.75,19.15,761.5,861.33,664.86
2018,9,11,10,30,904.0,100.0,3.8,19.4,791.0,875.24,673.22
2018,9,11,10,45,914.0,99.0,3.8,19.6,814.0,884.69,678.42
2018,9,11,11,0,924.0,98.0,3.8,19.8,837.0,891.05,681.61
2018,9,11,11,15,929.5,97.0,3.9,19.9,851.5,890.41,680.87
2018,9,11,11,30,935.0,96.0,4.0,20.0,866.0,886.57,678.06
2018,9,11,11,45,939.5,94.5,4.1,20.15,873.0,878.15,672.05
2018,9,11,12,0,944.0,93.0,4.2,20.3,880.0,866.52,663.92
2018,9,11,12,15,944.5,92.0,4.35,20.3,877.5,848.99,652.32
2018,9,11,12,30,945.0,91.0,4.5,20.3,875.0,828.43,638.91
2018,9,11,12,45,945.5,89.5,4.65,20.25,866.0,804.45,623.18
2018,9,11,13,0,946.0,88.0,4.8,20.2,857.0,777.61,605.27
2018,9,11,13,15,942.5,87.0,4.9,20.1,839.0,745.71,583.39
2018,9,11,13,30,939.0,86.0,5.0,20.0,821.0,711.41,559.56
2018,9,11,13,45,934.0,84.5,5.15,19.95,796.0,673.44,531.12
2018,9,11,14,0,929.0,83.0,5.3,19.9,771.0,633.51,500.24
2018,9,11,14,15,920.0,82.0,5.35,19.75,738.5,590.03,465.73
2018,9,11,14,30,911.0,81.0,5.4,19.6,706.0,545.27,429.35
2018,9,11,14,45,899.5,79.5,5.45,19.45,667.5,497.8,389.91
2018,9,11,15,0,888.0,78.0,5.5,19.3,629.0,449.71,348.91
2018,9,11,15,15,872.0,76.0,5.5,19.3,585.0,399.07,304.66
2018,9,11,15,30,856.0,74.0,5.5,19.3,541.0,348.69,259.72
2018,9,11,15,45,835.5,71.5,5.5,18.95,493.0,297.09,213.62
2018,9,11,16,0,815.0,69.0,5.5,18.6,445.0,242.48,164.99
2018,9,11,16,15,784.5,66.0,5.45,18.35,394.0,191.24,120.35
2018,9,11,16,30,754.0,63.0,5.4,18.1,343.0,142.73,80.86
2018,9,11,16,45,707.5,59.5,5.35,17.85,290.5,95.6,48.8
2018,9,11,17,0,661.0,56.0,5.3,17.6,238.0,53.38,30.13
2018,9,11,17,15,590.5,50.5,5.2,17.2,187.0,34.41,24.72
2018,9,11,17,30,520.0,45.0,5.1,16.8,136.0,32.51,22.76
2018,9,11,17,45,400.5,37.0,5.05,16.45,93.0,28.29,18.41
2018,9,11,18,0,281.0,29.0,5.0,16.1,50.0,24.03,9.45
2018,9,11,18,15,161.5,17.5,4.95,15.85,27.5,17.2,0.0
2018,9,11,18,30,42.0,6.0,4.9,15.6,5.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.9,15.35,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,42.5,7.0,3.8,14.1,8.0,0.0,0.0
2018,9,12,6,0,85.0,14.0,3.8,14.2,16.0,37.73,0.0
2018,9,12,6,15,132.5,28.5,3.9,14.5,40.5,91.2,46.69
2018,9,12,6,30,180.0,43.0,4.0,14.8,65.0,134.17,101.09
2018,9,12,6,45,228.5,59.0,4.1,15.05,101.0,180.09,142.83
2018,9,12,7,0,277.0,75.0,4.2,15.3,137.0,230.28,187.19
2018,9,12,7,15,337.5,87.5,4.2,15.6,182.5,286.3,235.53
2018,9,12,7,30,398.0,100.0,4.2,15.9,228.0,346.84,286.5
2018,9,12,7,45,364.0,119.5,4.2,16.2,252.0,363.4,299.81
2018,9,12,8,0,330.0,139.0,4.2,16.5,276.0,367.59,302.6
2018,9,12,8,15,322.0,165.0,4.1,16.8,312.5,401.56,328.57
2018,9,12,8,30,314.0,191.0,4.0,17.1,349.0,433.72,352.37
2018,9,12,8,45,407.5,189.5,3.95,17.4,414.5,515.67,416.54
2018,9,12,9,0,501.0,188.0,3.9,17.7,480.0,593.45,475.97
2018,9,12,9,15,459.0,212.0,3.9,17.95,494.0,596.81,475.65
2018,9,12,9,30,417.0,236.0,3.9,18.2,508.0,596.39,472.81
2018,9,12,9,45,314.0,282.5,3.85,18.4,493.5,559.6,441.02
2018,9,12,10,0,211.0,329.0,3.8,18.6,479.0,518.47,405.97
2018,9,12,10,15,279.5,327.5,3.85,18.7,535.0,580.88,453.81
2018,9,12,10,30,348.0,326.0,3.9,18.8,591.0,636.16,495.36
2018,9,12,10,45,404.0,316.0,3.95,18.9,632.0,677.22,525.86
2018,9,12,11,0,460.0,306.0,4.0,19.0,673.0,711.4,551.3
2018,9,12,11,15,439.0,306.5,4.05,19.0,661.5,689.4,534.48
2018,9,12,11,30,418.0,307.0,4.1,19.0,650.0,666.0,516.95
2018,9,12,11,45,296.5,350.0,4.15,19.0,594.0,597.04,462.84
2018,9,12,12,0,175.0,393.0,4.2,19.0,538.0,530.54,410.07
2018,9,12,12,15,292.5,364.0,4.25,19.0,606.0,591.96,459.14
2018,9,12,12,30,410.0,335.0,4.3,19.0,674.0,647.22,502.37
2018,9,12,12,45,387.5,331.0,4.35,18.95,648.0,612.39,476.23
2018,9,12,13,0,365.0,327.0,4.4,18.9,622.0,579.02,451.37
2018,9,12,13,15,243.5,308.0,4.45,18.8,503.0,462.99,362.6
2018,9,12,13,30,122.0,289.0,4.5,18.7,384.0,355.45,278.56
2018,9,12,13,45,173.0,297.5,4.55,18.6,427.5,388.99,305.69
2018,9,12,14,0,224.0,306.0,4.6,18.5,471.0,415.76,326.81
2018,9,12,14,15,226.5,306.0,4.6,18.25,466.5,408.1,320.76
2018,9,12,14,30,229.0,306.0,4.6,18.0,462.0,397.19,312.2
2018,9,12,14,45,170.5,285.5,4.65,17.75,398.0,339.28,267.03
2018,9,12,15,0,112.0,265.0,4.7,17.5,334.0,286.54,225.85
2018,9,12,15,15,80.5,233.0,4.7,17.5,280.5,243.36,191.83
2018,9,12,15,30,49.0,201.0,4.7,17.5,227.0,199.87,157.53
2018,9,12,15,45,39.0,178.0,4.75,17.05,197.5,173.22,136.6
2018,9,12,16,0,29.0,155.0,4.8,16.6,168.0,147.76,116.48
2018,9,12,16,15,22.5,127.0,4.8,16.4,136.5,119.98,94.07
2018,9,12,16,30,16.0,99.0,4.8,16.2,105.0,95.57,74.3
2018,9,12,16,45,8.0,67.5,4.75,16.05,70.5,65.55,49.64
2018,9,12,17,0,0.0,36.0,4.7,15.9,36.0,34.75,23.89
2018,9,12,17,15,0.0,28.5,4.6,15.7,28.5,27.5,18.76
2018,9,12,17,30,0.0,21.0,4.5,15.5,21.0,20.26,12.12
2018,9,12,17,45,12.5,16.0,4.4,15.3,17.0,15.56,7.57
2018,9,12,18,0,25.0,11.0,4.3,15.1,13.0,9.51,0.0
2018,9,12,18,15,25.0,8.0,4.2,15.0,8.5,7.86,0.0
2018,9,12,18,30,25.0,5.0,4.1,14.9,4.0,0.0,0.0
2018,9,12,18,45,12.5,2.5,4.0,14.85,2.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,5,45,65.0,8.0,3.25,14.0,9.5,0.0,0.0
2018,9,13,6,0,130.0,16.0,3.3,14.1,19.0,52.07,0.0
2018,9,13,6,15,262.5,26.0,3.45,14.4,51.5,128.87,61.35
2018,9,13,6,30,395.0,36.0,3.6,14.7,84.0,206.52,155.58
2018,9,13,6,45,484.0,43.5,3.7,14.95,131.0,270.34,214.25
2018,9,13,7,0,573.0,51.0,3.8,15.2,178.0,341.59,277.14
2018,9,13,7,15,628.5,56.0,3.85,15.5,229.0,399.66,327.93
2018,9,13,7,30,684.0,61.0,3.9,15.8,280.0,459.09,378.17
2018,9,13,7,45,722.5,64.5,3.9,16.05,331.0,512.11,421.64
2018,9,13,8,0,761.0,68.0,3.9,16.3,382.0,566.28,464.62
2018,9,13,8,15,788.5,71.0,3.9,16.65,432.0,613.36,500.65
2018,9,13,8,30,816.0,74.0,3.9,17.0,482.0,660.1,534.42
2018,9,13,8,45,836.0,76.0,3.85,17.3,528.0,695.49,558.48
2018,9,13,9,0,856.0,78.0,3.8,17.6,574.0,733.64,584.28
2018,9,13,9,15,868.0,80.0,3.75,17.8,614.0,763.98,604.2
2018,9,13,9,30,880.0,82.0,3.7,18.0,654.0,792.1,622.35
2018,9,13,9,45,885.5,86.0,3.6,18.25,688.0,814.74,636.08
2018,9,13,10,0,891.0,90.0,3.5,18.5,722.0,834.54,647.74
2018,9,13,10,15,899.0,91.0,3.5,18.65,750.5,850.25,657.3
2018,9,13,10,30,907.0,92.0,3.5,18.8,779.0,863.03,664.89
2018,9,13,10,45,914.0,92.5,3.45,18.9,801.5,871.4,669.33
2018,9,13,11,0,921.0,93.0,3.4,19.0,824.0,876.64,671.73
2018,9,13,11,15,925.0,94.0,3.45,19.05,838.5,876.67,671.36
2018,9,13,11,30,929.0,95.0,3.5,19.1,853.0,873.48,668.91
2018,9,13,11,45,931.0,94.5,3.55,19.15,859.0,863.89,662.15
2018,9,13,12,0,933.0,94.0,3.6,19.2,865.0,851.17,653.32
2018,9,13,12,15,905.0,108.0,3.65,19.2,854.0,825.94,635.9
2018,9,13,12,30,877.0,122.0,3.7,19.2,843.0,798.48,616.96
2018,9,13,12,45,909.5,104.0,3.75,19.2,843.5,783.69,607.05
2018,9,13,13,0,942.0,86.0,3.8,19.2,844.0,764.67,594.07
2018,9,13,13,15,938.5,85.5,3.85,19.15,826.5,733.25,572.25
2018,9,13,13,30,935.0,85.0,3.9,19.1,809.0,699.44,548.37
2018,9,13,13,45,929.5,84.0,3.95,19.05,784.0,661.67,519.62
2018,9,13,14,0,924.0,83.0,4.0,19.0,759.0,621.98,488.79
2018,9,13,14,15,906.0,85.5,4.0,18.9,724.0,576.96,453.06
2018,9,13,14,30,888.0,88.0,4.0,18.8,689.0,531.36,416.08
2018,9,13,14,45,821.0,102.5,4.05,18.7,633.5,470.6,366.78
2018,9,13,15,0,754.0,117.0,4.1,18.6,578.0,417.2,322.44
2018,9,13,15,15,728.5,113.0,4.1,18.6,532.0,364.16,277.42
2018,9,13,15,30,703.0,109.0,4.1,18.6,486.0,315.39,234.98
2018,9,13,15,45,713.0,95.5,4.1,18.3,447.5,269.67,193.83
2018,9,13,16,0,723.0,82.0,4.1,18.0,409.0,225.45,153.45
2018,9,13,16,15,735.5,72.0,4.05,17.75,370.5,180.14,112.81
2018,9,13,16,30,748.0,62.0,4.0,17.5,332.0,133.23,73.74
2018,9,13,16,45,703.0,58.0,3.95,17.3,280.0,86.52,43.5
2018,9,13,17,0,658.0,54.0,3.9,17.1,228.0,44.55,33.8
2018,9,13,17,15,587.0,48.5,3.75,16.75,178.0,33.29,23.75
2018,9,13,17,30,516.0,43.0,3.6,16.4,128.0,31.34,21.69
2018,9,13,17,45,375.5,34.0,3.45,16.0,84.0,26.09,16.29
2018,9,13,18,0,235.0,25.0,3.3,15.6,40.0,20.6,2.56
2018,9,13,18,15,117.5,12.5,3.25,15.4,20.0,12.29,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.5,2.3,12.9,4.0,0.0,0.0
2018,9,14,6,0,50.0,7.0,2.3,13.1,8.0,20.74,0.0
2018,9,14,6,15,193.0,21.5,2.4,13.45,42.0,100.64,41.66
2018,9,14,6,30,336.0,36.0,2.5,13.8,76.0,183.54,137.78
2018,9,14,6,45,365.0,38.0,2.55,14.15,101.0,212.7,168.33
2018,9,14,7,0,394.0,40.0,2.6,14.5,126.0,243.38,197.77
2018,9,14,7,15,197.5,65.5,2.6,14.8,108.5,178.67,146.23
2018,9,14,7,30,1.0,91.0,2.6,15.1,91.0,91.09,71.53
2018,9,14,7,45,10.0,117.0,2.55,15.4,121.0,123.19,98.43
2018,9,14,8,0,19.0,143.0,2.5,15.7,151.0,155.8,125.18
2018,9,14,8,15,28.5,165.0,2.45,16.0,178.5,191.16,153.72
2018,9,14,8,30,38.0,187.0,2.4,16.3,206.0,221.15,177.46
2018,9,14,8,45,46.5,211.0,2.35,16.65,236.5,252.95,202.19
2018,9,14,9,0,55.0,235.0,2.3,17.0,267.0,284.87,226.63
2018,9,14,9,15,115.5,254.5,2.25,17.3,327.5,359.67,285.57
2018,9,14,9,30,176.0,274.0,2.2,17.6,388.0,428.74,338.58
2018,9,14,9,45,215.0,292.5,2.15,17.95,439.0,480.81,377.01
2018,9,14,10,0,254.0,311.0,2.1,18.3,490.0,540.47,420.18
2018,9,14,10,15,294.0,317.5,2.05,18.6,533.0,580.36,448.51
2018,9,14,10,30,334.0,324.0,2.0,18.9,576.0,619.82,476.19
2018,9,14,10,45,445.0,293.5,2.0,19.2,639.0,685.67,524.62
2018,9,14,11,0,556.0,263.0,2.0,19.5,702.0,744.76,567.2
2018,9,14,11,15,546.5,270.0,2.05,19.65,707.5,739.01,561.9
2018,9,14,11,30,537.0,277.0,2.1,19.8,713.0,731.28,555.83
2018,9,14,11,45,470.5,308.5,2.15,19.95,692.5,699.24,531.17
2018,9,14,12,0,404.0,340.0,2.2,20.1,672.0,666.42,506.04
2018,9,14,12,15,519.0,292.0,2.3,20.1,717.5,699.91,533.35
2018,9,14,12,30,634.0,244.0,2.4,20.1,763.0,728.37,556.23
2018,9,14,12,45,586.5,254.5,2.55,20.1,730.0,685.08,524.92
2018,9,14,13,0,539.0,265.0,2.7,20.1,697.0,642.17,493.91
2018,9,14,13,15,467.0,285.0,2.8,20.05,653.0,592.46,456.82
2018,9,14,13,30,395.0,305.0,2.9,20.0,609.0,545.51,421.35
2018,9,14,13,45,560.0,236.0,3.0,19.95,651.5,567.37,440.48
2018,9,14,14,0,725.0,167.0,3.1,19.9,694.0,576.04,448.38
2018,9,14,14,15,686.0,172.0,3.2,19.75,653.0,528.51,411.47
2018,9,14,14,30,647.0,177.0,3.3,19.6,612.0,482.69,375.44
2018,9,14,14,45,523.5,203.0,3.35,19.45,542.0,419.45,325.42
2018,9,14,15,0,400.0,229.0,3.4,19.3,472.0,365.27,282.56
2018,9,14,15,15,375.0,216.0,3.4,19.3,430.5,326.85,251.23
2018,9,14,15,30,350.0,203.0,3.4,19.3,389.0,287.14,218.61
2018,9,14,15,45,353.5,182.5,3.5,18.9,355.5,250.85,188.12
2018,9,14,16,0,357.0,162.0,3.6,18.5,322.0,214.09,156.91
2018,9,14,16,15,392.0,135.0,3.65,18.2,291.0,172.02,120.22
2018,9,14,16,30,427.0,108.0,3.7,17.9,260.0,130.85,85.51
2018,9,14,16,45,390.0,95.0,3.75,17.6,216.5,93.5,60.45
2018,9,14,17,0,353.0,82.0,3.8,17.3,173.0,60.03,47.37
2018,9,14,17,15,297.5,67.5,3.75,16.9,132.5,49.59,38.0
2018,9,14,17,30,242.0,53.0,3.7,16.5,92.0,39.93,29.07
2018,9,14,17,45,160.5,37.0,3.65,16.1,59.0,28.48,18.06
2018,9,14,18,0,79.0,21.0,3.6,15.7,26.0,17.68,0.0
2018,9,14,18,15,39.5,10.5,3.6,15.5,13.0,10.32,0.0
2018,9,14,18,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,46.0,5.5,3.7,13.75,6.5,0.0,0.0
2018,9,15,6,0,92.0,11.0,3.8,13.9,13.0,36.09,0.0
2018,9,15,6,15,244.5,23.5,3.9,14.15,47.5,117.85,41.42
2018,9,15,6,30,397.0,36.0,4.0,14.4,82.0,205.09,153.15
2018,9,15,6,45,384.5,45.0,4.15,14.7,108.0,228.17,180.44
2018,9,15,7,0,372.0,54.0,4.3,15.0,134.0,249.49,202.69
2018,9,15,7,15,254.0,86.5,4.3,15.2,148.0,232.58,191.04
2018,9,15,7,30,136.0,119.0,4.3,15.4,162.0,208.44,170.98
2018,9,15,7,45,173.5,138.0,4.3,15.65,202.5,255.22,210.19
2018,9,15,8,0,211.0,157.0,4.3,15.9,243.0,311.98,256.58
2018,9,15,8,15,182.5,183.0,4.3,16.15,264.0,320.3,262.0
2018,9,15,8,30,154.0,209.0,4.3,16.4,285.0,333.53,271.02
2018,9,15,8,45,134.5,230.5,4.3,16.65,301.5,345.64,279.13
2018,9,15,9,0,115.0,252.0,4.3,16.9,318.0,356.07,285.74
2018,9,15,9,15,130.0,266.0,4.3,17.1,345.5,383.13,306.41
2018,9,15,9,30,145.0,280.0,4.3,17.3,373.0,410.36,326.97
2018,9,15,9,45,102.5,279.5,4.25,17.5,347.0,368.37,292.26
2018,9,15,10,0,60.0,279.0,4.2,17.7,321.0,332.71,262.5
2018,9,15,10,15,73.0,303.5,4.25,17.85,357.0,368.12,289.79
2018,9,15,10,30,86.0,328.0,4.3,18.0,393.0,403.2,316.38
2018,9,15,10,45,101.0,346.5,4.3,18.15,424.5,433.25,338.96
2018,9,15,11,0,116.0,365.0,4.3,18.3,456.0,468.21,365.01
2018,9,15,11,15,100.0,370.0,4.35,18.35,449.5,451.99,351.86
2018,9,15,11,30,84.0,375.0,4.4,18.4,443.0,441.03,342.85
2018,9,15,11,45,78.5,371.5,4.45,18.45,435.5,430.1,334.32
2018,9,15,12,0,73.0,368.0,4.5,18.5,428.0,419.14,325.8
2018,9,15,12,15,67.0,361.5,4.55,18.55,416.5,404.86,314.79
2018,9,15,12,30,61.0,355.0,4.6,18.6,405.0,390.7,303.9
2018,9,15,12,45,55.5,346.5,4.65,18.6,391.5,375.17,292.05
2018,9,15,13,0,50.0,338.0,4.7,18.6,378.0,359.87,280.38
2018,9,15,13,15,58.0,339.0,4.7,18.6,384.5,362.92,283.08
2018,9,15,13,30,66.0,340.0,4.7,18.6,391.0,365.2,285.13
2018,9,15,13,45,215.5,290.0,4.75,18.55,447.5,403.66,318.07
2018,9,15,14,0,365.0,240.0,4.8,18.5,504.0,432.01,341.91
2018,9,15,14,15,641.0,158.5,4.8,18.45,596.5,488.58,387.04
2018,9,15,14,30,917.0,77.0,4.8,18.4,689.0,527.01,415.08
2018,9,15,14,45,906.0,74.5,4.8,18.3,650.0,478.59,374.04
2018,9,15,15,0,895.0,72.0,4.8,18.2,611.0,429.53,331.74
2018,9,15,15,15,879.0,70.5,4.8,18.2,567.0,379.15,287.28
2018,9,15,15,30,863.0,69.0,4.8,18.2,523.0,329.02,242.17
2018,9,15,15,45,842.0,66.0,4.85,17.85,474.5,276.78,195.37
2018,9,15,16,0,821.0,63.0,4.9,17.5,426.0,225.77,149.75
2018,9,15,16,15,792.0,60.5,4.9,17.25,375.5,171.19,103.05
2018,9,15,16,30,763.0,58.0,4.9,17.0,325.0,123.38,65.83
2018,9,15,16,45,719.5,53.5,4.85,16.7,273.0,75.94,36.8
2018,9,15,17,0,676.0,49.0,4.8,16.4,221.0,34.83,25.28
2018,9,15,17,15,603.5,43.5,4.7,16.05,170.5,32.41,22.98
2018,9,15,17,30,531.0,38.0,4.6,15.7,120.0,30.02,20.48
2018,9,15,17,45,386.5,30.5,4.45,15.3,78.0,23.39,13.64
2018,9,15,18,0,242.0,23.0,4.3,14.9,36.0,19.29,0.0
2018,9,15,18,15,121.0,11.5,4.15,14.7,18.0,11.3,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,16,5,45,51.5,5.5,2.4,13.1,6.5,0.0,0.0
2018,9,16,6,0,103.0,11.0,2.4,13.3,13.0,38.87,0.0
2018,9,16,6,15,266.5,22.0,2.5,13.7,47.0,122.06,32.99
2018,9,16,6,30,430.0,33.0,2.6,14.1,81.0,212.96,157.8
2018,9,16,6,45,426.0,43.0,2.65,14.5,112.0,241.98,190.48
2018,9,16,7,0,422.0,53.0,2.7,14.9,143.0,270.21,218.47
2018,9,16,7,15,359.0,80.5,2.7,15.25,171.5,285.29,233.52
2018,9,16,7,30,296.0,108.0,2.7,15.6,200.0,288.73,237.28
2018,9,16,7,45,511.0,91.0,2.7,15.95,284.0,415.66,341.92
2018,9,16,8,0,726.0,74.0,2.7,16.3,368.0,544.89,444.87
2018,9,16,8,15,785.5,69.5,2.65,16.65,424.0,602.66,488.56
2018,9,16,8,30,845.0,65.0,2.6,17.0,480.0,658.1,528.5
2018,9,16,8,45,863.5,67.0,2.55,17.4,526.0,697.12,554.41
2018,9,16,9,0,882.0,69.0,2.5,17.8,572.0,734.62,578.82
2018,9,16,9,15,896.0,70.0,2.45,18.1,613.0,765.77,598.47
2018,9,16,9,30,910.0,71.0,2.4,18.4,654.0,794.7,616.35
2018,9,16,9,45,921.0,72.0,2.3,18.7,689.5,818.8,630.28
2018,9,16,10,0,932.0,73.0,2.2,19.0,725.0,840.17,642.2
2018,9,16,10,15,939.5,74.0,2.15,19.2,754.0,855.78,650.77
2018,9,16,10,30,947.0,75.0,2.1,19.4,783.0,868.29,657.3
2018,9,16,10,45,952.0,76.0,2.1,19.65,804.5,875.53,660.69
2018,9,16,11,0,957.0,77.0,2.1,19.9,826.0,879.48,662.03
2018,9,16,11,15,960.0,77.0,2.15,20.0,839.5,877.4,660.29
2018,9,16,11,30,963.0,77.0,2.2,20.1,853.0,872.0,656.49
2018,9,16,11,45,964.0,77.5,2.25,20.25,858.5,862.18,649.7
2018,9,16,12,0,965.0,78.0,2.3,20.4,864.0,849.11,640.82
2018,9,16,12,15,964.0,78.5,2.4,20.4,861.5,831.28,629.52
2018,9,16,12,30,963.0,79.0,2.5,20.4,859.0,810.39,616.12
2018,9,16,12,45,959.5,79.0,2.6,20.45,848.0,784.2,598.86
2018,9,16,13,0,956.0,79.0,2.7,20.5,837.0,755.3,579.61
2018,9,16,13,15,952.0,78.5,2.8,20.45,818.5,723.01,558.01
2018,9,16,13,30,948.0,78.0,2.9,20.4,800.0,688.32,533.72
2018,9,16,13,45,942.0,77.0,3.05,20.3,774.0,649.71,505.2
2018,9,16,14,0,936.0,76.0,3.2,20.2,748.0,609.19,474.44
2018,9,16,14,15,927.5,75.0,3.3,20.05,715.5,565.62,440.4
2018,9,16,14,30,919.0,74.0,3.4,19.9,683.0,520.73,404.34
2018,9,16,14,45,907.5,72.0,3.5,19.75,644.0,472.47,364.63
2018,9,16,15,0,896.0,70.0,3.6,19.6,605.0,423.62,323.24
2018,9,16,15,15,879.5,68.5,3.6,19.6,561.0,373.05,279.17
2018,9,16,15,30,863.0,67.0,3.6,19.6,517.0,322.8,234.48
2018,9,16,15,45,841.0,64.5,3.75,19.15,468.5,270.82,188.54
2018,9,16,16,0,819.0,62.0,3.9,18.7,420.0,220.18,143.85
2018,9,16,16,15,788.5,59.0,3.9,18.35,369.0,165.17,97.54
2018,9,16,16,30,758.0,56.0,3.9,18.0,318.0,117.1,60.97
2018,9,16,16,45,712.0,52.0,3.9,17.7,266.0,70.43,33.74
2018,9,16,17,0,666.0,48.0,3.9,17.4,214.0,34.2,24.61
2018,9,16,17,15,592.0,42.5,3.8,17.0,164.0,31.76,22.29
2018,9,16,17,30,518.0,37.0,3.7,16.6,114.0,29.34,19.75
2018,9,16,17,45,375.0,29.5,3.55,16.25,73.5,22.75,12.74
2018,9,16,18,0,232.0,22.0,3.4,15.9,33.0,18.62,0.0
2018,9,16,18,15,116.0,11.0,3.3,15.65,16.5,10.81,0.0
2018,9,16,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,5,45,47.0,5.5,2.75,13.45,6.0,0.0,0.0
2018,9,17,6,0,94.0,11.0,2.8,13.6,12.0,36.2,0.0
2018,9,17,6,15,250.0,22.5,2.9,13.95,45.0,115.78,19.24
2018,9,17,6,30,406.0,34.0,3.0,14.3,78.0,204.1,150.23
2018,9,17,6,45,387.5,33.0,3.15,14.6,94.0,212.78,167.13
2018,9,17,7,0,369.0,32.0,3.3,14.9,110.0,218.22,176.62
2018,9,17,7,15,184.5,43.5,3.25,15.15,82.5,151.1,123.13
2018,9,17,7,30,0.0,55.0,3.2,15.4,55.0,53.14,39.53
2018,9,17,7,45,0.0,83.5,3.2,15.6,83.5,81.68,63.57
2018,9,17,8,0,0.0,112.0,3.2,15.8,112.0,110.83,87.67
2018,9,17,8,15,6.0,140.5,3.15,16.05,143.5,143.87,114.73
2018,9,17,8,30,12.0,169.0,3.1,16.3,175.0,177.19,141.59
2018,9,17,8,45,23.0,195.5,3.05,16.5,208.0,212.13,169.53
2018,9,17,9,0,34.0,222.0,3.0,16.7,241.0,254.8,203.2
2018,9,17,9,15,43.5,244.0,3.05,16.9,270.5,284.85,226.44
2018,9,17,9,30,53.0,266.0,3.1,17.1,300.0,314.97,249.52
2018,9,17,9,45,55.0,279.5,3.1,17.35,316.5,329.96,260.35
2018,9,17,10,0,57.0,293.0,3.1,17.6,333.0,344.77,271.03
2018,9,17,10,15,91.0,315.0,3.15,17.7,381.5,394.5,309.65
2018,9,17,10,30,125.0,337.0,3.2,17.8,430.0,450.62,352.38
2018,9,17,10,45,303.0,309.0,3.25,17.95,543.0,572.96,448.39
2018,9,17,11,0,481.0,281.0,3.3,18.1,656.0,694.35,540.31
2018,9,17,11,15,644.5,216.0,3.4,18.15,727.5,760.4,591.41
2018,9,17,11,30,808.0,151.0,3.5,18.2,799.0,819.45,634.51
2018,9,17,11,45,873.5,121.0,3.6,18.25,825.5,829.19,641.14
2018,9,17,12,0,939.0,91.0,3.7,18.3,852.0,837.61,647.31
2018,9,17,12,15,938.5,91.5,3.75,18.3,850.0,820.41,635.3
2018,9,17,12,30,938.0,92.0,3.8,18.3,848.0,800.22,621.37
2018,9,17,12,45,936.5,90.5,3.9,18.3,837.0,774.44,603.66
2018,9,17,13,0,935.0,89.0,4.0,18.3,826.0,745.95,583.94
2018,9,17,13,15,932.0,88.0,4.1,18.25,808.5,714.32,561.93
2018,9,17,13,30,929.0,87.0,4.2,18.2,791.0,680.31,536.6
2018,9,17,13,45,923.5,86.0,4.25,18.15,765.5,642.55,507.33
2018,9,17,14,0,918.0,85.0,4.3,18.1,740.0,602.9,476.08
2018,9,17,14,15,909.0,83.0,4.35,18.0,707.0,558.76,440.71
2018,9,17,14,30,900.0,81.0,4.4,17.9,674.0,513.39,403.43
2018,9,17,14,45,888.5,79.0,4.45,17.8,635.0,465.92,363.48
2018,9,17,15,0,877.0,77.0,4.5,17.7,596.0,417.87,321.95
2018,9,17,15,15,859.5,75.0,4.5,17.7,552.0,367.38,277.38
2018,9,17,15,30,842.0,73.0,4.5,17.7,508.0,317.32,232.38
2018,9,17,15,45,820.5,70.0,4.5,17.35,460.0,262.01,183.21
2018,9,17,16,0,799.0,67.0,4.5,17.0,412.0,212.04,138.71
2018,9,17,16,15,767.5,64.0,4.5,16.75,361.5,162.23,96.63
2018,9,17,16,30,736.0,61.0,4.5,16.5,311.0,115.31,61.33
2018,9,17,16,45,688.0,56.5,4.5,16.3,259.5,69.55,35.47
2018,9,17,17,0,640.0,52.0,4.5,16.1,208.0,38.06,28.15
2018,9,17,17,15,561.0,46.0,4.35,15.75,158.5,32.3,22.84
2018,9,17,17,30,482.0,40.0,4.2,15.4,109.0,29.89,20.26
2018,9,17,17,45,340.0,30.5,4.1,15.1,69.5,24.07,13.43
2018,9,17,18,0,198.0,21.0,4.0,14.8,30.0,20.64,0.0
2018,9,17,18,15,99.0,10.5,3.9,14.65,15.0,10.32,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,5,45,27.0,5.0,2.85,13.0,5.5,0.0,0.0
2018,9,18,6,0,54.0,10.0,2.9,13.1,11.0,24.29,0.0
2018,9,18,6,15,170.5,24.5,2.95,13.45,40.5,92.64,2.7
2018,9,18,6,30,287.0,39.0,3.0,13.8,70.0,166.08,121.57
2018,9,18,6,45,290.5,40.5,3.1,14.15,86.5,181.64,142.5
2018,9,18,7,0,294.0,42.0,3.2,14.5,103.0,196.69,158.96
2018,9,18,7,15,147.0,47.0,3.15,14.7,77.5,129.19,104.72
2018,9,18,7,30,0.0,52.0,3.1,14.9,52.0,50.24,37.17
2018,9,18,7,45,0.0,76.5,3.0,15.15,76.5,74.43,57.59
2018,9,18,8,0,0.0,101.0,2.9,15.4,101.0,99.3,78.21
2018,9,18,8,15,1.0,120.0,2.85,15.65,120.5,119.05,94.28
2018,9,18,8,30,2.0,139.0,2.8,15.9,140.0,138.79,110.14
2018,9,18,8,45,4.5,159.5,2.7,16.15,162.0,161.15,127.96
2018,9,18,9,0,7.0,180.0,2.6,16.4,184.0,183.55,145.58
2018,9,18,9,15,8.5,193.0,2.6,16.6,198.0,197.46,156.23
2018,9,18,9,30,10.0,206.0,2.6,16.8,212.0,211.4,166.85
2018,9,18,9,45,11.5,215.5,2.55,17.05,223.0,221.76,174.53
2018,9,18,10,0,13.0,225.0,2.5,17.3,234.0,232.12,182.19
2018,9,18,10,15,17.0,242.5,2.5,17.5,255.0,252.59,197.86
2018,9,18,10,30,21.0,260.0,2.5,17.7,276.0,272.97,213.32
2018,9,18,10,45,27.5,285.0,2.45,17.9,306.0,308.17,240.1
2018,9,18,11,0,34.0,310.0,2.4,18.1,336.0,337.58,262.09
2018,9,18,11,15,36.5,319.0,2.45,18.25,347.5,347.04,268.91
2018,9,18,11,30,39.0,328.0,2.5,18.4,359.0,356.22,275.62
2018,9,18,11,45,44.0,338.5,2.55,18.55,374.0,368.58,284.82
2018,9,18,12,0,49.0,349.0,2.6,18.7,389.0,380.48,293.67
2018,9,18,12,15,52.5,350.5,2.7,18.75,393.0,381.95,294.87
2018,9,18,12,30,56.0,352.0,2.8,18.8,397.0,383.06,295.88
2018,9,18,12,45,74.5,355.0,2.9,18.85,414.0,396.08,306.31
2018,9,18,13,0,93.0,358.0,3.0,18.9,431.0,407.82,315.68
2018,9,18,13,15,105.5,355.5,3.1,18.85,436.5,408.95,317.04
2018,9,18,13,30,118.0,353.0,3.2,18.8,442.0,407.73,316.62
2018,9,18,13,45,259.5,301.5,3.35,18.8,488.0,437.19,341.8
2018,9,18,14,0,401.0,250.0,3.5,18.8,534.0,455.81,357.53
2018,9,18,14,15,634.0,172.0,3.6,18.7,597.5,487.8,382.88
2018,9,18,14,30,867.0,94.0,3.7,18.6,661.0,504.92,394.37
2018,9,18,14,45,753.0,122.0,3.85,18.5,593.0,438.34,340.3
2018,9,18,15,0,639.0,150.0,4.0,18.4,525.0,379.92,292.65
2018,9,18,15,15,694.0,123.0,4.0,18.4,502.0,342.43,258.8
2018,9,18,15,30,749.0,96.0,4.0,18.4,479.0,302.24,221.16
2018,9,18,15,45,745.5,88.5,4.15,17.95,438.5,255.88,179.56
2018,9,18,16,0,742.0,81.0,4.3,17.5,398.0,209.23,137.94
2018,9,18,16,15,700.5,77.5,4.35,17.2,346.5,157.26,95.19
2018,9,18,16,30,659.0,74.0,4.4,16.9,295.0,112.41,62.5
2018,9,18,16,45,598.0,69.0,4.5,16.55,243.5,69.82,39.48
2018,9,18,17,0,537.0,64.0,4.6,16.2,192.0,45.16,34.39
2018,9,18,17,15,447.0,56.0,4.55,15.8,144.5,41.65,31.01
2018,9,18,17,30,357.0,48.0,4.5,15.4,97.0,38.12,27.26
2018,9,18,17,45,232.5,34.0,4.45,15.0,60.5,26.66,14.78
