Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,0,108.0,20.0,4.4,14.6,24.0,19.66,0.0
2018,9,18,18,15,54.0,10.0,4.25,14.4,12.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,20.5,4.5,2.6,12.45,4.5,0.0,0.0
2018,9,19,6,0,41.0,9.0,2.6,12.6,9.0,19.73,0.0
2018,9,19,6,15,145.0,24.5,2.55,13.0,37.5,83.78,0.0
2018,9,19,6,30,249.0,40.0,2.5,13.4,66.0,153.31,111.31
2018,9,19,6,45,352.5,51.0,2.45,13.85,110.5,216.85,170.08
2018,9,19,7,0,456.0,62.0,2.4,14.3,155.0,291.68,235.03
2018,9,19,7,15,525.0,69.5,2.25,14.65,206.0,353.75,288.46
2018,9,19,7,30,594.0,77.0,2.1,15.0,257.0,420.28,343.6
2018,9,19,7,45,642.0,81.5,2.0,15.4,308.0,475.41,387.87
2018,9,19,8,0,690.0,86.0,1.9,15.8,359.0,532.5,431.99
2018,9,19,8,15,722.0,90.0,1.85,16.25,408.5,580.24,467.51
2018,9,19,8,30,754.0,94.0,1.8,16.7,458.0,625.76,500.34
2018,9,19,8,45,778.5,96.5,1.75,17.2,504.0,666.55,528.2
2018,9,19,9,0,803.0,99.0,1.7,17.7,550.0,706.25,553.76
2018,9,19,9,15,820.0,101.5,1.6,18.2,591.0,738.94,573.36
2018,9,19,9,30,837.0,104.0,1.5,18.7,632.0,769.66,591.18
2018,9,19,9,45,849.5,106.5,1.45,19.15,667.5,794.63,605.34
2018,9,19,10,0,862.0,109.0,1.4,19.6,703.0,817.08,617.67
2018,9,19,10,15,871.0,110.5,1.4,20.1,731.5,829.09,623.36
2018,9,19,10,30,880.0,112.0,1.4,20.6,760.0,842.23,629.99
2018,9,19,10,45,886.5,112.5,1.35,21.05,781.0,849.3,632.11
2018,9,19,11,0,893.0,113.0,1.3,21.5,802.0,853.33,632.36
2018,9,19,11,15,896.5,113.5,1.35,21.8,815.5,851.8,630.73
2018,9,19,11,30,900.0,114.0,1.4,22.1,829.0,847.15,627.21
2018,9,19,11,45,902.0,114.0,1.5,22.45,834.5,837.68,621.09
2018,9,19,12,0,904.0,114.0,1.6,22.8,840.0,825.16,613.0
2018,9,19,12,15,903.5,113.5,1.75,22.85,837.0,807.22,602.47
2018,9,19,12,30,903.0,113.0,1.9,22.9,834.0,786.42,589.89
2018,9,19,12,45,900.5,113.0,2.05,23.0,823.5,761.89,574.48
2018,9,19,13,0,898.0,113.0,2.2,23.1,813.0,734.78,557.1
2018,9,19,13,15,893.0,111.5,2.4,23.05,794.0,702.14,535.19
2018,9,19,13,30,888.0,110.0,2.6,23.0,775.0,667.36,510.66
2018,9,19,13,45,880.0,109.0,2.75,22.95,748.5,629.28,482.74
2018,9,19,14,0,872.0,108.0,2.9,22.9,722.0,589.6,452.84
2018,9,19,14,15,859.5,105.5,3.05,22.75,687.5,542.35,416.72
2018,9,19,14,30,847.0,103.0,3.2,22.6,653.0,496.41,380.43
2018,9,19,14,45,831.5,101.5,3.3,22.45,614.0,449.55,342.22
2018,9,19,15,0,816.0,100.0,3.4,22.3,575.0,402.63,302.9
2018,9,19,15,15,796.0,96.5,3.4,22.3,530.5,352.57,260.03
2018,9,19,15,30,776.0,93.0,3.4,22.3,486.0,303.4,217.18
2018,9,19,15,45,747.5,89.5,3.6,21.8,437.5,253.34,174.13
2018,9,19,16,0,719.0,86.0,3.8,21.3,389.0,202.06,130.6
2018,9,19,16,15,678.5,81.5,3.8,20.8,338.0,153.89,91.99
2018,9,19,16,30,638.0,77.0,3.8,20.3,287.0,109.64,60.79
2018,9,19,16,45,578.5,70.5,3.85,19.8,236.0,67.26,38.83
2018,9,19,17,0,519.0,64.0,3.9,19.3,185.0,45.55,34.26
2018,9,19,17,15,429.0,55.0,3.9,18.65,138.0,41.12,30.12
2018,9,19,17,30,339.0,46.0,3.9,18.0,91.0,36.55,25.5
2018,9,19,17,45,220.5,32.5,3.9,17.4,56.5,25.55,12.83
2018,9,19,18,0,102.0,19.0,3.9,16.8,22.0,18.68,0.0
2018,9,19,18,15,51.0,9.5,3.8,16.55,11.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.0,5.0,2.35,15.15,5.0,0.0,0.0
2018,9,20,6,0,64.0,10.0,2.3,15.2,10.0,26.66,0.0
2018,9,20,6,15,195.0,23.0,2.25,15.7,39.5,94.54,0.0
2018,9,20,6,30,326.0,36.0,2.2,16.2,69.0,173.81,123.42
2018,9,20,6,45,429.0,45.0,2.15,16.75,115.0,240.55,185.81
2018,9,20,7,0,532.0,54.0,2.1,17.3,161.0,315.65,250.48
2018,9,20,7,15,595.5,60.0,2.05,17.7,212.0,375.99,302.14
2018,9,20,7,30,659.0,66.0,2.0,18.1,263.0,440.34,355.07
2018,9,20,7,45,701.0,70.0,1.95,18.45,314.5,493.65,397.58
2018,9,20,8,0,743.0,74.0,1.9,18.8,366.0,546.35,438.11
2018,9,20,8,15,772.0,77.5,1.8,19.25,415.5,593.51,472.5
2018,9,20,8,30,801.0,81.0,1.7,19.7,465.0,640.39,505.42
2018,9,20,8,45,821.5,84.0,1.6,20.2,511.0,680.13,530.95
2018,9,20,9,0,842.0,87.0,1.5,20.7,557.0,718.48,554.52
2018,9,20,9,15,858.0,89.0,1.4,21.1,598.0,746.64,570.59
2018,9,20,9,30,874.0,91.0,1.3,21.5,639.0,776.81,587.78
2018,9,20,9,45,887.0,92.0,1.2,21.95,674.5,801.24,600.58
2018,9,20,10,0,900.0,93.0,1.1,22.4,710.0,823.11,611.45
2018,9,20,10,15,908.0,94.0,1.05,22.75,738.5,838.18,618.62
2018,9,20,10,30,916.0,95.0,1.0,23.1,767.0,850.27,623.91
2018,9,20,10,45,921.0,96.5,1.0,23.45,788.0,857.34,626.78
2018,9,20,11,0,926.0,98.0,1.0,23.8,809.0,861.21,627.75
2018,9,20,11,15,929.0,98.5,1.1,23.95,822.0,859.2,627.04
2018,9,20,11,30,932.0,99.0,1.2,24.1,835.0,853.96,624.35
2018,9,20,11,45,933.5,99.0,1.25,24.25,840.5,843.81,617.86
2018,9,20,12,0,935.0,99.0,1.3,24.4,846.0,830.51,609.42
2018,9,20,12,15,935.0,98.5,1.4,24.4,843.0,812.46,598.85
2018,9,20,12,30,935.0,98.0,1.5,24.4,840.0,791.44,586.24
2018,9,20,12,45,934.0,96.5,1.6,24.45,829.5,765.84,570.33
2018,9,20,13,0,933.0,95.0,1.7,24.5,819.0,737.51,552.41
2018,9,20,13,15,928.5,94.5,1.8,24.45,800.0,705.21,531.19
2018,9,20,13,30,924.0,94.0,1.9,24.4,781.0,670.63,506.85
2018,9,20,13,45,917.0,92.5,1.95,24.35,754.5,631.51,478.33
2018,9,20,14,0,910.0,91.0,2.0,24.3,728.0,590.63,447.81
2018,9,20,14,15,900.0,89.5,2.05,24.2,694.5,546.66,414.23
2018,9,20,14,30,890.0,88.0,2.1,24.1,661.0,501.56,378.8
2018,9,20,14,45,876.0,86.0,2.15,24.0,621.5,453.41,340.04
2018,9,20,15,0,862.0,84.0,2.2,23.9,582.0,404.93,299.9
2018,9,20,15,15,843.5,81.5,2.2,23.9,537.0,350.71,254.26
2018,9,20,15,30,825.0,79.0,2.2,23.9,492.0,300.66,210.97
2018,9,20,15,45,799.0,75.5,2.25,23.5,443.0,248.86,166.62
2018,9,20,16,0,773.0,72.0,2.3,23.1,394.0,198.96,124.37
2018,9,20,16,15,737.0,68.0,2.3,22.55,343.0,149.47,85.17
2018,9,20,16,30,701.0,64.0,2.3,22.0,292.0,103.41,53.56
2018,9,20,16,45,646.0,59.0,2.25,21.5,240.5,56.1,29.87
2018,9,20,17,0,591.0,54.0,2.2,21.0,189.0,37.2,26.75
2018,9,20,17,15,502.5,46.5,2.2,20.3,140.5,33.65,23.44
2018,9,20,17,30,414.0,39.0,2.2,19.6,92.0,30.0,19.68
2018,9,20,17,45,278.5,28.0,2.2,18.9,56.5,22.68,9.51
2018,9,20,18,0,143.0,17.0,2.2,18.2,21.0,16.71,0.0
2018,9,20,18,15,71.5,8.5,2.2,17.9,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,5,45,33.5,4.5,0.55,14.75,4.5,0.0,0.0
2018,9,21,6,0,67.0,9.0,0.5,14.8,9.0,26.31,0.0
2018,9,21,6,15,202.0,21.5,0.45,15.15,38.0,94.27,0.0
2018,9,21,6,30,337.0,34.0,0.4,15.5,67.0,174.92,122.17
2018,9,21,6,45,438.5,43.0,0.4,15.9,113.0,240.95,184.11
2018,9,21,7,0,540.0,52.0,0.4,16.3,159.0,315.4,247.09
2018,9,21,7,15,603.5,57.5,0.45,16.7,210.0,375.2,297.3
2018,9,21,7,30,667.0,63.0,0.5,17.1,261.0,439.04,348.78
2018,9,21,7,45,709.0,67.5,0.55,17.5,312.5,490.83,389.34
2018,9,21,8,0,751.0,72.0,0.6,17.9,364.0,546.59,431.36
2018,9,21,8,15,779.0,75.0,0.65,18.45,413.0,592.66,464.64
2018,9,21,8,30,807.0,78.0,0.7,19.0,462.0,638.37,496.7
2018,9,21,8,45,827.0,81.0,0.8,19.55,508.0,677.82,523.09
2018,9,21,9,0,847.0,84.0,0.9,20.1,554.0,715.83,547.82
2018,9,21,9,15,862.0,86.0,1.0,20.4,594.5,743.32,565.55
2018,9,21,9,30,877.0,88.0,1.1,20.7,635.0,772.71,584.6
2018,9,21,9,45,640.5,139.0,1.2,21.05,550.5,662.45,507.0
2018,9,21,10,0,404.0,190.0,1.3,21.4,466.0,531.87,410.02
2018,9,21,10,15,211.5,223.5,1.35,21.6,368.5,406.97,314.49
2018,9,21,10,30,19.0,257.0,1.4,21.8,271.0,268.13,204.62
2018,9,21,10,45,16.5,252.5,1.5,22.0,265.0,261.0,199.46
2018,9,21,11,0,14.0,248.0,1.6,22.2,259.0,253.93,193.8
2018,9,21,11,15,13.5,248.0,1.7,22.25,258.5,252.97,192.99
2018,9,21,11,30,13.0,248.0,1.8,22.3,258.0,251.99,192.17
2018,9,21,11,45,14.0,254.0,1.85,22.4,265.0,258.05,196.69
2018,9,21,12,0,15.0,260.0,1.9,22.5,272.0,263.99,201.11
2018,9,21,12,15,14.5,257.5,2.0,22.45,269.0,260.41,198.48
2018,9,21,12,30,14.0,255.0,2.1,22.4,266.0,256.82,195.91
2018,9,21,12,45,15.5,259.0,2.15,22.35,271.0,260.87,199.17
2018,9,21,13,0,17.0,263.0,2.2,22.3,276.0,264.72,202.3
2018,9,21,13,15,16.5,258.5,2.25,22.15,271.0,258.99,198.21
2018,9,21,13,30,16.0,254.0,2.3,22.0,266.0,253.24,194.15
2018,9,21,13,45,163.0,225.0,2.35,21.85,339.0,308.31,239.25
2018,9,21,14,0,310.0,196.0,2.4,21.7,412.0,350.56,272.85
2018,9,21,14,15,592.5,143.5,2.4,21.55,531.0,430.97,334.16
2018,9,21,14,30,875.0,91.0,2.4,21.4,650.0,492.81,377.48
2018,9,21,14,45,861.0,88.5,2.45,21.2,610.5,444.86,337.73
2018,9,21,15,0,847.0,86.0,2.5,21.0,571.0,393.14,294.61
2018,9,21,15,15,827.5,83.5,2.5,21.0,526.5,342.87,251.28
2018,9,21,15,30,808.0,81.0,2.5,21.0,482.0,293.37,207.87
2018,9,21,15,45,782.5,78.0,2.45,20.5,434.0,243.09,164.21
2018,9,21,16,0,757.0,75.0,2.4,20.0,386.0,194.68,122.85
2018,9,21,16,15,721.0,70.0,2.4,19.6,335.0,145.31,83.61
2018,9,21,16,30,685.0,65.0,2.4,19.2,284.0,96.02,49.52
2018,9,21,16,45,629.5,59.5,2.35,18.8,233.0,52.64,29.66
2018,9,21,17,0,574.0,54.0,2.3,18.4,182.0,37.51,27.32
2018,9,21,17,15,484.5,46.5,2.25,17.85,134.5,33.98,23.94
2018,9,21,17,30,395.0,39.0,2.2,17.3,87.0,30.39,20.09
2018,9,21,17,45,263.5,27.5,2.15,16.75,53.0,22.57,7.88
2018,9,21,18,0,132.0,16.0,2.1,16.2,19.0,15.73,0.0
2018,9,21,18,15,66.0,8.0,2.1,15.9,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.05,12.6,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.0,12.7,9.0,8.85,0.0
2018,9,22,6,15,192.5,21.5,2.05,13.1,37.0,89.98,0.0
2018,9,22,6,30,323.0,34.0,2.1,13.5,65.0,168.89,117.95
2018,9,22,6,45,326.0,32.5,2.15,13.9,80.0,182.86,141.73
2018,9,22,7,0,329.0,31.0,2.2,14.3,95.0,194.42,155.99
2018,9,22,7,15,164.5,37.5,2.15,14.6,69.5,131.28,106.13
2018,9,22,7,30,0.0,44.0,2.1,14.9,44.0,42.49,30.59
2018,9,22,7,45,0.0,63.5,2.0,15.2,63.5,61.37,46.59
2018,9,22,8,0,0.0,83.0,1.9,15.5,83.0,80.78,62.72
2018,9,22,8,15,0.0,86.0,1.9,15.85,86.0,83.49,64.7
2018,9,22,8,30,0.0,89.0,1.9,16.2,89.0,86.3,66.74
2018,9,22,8,45,0.0,109.5,1.9,16.6,109.5,106.76,83.28
2018,9,22,9,0,0.0,130.0,1.9,17.0,130.0,127.22,99.56
2018,9,22,9,15,1.0,151.5,1.95,17.3,152.0,149.41,117.1
2018,9,22,9,30,2.0,173.0,2.0,17.6,174.0,171.58,134.43
2018,9,22,9,45,5.0,190.0,2.05,17.9,193.0,190.71,149.24
2018,9,22,10,0,8.0,207.0,2.1,18.2,212.0,209.84,163.93
2018,9,22,10,15,12.0,228.5,2.2,18.4,237.0,234.27,182.78
2018,9,22,10,30,16.0,250.0,2.3,18.6,262.0,258.61,201.39
2018,9,22,10,45,18.0,260.5,2.4,18.85,274.0,270.16,209.93
2018,9,22,11,0,20.0,271.0,2.5,19.1,286.0,281.59,218.41
2018,9,22,11,15,31.5,289.5,2.55,19.25,314.0,312.61,242.21
2018,9,22,11,30,43.0,308.0,2.6,19.4,342.0,338.65,262.0
2018,9,22,11,45,127.5,322.5,2.65,19.55,423.5,420.77,326.14
2018,9,22,12,0,212.0,337.0,2.7,19.7,505.0,495.96,383.47
2018,9,22,12,15,231.5,346.5,2.8,19.75,529.0,515.53,397.76
2018,9,22,12,30,251.0,356.0,2.9,19.8,553.0,530.79,409.14
2018,9,22,12,45,210.5,348.5,2.95,19.9,512.0,485.06,374.39
2018,9,22,13,0,170.0,341.0,3.0,20.0,471.0,442.11,341.72
2018,9,22,13,15,141.0,341.5,3.05,20.05,447.5,415.95,321.66
2018,9,22,13,30,112.0,342.0,3.1,20.1,424.0,392.35,303.42
2018,9,22,13,45,263.0,291.5,3.15,20.1,475.5,424.6,330.45
2018,9,22,14,0,414.0,241.0,3.2,20.1,527.0,446.41,348.08
2018,9,22,14,15,654.0,161.0,3.2,20.1,587.5,474.95,369.77
2018,9,22,14,30,894.0,81.0,3.2,20.1,648.0,487.99,377.0
2018,9,22,14,45,881.0,79.0,3.2,20.1,609.0,440.19,336.51
2018,9,22,15,0,868.0,77.0,3.2,20.1,570.0,391.97,294.96
2018,9,22,15,15,849.5,75.0,3.2,20.1,525.5,341.8,251.05
2018,9,22,15,30,831.0,73.0,3.2,20.1,481.0,288.29,203.91
2018,9,22,15,45,804.5,70.5,3.3,19.9,432.5,237.2,159.04
2018,9,22,16,0,778.0,68.0,3.4,19.7,384.0,188.05,116.77
2018,9,22,16,15,665.0,73.5,3.4,19.35,318.0,134.5,77.51
2018,9,22,16,30,552.0,79.0,3.4,19.0,252.0,95.24,54.58
2018,9,22,16,45,493.0,67.0,3.45,18.7,200.5,53.58,34.23
2018,9,22,17,0,434.0,55.0,3.5,18.4,149.0,38.62,28.24
2018,9,22,17,15,414.0,46.5,3.5,17.9,116.5,34.3,24.14
2018,9,22,17,30,394.0,38.0,3.5,17.4,84.0,29.8,19.4
2018,9,22,17,45,256.5,27.0,3.5,16.9,51.0,22.48,5.36
2018,9,22,18,0,119.0,16.0,3.5,16.4,18.0,15.73,0.0
2018,9,22,18,15,59.5,8.0,3.55,16.15,9.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,23,5,45,23.0,4.0,3.15,13.25,4.0,0.0,0.0
2018,9,23,6,0,46.0,8.0,3.2,13.3,8.0,7.86,0.0
2018,9,23,6,15,159.0,21.5,3.3,13.6,34.0,68.8,0.0
2018,9,23,6,30,272.0,35.0,3.4,13.9,60.0,152.98,105.06
2018,9,23,6,45,376.5,44.5,3.5,14.2,103.5,215.5,167.24
2018,9,23,7,0,481.0,54.0,3.6,14.5,147.0,288.58,231.76
2018,9,23,7,15,548.0,61.0,3.55,14.8,197.0,348.99,284.96
2018,9,23,7,30,615.0,68.0,3.5,15.1,247.0,413.75,340.09
2018,9,23,7,45,660.0,73.0,3.45,15.45,297.5,467.74,384.83
2018,9,23,8,0,705.0,78.0,3.4,15.8,348.0,523.47,429.44
2018,9,23,8,15,736.5,81.5,3.35,16.2,397.0,568.1,464.01
2018,9,23,8,30,768.0,85.0,3.3,16.6,446.0,615.1,499.31
2018,9,23,8,45,791.5,88.0,3.25,16.95,492.0,655.6,528.59
2018,9,23,9,0,815.0,91.0,3.2,17.3,538.0,694.93,555.39
2018,9,23,9,15,832.5,92.5,3.15,17.65,578.5,726.69,576.18
2018,9,23,9,30,850.0,94.0,3.1,18.0,619.0,756.48,595.31
2018,9,23,9,45,866.0,95.0,3.1,18.35,655.5,778.54,608.96
2018,9,23,10,0,882.0,96.0,3.1,18.7,692.0,802.11,623.69
2018,9,23,10,15,891.5,97.0,3.1,18.85,720.5,817.87,633.32
2018,9,23,10,30,901.0,98.0,3.1,19.0,749.0,830.71,641.01
2018,9,23,10,45,908.0,98.0,3.15,19.2,770.0,837.46,644.71
2018,9,23,11,0,915.0,98.0,3.2,19.4,791.0,841.1,646.39
2018,9,23,11,15,918.5,98.5,3.3,19.4,804.0,839.27,645.16
2018,9,23,11,30,922.0,99.0,3.4,19.4,817.0,834.24,641.84
2018,9,23,11,45,923.5,99.5,3.45,19.4,822.0,824.46,635.02
2018,9,23,12,0,925.0,100.0,3.5,19.4,827.0,811.56,626.13
2018,9,23,12,15,927.5,98.0,3.6,19.3,824.5,793.85,614.38
2018,9,23,12,30,930.0,96.0,3.7,19.2,822.0,773.12,600.51
2018,9,23,12,45,932.5,92.5,3.8,19.15,812.0,747.97,583.31
2018,9,23,13,0,935.0,89.0,3.9,19.1,802.0,719.95,563.96
2018,9,23,13,15,930.0,88.0,3.95,19.0,782.5,686.71,539.43
2018,9,23,13,30,925.0,87.0,4.0,18.9,763.0,651.22,512.28
2018,9,23,13,45,918.0,86.5,4.05,18.85,737.0,612.98,482.34
2018,9,23,14,0,911.0,86.0,4.1,18.8,711.0,572.98,450.35
2018,9,23,14,15,901.0,85.0,4.05,18.7,678.0,529.45,414.75
2018,9,23,14,30,891.0,84.0,4.0,18.6,645.0,484.81,377.41
2018,9,23,14,45,876.5,82.5,3.9,18.55,605.5,436.96,336.53
2018,9,23,15,0,862.0,81.0,3.8,18.5,566.0,388.84,294.5
2018,9,23,15,15,842.5,78.5,3.8,18.5,521.0,334.48,246.89
2018,9,23,15,30,823.0,76.0,3.8,18.5,476.0,284.41,202.06
2018,9,23,15,45,795.5,73.0,3.7,18.25,427.0,233.17,156.78
2018,9,23,16,0,768.0,70.0,3.6,18.0,378.0,184.0,114.45
2018,9,23,16,15,728.5,66.5,3.5,17.75,327.0,135.34,76.22
2018,9,23,16,30,689.0,63.0,3.4,17.5,276.0,90.52,47.23
2018,9,23,16,45,629.5,57.5,3.35,17.25,224.5,44.1,33.38
2018,9,23,17,0,570.0,52.0,3.3,17.0,173.0,36.44,26.47
2018,9,23,17,15,471.0,44.5,3.2,16.55,126.0,32.84,22.96
2018,9,23,17,30,372.0,37.0,3.1,16.1,79.0,29.21,18.82
2018,9,23,17,45,225.0,24.0,3.0,15.65,45.5,19.69,0.88
2018,9,23,18,0,78.0,11.0,2.9,15.2,12.0,10.81,0.0
2018,9,23,18,15,39.0,5.5,2.85,14.95,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,24,5,45,31.5,4.5,0.4,13.3,4.0,0.0,0.0
2018,9,24,6,0,63.0,9.0,0.4,13.3,8.0,0.0,0.0
2018,9,24,6,15,200.0,20.5,0.4,13.65,35.0,79.57,0.0
2018,9,24,6,30,337.0,32.0,0.4,14.0,62.0,169.84,113.32
2018,9,24,6,45,340.5,36.0,0.45,14.35,83.5,191.09,145.85
2018,9,24,7,0,344.0,40.0,0.5,14.7,105.0,211.17,167.11
2018,9,24,7,15,172.0,56.5,0.5,15.1,89.0,150.7,120.83
2018,9,24,7,30,0.0,73.0,0.5,15.5,73.0,71.81,55.07
2018,9,24,7,45,2.5,93.0,0.45,15.9,94.0,93.54,73.33
2018,9,24,8,0,5.0,113.0,0.4,16.3,115.0,115.34,91.03
2018,9,24,8,15,6.5,134.0,0.45,16.9,137.0,137.64,108.72
2018,9,24,8,30,8.0,155.0,0.5,17.5,159.0,159.92,126.05
2018,9,24,8,45,17.0,179.5,0.55,18.1,188.5,191.04,150.29
2018,9,24,9,0,26.0,204.0,0.6,18.7,218.0,222.46,174.29
2018,9,24,9,15,31.0,223.5,0.6,19.3,241.5,252.81,196.8
2018,9,24,9,30,36.0,243.0,0.6,19.9,265.0,276.45,213.82
2018,9,24,9,45,44.0,262.0,0.55,20.5,290.5,301.75,231.82
2018,9,24,10,0,52.0,281.0,0.5,21.1,316.0,326.96,249.4
2018,9,24,10,15,95.5,307.0,0.5,21.6,374.5,387.49,293.84
2018,9,24,10,30,139.0,333.0,0.5,22.1,433.0,454.15,341.1
2018,9,24,10,45,173.0,344.5,0.45,22.6,472.5,491.07,365.82
2018,9,24,11,0,207.0,356.0,0.4,23.1,512.0,527.26,389.78
2018,9,24,11,15,233.0,359.0,0.45,23.35,537.5,547.38,403.58
2018,9,24,11,30,259.0,362.0,0.5,23.6,563.0,570.25,419.3
2018,9,24,11,45,283.0,358.5,0.55,23.85,579.0,579.11,425.52
2018,9,24,12,0,307.0,355.0,0.6,24.1,595.0,586.45,430.82
2018,9,24,12,15,278.5,359.0,0.75,24.1,576.0,560.29,413.38
2018,9,24,12,30,250.0,363.0,0.9,24.1,557.0,534.24,395.97
2018,9,24,12,45,193.5,361.5,1.05,24.15,510.5,483.3,360.09
2018,9,24,13,0,137.0,360.0,1.2,24.2,464.0,435.87,326.14
2018,9,24,13,15,114.5,347.0,1.3,24.05,432.5,402.43,302.54
2018,9,24,13,30,92.0,334.0,1.4,23.9,401.0,371.5,280.36
2018,9,24,13,45,224.0,281.5,1.55,23.75,436.0,390.36,297.14
2018,9,24,14,0,356.0,229.0,1.7,23.6,471.0,400.24,305.95
2018,9,24,14,15,628.0,156.5,1.8,23.4,558.5,451.3,344.21
2018,9,24,14,30,900.0,84.0,1.9,23.2,646.0,484.3,365.75
2018,9,24,14,45,886.0,81.5,1.95,23.0,605.5,435.38,325.56
2018,9,24,15,0,872.0,79.0,2.0,22.8,565.0,386.15,284.43
2018,9,24,15,15,852.5,77.0,2.0,22.8,520.0,335.56,241.03
2018,9,24,15,30,833.0,75.0,2.0,22.8,475.0,281.79,194.59
2018,9,24,15,45,805.5,71.5,2.2,22.1,425.5,229.73,150.29
2018,9,24,16,0,778.0,68.0,2.4,21.4,376.0,179.74,108.63
2018,9,24,16,15,738.5,64.5,2.45,20.8,324.5,130.75,71.34
2018,9,24,16,30,699.0,61.0,2.5,20.2,273.0,85.6,43.47
2018,9,24,16,45,639.0,55.5,2.55,19.6,221.5,39.04,28.62
2018,9,24,17,0,579.0,50.0,2.6,19.0,170.0,35.03,24.99
2018,9,24,17,15,481.0,42.5,2.65,18.3,123.0,31.35,21.43
2018,9,24,17,30,383.0,35.0,2.7,17.6,76.0,27.61,17.11
2018,9,24,17,45,233.5,22.5,2.7,16.95,43.5,18.5,0.0
2018,9,24,18,0,84.0,10.0,2.7,16.3,11.0,9.83,0.0
2018,9,24,18,15,42.0,5.0,2.6,16.0,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,5,45,30.0,4.0,1.05,12.95,3.5,0.0,0.0
2018,9,25,6,0,60.0,8.0,1.0,13.0,7.0,0.0,0.0
2018,9,25,6,15,191.5,19.5,0.95,13.45,33.0,75.54,0.0
2018,9,25,6,30,323.0,31.0,0.9,13.9,59.0,162.9,106.29
2018,9,25,6,45,431.5,39.0,0.85,14.35,103.5,228.7,174.51
2018,9,25,7,0,540.0,47.0,0.8,14.8,148.0,303.25,238.87
2018,9,25,7,15,373.0,44.0,0.75,15.2,124.0,242.1,194.89
2018,9,25,7,30,206.0,41.0,0.7,15.6,100.0,161.04,130.84
2018,9,25,7,45,103.0,63.0,0.65,16.05,92.5,130.35,105.21
2018,9,25,8,0,0.0,85.0,0.6,16.5,85.0,82.93,64.08
2018,9,25,8,15,0.0,98.0,0.6,17.0,98.0,95.84,74.55
2018,9,25,8,30,0.0,111.0,0.6,17.5,111.0,108.72,84.68
2018,9,25,8,45,1.0,128.5,0.6,18.0,129.0,126.87,98.95
2018,9,25,9,0,2.0,146.0,0.6,18.5,147.0,145.03,112.97
2018,9,25,9,15,5.0,170.0,0.65,18.95,173.0,171.29,133.33
2018,9,25,9,30,8.0,194.0,0.7,19.4,199.0,197.59,153.38
2018,9,25,9,45,12.0,213.5,0.75,19.9,221.5,220.03,170.18
2018,9,25,10,0,16.0,233.0,0.8,20.4,244.0,242.44,186.79
2018,9,25,10,15,23.5,256.5,0.85,20.75,273.0,271.62,208.57
2018,9,25,10,30,31.0,280.0,0.9,21.1,302.0,306.48,234.29
2018,9,25,10,45,29.0,283.0,0.95,21.45,304.0,306.57,233.59
2018,9,25,11,0,27.0,286.0,1.0,21.8,306.0,306.58,233.09
2018,9,25,11,15,26.0,286.0,1.05,22.0,305.5,304.29,231.1
2018,9,25,11,30,25.0,286.0,1.1,22.2,305.0,301.96,229.13
2018,9,25,11,45,26.5,294.0,1.2,22.45,314.5,309.43,234.61
2018,9,25,12,0,28.0,302.0,1.3,22.7,324.0,316.63,239.85
2018,9,25,12,15,30.5,305.5,1.4,22.7,329.0,319.92,242.5
2018,9,25,12,30,33.0,309.0,1.5,22.7,334.0,322.93,244.98
2018,9,25,12,45,29.5,297.5,1.6,22.7,320.0,307.17,233.39
2018,9,25,13,0,26.0,286.0,1.7,22.7,306.0,291.67,222.03
2018,9,25,13,15,24.5,276.0,1.8,22.6,294.5,280.1,213.7
2018,9,25,13,30,23.0,266.0,1.9,22.5,283.0,268.19,205.07
2018,9,25,13,45,169.5,231.5,1.95,22.4,347.0,314.44,242.87
2018,9,25,14,0,316.0,197.0,2.0,22.3,411.0,348.11,269.45
2018,9,25,14,15,599.0,141.5,2.05,22.15,522.0,420.16,323.66
2018,9,25,14,30,882.0,86.0,2.1,22.0,633.0,473.48,359.88
2018,9,25,14,45,867.0,84.0,2.15,21.8,593.0,425.43,319.84
2018,9,25,15,0,852.0,82.0,2.2,21.6,553.0,377.17,279.09
2018,9,25,15,15,832.0,79.5,2.2,21.6,508.0,323.29,232.9
2018,9,25,15,30,812.0,77.0,2.2,21.6,463.0,273.76,189.5
2018,9,25,15,45,784.0,74.0,2.2,21.0,414.5,223.21,146.13
2018,9,25,16,0,756.0,71.0,2.2,20.4,366.0,174.82,105.79
2018,9,25,16,15,715.5,67.0,2.25,19.9,315.0,126.64,69.54
2018,9,25,16,30,675.0,63.0,2.3,19.4,264.0,78.92,40.11
2018,9,25,16,45,614.0,57.0,2.35,18.9,213.0,38.4,28.13
2018,9,25,17,0,553.0,51.0,2.4,18.4,162.0,36.21,26.06
2018,9,25,17,15,454.5,42.5,2.35,17.85,116.0,31.69,21.7
2018,9,25,17,30,356.0,34.0,2.3,17.3,70.0,26.99,16.32
2018,9,25,17,45,215.5,22.0,2.3,16.75,40.0,18.36,0.0
2018,9,25,18,0,75.0,10.0,2.3,16.2,10.0,9.83,0.0
2018,9,25,18,15,37.5,5.0,2.3,16.0,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.5,1.35,13.15,0.5,0.0,0.0
2018,9,26,6,0,0.0,1.0,1.3,13.2,1.0,0.0,0.0
2018,9,26,6,15,0.0,3.0,1.3,13.6,3.0,2.95,0.0
2018,9,26,6,30,0.0,5.0,1.3,14.0,5.0,4.82,0.0
2018,9,26,6,45,0.0,6.5,1.25,14.45,6.5,6.26,0.0
2018,9,26,7,0,0.0,8.0,1.2,14.9,8.0,7.71,0.87
2018,9,26,7,15,0.0,9.5,1.15,15.25,9.5,9.16,2.16
2018,9,26,7,30,0.0,11.0,1.1,15.6,11.0,10.61,3.42
2018,9,26,7,45,0.0,28.0,1.0,15.95,28.0,27.02,17.43
2018,9,26,8,0,0.0,45.0,0.9,16.3,45.0,43.46,31.28
2018,9,26,8,15,0.0,69.0,0.85,16.8,69.0,66.7,50.56
2018,9,26,8,30,0.0,93.0,0.8,17.3,93.0,90.39,69.85
2018,9,26,8,45,1.0,121.0,0.75,17.75,121.5,119.22,92.99
2018,9,26,9,0,2.0,149.0,0.7,18.2,150.0,148.13,115.71
2018,9,26,9,15,8.5,178.0,0.6,18.75,183.0,182.09,142.03
2018,9,26,9,30,15.0,207.0,0.5,19.3,216.0,216.2,167.8
2018,9,26,9,45,17.5,221.5,0.4,19.8,232.5,232.4,179.21
2018,9,26,10,0,20.0,236.0,0.3,20.3,249.0,248.58,190.47
2018,9,26,10,15,38.5,270.5,0.3,20.8,297.5,303.74,231.41
2018,9,26,10,30,57.0,305.0,0.3,21.3,346.0,352.89,266.66
2018,9,26,10,45,59.0,317.0,0.3,21.8,360.0,365.21,274.3
2018,9,26,11,0,61.0,329.0,0.3,22.3,374.0,377.19,281.99
2018,9,26,11,15,74.5,338.0,0.35,22.75,394.0,394.81,294.41
2018,9,26,11,30,88.0,347.0,0.4,23.2,414.0,411.87,306.32
2018,9,26,11,45,125.5,358.5,0.45,23.6,455.0,452.35,335.33
2018,9,26,12,0,163.0,370.0,0.5,24.0,496.0,487.27,359.85
2018,9,26,12,15,202.5,364.5,0.6,24.25,520.5,505.17,373.21
2018,9,26,12,30,242.0,359.0,0.7,24.5,545.0,520.96,385.13
2018,9,26,12,45,237.5,355.0,0.75,24.8,535.0,505.39,373.87
2018,9,26,13,0,233.0,351.0,0.8,25.1,525.0,489.36,362.51
2018,9,26,13,15,195.5,342.5,0.9,25.05,486.0,447.97,333.43
2018,9,26,13,30,158.0,334.0,1.0,25.0,447.0,408.52,305.46
2018,9,26,13,45,144.0,318.5,1.15,24.95,418.5,378.21,284.23
2018,9,26,14,0,130.0,303.0,1.3,24.9,390.0,348.79,263.18
2018,9,26,14,15,155.0,288.0,1.45,24.55,387.0,339.62,257.28
2018,9,26,14,30,180.0,273.0,1.6,24.2,384.0,328.19,249.12
2018,9,26,14,45,143.5,253.0,1.8,23.9,338.0,285.74,217.51
2018,9,26,15,0,107.0,233.0,2.0,23.6,292.0,250.02,190.88
2018,9,26,15,15,146.5,211.0,2.0,23.6,284.0,232.14,176.0
2018,9,26,15,30,186.0,189.0,2.0,23.6,276.0,213.91,160.02
2018,9,26,15,45,193.5,170.0,2.35,22.5,252.0,187.7,139.12
2018,9,26,16,0,201.0,151.0,2.7,21.4,228.0,160.69,117.46
2018,9,26,16,15,232.5,127.5,2.85,20.75,204.5,127.41,90.12
2018,9,26,16,30,264.0,104.0,3.0,20.1,181.0,95.39,66.38
2018,9,26,16,45,192.0,86.5,3.1,19.4,137.0,67.48,53.37
2018,9,26,17,0,120.0,69.0,3.2,18.7,93.0,58.14,44.99
2018,9,26,17,15,88.5,51.0,3.2,18.15,65.5,43.68,31.84
2018,9,26,17,30,57.0,33.0,3.2,17.6,38.0,28.84,17.33
2018,9,26,17,45,31.0,19.0,3.2,17.05,21.5,16.8,0.0
2018,9,26,18,0,5.0,5.0,3.2,16.5,5.0,4.91,0.0
2018,9,26,18,15,2.5,2.5,3.05,16.3,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.75,13.35,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.7,13.75,5.5,5.41,0.0
2018,9,27,6,30,0.0,10.0,1.7,14.1,10.0,9.64,0.94
2018,9,27,6,45,0.0,18.5,1.75,14.4,18.5,17.84,9.07
2018,9,27,7,0,0.0,27.0,1.8,14.7,27.0,26.06,16.34
2018,9,27,7,15,2.5,40.0,1.75,14.95,40.5,39.8,28.22
2018,9,27,7,30,5.0,53.0,1.7,15.2,54.0,53.75,40.2
2018,9,27,7,45,14.0,67.0,1.65,15.45,72.0,75.05,58.31
2018,9,27,8,0,23.0,81.0,1.6,15.7,90.0,95.21,75.25
2018,9,27,8,15,47.0,112.5,1.55,16.1,133.0,144.08,115.92
2018,9,27,8,30,71.0,144.0,1.5,16.5,176.0,194.36,156.8
2018,9,27,8,45,98.5,188.5,1.45,16.85,238.0,269.64,216.51
2018,9,27,9,0,126.0,233.0,1.4,17.2,300.0,338.87,269.66
2018,9,27,9,15,110.0,232.0,1.4,17.5,294.0,326.48,258.53
2018,9,27,9,30,94.0,231.0,1.4,17.8,288.0,306.45,242.03
2018,9,27,9,45,49.5,208.5,1.45,18.15,238.5,248.79,195.56
2018,9,27,10,0,5.0,186.0,1.5,18.5,189.0,186.28,144.8
2018,9,27,10,15,6.0,193.5,1.5,18.7,197.5,194.24,150.92
2018,9,27,10,30,7.0,201.0,1.5,18.9,206.0,202.18,156.8
2018,9,27,10,45,8.5,210.5,1.55,19.15,216.5,212.47,164.52
2018,9,27,11,0,10.0,220.0,1.6,19.4,227.0,222.68,172.16
2018,9,27,11,15,32.5,267.0,1.65,19.5,291.5,290.02,224.38
2018,9,27,11,30,55.0,314.0,1.7,19.6,356.0,352.88,271.97
2018,9,27,11,45,55.0,324.5,1.7,19.7,366.5,361.05,277.46
2018,9,27,12,0,55.0,335.0,1.7,19.8,377.0,368.84,282.97
2018,9,27,12,15,59.5,333.0,1.8,19.75,378.5,367.39,282.21
2018,9,27,12,30,64.0,331.0,1.9,19.7,380.0,365.59,281.24
2018,9,27,12,45,101.5,341.5,2.0,19.7,417.5,397.82,306.41
2018,9,27,13,0,139.0,352.0,2.1,19.7,455.0,427.36,329.15
2018,9,27,13,15,151.0,342.0,2.2,19.55,451.5,418.57,323.1
2018,9,27,13,30,163.0,332.0,2.3,19.4,448.0,408.73,316.34
2018,9,27,13,45,150.5,311.0,2.45,19.3,415.0,374.21,290.58
2018,9,27,14,0,138.0,290.0,2.6,19.2,382.0,340.55,265.24
2018,9,27,14,15,169.0,281.5,2.75,18.95,388.5,339.64,265.01
2018,9,27,14,30,200.0,273.0,2.9,18.7,395.0,335.76,261.94
2018,9,27,14,45,200.0,254.5,3.05,18.5,369.5,308.12,240.17
2018,9,27,15,0,200.0,236.0,3.2,18.3,344.0,280.3,217.91
2018,9,27,15,15,192.0,215.5,3.2,18.3,312.5,248.31,191.91
2018,9,27,15,30,184.0,195.0,3.2,18.3,281.0,217.03,166.31
2018,9,27,15,45,183.5,174.0,3.35,17.6,251.5,187.59,142.31
2018,9,27,16,0,183.0,153.0,3.5,16.9,222.0,158.23,118.43
2018,9,27,16,15,119.0,126.0,3.55,16.55,168.5,118.56,89.15
2018,9,27,16,30,55.0,99.0,3.6,16.2,115.0,90.01,68.95
2018,9,27,16,45,29.5,76.0,3.6,15.85,84.5,67.85,54.44
2018,9,27,17,0,4.0,53.0,3.6,15.5,54.0,50.07,38.45
2018,9,27,17,15,2.0,38.0,3.6,15.3,38.5,36.21,25.69
2018,9,27,17,30,0.0,23.0,3.6,15.1,23.0,22.21,11.73
2018,9,27,17,45,0.0,13.0,3.55,14.85,13.0,12.78,0.0
2018,9,27,18,0,0.0,3.0,3.5,14.6,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.45,14.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,45,9.0,1.5,2.1,13.95,1.0,0.0,0.0
2018,9,28,6,0,18.0,3.0,2.1,14.0,2.0,0.0,0.0
2018,9,28,6,15,18.0,12.0,2.2,14.2,12.0,16.95,0.0
2018,9,28,6,30,18.0,21.0,2.3,14.4,22.0,27.77,12.23
2018,9,28,6,45,10.0,39.0,2.4,14.6,39.5,43.51,29.93
2018,9,28,7,0,2.0,57.0,2.5,14.8,57.0,59.1,43.94
2018,9,28,7,15,9.5,74.5,2.55,15.0,77.0,80.25,62.25
2018,9,28,7,30,17.0,92.0,2.6,15.2,97.0,101.88,80.76
2018,9,28,7,45,18.0,103.0,2.6,15.35,109.0,113.23,90.33
2018,9,28,8,0,19.0,114.0,2.6,15.5,121.0,124.82,99.89
2018,9,28,8,15,18.5,117.5,2.65,15.75,125.0,127.69,101.98
2018,9,28,8,30,18.0,121.0,2.7,16.0,129.0,130.78,104.19
2018,9,28,8,45,29.5,156.0,2.7,16.2,171.0,179.92,144.28
2018,9,28,9,0,41.0,191.0,2.7,16.4,213.0,225.34,180.58
2018,9,28,9,15,28.5,200.5,2.75,16.6,216.5,225.92,179.97
2018,9,28,9,30,16.0,210.0,2.8,16.8,220.0,220.02,174.32
2018,9,28,9,45,22.5,232.0,2.85,17.0,246.5,246.92,195.36
2018,9,28,10,0,29.0,254.0,2.9,17.2,273.0,280.1,221.0
2018,9,28,10,15,38.0,275.0,2.95,17.3,301.0,307.81,242.32
2018,9,28,10,30,47.0,296.0,3.0,17.4,329.0,335.28,263.31
2018,9,28,10,45,47.0,303.0,3.05,17.5,337.0,340.9,267.14
2018,9,28,11,0,47.0,310.0,3.1,17.6,345.0,346.32,270.92
2018,9,28,11,15,48.5,318.0,3.15,17.65,354.5,353.69,276.34
2018,9,28,11,30,50.0,326.0,3.2,17.7,364.0,360.77,281.56
2018,9,28,11,45,54.0,332.0,3.25,17.7,373.0,367.44,286.64
2018,9,28,12,0,58.0,338.0,3.3,17.7,382.0,373.71,291.46
2018,9,28,12,15,54.5,332.0,3.3,17.7,373.5,362.46,282.73
2018,9,28,12,30,51.0,326.0,3.3,17.7,365.0,351.28,274.13
2018,9,28,12,45,45.5,315.5,3.35,17.7,350.0,334.54,261.3
2018,9,28,13,0,40.0,305.0,3.4,17.7,335.0,318.09,248.71
2018,9,28,13,15,37.5,294.0,3.4,17.65,321.5,303.38,237.51
2018,9,28,13,30,35.0,283.0,3.4,17.6,308.0,288.84,226.44
2018,9,28,13,45,37.0,275.0,3.45,17.55,300.5,279.7,219.64
2018,9,28,14,0,39.0,267.0,3.5,17.5,293.0,270.35,212.63
2018,9,28,14,15,39.5,255.5,3.5,17.4,280.5,256.9,202.36
2018,9,28,14,30,40.0,244.0,3.5,17.3,268.0,243.37,191.97
2018,9,28,14,45,39.5,228.0,3.5,17.2,250.5,225.46,178.01
2018,9,28,15,0,39.0,212.0,3.5,17.1,233.0,207.61,164.0
2018,9,28,15,15,52.5,197.5,3.5,17.1,223.0,195.14,153.81
2018,9,28,15,30,66.0,183.0,3.5,17.1,213.0,181.29,142.18
2018,9,28,15,45,90.5,167.0,3.45,16.75,203.5,166.87,129.6
2018,9,28,16,0,115.0,151.0,3.4,16.4,194.0,145.86,111.46
2018,9,28,16,15,285.0,112.5,3.35,16.15,198.5,117.4,81.79
2018,9,28,16,30,455.0,74.0,3.3,15.9,203.0,69.57,42.64
2018,9,28,16,45,397.0,66.5,3.3,15.7,162.5,47.89,36.86
2018,9,28,17,0,339.0,59.0,3.3,15.5,122.0,43.83,32.94
2018,9,28,17,15,200.5,43.5,3.15,15.25,77.5,32.99,22.82
2018,9,28,17,30,62.0,28.0,3.0,15.0,33.0,23.36,11.94
2018,9,28,17,45,31.0,15.5,2.85,14.75,18.0,15.24,0.0
2018,9,28,18,0,0.0,3.0,2.7,14.5,3.0,0.0,0.0
2018,9,28,18,15,0.0,1.5,2.65,14.4,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
