Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,19,6,15,44.5,5.5,0.65,13.9,6.0,0.0,0.0
2018,10,19,6,30,89.0,11.0,0.7,14.1,12.0,34.52,0.0
2018,10,19,6,45,239.0,22.5,0.8,14.3,44.5,110.41,25.33
2018,10,19,7,0,389.0,34.0,0.9,14.5,77.0,192.02,139.31
2018,10,19,7,15,374.0,36.5,1.0,14.85,94.5,203.93,157.53
2018,10,19,7,30,359.0,39.0,1.1,15.2,112.0,213.43,169.73
2018,10,19,7,45,179.5,51.5,1.2,15.6,88.0,152.45,122.49
2018,10,19,8,0,0.0,64.0,1.3,16.0,64.0,62.11,46.94
2018,10,19,8,15,5.5,93.0,1.25,16.45,95.0,94.82,74.38
2018,10,19,8,30,11.0,122.0,1.2,16.9,126.0,127.9,101.47
2018,10,19,8,45,33.0,152.5,1.2,17.4,167.0,177.85,142.0
2018,10,19,9,0,55.0,183.0,1.2,17.9,208.0,224.11,178.63
2018,10,19,9,15,83.5,204.0,1.25,18.4,245.5,264.38,210.08
2018,10,19,9,30,112.0,225.0,1.3,18.9,283.0,311.48,246.24
2018,10,19,9,45,185.5,234.5,1.3,19.4,337.5,370.09,291.44
2018,10,19,10,0,259.0,244.0,1.3,19.9,392.0,435.9,340.81
2018,10,19,10,15,443.0,206.0,1.3,20.4,473.0,527.58,410.48
2018,10,19,10,30,627.0,168.0,1.3,20.9,554.0,617.26,476.21
2018,10,19,10,45,772.5,125.5,1.3,21.45,615.0,670.93,514.38
2018,10,19,11,0,918.0,83.0,1.3,22.0,676.0,721.27,548.52
2018,10,19,11,15,921.5,83.5,1.25,22.35,687.0,717.69,543.87
2018,10,19,11,30,925.0,84.0,1.2,22.7,698.0,710.95,537.76
2018,10,19,11,45,926.0,84.0,1.15,23.1,701.0,698.91,527.77
2018,10,19,12,0,927.0,84.0,1.1,23.5,704.0,683.83,515.28
2018,10,19,12,15,923.5,84.5,1.1,23.65,698.0,663.44,499.99
2018,10,19,12,30,920.0,85.0,1.1,23.8,692.0,640.31,482.6
2018,10,19,12,45,912.0,86.0,1.05,24.0,678.0,612.46,461.07
2018,10,19,13,0,904.0,87.0,1.0,24.2,664.0,582.35,437.67
2018,10,19,13,15,897.5,86.0,1.0,24.2,643.5,549.03,412.3
2018,10,19,13,30,891.0,85.0,1.0,24.2,623.0,513.75,384.89
2018,10,19,13,45,881.0,83.5,1.05,24.25,595.0,474.65,354.2
2018,10,19,14,0,871.0,82.0,1.1,24.3,567.0,434.21,321.61
2018,10,19,14,15,856.5,80.0,1.15,24.2,532.5,387.73,283.84
2018,10,19,14,30,842.0,78.0,1.2,24.1,498.0,343.27,246.52
2018,10,19,14,45,822.0,75.0,1.25,24.0,458.0,296.09,206.46
2018,10,19,15,0,802.0,72.0,1.3,23.9,418.0,249.41,166.4
2018,10,19,15,15,773.0,69.0,1.3,23.9,373.5,201.8,126.26
2018,10,19,15,30,744.0,66.0,1.3,23.9,329.0,156.06,89.48
2018,10,19,15,45,701.5,62.0,1.6,23.15,282.0,110.39,57.53
2018,10,19,16,0,659.0,58.0,1.9,22.4,235.0,65.17,32.73
2018,10,19,16,15,594.0,52.5,2.0,21.55,187.5,36.22,25.81
2018,10,19,16,30,529.0,47.0,2.1,20.7,140.0,34.22,23.87
2018,10,19,16,45,421.5,38.5,2.25,19.9,97.5,29.42,19.19
2018,10,19,17,0,314.0,30.0,2.4,19.1,55.0,24.49,11.64
2018,10,19,17,15,185.5,19.0,2.5,18.6,31.0,18.68,0.0
2018,10,19,17,30,57.0,8.0,2.6,18.1,7.0,0.0,0.0
2018,10,19,17,45,28.5,4.0,2.75,17.65,3.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.05,13.2,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.1,13.4,2.0,1.97,0.0
2018,10,20,6,45,0.0,7.0,1.1,13.65,7.0,6.75,0.0
2018,10,20,7,0,0.0,12.0,1.1,13.9,12.0,11.57,3.59
2018,10,20,7,15,0.0,19.0,1.1,14.2,19.0,18.33,9.71
2018,10,20,7,30,0.0,26.0,1.1,14.5,26.0,25.09,15.67
2018,10,20,7,45,0.0,35.0,1.05,14.8,35.0,33.79,23.21
2018,10,20,8,0,0.0,44.0,1.0,15.1,44.0,42.49,30.65
2018,10,20,8,15,0.0,66.5,0.95,15.5,66.5,64.3,49.02
2018,10,20,8,30,0.0,89.0,0.9,15.9,89.0,87.01,67.83
2018,10,20,8,45,3.5,118.0,0.85,16.3,119.5,118.55,93.64
2018,10,20,9,0,7.0,147.0,0.8,16.7,150.0,150.25,119.04
2018,10,20,9,15,11.5,166.0,0.8,17.1,171.5,172.12,136.15
2018,10,20,9,30,16.0,185.0,0.8,17.5,193.0,194.03,153.08
2018,10,20,9,45,19.0,199.0,0.75,17.9,209.0,209.77,164.83
2018,10,20,10,0,22.0,213.0,0.7,18.3,225.0,225.48,176.44
2018,10,20,10,15,35.0,233.5,0.75,18.65,254.0,259.68,202.68
2018,10,20,10,30,48.0,254.0,0.8,19.0,283.0,288.58,224.41
2018,10,20,10,45,75.0,272.0,0.8,19.35,319.0,324.13,251.18
2018,10,20,11,0,102.0,290.0,0.8,19.7,355.0,359.11,277.06
2018,10,20,11,15,120.5,297.0,0.9,19.9,375.5,380.08,292.64
2018,10,20,11,30,139.0,304.0,1.0,20.1,396.0,396.01,304.54
2018,10,20,11,45,113.0,302.5,1.05,20.25,377.5,370.77,285.01
2018,10,20,12,0,87.0,301.0,1.1,20.4,359.0,349.14,268.38
2018,10,20,12,15,110.5,302.0,1.2,20.45,375.0,361.27,278.13
2018,10,20,12,30,134.0,303.0,1.3,20.5,391.0,372.9,287.21
2018,10,20,12,45,169.5,295.5,1.35,20.6,404.5,380.33,293.09
2018,10,20,13,0,205.0,288.0,1.4,20.7,418.0,385.46,297.05
2018,10,20,13,15,223.5,276.5,1.5,20.65,414.0,375.6,289.77
2018,10,20,13,30,242.0,265.0,1.6,20.6,410.0,364.09,281.04
2018,10,20,13,45,345.5,224.5,1.65,20.55,421.0,360.76,278.06
2018,10,20,14,0,449.0,184.0,1.7,20.5,432.0,348.69,267.11
2018,10,20,14,15,648.0,128.5,1.75,20.35,462.0,350.25,263.88
2018,10,20,14,30,847.0,73.0,1.8,20.2,492.0,339.42,248.12
2018,10,20,14,45,827.5,71.0,1.85,20.05,452.5,290.16,205.26
2018,10,20,15,0,808.0,69.0,1.9,19.9,413.0,244.38,164.97
2018,10,20,15,15,779.5,66.0,1.9,19.9,369.0,196.74,124.01
2018,10,20,15,30,751.0,63.0,1.9,19.9,325.0,150.92,86.66
2018,10,20,15,45,710.0,59.0,1.95,19.35,278.0,105.24,54.47
2018,10,20,16,0,669.0,55.0,2.0,18.8,231.0,63.19,32.84
2018,10,20,16,15,604.5,49.5,2.0,18.25,184.0,33.96,24.2
2018,10,20,16,30,540.0,44.0,2.0,17.7,137.0,31.8,22.06
2018,10,20,16,45,431.0,36.0,2.05,17.15,95.0,27.33,17.57
2018,10,20,17,0,322.0,28.0,2.1,16.6,53.0,22.75,9.49
2018,10,20,17,15,190.0,18.0,2.15,16.2,29.5,17.69,0.0
2018,10,20,17,30,58.0,8.0,2.2,15.8,6.0,0.0,0.0
2018,10,20,17,45,29.0,4.0,2.25,15.4,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.7,2.0,1.97,0.0
2018,10,21,6,45,0.0,6.5,1.85,12.95,6.5,6.26,0.0
2018,10,21,7,0,0.0,11.0,1.8,13.2,11.0,10.6,2.75
2018,10,21,7,15,0.0,18.0,1.85,13.55,18.0,17.36,8.9
2018,10,21,7,30,0.0,25.0,1.9,13.9,25.0,24.12,14.86
2018,10,21,7,45,0.0,33.5,1.95,14.3,33.5,32.34,21.99
2018,10,21,8,0,0.0,42.0,2.0,14.7,42.0,40.56,29.03
2018,10,21,8,15,0.0,63.0,1.95,15.0,63.0,60.89,46.23
2018,10,21,8,30,0.0,84.0,1.9,15.3,84.0,81.9,63.76
2018,10,21,8,45,5.0,116.0,1.9,15.6,118.0,117.39,93.17
2018,10,21,9,0,10.0,148.0,1.9,15.9,152.0,153.18,122.29
2018,10,21,9,15,34.5,176.5,1.8,16.15,193.5,202.95,162.68
2018,10,21,9,30,59.0,205.0,1.7,16.4,235.0,248.57,198.91
2018,10,21,9,45,84.5,222.5,1.65,16.7,268.5,283.22,225.95
2018,10,21,10,0,110.0,240.0,1.6,17.0,302.0,323.78,257.17
2018,10,21,10,15,235.5,234.5,1.55,17.25,375.0,407.21,323.02
2018,10,21,10,30,361.0,229.0,1.5,17.5,448.0,485.61,382.98
2018,10,21,10,45,576.0,177.5,1.45,17.75,539.0,584.71,458.35
2018,10,21,11,0,791.0,126.0,1.4,18.0,630.0,673.17,523.36
2018,10,21,11,15,847.5,108.5,1.45,18.2,656.5,686.78,532.47
2018,10,21,11,30,904.0,91.0,1.5,18.4,683.0,695.58,538.79
2018,10,21,11,45,905.0,91.0,1.5,18.6,685.5,683.69,529.02
2018,10,21,12,0,906.0,91.0,1.5,18.8,688.0,668.82,517.21
2018,10,21,12,15,902.0,91.5,1.65,18.85,682.0,648.46,502.66
2018,10,21,12,30,898.0,92.0,1.8,18.9,676.0,625.46,485.78
2018,10,21,12,45,890.5,92.5,1.9,18.95,662.0,597.95,464.84
2018,10,21,13,0,883.0,93.0,2.0,19.0,648.0,568.24,441.77
2018,10,21,13,15,876.0,91.5,2.2,18.95,627.0,534.85,415.92
2018,10,21,13,30,869.0,90.0,2.4,18.9,606.0,499.6,387.79
2018,10,21,13,45,859.0,88.0,2.55,18.8,578.5,458.73,354.45
2018,10,21,14,0,849.0,86.0,2.7,18.7,551.0,418.45,320.52
2018,10,21,14,15,834.0,84.0,2.85,18.5,517.0,375.34,283.59
2018,10,21,14,30,819.0,82.0,3.0,18.3,483.0,331.84,245.44
2018,10,21,14,45,798.0,79.0,3.15,18.15,443.0,285.62,204.58
2018,10,21,15,0,777.0,76.0,3.3,18.0,403.0,240.05,164.09
2018,10,21,15,15,746.5,72.5,3.3,18.0,359.0,193.23,123.59
2018,10,21,15,30,716.0,69.0,3.3,18.0,315.0,148.48,87.1
2018,10,21,15,45,671.5,64.5,3.4,17.4,268.5,100.79,53.38
2018,10,21,16,0,627.0,60.0,3.5,16.8,222.0,60.05,32.86
2018,10,21,16,15,557.5,53.5,3.45,16.45,175.5,37.63,27.59
2018,10,21,16,30,488.0,47.0,3.4,16.1,129.0,34.81,24.78
2018,10,21,16,45,373.0,38.0,3.3,15.75,88.5,29.56,19.45
2018,10,21,17,0,258.0,29.0,3.2,15.4,48.0,24.17,8.96
2018,10,21,17,15,147.0,17.5,3.15,15.15,26.5,17.2,0.0
2018,10,21,17,30,36.0,6.0,3.1,14.9,5.0,0.0,0.0
2018,10,21,17,45,18.0,3.0,3.0,14.65,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.25,12.25,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.3,12.5,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.0,2.3,12.8,6.0,5.78,0.0
2018,10,22,7,0,0.0,10.0,2.3,13.1,10.0,9.64,1.9
2018,10,22,7,15,0.0,16.5,2.35,13.4,16.5,15.91,7.66
2018,10,22,7,30,0.0,23.0,2.4,13.7,23.0,22.19,13.21
2018,10,22,7,45,0.0,29.5,2.4,14.0,29.5,28.47,18.7
2018,10,22,8,0,0.0,36.0,2.4,14.3,36.0,34.75,24.12
2018,10,22,8,15,0.0,49.5,2.35,14.5,49.5,47.81,35.23
2018,10,22,8,30,0.0,63.0,2.3,14.7,63.0,60.89,46.22
2018,10,22,8,45,0.0,85.5,2.25,14.95,85.5,83.1,64.75
2018,10,22,9,0,0.0,108.0,2.2,15.2,108.0,105.67,83.32
2018,10,22,9,15,9.0,140.0,2.2,15.45,144.5,143.6,114.48
2018,10,22,9,30,18.0,172.0,2.2,15.7,181.0,181.82,145.38
2018,10,22,9,45,30.0,198.0,2.2,15.9,214.0,221.05,176.71
2018,10,22,10,0,42.0,224.0,2.2,16.1,247.0,255.45,203.77
2018,10,22,10,15,73.5,245.5,2.25,16.3,288.5,297.98,237.46
2018,10,22,10,30,105.0,267.0,2.3,16.5,330.0,340.35,270.53
2018,10,22,10,45,222.5,257.5,2.35,16.65,396.5,413.03,328.7
2018,10,22,11,0,340.0,248.0,2.4,16.8,463.0,484.22,384.32
2018,10,22,11,15,564.0,188.5,2.5,16.9,552.0,573.48,454.95
2018,10,22,11,30,788.0,129.0,2.6,17.0,641.0,654.93,517.89
2018,10,22,11,45,857.0,105.5,2.65,17.1,664.5,664.02,524.35
2018,10,22,12,0,926.0,82.0,2.7,17.2,688.0,668.16,527.46
2018,10,22,12,15,925.0,81.5,2.8,17.25,683.0,648.35,512.01
2018,10,22,12,30,924.0,81.0,2.9,17.3,678.0,625.73,494.31
2018,10,22,12,45,920.0,80.5,3.0,17.3,665.0,598.7,473.0
2018,10,22,13,0,916.0,80.0,3.1,17.3,652.0,569.22,449.35
2018,10,22,13,15,894.5,83.0,3.2,17.25,626.5,531.98,419.24
2018,10,22,13,30,873.0,86.0,3.3,17.2,601.0,493.66,387.66
2018,10,22,13,45,863.0,84.5,3.35,17.1,573.5,455.37,355.31
2018,10,22,14,0,853.0,83.0,3.4,17.0,546.0,413.3,319.21
2018,10,22,14,15,853.0,77.0,3.45,16.85,515.5,371.76,282.52
2018,10,22,14,30,853.0,71.0,3.5,16.7,485.0,331.66,245.98
2018,10,22,14,45,833.0,69.0,3.55,16.6,445.5,282.24,201.81
2018,10,22,15,0,813.0,67.0,3.6,16.5,406.0,236.35,160.44
2018,10,22,15,15,783.5,64.0,3.6,16.5,361.5,188.63,118.83
2018,10,22,15,30,754.0,61.0,3.6,16.5,317.0,142.81,81.39
2018,10,22,15,45,711.5,57.0,3.55,16.05,270.0,97.31,49.92
2018,10,22,16,0,669.0,53.0,3.5,15.6,223.0,55.57,30.09
2018,10,22,16,15,601.5,48.0,3.4,15.35,176.5,33.19,23.78
2018,10,22,16,30,534.0,43.0,3.3,15.1,130.0,31.45,21.9
2018,10,22,16,45,418.0,35.0,3.15,14.8,89.0,26.95,17.19
2018,10,22,17,0,302.0,27.0,3.0,14.5,48.0,22.39,6.01
2018,10,22,17,15,175.0,17.0,2.9,14.25,26.5,16.71,0.0
2018,10,22,17,30,48.0,7.0,2.8,14.0,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,2.7,13.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,2.1,13.25,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,2.1,13.4,4.0,3.93,0.0
2018,10,23,6,45,6.5,18.0,2.05,13.55,18.5,21.33,0.0
2018,10,23,7,0,13.0,32.0,2.0,13.7,33.0,40.34,25.21
2018,10,23,7,15,12.5,45.5,2.05,13.9,47.0,54.0,39.06
2018,10,23,7,30,12.0,59.0,2.1,14.1,61.0,64.65,48.85
2018,10,23,7,45,31.0,78.5,2.15,14.3,86.5,97.42,76.94
2018,10,23,8,0,50.0,98.0,2.2,14.5,112.0,128.1,103.07
2018,10,23,8,15,69.0,113.0,2.25,14.55,136.0,154.4,125.36
2018,10,23,8,30,88.0,128.0,2.3,14.6,160.0,187.61,153.06
2018,10,23,8,45,48.5,122.5,2.3,14.7,140.5,153.39,124.06
2018,10,23,9,0,9.0,117.0,2.3,14.8,121.0,120.33,95.75
2018,10,23,9,15,4.5,108.5,2.35,14.9,110.5,108.64,85.77
2018,10,23,9,30,0.0,100.0,2.4,15.0,100.0,97.12,75.89
2018,10,23,9,45,22.0,137.0,2.5,15.1,149.0,151.63,121.2
2018,10,23,10,0,44.0,174.0,2.6,15.2,198.0,204.08,163.97
2018,10,23,10,15,77.5,221.5,2.65,15.3,266.5,275.2,221.15
2018,10,23,10,30,111.0,269.0,2.7,15.4,335.0,346.06,276.87
2018,10,23,10,45,141.0,278.5,2.75,15.45,365.0,378.91,302.42
2018,10,23,11,0,171.0,288.0,2.8,15.5,395.0,406.09,323.57
2018,10,23,11,15,304.0,262.5,2.8,15.6,457.0,469.03,374.17
2018,10,23,11,30,437.0,237.0,2.8,15.7,519.0,528.57,420.95
2018,10,23,11,45,501.5,219.5,2.85,15.8,544.5,544.38,433.15
2018,10,23,12,0,566.0,202.0,2.9,15.9,570.0,556.91,442.87
2018,10,23,12,15,678.0,161.0,2.85,16.1,598.5,572.72,455.18
2018,10,23,12,30,790.0,120.0,2.8,16.3,627.0,581.32,461.45
2018,10,23,12,45,766.0,125.0,2.75,16.5,608.5,551.15,436.56
2018,10,23,13,0,742.0,130.0,2.7,16.7,590.0,518.69,409.93
2018,10,23,13,15,634.5,154.0,2.65,16.85,538.0,462.87,364.92
2018,10,23,13,30,527.0,178.0,2.6,17.0,486.0,411.28,323.21
2018,10,23,13,45,638.0,140.5,2.5,17.2,496.0,403.23,314.48
2018,10,23,14,0,749.0,103.0,2.4,17.4,506.0,387.54,298.07
2018,10,23,14,15,797.5,86.0,2.4,17.4,490.5,356.8,269.47
2018,10,23,14,30,846.0,69.0,2.4,17.4,475.0,323.84,237.83
2018,10,23,14,45,827.5,66.0,2.4,17.45,435.5,274.34,193.82
2018,10,23,15,0,809.0,63.0,2.4,17.5,396.0,228.27,152.58
2018,10,23,15,15,780.0,60.5,2.4,17.5,352.5,181.46,112.18
2018,10,23,15,30,751.0,58.0,2.4,17.5,309.0,136.48,76.0
2018,10,23,15,45,707.5,54.0,2.45,17.25,262.5,91.27,45.5
2018,10,23,16,0,664.0,50.0,2.5,17.0,216.0,49.91,26.94
2018,10,23,16,15,594.5,45.0,2.5,16.55,169.5,33.79,24.17
2018,10,23,16,30,525.0,40.0,2.5,16.1,123.0,29.0,19.63
2018,10,23,16,45,407.0,33.0,2.5,15.7,83.5,25.3,15.58
2018,10,23,17,0,289.0,26.0,2.5,15.3,44.0,21.67,3.1
2018,10,23,17,15,166.5,16.0,2.55,15.05,24.0,15.73,0.0
2018,10,23,17,30,44.0,6.0,2.6,14.8,4.0,0.0,0.0
2018,10,23,17,45,22.0,3.0,2.7,14.5,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,24,6,15,19.5,3.5,1.2,13.45,3.5,0.0,0.0
2018,10,24,6,30,39.0,7.0,1.2,13.6,7.0,16.67,0.0
2018,10,24,6,45,182.5,19.5,1.2,13.7,34.5,82.76,0.0
2018,10,24,7,0,326.0,32.0,1.2,13.8,62.0,161.47,109.43
2018,10,24,7,15,443.0,37.5,1.3,14.2,104.5,224.08,170.75
2018,10,24,7,30,560.0,43.0,1.4,14.6,147.0,294.68,231.85
2018,10,24,7,45,617.5,47.0,1.45,14.95,192.0,342.33,273.94
2018,10,24,8,0,675.0,51.0,1.5,15.3,237.0,395.13,318.72
2018,10,24,8,15,713.0,54.5,1.55,15.7,282.0,439.28,355.24
2018,10,24,8,30,751.0,58.0,1.6,16.1,327.0,483.77,390.8
2018,10,24,8,45,776.5,61.0,1.6,16.45,368.5,520.48,419.18
2018,10,24,9,0,802.0,64.0,1.6,16.8,410.0,556.11,445.93
2018,10,24,9,15,820.0,65.5,1.65,17.15,446.5,581.07,464.39
2018,10,24,9,30,838.0,67.0,1.7,17.5,483.0,607.21,483.31
2018,10,24,9,45,852.0,68.0,1.75,17.8,514.5,628.09,498.07
2018,10,24,10,0,866.0,69.0,1.8,18.1,546.0,646.53,510.83
2018,10,24,10,15,874.5,70.0,1.9,18.35,570.5,658.71,519.07
2018,10,24,10,30,883.0,71.0,2.0,18.6,595.0,668.04,525.16
2018,10,24,10,45,889.0,71.5,2.1,18.85,612.5,672.23,527.6
2018,10,24,11,0,895.0,72.0,2.2,19.1,630.0,673.41,528.0
2018,10,24,11,15,897.5,72.5,2.3,19.35,640.0,669.22,524.59
2018,10,24,11,30,900.0,73.0,2.4,19.6,650.0,661.99,518.6
2018,10,24,11,45,899.5,73.5,2.55,19.8,652.0,649.83,509.22
2018,10,24,12,0,899.0,74.0,2.7,20.0,654.0,634.76,497.52
2018,10,24,12,15,897.5,74.0,2.75,20.05,649.0,615.75,482.58
2018,10,24,12,30,896.0,74.0,2.8,20.1,644.0,594.04,465.37
2018,10,24,12,45,892.5,73.0,2.9,20.2,631.0,567.61,444.4
2018,10,24,13,0,889.0,72.0,3.0,20.3,618.0,538.82,421.17
2018,10,24,13,15,882.5,71.5,3.0,20.25,598.5,506.77,394.91
2018,10,24,13,30,876.0,71.0,3.0,20.2,579.0,472.82,366.57
2018,10,24,13,45,735.5,109.0,3.05,20.15,521.5,412.34,317.93
2018,10,24,14,0,595.0,147.0,3.1,20.1,464.0,363.28,278.33
2018,10,24,14,15,444.5,168.0,3.05,19.95,396.5,303.66,231.46
2018,10,24,14,30,294.0,189.0,3.0,19.8,329.0,257.64,196.36
2018,10,24,14,45,388.0,152.0,3.0,19.65,320.0,231.63,171.49
2018,10,24,15,0,482.0,115.0,3.0,19.5,311.0,199.44,140.2
2018,10,24,15,15,603.5,86.0,3.0,19.5,303.5,168.81,108.39
2018,10,24,15,30,725.0,57.0,3.0,19.5,296.0,129.35,70.9
2018,10,24,15,45,683.0,53.5,3.05,19.1,251.5,86.2,42.62
2018,10,24,16,0,641.0,50.0,3.1,18.7,207.0,46.77,26.29
2018,10,24,16,15,573.5,44.5,3.05,18.3,162.0,33.56,23.74
2018,10,24,16,30,506.0,39.0,3.0,17.9,117.0,28.34,18.84
2018,10,24,16,45,370.0,31.0,3.0,17.55,77.0,23.64,13.87
2018,10,24,17,0,234.0,23.0,3.0,17.2,37.0,18.8,0.0
2018,10,24,17,15,117.0,11.5,3.0,16.85,18.5,11.3,0.0
2018,10,24,17,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,25,6,15,38.5,4.5,1.55,13.45,4.5,0.0,0.0
2018,10,25,6,30,77.0,9.0,1.5,13.6,9.0,8.85,0.0
2018,10,25,6,45,222.0,19.0,1.45,13.8,35.5,82.47,0.0
2018,10,25,7,0,367.0,29.0,1.4,14.0,62.0,170.9,112.83
2018,10,25,7,15,466.5,36.0,1.4,14.35,104.0,229.4,173.9
2018,10,25,7,30,566.0,43.0,1.4,14.7,146.0,295.01,231.38
2018,10,25,7,45,513.5,54.0,1.35,15.05,168.0,304.1,243.22
2018,10,25,8,0,461.0,65.0,1.3,15.4,190.0,308.15,249.21
2018,10,25,8,15,275.0,104.5,1.3,15.8,182.5,261.46,212.3
2018,10,25,8,30,89.0,144.0,1.3,16.2,175.0,200.39,161.54
2018,10,25,8,45,137.5,161.5,1.25,16.65,217.0,253.49,204.67
2018,10,25,9,0,186.0,179.0,1.2,17.1,259.0,302.52,243.22
2018,10,25,9,15,258.5,186.5,1.15,17.6,308.0,362.77,289.93
2018,10,25,9,30,331.0,194.0,1.1,18.1,357.0,418.62,332.11
2018,10,25,9,45,332.0,207.5,1.05,18.6,380.0,436.32,343.62
2018,10,25,10,0,333.0,221.0,1.0,19.1,403.0,452.76,354.25
2018,10,25,10,15,321.0,235.5,1.0,19.55,417.5,460.38,358.31
2018,10,25,10,30,309.0,250.0,1.0,20.0,432.0,466.54,361.31
2018,10,25,10,45,273.5,264.5,0.95,20.45,429.0,455.73,351.25
2018,10,25,11,0,238.0,279.0,0.9,20.9,426.0,439.6,337.54
2018,10,25,11,15,231.5,285.0,0.9,21.2,430.0,437.77,335.41
2018,10,25,11,30,225.0,291.0,0.9,21.5,434.0,435.17,332.62
2018,10,25,11,45,237.0,290.5,0.85,21.8,442.0,437.14,333.31
2018,10,25,12,0,249.0,290.0,0.8,22.1,450.0,440.07,334.59
2018,10,25,12,15,453.5,224.0,0.9,22.2,512.0,492.46,375.69
2018,10,25,12,30,658.0,158.0,1.0,22.3,574.0,534.6,407.76
2018,10,25,12,45,779.0,116.5,1.1,22.45,599.0,542.96,413.72
2018,10,25,13,0,900.0,75.0,1.2,22.6,624.0,543.4,413.43
2018,10,25,13,15,893.0,74.5,1.35,22.6,604.0,510.79,388.26
2018,10,25,13,30,886.0,74.0,1.5,22.6,584.0,476.26,361.02
2018,10,25,13,45,875.5,72.5,1.65,22.6,556.0,437.6,329.77
2018,10,25,14,0,865.0,71.0,1.8,22.6,528.0,397.67,296.53
2018,10,25,14,15,849.5,69.0,1.95,22.4,494.0,354.51,260.12
2018,10,25,14,30,834.0,67.0,2.1,22.2,460.0,310.92,222.46
2018,10,25,14,45,812.5,65.0,2.25,22.05,421.0,262.35,180.45
2018,10,25,15,0,791.0,63.0,2.4,21.9,382.0,217.47,141.34
2018,10,25,15,15,761.0,60.0,2.4,21.9,338.5,171.23,102.48
2018,10,25,15,30,731.0,57.0,2.4,21.9,295.0,126.95,68.15
2018,10,25,15,45,686.0,53.5,2.55,21.1,249.5,83.53,40.77
2018,10,25,16,0,641.0,50.0,2.7,20.3,204.0,44.15,25.82
2018,10,25,16,15,570.5,44.0,2.8,19.65,158.5,33.34,23.38
2018,10,25,16,30,500.0,38.0,2.9,19.0,113.0,27.68,18.13
2018,10,25,16,45,364.0,30.0,2.95,18.4,74.0,22.94,13.03
2018,10,25,17,0,228.0,22.0,3.0,17.8,35.0,18.04,0.0
2018,10,25,17,15,114.0,11.0,3.05,17.4,17.5,10.81,0.0
2018,10,25,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,26,6,15,38.0,4.5,1.35,14.15,4.0,0.0,0.0
2018,10,26,6,30,76.0,9.0,1.3,14.3,8.0,0.0,0.0
2018,10,26,6,45,145.0,19.5,1.2,14.5,28.0,60.33,0.0
2018,10,26,7,0,214.0,30.0,1.1,14.7,48.0,120.35,76.42
2018,10,26,7,15,245.0,44.0,1.05,15.0,77.5,154.85,116.75
2018,10,26,7,30,276.0,58.0,1.0,15.3,107.0,191.31,149.91
2018,10,26,7,45,309.5,73.5,1.0,15.6,144.0,232.47,185.69
2018,10,26,8,0,343.0,89.0,1.0,15.9,181.0,275.13,221.65
2018,10,26,8,15,347.5,104.5,0.95,16.35,212.0,304.24,245.49
2018,10,26,8,30,352.0,120.0,0.9,16.8,243.0,332.49,267.76
2018,10,26,8,45,357.0,137.0,0.85,17.2,275.0,361.69,289.98
2018,10,26,9,0,362.0,154.0,0.8,17.6,307.0,383.09,305.64
2018,10,26,9,15,409.0,159.5,0.8,18.0,347.5,429.78,340.7
2018,10,26,9,30,456.0,165.0,0.8,18.4,388.0,470.14,370.19
2018,10,26,9,45,469.0,174.5,0.75,18.8,416.5,493.0,385.46
2018,10,26,10,0,482.0,184.0,0.7,19.2,445.0,514.45,399.53
2018,10,26,10,15,515.0,182.5,0.7,19.55,473.0,535.93,414.33
2018,10,26,10,30,548.0,181.0,0.7,19.9,501.0,556.03,427.93
2018,10,26,10,45,560.5,183.5,0.7,20.25,519.5,565.04,433.18
2018,10,26,11,0,573.0,186.0,0.7,20.6,538.0,572.06,437.04
2018,10,26,11,15,606.5,178.0,0.7,20.85,556.0,581.98,443.49
2018,10,26,11,30,640.0,170.0,0.7,21.1,574.0,587.37,446.64
2018,10,26,11,45,693.0,151.5,0.7,21.35,591.0,591.69,449.36
2018,10,26,12,0,746.0,133.0,0.7,21.6,608.0,592.37,449.32
2018,10,26,12,15,788.5,116.5,0.8,21.8,614.5,585.33,444.57
2018,10,26,12,30,831.0,100.0,0.9,22.0,621.0,574.09,436.51
2018,10,26,12,45,827.0,98.5,0.95,22.2,608.0,547.97,416.56
2018,10,26,13,0,823.0,97.0,1.0,22.4,595.0,519.71,394.73
2018,10,26,13,15,708.5,129.0,1.1,22.5,547.5,466.35,354.17
2018,10,26,13,30,594.0,161.0,1.2,22.6,500.0,419.05,317.84
2018,10,26,13,45,533.5,169.5,1.25,22.7,463.0,377.61,285.46
2018,10,26,14,0,473.0,178.0,1.3,22.8,426.0,339.72,255.51
2018,10,26,14,15,428.5,174.0,1.35,22.75,387.5,299.6,223.75
2018,10,26,14,30,384.0,170.0,1.4,22.7,349.0,262.35,194.08
2018,10,26,14,45,494.0,133.0,1.5,22.65,343.0,238.0,169.88
2018,10,26,15,0,604.0,96.0,1.6,22.6,337.0,202.88,135.67
2018,10,26,15,15,538.0,95.0,1.6,22.6,291.5,161.51,103.36
2018,10,26,15,30,472.0,94.0,1.6,22.6,246.0,125.84,77.91
2018,10,26,15,45,351.0,90.0,1.7,22.0,193.0,89.77,57.23
2018,10,26,16,0,230.0,86.0,1.8,21.4,140.0,69.35,54.46
2018,10,26,16,15,195.5,69.5,1.85,20.75,108.0,55.24,42.06
2018,10,26,16,30,161.0,53.0,1.9,20.1,76.0,42.86,30.88
2018,10,26,16,45,106.5,36.0,1.95,19.5,49.0,29.66,18.08
2018,10,26,17,0,52.0,19.0,2.0,18.9,22.0,16.04,0.0
2018,10,26,17,15,26.0,9.5,2.1,18.55,11.0,9.34,0.0
2018,10,26,17,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,6,15,6.5,2.0,1.95,14.75,2.0,0.0,0.0
2018,10,27,6,30,13.0,4.0,2.0,14.9,4.0,0.0,0.0
2018,10,27,6,45,23.5,13.0,2.0,15.05,14.5,19.37,0.0
2018,10,27,7,0,34.0,22.0,2.0,15.2,25.0,37.76,19.92
2018,10,27,7,15,98.5,38.0,2.0,15.5,54.0,86.22,63.38
2018,10,27,7,30,163.0,54.0,2.0,15.8,83.0,133.2,103.69
2018,10,27,7,45,135.0,72.5,2.0,16.1,101.0,147.04,116.94
2018,10,27,8,0,107.0,91.0,2.0,16.4,119.0,152.14,122.09
2018,10,27,8,15,143.0,112.0,1.95,16.7,157.0,195.82,158.57
2018,10,27,8,30,179.0,133.0,1.9,17.0,195.0,240.96,195.48
2018,10,27,8,45,243.0,145.0,1.9,17.35,240.5,298.91,242.23
2018,10,27,9,0,307.0,157.0,1.9,17.7,286.0,353.04,285.05
2018,10,27,9,15,396.0,156.0,1.9,18.05,338.0,416.41,334.56
2018,10,27,9,30,485.0,155.0,1.9,18.4,390.0,475.32,379.65
2018,10,27,9,45,514.0,159.0,1.9,18.7,422.5,502.83,399.6
2018,10,27,10,0,543.0,163.0,1.9,19.0,455.0,529.29,418.66
2018,10,27,10,15,538.0,174.0,1.9,19.3,474.5,539.65,424.98
2018,10,27,10,30,533.0,185.0,1.9,19.6,494.0,547.9,429.77
2018,10,27,10,45,524.0,194.5,1.95,19.85,506.0,549.94,430.23
2018,10,27,11,0,515.0,204.0,2.0,20.1,518.0,550.0,429.25
2018,10,27,11,15,491.5,216.0,2.0,20.25,520.0,541.35,421.6
2018,10,27,11,30,468.0,228.0,2.0,20.4,522.0,531.14,412.87
2018,10,27,11,45,515.0,212.5,2.05,20.55,537.0,536.51,417.09
2018,10,27,12,0,562.0,197.0,2.1,20.7,552.0,539.05,418.94
2018,10,27,12,15,551.0,199.0,2.2,20.75,544.5,521.32,405.21
2018,10,27,12,30,540.0,201.0,2.3,20.8,537.0,502.3,390.45
2018,10,27,12,45,496.5,209.5,2.4,20.85,513.5,470.75,365.86
2018,10,27,13,0,453.0,218.0,2.5,20.9,490.0,439.91,341.64
2018,10,27,13,15,472.0,203.0,2.55,20.85,478.0,418.44,324.67
2018,10,27,13,30,491.0,188.0,2.6,20.8,466.0,394.74,305.42
2018,10,27,13,45,448.5,189.5,2.7,20.7,434.0,358.53,276.41
2018,10,27,14,0,406.0,191.0,2.8,20.6,402.0,324.38,248.83
2018,10,27,14,15,456.0,165.5,2.85,20.45,388.0,299.24,226.61
2018,10,27,14,30,506.0,140.0,2.9,20.3,374.0,269.49,199.62
2018,10,27,14,45,481.5,132.0,2.95,20.15,339.0,231.91,167.75
2018,10,27,15,0,457.0,124.0,3.0,20.0,304.0,195.83,137.35
2018,10,27,15,15,388.5,118.0,3.0,20.0,258.5,156.43,106.91
2018,10,27,15,30,320.0,112.0,3.0,20.0,213.0,126.85,86.23
2018,10,27,15,45,297.5,96.5,3.0,19.5,179.0,90.66,60.74
2018,10,27,16,0,275.0,81.0,3.0,19.0,145.0,60.4,47.21
2018,10,27,16,15,232.5,65.0,2.9,18.65,110.5,48.51,36.56
2018,10,27,16,30,190.0,49.0,2.8,18.3,76.0,37.29,26.29
2018,10,27,16,45,135.5,34.0,2.75,17.9,49.5,28.1,16.59
2018,10,27,17,0,81.0,19.0,2.7,17.5,23.0,16.01,0.0
2018,10,27,17,15,40.5,9.5,2.75,17.25,11.5,9.34,0.0
2018,10,27,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,28,6,15,15.5,2.5,2.1,15.0,2.0,0.0,0.0
2018,10,28,6,30,31.0,5.0,2.1,15.2,4.0,0.0,0.0
2018,10,28,6,45,146.0,15.0,2.1,15.45,25.0,55.19,0.0
2018,10,28,7,0,261.0,25.0,2.1,15.7,46.0,126.48,72.69
2018,10,28,7,15,383.0,33.5,2.2,16.0,87.5,191.41,142.52
2018,10,28,7,30,505.0,42.0,2.3,16.3,129.0,263.17,204.77
2018,10,28,7,45,356.0,48.5,2.35,16.55,119.0,223.43,178.09
2018,10,28,8,0,207.0,55.0,2.4,16.8,109.0,168.34,135.51
2018,10,28,8,15,106.5,80.5,2.45,17.05,108.5,140.45,112.86
2018,10,28,8,30,6.0,106.0,2.5,17.3,108.0,108.63,85.54
2018,10,28,8,45,11.5,128.0,2.55,17.6,132.5,134.13,106.47
2018,10,28,9,0,17.0,150.0,2.6,17.9,157.0,159.73,127.13
2018,10,28,9,15,30.0,169.5,2.65,18.1,183.5,192.4,153.43
2018,10,28,9,30,43.0,189.0,2.7,18.3,210.0,220.37,175.65
2018,10,28,9,45,91.0,211.0,2.75,18.55,258.5,273.08,217.95
2018,10,28,10,0,139.0,233.0,2.8,18.8,307.0,331.83,264.18
2018,10,28,10,15,173.5,244.5,2.9,18.9,341.5,365.15,290.07
2018,10,28,10,30,208.0,256.0,3.0,19.0,376.0,398.14,315.56
2018,10,28,10,45,198.5,265.0,3.05,19.15,382.5,399.27,315.53
2018,10,28,11,0,189.0,274.0,3.1,19.3,389.0,399.63,315.06
2018,10,28,11,15,143.0,272.5,3.2,19.35,360.0,365.34,287.64
2018,10,28,11,30,97.0,271.0,3.3,19.4,331.0,328.35,258.13
2018,10,28,11,45,116.5,270.5,3.35,19.45,343.0,339.67,267.18
2018,10,28,12,0,136.0,270.0,3.4,19.5,355.0,347.03,272.96
2018,10,28,12,15,181.5,273.0,3.5,19.5,385.5,371.77,292.53
2018,10,28,12,30,227.0,276.0,3.6,19.5,416.0,393.96,309.78
2018,10,28,12,45,233.5,267.0,3.65,19.45,408.5,381.04,299.59
2018,10,28,13,0,240.0,258.0,3.7,19.4,401.0,367.07,288.57
2018,10,28,13,15,255.5,226.0,3.75,19.3,373.5,334.91,263.49
2018,10,28,13,30,271.0,194.0,3.8,19.2,346.0,301.61,237.03
2018,10,28,13,45,209.0,201.0,3.85,19.1,315.0,270.9,212.36
2018,10,28,14,0,147.0,208.0,3.9,19.0,284.0,246.01,192.63
2018,10,28,14,15,205.5,195.0,3.85,18.8,293.5,245.71,190.89
2018,10,28,14,30,264.0,182.0,3.8,18.6,303.0,237.51,181.92
2018,10,28,14,45,285.0,163.5,3.8,18.45,283.5,212.57,159.85
2018,10,28,15,0,306.0,145.0,3.8,18.3,264.0,185.53,135.84
2018,10,28,15,15,201.0,128.5,3.8,18.3,203.0,139.31,101.72
2018,10,28,15,30,96.0,112.0,3.8,18.3,142.0,106.83,79.76
2018,10,28,15,45,70.5,87.5,3.75,17.85,107.5,79.03,58.64
2018,10,28,16,0,45.0,63.0,3.7,17.4,73.0,57.58,45.04
