Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,16,15,41.5,51.0,3.55,17.1,58.5,46.96,35.41
2018,10,28,16,30,38.0,39.0,3.4,16.8,44.0,34.36,23.86
2018,10,28,16,45,50.0,25.0,3.3,16.55,29.0,22.46,11.83
2018,10,28,17,0,62.0,11.0,3.2,16.3,14.0,8.44,0.0
2018,10,28,17,15,31.0,5.5,3.2,16.05,7.0,5.41,0.0
2018,10,28,17,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,29,6,15,18.5,2.0,3.15,13.95,1.5,0.0,0.0
2018,10,29,6,30,37.0,4.0,3.1,14.1,3.0,0.0,0.0
2018,10,29,6,45,62.0,11.5,3.05,14.25,14.5,28.27,0.0
2018,10,29,7,0,87.0,19.0,3.0,14.4,26.0,60.2,30.32
2018,10,29,7,15,131.0,38.0,2.9,14.6,56.0,97.66,71.73
2018,10,29,7,30,175.0,57.0,2.8,14.8,86.0,141.12,110.05
2018,10,29,7,45,221.5,74.0,2.75,15.0,123.0,185.39,148.55
2018,10,29,8,0,268.0,91.0,2.7,15.2,160.0,232.21,188.65
2018,10,29,8,15,200.5,106.5,2.7,15.35,163.5,223.03,181.97
2018,10,29,8,30,133.0,122.0,2.7,15.5,167.0,202.94,165.43
2018,10,29,8,45,95.5,134.0,2.75,15.65,168.5,197.27,160.39
2018,10,29,9,0,58.0,146.0,2.8,15.8,170.0,183.73,148.53
2018,10,29,9,15,138.0,173.5,2.85,16.05,237.5,266.64,216.76
2018,10,29,9,30,218.0,201.0,2.9,16.3,305.0,345.88,280.33
2018,10,29,9,45,278.5,207.0,3.0,16.5,348.5,396.79,320.49
2018,10,29,10,0,339.0,213.0,3.1,16.7,392.0,442.26,356.05
2018,10,29,10,15,406.5,204.5,3.1,16.85,429.5,482.32,387.18
2018,10,29,10,30,474.0,196.0,3.1,17.0,467.0,516.45,413.49
2018,10,29,10,45,621.0,156.0,3.15,17.2,522.5,570.62,456.24
2018,10,29,11,0,768.0,116.0,3.2,17.4,578.0,619.32,494.1
2018,10,29,11,15,816.0,103.0,3.2,17.6,601.0,630.18,501.54
2018,10,29,11,30,864.0,90.0,3.2,17.8,624.0,636.64,505.79
2018,10,29,11,45,897.0,79.0,3.2,18.0,635.5,633.65,502.67
2018,10,29,12,0,930.0,68.0,3.2,18.2,647.0,626.95,496.63
2018,10,29,12,15,925.0,69.5,3.15,18.4,641.5,606.95,479.83
2018,10,29,12,30,920.0,71.0,3.1,18.6,636.0,584.29,460.86
2018,10,29,12,45,910.0,73.0,3.05,18.85,622.0,556.92,437.96
2018,10,29,13,0,900.0,75.0,3.0,19.1,608.0,527.43,413.09
2018,10,29,13,15,893.0,74.0,3.0,19.2,587.5,494.54,385.57
2018,10,29,13,30,886.0,73.0,3.0,19.3,567.0,459.77,355.98
2018,10,29,13,45,875.0,72.0,3.0,19.35,539.5,421.67,323.22
2018,10,29,14,0,864.0,71.0,3.0,19.4,512.0,382.34,288.76
2018,10,29,14,15,848.5,69.0,3.05,19.4,478.0,339.6,251.11
2018,10,29,14,30,833.0,67.0,3.1,19.4,444.0,296.44,212.52
2018,10,29,14,45,810.5,65.0,3.15,19.35,405.0,248.24,169.94
2018,10,29,15,0,788.0,63.0,3.2,19.3,366.0,203.79,130.83
2018,10,29,15,15,755.5,60.0,3.2,19.3,323.0,157.98,92.72
2018,10,29,15,30,723.0,57.0,3.2,19.3,280.0,114.39,60.14
2018,10,29,15,45,674.0,53.0,3.3,18.9,234.5,71.64,35.44
2018,10,29,16,0,625.0,49.0,3.4,18.5,189.0,36.45,26.36
2018,10,29,16,15,545.5,43.5,3.45,18.0,144.5,30.93,21.32
2018,10,29,16,30,466.0,38.0,3.5,17.5,100.0,28.65,18.84
2018,10,29,16,45,326.0,29.0,3.55,17.0,64.0,23.0,11.73
2018,10,29,17,0,186.0,20.0,3.6,16.5,28.0,19.66,0.0
2018,10,29,17,15,93.0,10.0,3.7,16.2,14.0,9.83,0.0
2018,10,29,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,34.5,4.0,3.65,13.25,3.0,0.0,0.0
2018,10,30,6,30,69.0,8.0,3.7,13.4,6.0,0.0,0.0
2018,10,30,6,45,215.5,17.5,3.8,13.55,29.5,75.43,0.0
2018,10,30,7,0,362.0,27.0,3.9,13.7,53.0,155.6,76.9
2018,10,30,7,15,474.0,33.5,4.0,14.05,94.5,220.45,163.72
2018,10,30,7,30,586.0,40.0,4.1,14.4,136.0,285.42,222.95
2018,10,30,7,45,649.0,44.0,4.25,14.8,182.0,337.64,270.41
2018,10,30,8,0,712.0,48.0,4.4,15.2,228.0,392.43,318.64
2018,10,30,8,15,751.0,51.5,4.45,15.6,273.5,437.08,357.27
2018,10,30,8,30,790.0,55.0,4.5,16.0,319.0,482.0,394.83
2018,10,30,8,45,817.5,57.5,4.5,16.45,361.5,519.36,425.11
2018,10,30,9,0,845.0,60.0,4.5,16.9,404.0,552.71,451.44
2018,10,30,9,15,863.5,61.5,4.45,17.25,441.5,581.23,473.24
2018,10,30,9,30,882.0,63.0,4.4,17.6,479.0,607.77,492.95
2018,10,30,9,45,893.5,65.0,4.35,18.0,510.5,628.29,507.46
2018,10,30,10,0,905.0,67.0,4.3,18.4,542.0,646.18,519.66
2018,10,30,10,15,914.0,67.5,4.2,18.7,566.5,658.04,527.21
2018,10,30,10,30,923.0,68.0,4.1,19.0,591.0,666.97,532.47
2018,10,30,10,45,929.5,68.5,4.05,19.3,609.5,671.26,534.28
2018,10,30,11,0,936.0,69.0,4.0,19.6,628.0,672.42,533.68
2018,10,30,11,15,939.5,69.5,3.95,19.8,638.5,668.5,529.43
2018,10,30,11,30,943.0,70.0,3.9,20.0,649.0,661.42,522.76
2018,10,30,11,45,944.5,69.5,3.8,20.2,651.5,648.93,511.86
2018,10,30,12,0,946.0,69.0,3.7,20.4,654.0,633.38,498.56
2018,10,30,12,15,943.5,69.5,3.7,20.55,648.5,613.53,482.22
2018,10,30,12,30,941.0,70.0,3.7,20.7,643.0,590.87,463.52
2018,10,30,12,45,935.0,70.0,3.7,20.8,629.5,563.2,440.8
2018,10,30,13,0,929.0,70.0,3.7,20.9,616.0,533.16,415.86
2018,10,30,13,15,921.5,69.5,3.7,20.9,595.0,499.73,387.97
2018,10,30,13,30,914.0,69.0,3.7,20.9,574.0,464.37,357.94
2018,10,30,13,45,902.5,68.0,3.65,20.95,546.0,425.19,324.16
2018,10,30,14,0,891.0,67.0,3.6,21.0,518.0,384.75,288.68
2018,10,30,14,15,875.0,65.5,3.6,20.9,483.5,341.37,250.49
2018,10,30,14,30,859.0,64.0,3.6,20.8,449.0,297.55,211.38
2018,10,30,14,45,797.5,68.5,3.6,20.7,401.0,245.13,166.78
2018,10,30,15,0,736.0,73.0,3.6,20.6,353.0,200.01,129.0
2018,10,30,15,15,619.0,77.5,3.6,20.6,294.0,148.6,90.45
2018,10,30,15,30,502.0,82.0,3.6,20.6,235.0,110.43,65.82
2018,10,30,15,45,491.0,70.0,3.55,20.0,199.0,73.07,42.32
2018,10,30,16,0,480.0,58.0,3.5,19.4,163.0,41.14,30.32
2018,10,30,16,15,483.5,47.0,3.4,18.75,131.0,34.27,24.1
2018,10,30,16,30,487.0,36.0,3.3,18.1,99.0,27.03,17.33
2018,10,30,16,45,343.5,28.0,3.2,17.45,63.0,22.27,10.56
2018,10,30,17,0,200.0,20.0,3.1,16.8,27.0,19.66,0.0
2018,10,30,17,15,100.0,10.0,3.2,16.5,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.5,2.25,14.05,2.5,0.0,0.0
2018,10,31,6,30,61.0,7.0,2.2,14.2,5.0,0.0,0.0
2018,10,31,6,45,122.5,16.0,2.15,14.4,21.5,48.41,0.0
2018,10,31,7,0,184.0,25.0,2.1,14.6,38.0,97.11,40.41
2018,10,31,7,15,233.0,39.0,2.15,15.05,68.0,140.73,103.09
2018,10,31,7,30,282.0,53.0,2.2,15.5,98.0,182.82,141.74
2018,10,31,7,45,313.0,67.0,2.3,16.0,132.0,220.56,175.38
2018,10,31,8,0,344.0,81.0,2.4,16.5,166.0,259.71,209.27
2018,10,31,8,15,340.5,96.5,2.5,16.8,194.5,284.83,231.05
2018,10,31,8,30,337.0,112.0,2.6,17.1,223.0,308.62,250.92
2018,10,31,8,45,347.0,128.5,2.7,17.45,256.0,339.45,275.76
2018,10,31,9,0,357.0,145.0,2.8,17.8,289.0,362.9,294.25
2018,10,31,9,15,468.5,137.0,2.8,18.15,344.5,431.32,348.58
2018,10,31,9,30,580.0,129.0,2.8,18.5,400.0,498.8,400.9
2018,10,31,9,45,683.5,109.5,2.85,18.9,450.0,548.09,438.73
2018,10,31,10,0,787.0,90.0,2.9,19.3,500.0,596.12,475.09
2018,10,31,10,15,764.5,102.0,2.9,19.65,516.0,599.01,475.45
2018,10,31,10,30,742.0,114.0,2.9,20.0,532.0,599.85,474.45
2018,10,31,10,45,795.0,101.5,2.95,20.4,562.0,618.39,487.83
2018,10,31,11,0,848.0,89.0,3.0,20.8,592.0,635.15,499.57
2018,10,31,11,15,794.5,108.0,3.0,21.1,585.5,614.64,482.23
2018,10,31,11,30,741.0,127.0,3.0,21.4,579.0,592.02,463.53
2018,10,31,11,45,731.5,131.0,2.95,21.7,578.5,578.89,452.3
2018,10,31,12,0,722.0,135.0,2.9,22.0,578.0,563.58,439.32
2018,10,31,12,15,671.5,149.5,2.9,22.2,559.0,533.2,414.97
2018,10,31,12,30,621.0,164.0,2.9,22.4,540.0,502.53,390.36
2018,10,31,12,45,637.0,154.5,2.85,22.55,533.0,483.83,375.11
2018,10,31,13,0,653.0,145.0,2.8,22.7,526.0,462.61,357.52
2018,10,31,13,15,633.0,146.0,2.8,22.7,504.5,432.09,332.73
2018,10,31,13,30,613.0,147.0,2.8,22.7,483.0,401.23,307.33
2018,10,31,13,45,531.5,160.0,2.85,22.75,441.0,356.57,271.55
2018,10,31,14,0,450.0,173.0,2.9,22.8,399.0,316.8,239.69
2018,10,31,14,15,446.0,161.0,2.9,22.7,372.0,284.31,212.42
2018,10,31,14,30,442.0,149.0,2.9,22.6,345.0,251.44,184.42
2018,10,31,14,45,433.0,136.0,2.9,22.5,314.0,216.25,154.58
2018,10,31,15,0,424.0,123.0,2.9,22.4,283.0,181.35,125.18
2018,10,31,15,15,328.0,118.0,2.9,22.4,233.0,141.73,96.55
2018,10,31,15,30,232.0,113.0,2.9,22.4,183.0,114.19,79.22
2018,10,31,15,45,199.0,96.5,2.65,21.8,149.5,85.48,60.09
2018,10,31,16,0,166.0,80.0,2.4,21.2,116.0,62.87,48.77
2018,10,31,16,15,133.5,62.5,2.35,20.55,87.0,50.01,37.34
2018,10,31,16,30,101.0,45.0,2.3,19.9,58.0,36.7,25.22
2018,10,31,16,45,70.5,29.5,2.3,19.25,36.5,24.49,11.25
2018,10,31,17,0,40.0,14.0,2.3,18.6,15.0,13.76,0.0
2018,10,31,17,15,20.0,7.0,2.25,18.3,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,6,15,28.5,3.5,1.45,16.4,2.5,0.0,0.0
2018,11,1,6,30,57.0,7.0,1.4,16.5,5.0,0.0,0.0
2018,11,1,6,45,127.0,16.0,1.4,16.6,21.5,49.18,0.0
2018,11,1,7,0,197.0,25.0,1.4,16.7,38.0,99.79,33.08
2018,11,1,7,15,257.0,37.5,1.5,17.1,69.0,146.36,105.34
2018,11,1,7,30,317.0,50.0,1.6,17.5,100.0,191.48,146.55
2018,11,1,7,45,360.5,61.5,1.7,17.95,136.0,232.6,182.77
2018,11,1,8,0,404.0,73.0,1.8,18.4,172.0,276.04,219.94
2018,11,1,8,15,531.0,70.5,1.8,18.7,227.5,348.53,279.2
2018,11,1,8,30,658.0,68.0,1.8,19.0,283.0,424.65,339.94
2018,11,1,8,45,613.0,85.5,1.85,19.3,306.5,436.14,349.02
2018,11,1,9,0,568.0,103.0,1.9,19.6,330.0,443.02,354.18
2018,11,1,9,15,530.0,125.0,1.9,20.0,352.5,451.84,360.01
2018,11,1,9,30,492.0,147.0,1.9,20.4,375.0,460.38,365.14
2018,11,1,9,45,549.5,141.5,1.9,20.8,412.5,494.51,390.72
2018,11,1,10,0,607.0,136.0,1.9,21.2,450.0,531.35,417.64
2018,11,1,10,15,654.5,129.5,1.9,21.6,482.5,557.0,435.86
2018,11,1,10,30,702.0,123.0,1.9,22.0,515.0,580.88,452.58
2018,11,1,10,45,690.0,131.5,1.9,22.4,527.0,580.71,450.76
2018,11,1,11,0,678.0,140.0,1.9,22.8,539.0,578.03,447.27
2018,11,1,11,15,719.5,129.0,1.9,23.15,559.0,586.42,452.71
2018,11,1,11,30,761.0,118.0,1.9,23.5,579.0,591.69,455.66
2018,11,1,11,45,741.5,125.5,1.9,23.85,576.0,576.17,442.68
2018,11,1,12,0,722.0,133.0,1.9,24.2,573.0,558.46,428.2
2018,11,1,12,15,733.0,128.5,1.9,24.35,572.0,544.41,416.97
2018,11,1,12,30,744.0,124.0,1.9,24.5,571.0,527.75,403.55
2018,11,1,12,45,750.0,120.0,1.9,24.7,562.0,506.34,386.27
2018,11,1,13,0,756.0,116.0,1.9,24.9,553.0,482.55,366.88
2018,11,1,13,15,778.0,103.5,1.85,24.95,539.5,457.16,345.92
2018,11,1,13,30,800.0,91.0,1.8,25.0,526.0,427.21,320.9
2018,11,1,13,45,748.5,97.5,1.8,25.05,488.5,383.27,285.37
2018,11,1,14,0,697.0,104.0,1.8,25.1,451.0,339.04,249.33
2018,11,1,14,15,732.0,88.0,1.85,24.9,430.5,307.83,221.46
2018,11,1,14,30,767.0,72.0,1.9,24.7,410.0,270.24,187.59
2018,11,1,14,45,770.0,66.5,1.9,24.55,379.5,230.9,152.58
2018,11,1,15,0,773.0,61.0,1.9,24.4,349.0,190.12,116.84
2018,11,1,15,15,739.0,57.5,1.9,24.4,306.0,144.89,80.84
2018,11,1,15,30,705.0,54.0,1.9,24.4,263.0,102.04,50.75
2018,11,1,15,45,567.5,57.5,1.9,23.4,207.5,61.23,31.87
2018,11,1,16,0,430.0,61.0,1.9,22.4,152.0,44.43,32.72
2018,11,1,16,15,305.0,52.0,1.95,21.65,108.5,38.86,27.63
2018,11,1,16,30,180.0,43.0,2.0,20.9,65.0,33.03,21.94
2018,11,1,16,45,144.5,29.5,2.1,20.15,42.0,23.19,9.33
2018,11,1,17,0,109.0,16.0,2.2,19.4,19.0,15.73,0.0
2018,11,1,17,15,54.5,8.0,2.2,19.0,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,6,45,118.5,11.5,1.7,14.75,19.0,42.13,0.0
2018,11,2,7,0,237.0,23.0,1.7,14.8,38.0,107.66,25.04
2018,11,2,7,15,376.0,31.5,1.7,15.15,78.5,179.63,128.91
2018,11,2,7,30,515.0,40.0,1.7,15.5,119.0,254.94,195.29
2018,11,2,7,45,586.5,45.0,1.75,15.8,164.0,305.09,240.0
2018,11,2,8,0,658.0,50.0,1.8,16.1,209.0,361.95,288.81
2018,11,2,8,15,702.5,53.5,1.75,16.45,253.5,407.03,326.78
2018,11,2,8,30,747.0,57.0,1.7,16.8,298.0,452.79,363.91
2018,11,2,8,45,777.0,59.5,1.65,17.2,339.5,489.93,393.1
2018,11,2,9,0,807.0,62.0,1.6,17.6,381.0,526.22,420.66
2018,11,2,9,15,806.0,68.0,1.6,18.1,412.5,547.44,435.97
2018,11,2,9,30,805.0,74.0,1.6,18.6,444.0,565.99,448.88
2018,11,2,9,45,813.5,78.5,1.65,19.05,474.0,585.93,462.88
2018,11,2,10,0,822.0,83.0,1.7,19.5,504.0,603.34,474.7
2018,11,2,10,15,856.5,78.0,1.75,19.85,535.5,621.8,487.75
2018,11,2,10,30,891.0,73.0,1.8,20.2,567.0,640.34,500.56
2018,11,2,10,45,897.5,74.5,1.85,20.5,585.5,645.51,503.28
2018,11,2,11,0,904.0,76.0,1.9,20.8,604.0,647.66,503.83
2018,11,2,11,15,907.0,76.5,2.05,21.05,614.0,643.52,500.45
2018,11,2,11,30,910.0,77.0,2.2,21.3,624.0,636.34,494.73
2018,11,2,11,45,910.0,78.0,2.3,21.55,626.5,624.85,485.42
2018,11,2,12,0,910.0,79.0,2.4,21.8,629.0,610.43,473.8
2018,11,2,12,15,854.5,93.5,2.45,21.85,606.5,575.31,446.48
2018,11,2,12,30,799.0,108.0,2.5,21.9,584.0,539.37,418.39
2018,11,2,12,45,769.0,113.5,2.6,22.0,563.5,507.72,393.41
2018,11,2,13,0,739.0,119.0,2.7,22.1,543.0,474.04,366.49
2018,11,2,13,15,812.0,96.0,2.7,22.05,547.0,462.26,355.53
2018,11,2,13,30,885.0,73.0,2.7,22.0,551.0,444.66,339.0
2018,11,2,13,45,873.5,72.0,2.7,21.95,523.5,406.73,306.6
2018,11,2,14,0,862.0,71.0,2.7,21.9,496.0,367.61,272.62
2018,11,2,14,15,802.5,78.5,2.7,21.85,453.0,317.84,230.76
2018,11,2,14,30,743.0,86.0,2.7,21.8,410.0,273.9,193.45
2018,11,2,14,45,722.0,80.5,2.7,21.75,371.5,227.58,153.39
2018,11,2,15,0,701.0,75.0,2.7,21.7,333.0,184.55,116.59
2018,11,2,15,15,643.5,73.0,2.7,21.7,287.5,140.85,82.69
2018,11,2,15,30,586.0,71.0,2.7,21.7,242.0,101.89,56.25
2018,11,2,15,45,479.5,66.5,2.65,21.2,191.0,64.28,37.54
2018,11,2,16,0,373.0,62.0,2.6,20.7,140.0,45.37,33.74
2018,11,2,16,15,304.0,52.0,2.7,20.05,105.0,38.99,27.88
2018,11,2,16,30,235.0,42.0,2.8,19.4,70.0,32.35,21.39
2018,11,2,16,45,158.5,28.0,2.9,18.75,43.0,22.02,7.49
2018,11,2,17,0,82.0,14.0,3.0,18.1,16.0,13.76,0.0
2018,11,2,17,15,41.0,7.0,3.15,17.8,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,3,6,45,98.5,11.0,1.85,15.25,16.5,36.11,0.0
2018,11,3,7,0,197.0,22.0,1.8,15.4,33.0,93.13,8.4
2018,11,3,7,15,345.0,32.0,1.95,15.9,74.5,168.31,119.18
2018,11,3,7,30,493.0,42.0,2.1,16.4,116.0,246.96,188.28
2018,11,3,7,45,603.0,43.0,2.25,16.9,164.5,307.34,240.74
2018,11,3,8,0,713.0,44.0,2.4,17.4,213.0,376.89,299.46
2018,11,3,8,15,754.0,47.5,2.5,17.75,258.5,421.71,337.79
2018,11,3,8,30,795.0,51.0,2.6,18.1,304.0,466.94,375.21
2018,11,3,8,45,821.5,53.0,2.7,18.45,345.5,499.84,402.08
2018,11,3,9,0,848.0,55.0,2.8,18.8,387.0,534.57,429.48
2018,11,3,9,15,865.5,57.0,2.8,19.25,424.0,562.77,450.69
2018,11,3,9,30,883.0,59.0,2.8,19.7,461.0,588.95,469.8
2018,11,3,9,45,895.5,60.5,2.8,20.1,492.5,609.28,484.17
2018,11,3,10,0,908.0,62.0,2.8,20.5,524.0,627.03,496.3
2018,11,3,10,15,917.5,63.5,2.8,20.85,549.5,640.16,504.86
2018,11,3,10,30,927.0,65.0,2.8,21.2,575.0,650.34,511.09
2018,11,3,10,45,932.5,66.0,2.8,21.6,593.0,654.44,512.64
2018,11,3,11,0,938.0,67.0,2.8,22.0,611.0,655.41,511.84
2018,11,3,11,15,882.0,85.0,2.8,22.25,603.5,633.13,493.57
2018,11,3,11,30,826.0,103.0,2.8,22.5,596.0,609.27,474.19
2018,11,3,11,45,789.5,113.5,2.75,22.75,586.0,586.24,455.49
2018,11,3,12,0,753.0,124.0,2.7,23.0,576.0,561.22,435.24
2018,11,3,12,15,722.0,130.5,2.7,23.15,561.0,534.08,413.75
2018,11,3,12,30,691.0,137.0,2.7,23.3,546.0,505.88,391.27
2018,11,3,12,45,608.0,160.0,2.65,23.4,514.0,466.35,359.76
2018,11,3,13,0,525.0,183.0,2.6,23.5,482.0,428.01,329.18
2018,11,3,13,15,565.5,163.0,2.6,23.5,474.5,409.2,313.67
2018,11,3,13,30,606.0,143.0,2.6,23.5,467.0,387.1,294.85
2018,11,3,13,45,605.0,136.0,2.55,23.5,445.5,356.52,269.03
2018,11,3,14,0,604.0,129.0,2.5,23.5,424.0,324.75,241.78
2018,11,3,14,15,489.5,142.5,2.55,23.3,371.0,275.7,203.38
2018,11,3,14,30,375.0,156.0,2.6,23.1,318.0,234.84,172.23
2018,11,3,14,45,480.0,122.0,2.6,22.95,309.5,209.26,146.49
2018,11,3,15,0,585.0,88.0,2.6,22.8,301.0,173.51,111.78
2018,11,3,15,15,641.5,72.5,2.6,22.8,279.5,137.86,80.05
2018,11,3,15,30,698.0,57.0,2.6,22.8,258.0,99.23,50.09
2018,11,3,15,45,669.0,51.5,2.55,21.65,217.5,58.07,29.55
2018,11,3,16,0,640.0,46.0,2.5,20.5,177.0,34.79,24.59
2018,11,3,16,15,534.5,40.5,2.45,19.8,130.5,29.35,19.61
2018,11,3,16,30,429.0,35.0,2.4,19.1,84.0,27.02,16.86
2018,11,3,16,45,290.0,25.5,2.4,18.4,52.0,20.73,5.38
2018,11,3,17,0,151.0,16.0,2.4,17.7,20.0,15.73,0.0
2018,11,3,17,15,75.5,8.0,2.4,17.35,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,6,45,127.5,11.5,2.75,12.6,18.5,43.64,0.0
2018,11,4,7,0,255.0,23.0,2.7,12.7,37.0,109.18,0.0
2018,11,4,7,15,294.0,33.5,2.7,13.05,65.0,151.47,107.07
2018,11,4,7,30,333.0,44.0,2.7,13.4,93.0,188.0,144.85
2018,11,4,7,45,302.0,62.0,2.65,13.75,118.0,205.6,163.55
2018,11,4,8,0,271.0,80.0,2.6,14.1,143.0,221.27,179.02
2018,11,4,8,15,261.0,98.5,2.5,14.45,169.5,238.02,194.16
2018,11,4,8,30,251.0,117.0,2.4,14.8,196.0,259.67,212.39
2018,11,4,8,45,216.0,134.0,2.35,15.1,208.5,264.96,216.55
2018,11,4,9,0,181.0,151.0,2.3,15.4,221.0,261.73,213.41
2018,11,4,9,15,321.0,147.0,2.25,15.85,286.0,344.14,280.59
2018,11,4,9,30,461.0,143.0,2.2,16.3,351.0,431.7,349.7
2018,11,4,9,45,612.0,119.0,2.15,16.7,415.5,503.82,405.69
2018,11,4,10,0,763.0,95.0,2.1,17.1,480.0,573.4,458.49
2018,11,4,10,15,842.5,84.5,2.15,17.4,528.5,615.19,489.24
2018,11,4,10,30,922.0,74.0,2.2,17.7,577.0,653.06,516.84
2018,11,4,10,45,913.5,77.5,2.25,18.0,589.5,651.01,514.0
2018,11,4,11,0,905.0,81.0,2.3,18.3,602.0,645.88,509.11
2018,11,4,11,15,832.5,100.0,2.4,18.5,585.5,615.98,485.57
2018,11,4,11,30,760.0,119.0,2.5,18.7,569.0,582.57,459.42
2018,11,4,11,45,751.5,120.5,2.6,18.85,567.0,567.57,447.61
2018,11,4,12,0,743.0,122.0,2.7,19.0,565.0,550.37,433.84
2018,11,4,12,15,756.5,116.5,2.85,19.0,564.0,536.91,423.24
2018,11,4,12,30,770.0,111.0,3.0,19.0,563.0,520.36,409.92
2018,11,4,12,45,794.5,103.5,3.15,19.05,561.0,504.61,396.72
2018,11,4,13,0,819.0,96.0,3.3,19.1,559.0,485.41,380.3
2018,11,4,13,15,833.0,91.5,3.4,19.05,548.0,460.86,359.17
2018,11,4,13,30,847.0,87.0,3.5,19.0,537.0,433.35,335.01
2018,11,4,13,45,848.5,78.5,3.65,19.0,509.5,394.36,301.31
2018,11,4,14,0,850.0,70.0,3.8,19.0,482.0,355.99,267.16
2018,11,4,14,15,816.0,72.0,3.8,18.9,445.5,309.83,226.81
2018,11,4,14,30,782.0,74.0,3.8,18.8,409.0,267.35,189.18
2018,11,4,14,45,711.0,78.5,3.85,18.75,361.5,218.17,147.78
2018,11,4,15,0,640.0,83.0,3.9,18.7,314.0,176.27,113.65
2018,11,4,15,15,599.0,77.0,3.9,18.7,272.0,134.4,80.54
2018,11,4,15,30,558.0,71.0,3.9,18.7,230.0,95.77,53.82
2018,11,4,15,45,492.0,65.5,3.95,18.1,187.5,60.48,36.4
2018,11,4,16,0,426.0,60.0,4.0,17.5,145.0,44.42,33.31
2018,11,4,16,15,333.5,49.0,4.05,17.1,105.0,36.83,26.28
2018,11,4,16,30,241.0,38.0,4.1,16.7,65.0,29.26,18.78
2018,11,4,16,45,175.0,26.5,4.15,16.25,41.0,20.94,3.84
2018,11,4,17,0,109.0,15.0,4.2,15.8,17.0,14.74,0.0
2018,11,4,17,15,54.5,7.5,4.2,15.6,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,6,45,120.0,11.0,3.0,13.05,17.0,40.86,0.0
2018,11,5,7,0,240.0,22.0,3.0,13.2,34.0,102.17,0.0
2018,11,5,7,15,382.5,28.5,3.0,13.5,72.0,174.29,120.96
2018,11,5,7,30,525.0,35.0,3.0,13.8,110.0,243.9,186.41
2018,11,5,7,45,596.5,40.0,3.05,14.1,154.0,296.67,234.35
2018,11,5,8,0,668.0,45.0,3.1,14.4,198.0,352.8,283.74
2018,11,5,8,15,712.5,47.5,3.05,14.75,241.5,396.33,321.72
2018,11,5,8,30,757.0,50.0,3.0,15.1,285.0,440.55,358.94
2018,11,5,8,45,788.0,52.0,2.95,15.5,326.5,474.58,386.95
2018,11,5,9,0,819.0,54.0,2.9,15.9,368.0,510.72,415.61
2018,11,5,9,15,835.5,56.5,2.9,16.4,404.0,538.17,436.63
2018,11,5,9,30,852.0,59.0,2.9,16.9,440.0,563.65,455.56
2018,11,5,9,45,860.5,63.0,2.9,17.45,470.5,583.85,469.83
2018,11,5,10,0,869.0,67.0,2.9,18.0,501.0,601.42,481.77
2018,11,5,10,15,879.5,68.0,2.8,18.3,526.0,614.18,490.02
2018,11,5,10,30,890.0,69.0,2.7,18.6,551.0,624.16,496.0
2018,11,5,10,45,897.0,70.5,2.65,18.95,569.5,629.61,498.53
2018,11,5,11,0,904.0,72.0,2.6,19.3,588.0,632.04,498.73
2018,11,5,11,15,907.5,72.0,2.6,19.5,598.0,627.72,494.38
2018,11,5,11,30,911.0,72.0,2.6,19.7,608.0,620.37,487.73
2018,11,5,11,45,912.0,71.5,2.55,19.9,610.0,608.03,477.08
2018,11,5,12,0,913.0,71.0,2.5,20.1,612.0,592.77,464.13
2018,11,5,12,15,912.0,71.5,2.55,20.2,607.5,574.55,449.29
2018,11,5,12,30,911.0,72.0,2.6,20.3,603.0,553.59,432.08
2018,11,5,12,45,906.5,72.0,2.65,20.35,590.5,527.73,410.92
2018,11,5,13,0,902.0,72.0,2.7,20.4,578.0,499.52,387.49
2018,11,5,13,15,894.0,71.0,2.75,20.4,557.5,466.6,360.0
2018,11,5,13,30,886.0,70.0,2.8,20.4,537.0,431.88,330.45
2018,11,5,13,45,874.5,69.0,2.85,20.4,510.0,394.21,297.92
2018,11,5,14,0,863.0,68.0,2.9,20.4,483.0,355.36,263.73
2018,11,5,14,15,845.5,66.5,2.95,20.25,449.5,313.28,226.63
2018,11,5,14,30,828.0,65.0,3.0,20.1,416.0,268.0,186.59
2018,11,5,14,45,804.0,63.0,3.05,20.0,377.5,223.68,147.54
2018,11,5,15,0,780.0,61.0,3.1,19.9,339.0,180.22,110.23
2018,11,5,15,15,745.0,58.0,3.1,19.9,296.5,135.69,75.02
2018,11,5,15,30,710.0,55.0,3.1,19.9,254.0,93.61,46.72
2018,11,5,15,45,654.0,51.0,3.1,19.2,209.5,52.94,28.33
2018,11,5,16,0,598.0,47.0,3.1,18.5,165.0,33.0,23.2
2018,11,5,16,15,504.0,41.0,3.15,17.85,122.0,30.21,20.45
2018,11,5,16,30,410.0,35.0,3.2,17.2,79.0,27.51,17.13
2018,11,5,16,45,270.0,25.5,3.25,16.6,48.5,21.26,1.78
2018,11,5,17,0,130.0,16.0,3.3,16.0,18.0,15.73,0.0
2018,11,5,17,15,65.0,8.0,3.3,15.65,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,6,6,45,123.5,11.0,2.15,12.55,17.0,41.34,0.0
2018,11,6,7,0,247.0,22.0,2.1,12.6,34.0,102.3,0.0
2018,11,6,7,15,395.0,29.5,2.1,13.05,73.0,177.95,121.2
2018,11,6,7,30,543.0,37.0,2.1,13.5,112.0,250.18,190.07
2018,11,6,7,45,616.0,41.5,2.1,13.95,157.0,303.68,238.41
2018,11,6,8,0,689.0,46.0,2.1,14.4,202.0,360.33,287.74
2018,11,6,8,15,734.0,49.5,2.1,14.8,247.0,405.74,326.89
2018,11,6,8,30,779.0,53.0,2.1,15.2,292.0,451.79,365.16
2018,11,6,8,45,809.0,55.5,2.15,15.65,334.0,489.16,395.51
2018,11,6,9,0,839.0,58.0,2.2,16.1,376.0,522.84,422.14
2018,11,6,9,15,858.5,60.0,2.15,16.5,413.5,551.64,443.92
2018,11,6,9,30,878.0,62.0,2.1,16.9,451.0,578.52,463.59
2018,11,6,9,45,889.5,64.0,2.05,17.3,482.0,598.52,477.53
2018,11,6,10,0,901.0,66.0,2.0,17.7,513.0,615.92,489.2
2018,11,6,10,15,910.5,67.5,1.95,18.1,538.0,628.81,497.24
2018,11,6,10,30,920.0,69.0,1.9,18.5,563.0,638.8,502.96
2018,11,6,10,45,927.0,69.5,1.85,18.9,581.0,643.17,504.45
2018,11,6,11,0,934.0,70.0,1.8,19.3,599.0,644.45,503.6
2018,11,6,11,15,937.5,70.5,1.8,19.6,609.5,640.49,499.34
2018,11,6,11,30,941.0,71.0,1.8,19.9,620.0,633.4,492.74
2018,11,6,11,45,942.5,70.5,1.85,20.25,622.5,621.0,482.4
2018,11,6,12,0,944.0,70.0,1.9,20.6,625.0,605.57,469.68
2018,11,6,12,15,941.0,70.5,1.9,20.8,619.5,585.72,453.46
2018,11,6,12,30,938.0,71.0,1.9,21.0,614.0,563.12,434.95
2018,11,6,12,45,931.5,71.5,1.95,21.15,600.5,536.15,413.13
2018,11,6,13,0,925.0,72.0,2.0,21.3,587.0,506.87,389.08
2018,11,6,13,15,917.5,70.5,2.0,21.35,566.0,473.06,361.08
2018,11,6,13,30,910.0,69.0,2.0,21.4,545.0,437.37,330.97
2018,11,6,13,45,898.5,68.0,2.0,21.45,517.5,398.95,298.09
2018,11,6,14,0,887.0,67.0,2.0,21.5,490.0,359.29,263.51
2018,11,6,14,15,870.5,65.0,2.0,21.4,456.0,316.22,225.89
2018,11,6,14,30,854.0,63.0,2.0,21.3,422.0,272.76,187.54
2018,11,6,14,45,831.0,60.5,2.0,21.2,382.5,224.26,145.53
2018,11,6,15,0,808.0,58.0,2.0,21.1,343.0,179.44,107.49
2018,11,6,15,15,773.0,55.5,2.0,21.1,300.0,134.23,72.3
2018,11,6,15,30,738.0,53.0,2.0,21.1,257.0,91.43,44.26
2018,11,6,15,45,685.0,48.5,1.95,20.05,211.5,49.19,25.94
2018,11,6,16,0,632.0,44.0,1.9,19.0,166.0,33.52,23.59
2018,11,6,16,15,541.5,38.5,2.05,18.25,123.0,30.81,20.9
2018,11,6,16,30,451.0,33.0,2.2,17.5,80.0,25.77,15.52
2018,11,6,16,45,280.0,22.0,2.3,16.7,46.5,17.8,0.0
2018,11,6,17,0,109.0,11.0,2.4,15.9,13.0,10.81,0.0
2018,11,6,17,15,54.5,5.5,2.5,15.6,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,6,45,112.0,10.5,0.9,13.75,15.5,37.65,0.0
2018,11,7,7,0,224.0,21.0,0.9,13.8,31.0,93.26,0.0
2018,11,7,7,15,366.0,28.5,0.95,14.1,68.0,166.14,109.6
2018,11,7,7,30,508.0,36.0,1.0,14.4,105.0,238.05,178.68
2018,11,7,7,45,582.5,41.5,1.0,14.7,149.0,288.04,223.55
2018,11,7,8,0,657.0,47.0,1.0,15.0,193.0,345.03,272.42
2018,11,7,8,15,703.5,50.5,1.1,15.4,237.0,389.98,310.83
2018,11,7,8,30,750.0,54.0,1.2,15.8,281.0,435.7,348.63
2018,11,7,8,45,781.0,56.5,1.3,16.15,322.5,472.7,378.69
2018,11,7,9,0,812.0,59.0,1.4,16.5,364.0,508.9,407.29
2018,11,7,9,15,833.5,61.0,1.45,16.9,401.0,535.43,427.59
2018,11,7,9,30,855.0,63.0,1.5,17.3,438.0,562.93,448.04
2018,11,7,9,45,870.0,64.5,1.55,17.7,469.5,584.03,463.24
2018,11,7,10,0,885.0,66.0,1.6,18.1,501.0,602.71,476.36
2018,11,7,10,15,895.5,67.0,1.6,18.45,526.0,615.5,484.68
2018,11,7,10,30,906.0,68.0,1.6,18.8,551.0,625.47,490.77
2018,11,7,10,45,912.5,69.0,1.6,19.15,569.0,630.05,492.81
2018,11,7,11,0,919.0,70.0,1.6,19.5,587.0,631.6,492.55
2018,11,7,11,15,922.0,70.0,1.6,19.7,596.5,626.91,488.0
2018,11,7,11,30,925.0,70.0,1.6,19.9,606.0,619.17,481.16
2018,11,7,11,45,925.0,70.0,1.55,20.1,608.0,606.65,470.41
2018,11,7,12,0,925.0,70.0,1.5,20.3,610.0,591.2,457.4
2018,11,7,12,15,923.5,69.5,1.55,20.4,604.5,571.56,441.91
2018,11,7,12,30,922.0,69.0,1.6,20.5,599.0,549.2,424.07
2018,11,7,12,45,918.0,68.0,1.65,20.6,586.0,522.48,402.59
2018,11,7,13,0,914.0,67.0,1.7,20.7,573.0,493.38,378.8
2018,11,7,13,15,906.0,67.0,1.8,20.65,553.0,461.27,352.49
2018,11,7,13,30,898.0,67.0,1.9,20.6,533.0,427.3,323.99
2018,11,7,13,45,886.0,65.5,1.95,20.6,505.5,388.77,291.07
2018,11,7,14,0,874.0,64.0,2.0,20.6,478.0,349.08,256.48
2018,11,7,14,15,857.5,62.5,2.05,20.5,444.5,307.14,219.64
2018,11,7,14,30,841.0,61.0,2.1,20.4,411.0,264.82,182.09
2018,11,7,14,45,817.0,58.5,2.15,20.3,372.0,216.83,140.44
2018,11,7,15,0,793.0,56.0,2.2,20.2,333.0,172.63,102.94
2018,11,7,15,15,758.0,53.0,2.2,20.2,290.5,127.84,68.17
2018,11,7,15,30,723.0,50.0,2.2,20.2,248.0,85.47,40.66
2018,11,7,15,45,670.5,46.0,2.1,19.45,204.0,44.62,23.81
2018,11,7,16,0,618.0,42.0,2.0,18.7,160.0,31.8,22.1
2018,11,7,16,15,528.5,36.5,2.1,18.0,118.0,28.99,19.31
2018,11,7,16,30,439.0,31.0,2.2,17.3,76.0,24.02,13.92
2018,11,7,16,45,272.0,21.0,2.3,16.65,44.0,16.98,0.0
2018,11,7,17,0,105.0,11.0,2.4,16.0,12.0,10.81,0.0
2018,11,7,17,15,52.5,5.5,2.4,15.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
