Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,8,6,45,87.0,10.5,2.85,12.45,14.0,10.32,0.0
2018,11,8,7,0,174.0,21.0,2.9,12.5,28.0,68.99,0.0
2018,11,8,7,15,305.0,32.5,3.0,12.85,64.5,148.57,96.07
2018,11,8,7,30,436.0,44.0,3.1,13.2,101.0,218.8,165.84
2018,11,8,7,45,515.0,51.5,3.25,13.55,145.0,273.29,215.1
2018,11,8,8,0,594.0,59.0,3.4,13.9,189.0,331.68,266.31
2018,11,8,8,15,646.0,64.5,3.5,14.25,234.0,379.03,307.65
2018,11,8,8,30,698.0,70.0,3.6,14.6,279.0,427.61,348.81
2018,11,8,8,45,734.0,74.5,3.75,14.9,322.0,467.71,382.29
2018,11,8,9,0,770.0,79.0,3.9,15.2,365.0,505.44,413.07
2018,11,8,9,15,802.0,81.5,3.85,15.6,405.5,540.09,440.17
2018,11,8,9,30,834.0,84.0,3.8,16.0,446.0,573.33,465.46
2018,11,8,9,45,859.5,84.0,3.75,16.35,480.5,598.33,483.99
2018,11,8,10,0,885.0,84.0,3.7,16.7,515.0,621.11,500.45
2018,11,8,10,15,893.5,86.0,3.65,17.0,540.0,633.39,508.6
2018,11,8,10,30,902.0,88.0,3.6,17.3,565.0,642.77,514.41
2018,11,8,10,45,904.5,90.5,3.5,17.6,582.5,646.06,515.29
2018,11,8,11,0,907.0,93.0,3.4,17.9,600.0,646.29,513.79
2018,11,8,11,15,913.0,95.0,3.35,18.15,613.0,645.01,511.34
2018,11,8,11,30,919.0,97.0,3.3,18.4,626.0,640.61,506.43
2018,11,8,11,45,916.5,99.0,3.3,18.65,628.5,628.2,495.59
2018,11,8,12,0,914.0,101.0,3.3,18.9,631.0,612.91,482.47
2018,11,8,12,15,895.0,104.5,3.25,19.05,619.5,587.45,461.53
2018,11,8,12,30,876.0,108.0,3.2,19.2,608.0,559.99,438.88
2018,11,8,12,45,763.5,130.0,3.2,19.4,559.0,501.79,392.61
2018,11,8,13,0,651.0,152.0,3.2,19.6,510.0,447.7,349.37
2018,11,8,13,15,686.0,138.5,3.15,19.7,503.0,428.1,332.13
2018,11,8,13,30,721.0,125.0,3.1,19.8,496.0,404.72,311.08
2018,11,8,13,45,798.5,105.5,3.1,19.9,496.5,387.3,293.25
2018,11,8,14,0,876.0,86.0,3.1,20.0,497.0,364.78,270.06
2018,11,8,14,15,845.5,86.5,3.0,20.0,460.0,320.35,231.07
2018,11,8,14,30,815.0,87.0,2.9,20.0,423.0,276.8,192.76
2018,11,8,14,45,763.5,87.5,2.8,20.0,378.5,227.13,150.82
2018,11,8,15,0,712.0,88.0,2.7,20.0,334.0,183.53,115.24
2018,11,8,15,15,669.5,82.5,2.7,20.0,290.0,139.33,81.55
2018,11,8,15,30,627.0,77.0,2.7,20.0,246.0,98.48,55.28
2018,11,8,15,45,538.0,71.5,2.3,19.1,198.0,60.76,39.93
2018,11,8,16,0,449.0,66.0,1.9,18.2,150.0,51.71,39.41
2018,11,8,16,15,339.5,53.0,1.9,17.6,106.5,40.61,29.25
2018,11,8,16,30,230.0,40.0,1.9,17.0,63.0,31.39,19.67
2018,11,8,16,45,131.5,24.0,1.95,16.4,35.5,19.15,0.0
2018,11,8,17,0,33.0,8.0,2.0,15.8,8.0,7.86,0.0
2018,11,8,17,15,16.5,4.0,2.1,15.6,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,9,6,45,68.0,10.0,2.7,10.3,12.5,0.0,0.0
2018,11,9,7,0,136.0,20.0,2.7,10.4,25.0,56.97,0.0
2018,11,9,7,15,258.0,32.5,2.7,10.95,59.5,133.58,83.67
2018,11,9,7,30,380.0,45.0,2.7,11.5,94.0,198.2,150.39
2018,11,9,7,45,464.0,54.5,2.75,12.05,138.0,254.56,200.88
2018,11,9,8,0,548.0,64.0,2.8,12.6,182.0,315.31,253.68
2018,11,9,8,15,603.0,71.0,2.8,13.05,227.0,364.2,295.98
2018,11,9,8,30,658.0,78.0,2.8,13.5,272.0,414.52,338.2
2018,11,9,8,45,697.0,82.5,2.85,13.9,314.5,455.02,371.64
2018,11,9,9,0,736.0,87.0,2.9,14.3,357.0,495.25,403.95
2018,11,9,9,15,728.0,98.0,2.8,14.7,388.0,516.21,419.77
2018,11,9,9,30,720.0,109.0,2.7,15.1,419.0,534.39,432.91
2018,11,9,9,45,673.0,131.0,2.6,15.5,437.5,538.78,434.54
2018,11,9,10,0,626.0,153.0,2.5,15.9,456.0,539.18,432.91
2018,11,9,10,15,639.5,157.5,2.35,16.25,480.5,554.65,443.25
2018,11,9,10,30,653.0,162.0,2.2,16.6,505.0,567.99,451.6
2018,11,9,10,45,660.5,165.5,2.05,17.0,522.0,574.47,454.5
2018,11,9,11,0,668.0,169.0,1.9,17.4,539.0,578.61,455.53
2018,11,9,11,15,671.0,171.0,1.8,17.65,548.5,576.22,452.12
2018,11,9,11,30,674.0,173.0,1.7,17.9,558.0,571.49,446.95
2018,11,9,11,45,670.0,175.0,1.6,18.2,559.0,560.47,436.94
2018,11,9,12,0,666.0,177.0,1.5,18.5,560.0,547.37,425.36
2018,11,9,12,15,668.5,174.5,1.4,18.75,556.0,531.41,411.74
2018,11,9,12,30,671.0,172.0,1.3,19.0,552.0,513.35,396.39
2018,11,9,12,45,674.5,166.5,1.2,19.25,541.5,490.85,377.59
2018,11,9,13,0,678.0,161.0,1.1,19.5,531.0,466.35,357.0
2018,11,9,13,15,663.5,159.0,1.0,19.6,510.0,435.52,331.6
2018,11,9,13,30,649.0,157.0,0.9,19.7,489.0,403.97,305.33
2018,11,9,13,45,626.0,154.0,0.8,19.8,460.5,367.92,275.43
2018,11,9,14,0,603.0,151.0,0.7,19.9,432.0,331.07,244.63
2018,11,9,14,15,575.5,145.5,0.7,19.7,398.0,292.2,212.73
2018,11,9,14,30,548.0,140.0,0.7,19.5,364.0,254.49,181.54
2018,11,9,14,45,508.5,133.0,0.65,19.35,325.0,214.48,149.06
2018,11,9,15,0,469.0,126.0,0.6,19.2,286.0,177.18,119.64
2018,11,9,15,15,427.0,114.0,0.6,19.2,245.5,138.31,90.7
2018,11,9,15,30,385.0,102.0,0.6,19.2,205.0,102.95,67.3
2018,11,9,15,45,324.5,86.5,0.85,18.15,162.5,68.2,48.9
2018,11,9,16,0,264.0,71.0,1.1,17.1,120.0,53.6,41.2
2018,11,9,16,15,195.0,52.5,1.25,16.55,83.0,42.47,30.93
2018,11,9,16,30,126.0,34.0,1.4,16.0,46.0,28.11,16.84
2018,11,9,16,45,72.0,19.5,1.55,15.45,25.5,16.43,0.0
2018,11,9,17,0,18.0,5.0,1.7,14.9,5.0,4.91,0.0
2018,11,9,17,15,9.0,2.5,1.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,10,6,45,34.5,8.0,1.95,8.85,9.0,0.0,0.0
2018,11,10,7,0,69.0,16.0,2.0,8.8,18.0,34.42,0.0
2018,11,10,7,15,147.5,32.0,2.05,9.25,47.0,97.06,57.7
2018,11,10,7,30,226.0,48.0,2.1,9.7,76.0,148.22,112.7
2018,11,10,7,45,291.5,63.0,2.15,10.1,114.5,196.5,156.02
2018,11,10,8,0,357.0,78.0,2.2,10.5,153.0,248.76,201.7
2018,11,10,8,15,405.5,89.5,2.2,10.9,193.0,292.73,239.88
2018,11,10,8,30,454.0,101.0,2.2,11.3,233.0,338.51,278.58
2018,11,10,8,45,486.0,111.0,2.2,11.65,271.0,375.64,309.4
2018,11,10,9,0,518.0,121.0,2.2,12.0,309.0,412.83,339.47
2018,11,10,9,15,544.0,129.0,2.1,12.45,344.5,444.28,363.9
2018,11,10,9,30,570.0,137.0,2.0,12.9,380.0,474.91,387.03
2018,11,10,9,45,586.0,143.5,1.9,13.35,409.5,497.07,403.0
2018,11,10,10,0,602.0,150.0,1.8,13.8,439.0,517.62,417.36
2018,11,10,10,15,614.0,155.0,1.75,14.3,462.5,534.46,428.66
2018,11,10,10,30,626.0,160.0,1.7,14.8,486.0,547.29,436.74
2018,11,10,10,45,610.0,166.5,1.6,15.25,493.0,540.88,429.93
2018,11,10,11,0,594.0,173.0,1.5,15.7,500.0,534.36,423.09
2018,11,10,11,15,596.0,176.0,1.45,16.0,509.0,532.89,420.65
2018,11,10,11,30,598.0,179.0,1.4,16.3,518.0,529.36,416.56
2018,11,10,11,45,613.0,179.0,1.3,16.6,528.0,528.15,413.96
2018,11,10,12,0,628.0,179.0,1.2,16.9,538.0,525.95,410.39
2018,11,10,12,15,608.5,184.0,1.15,17.05,529.0,505.03,393.24
2018,11,10,12,30,589.0,189.0,1.1,17.2,520.0,484.35,376.25
2018,11,10,12,45,549.5,196.0,1.1,17.35,499.5,454.96,352.87
2018,11,10,13,0,510.0,203.0,1.1,17.5,479.0,425.92,329.65
2018,11,10,13,15,497.0,198.5,1.1,17.55,459.5,398.23,307.37
2018,11,10,13,30,484.0,194.0,1.1,17.6,440.0,370.14,284.41
2018,11,10,13,45,464.0,187.5,1.05,17.7,413.0,337.49,257.53
2018,11,10,14,0,444.0,181.0,1.0,17.8,386.0,305.32,230.79
2018,11,10,14,15,420.0,171.5,0.95,17.65,354.0,270.02,201.74
2018,11,10,14,30,396.0,162.0,0.9,17.5,322.0,237.96,175.2
2018,11,10,14,45,366.0,149.5,0.85,17.4,286.5,201.78,145.79
2018,11,10,15,0,336.0,137.0,0.8,17.3,251.0,167.71,118.74
2018,11,10,15,15,301.0,121.0,0.8,17.3,213.0,132.6,92.22
2018,11,10,15,30,266.0,105.0,0.8,17.3,175.0,100.53,70.0
2018,11,10,15,45,223.0,86.0,0.95,16.7,137.5,69.38,55.4
2018,11,10,16,0,180.0,67.0,1.1,16.1,100.0,53.38,41.13
2018,11,10,16,15,132.0,47.5,1.2,15.7,68.0,38.66,27.7
2018,11,10,16,30,84.0,28.0,1.3,15.3,36.0,23.39,12.86
2018,11,10,16,45,48.0,16.0,1.45,14.9,20.0,13.61,0.0
2018,11,10,17,0,12.0,4.0,1.6,14.5,4.0,3.93,0.0
2018,11,10,17,15,6.0,2.0,1.7,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,11,6,45,64.5,9.0,2.6,10.9,11.0,0.0,0.0
2018,11,11,7,0,129.0,18.0,2.6,11.0,22.0,52.2,0.0
2018,11,11,7,15,250.0,30.0,2.7,11.55,54.5,122.67,67.83
2018,11,11,7,30,371.0,42.0,2.8,12.1,87.0,189.13,141.44
2018,11,11,7,45,460.0,51.0,2.9,12.65,130.5,245.75,192.39
2018,11,11,8,0,549.0,60.0,3.0,13.2,174.0,307.15,245.77
2018,11,11,8,15,605.0,66.0,3.15,13.7,218.0,354.88,287.44
2018,11,11,8,30,661.0,72.0,3.3,14.2,262.0,404.14,329.21
2018,11,11,8,45,702.0,76.0,3.45,14.65,304.5,444.78,363.14
2018,11,11,9,0,743.0,80.0,3.6,15.1,347.0,485.27,396.05
2018,11,11,9,15,760.0,85.5,3.55,15.5,383.0,513.93,418.51
2018,11,11,9,30,777.0,91.0,3.5,15.9,419.0,540.78,438.94
2018,11,11,9,45,780.0,98.5,3.45,16.3,448.5,559.8,452.71
2018,11,11,10,0,783.0,106.0,3.4,16.7,478.0,576.23,464.15
2018,11,11,10,15,801.5,107.5,3.25,17.0,505.5,592.69,475.43
2018,11,11,10,30,820.0,109.0,3.1,17.3,533.0,605.62,483.77
2018,11,11,10,45,831.5,109.5,2.95,17.6,552.0,612.0,486.94
2018,11,11,11,0,843.0,110.0,2.8,17.9,571.0,615.57,487.85
2018,11,11,11,15,849.0,110.5,2.75,18.15,582.0,613.02,484.53
2018,11,11,11,30,855.0,111.0,2.7,18.4,593.0,607.59,478.96
2018,11,11,11,45,858.5,110.5,2.65,18.65,596.0,596.85,469.33
2018,11,11,12,0,862.0,110.0,2.6,18.9,599.0,583.28,457.47
2018,11,11,12,15,859.5,109.5,2.55,19.0,593.5,563.78,441.22
2018,11,11,12,30,857.0,109.0,2.5,19.1,588.0,541.79,422.85
2018,11,11,12,45,851.0,108.5,2.5,19.25,575.0,515.75,401.17
2018,11,11,13,0,845.0,108.0,2.5,19.4,562.0,487.65,377.49
2018,11,11,13,15,836.5,105.5,2.45,19.45,541.0,454.65,349.66
2018,11,11,13,30,828.0,103.0,2.4,19.5,520.0,420.09,320.04
2018,11,11,13,45,816.0,100.0,2.35,19.55,493.0,382.43,287.48
2018,11,11,14,0,804.0,97.0,2.3,19.6,466.0,343.84,253.6
2018,11,11,14,15,784.0,93.5,2.2,19.55,431.5,299.28,214.83
2018,11,11,14,30,764.0,90.0,2.1,19.5,397.0,257.19,177.84
2018,11,11,14,45,735.5,86.0,2.0,19.45,358.0,213.41,140.24
2018,11,11,15,0,707.0,82.0,1.9,19.4,319.0,171.05,105.2
2018,11,11,15,15,665.0,76.5,1.9,19.4,276.0,127.66,72.84
2018,11,11,15,30,623.0,71.0,1.9,19.4,233.0,87.54,48.2
2018,11,11,15,45,559.0,63.5,1.55,18.4,188.5,49.04,37.35
2018,11,11,16,0,495.0,56.0,1.2,17.4,144.0,42.61,31.55
2018,11,11,16,15,395.5,45.5,1.25,17.05,103.0,35.95,25.16
2018,11,11,16,30,296.0,35.0,1.3,16.7,62.0,29.04,16.81
2018,11,11,16,45,175.5,21.5,1.35,16.3,35.0,17.22,0.0
2018,11,11,17,0,55.0,8.0,1.4,15.9,8.0,7.86,0.0
2018,11,11,17,15,27.5,4.0,1.4,15.7,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,11,12,6,45,59.5,8.5,3.5,9.4,10.0,0.0,0.0
2018,11,12,7,0,119.0,17.0,3.5,9.5,20.0,48.14,0.0
2018,11,12,7,15,234.0,29.5,3.55,9.95,51.5,117.41,59.73
2018,11,12,7,30,349.0,42.0,3.6,10.4,83.0,180.02,134.72
2018,11,12,7,45,430.0,52.0,3.6,10.8,124.5,233.63,183.94
2018,11,12,8,0,511.0,62.0,3.6,11.2,166.0,291.53,235.09
2018,11,12,8,15,564.5,70.0,3.6,11.65,209.5,339.02,276.91
2018,11,12,8,30,618.0,78.0,3.6,12.1,253.0,387.98,318.78
2018,11,12,8,45,653.5,84.0,3.55,12.55,294.0,426.93,351.43
2018,11,12,9,0,689.0,90.0,3.5,13.0,335.0,465.54,382.83
2018,11,12,9,15,705.5,96.5,3.4,13.55,370.0,493.84,404.92
2018,11,12,9,30,722.0,103.0,3.3,14.1,405.0,520.44,425.01
2018,11,12,9,45,720.0,112.0,3.25,14.6,432.5,537.34,437.06
2018,11,12,10,0,718.0,121.0,3.2,15.1,460.0,551.68,446.82
2018,11,12,10,15,733.0,123.5,3.1,15.55,485.0,566.58,456.92
2018,11,12,10,30,748.0,126.0,3.0,16.0,510.0,579.14,464.97
2018,11,12,10,45,758.0,128.0,2.85,16.4,528.5,585.77,468.23
2018,11,12,11,0,768.0,130.0,2.7,16.8,547.0,589.8,469.38
2018,11,12,11,15,774.0,131.0,2.6,17.15,557.5,587.82,466.17
2018,11,12,11,30,780.0,132.0,2.5,17.5,568.0,583.18,460.88
2018,11,12,11,45,783.0,131.5,2.35,17.8,571.0,572.7,451.03
2018,11,12,12,0,786.0,131.0,2.2,18.1,574.0,559.64,439.13
2018,11,12,12,15,777.0,133.0,2.1,18.35,567.5,540.24,422.55
2018,11,12,12,30,768.0,135.0,2.0,18.6,561.0,518.82,404.29
2018,11,12,12,45,748.0,137.5,1.9,18.8,545.0,490.79,380.93
2018,11,12,13,0,728.0,140.0,1.8,19.0,529.0,461.67,356.51
2018,11,12,13,15,717.5,137.5,1.7,19.15,509.0,430.94,330.6
2018,11,12,13,30,707.0,135.0,1.6,19.3,489.0,399.09,303.42
2018,11,12,13,45,692.0,131.0,1.5,19.4,462.0,363.31,272.92
2018,11,12,14,0,677.0,127.0,1.4,19.5,435.0,327.15,241.7
2018,11,12,14,15,654.5,122.0,1.25,19.5,402.0,287.82,207.92
2018,11,12,14,30,632.0,117.0,1.1,19.5,369.0,249.16,174.68
2018,11,12,14,45,602.0,110.0,1.0,19.45,331.0,208.15,140.4
2018,11,12,15,0,572.0,103.0,0.9,19.4,293.0,168.99,108.8
2018,11,12,15,15,528.0,95.0,0.9,19.4,252.0,128.44,79.05
2018,11,12,15,30,484.0,87.0,0.9,19.4,211.0,92.19,56.64
2018,11,12,15,45,423.0,75.5,0.85,18.7,169.0,56.7,43.92
2018,11,12,16,0,362.0,64.0,0.8,18.0,127.0,48.34,36.39
2018,11,12,16,15,277.5,49.0,0.8,17.75,89.0,37.72,26.53
2018,11,12,16,30,193.0,34.0,0.8,17.5,51.0,26.67,14.53
2018,11,12,16,45,112.5,20.0,0.8,17.2,28.5,19.66,0.0
2018,11,12,17,0,32.0,6.0,0.8,16.9,6.0,5.9,0.0
2018,11,12,17,15,16.0,3.0,0.8,16.75,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,11,13,7,0,20.0,9.0,2.5,10.3,10.0,14.06,0.0
2018,11,13,7,15,10.5,22.0,2.55,10.55,22.5,26.65,8.31
2018,11,13,7,30,1.0,35.0,2.6,10.8,35.0,35.89,23.67
2018,11,13,7,45,4.0,51.5,2.65,11.05,52.0,54.08,39.99
2018,11,13,8,0,7.0,68.0,2.7,11.3,69.0,72.12,55.87
2018,11,13,8,15,9.0,80.0,2.7,11.6,82.0,84.61,66.86
2018,11,13,8,30,11.0,92.0,2.7,11.9,95.0,97.32,77.82
2018,11,13,8,45,23.5,98.0,2.65,12.25,106.0,112.25,90.51
2018,11,13,9,0,36.0,104.0,2.6,12.6,117.0,124.44,100.78
2018,11,13,9,15,19.0,109.5,2.65,13.0,116.5,117.84,94.78
2018,11,13,9,30,2.0,115.0,2.7,13.4,116.0,113.95,90.98
2018,11,13,9,45,11.5,143.0,2.7,13.85,148.5,147.48,118.69
2018,11,13,10,0,21.0,171.0,2.7,14.3,181.0,181.11,146.02
2018,11,13,10,15,50.5,193.5,2.65,14.55,219.0,224.86,181.64
2018,11,13,10,30,80.0,216.0,2.6,14.8,257.0,264.4,213.33
2018,11,13,10,45,151.0,222.0,2.6,15.0,302.5,314.62,253.88
2018,11,13,11,0,222.0,228.0,2.6,15.2,348.0,359.8,289.78
2018,11,13,11,15,168.5,236.5,2.5,15.3,328.5,334.54,268.36
2018,11,13,11,30,115.0,245.0,2.4,15.4,309.0,309.38,247.37
2018,11,13,11,45,78.0,233.5,2.3,15.5,277.0,271.95,217.07
2018,11,13,12,0,41.0,222.0,2.2,15.6,245.0,238.36,189.8
2018,11,13,12,15,87.0,229.5,2.1,15.7,277.5,267.54,213.31
2018,11,13,12,30,133.0,237.0,2.0,15.8,310.0,295.22,234.97
2018,11,13,12,45,185.5,226.5,1.9,15.85,326.0,305.01,242.29
2018,11,13,13,0,238.0,216.0,1.8,15.9,342.0,311.55,246.68
2018,11,13,13,15,346.0,193.5,1.7,15.9,369.0,326.23,256.67
2018,11,13,13,30,454.0,171.0,1.6,15.9,396.0,332.75,259.05
2018,11,13,13,45,431.5,165.0,1.5,15.9,370.0,301.24,232.41
2018,11,13,14,0,409.0,159.0,1.4,15.9,344.0,270.44,206.36
2018,11,13,14,15,400.5,148.5,1.35,15.7,318.5,240.34,180.6
2018,11,13,14,30,392.0,138.0,1.3,15.5,293.0,210.27,154.71
2018,11,13,14,45,362.0,127.0,1.2,15.3,259.0,175.9,126.3
2018,11,13,15,0,332.0,116.0,1.1,15.1,225.0,143.7,100.46
2018,11,13,15,15,325.0,101.0,1.1,15.1,196.0,112.66,75.95
2018,11,13,15,30,318.0,86.0,1.1,15.1,167.0,82.06,54.5
2018,11,13,15,45,270.5,73.5,1.15,14.6,133.0,54.15,42.43
2018,11,13,16,0,223.0,61.0,1.2,14.1,99.0,45.92,34.83
2018,11,13,16,15,148.5,46.5,1.25,13.95,68.5,37.87,27.02
2018,11,13,16,30,74.0,32.0,1.3,13.8,38.0,26.46,14.17
2018,11,13,16,45,37.0,18.5,1.3,13.65,21.5,18.18,0.0
2018,11,13,17,0,0.0,5.0,1.3,13.5,5.0,4.91,0.0
2018,11,13,17,15,0.0,2.5,1.3,13.4,2.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,14,6,45,34.5,6.0,2.3,8.7,7.0,0.0,0.0
2018,11,14,7,0,69.0,12.0,2.3,8.7,14.0,29.56,0.0
2018,11,14,7,15,153.5,27.0,2.35,9.2,41.0,87.47,31.71
2018,11,14,7,30,238.0,42.0,2.4,9.7,68.0,142.24,104.91
2018,11,14,7,45,308.5,56.0,2.4,10.15,106.0,190.51,149.33
2018,11,14,8,0,379.0,70.0,2.4,10.6,144.0,243.18,195.58
2018,11,14,8,15,431.0,81.0,2.4,11.05,184.5,288.02,234.79
2018,11,14,8,30,483.0,92.0,2.4,11.5,225.0,334.84,274.65
2018,11,14,8,45,517.0,101.0,2.4,11.9,263.5,372.1,305.88
2018,11,14,9,0,551.0,110.0,2.4,12.3,302.0,409.47,336.36
2018,11,14,9,15,574.0,118.0,2.35,12.8,336.5,439.67,360.12
2018,11,14,9,30,597.0,126.0,2.3,13.3,371.0,470.88,384.0
2018,11,14,9,45,607.0,133.5,2.2,13.75,399.0,491.09,398.64
2018,11,14,10,0,617.0,141.0,2.1,14.2,427.0,509.39,411.46
2018,11,14,10,15,632.0,145.0,2.1,14.75,451.5,525.02,422.23
2018,11,14,10,30,647.0,149.0,2.1,15.3,476.0,538.58,431.2
2018,11,14,10,45,657.5,151.5,2.05,15.85,493.5,545.82,435.04
2018,11,14,11,0,668.0,154.0,2.0,16.4,511.0,550.76,437.04
2018,11,14,11,15,673.5,155.0,1.9,16.75,521.0,548.97,434.0
2018,11,14,11,30,679.0,156.0,1.8,17.1,531.0,544.84,429.15
2018,11,14,11,45,681.0,155.5,1.7,17.5,533.0,534.95,419.84
2018,11,14,12,0,683.0,155.0,1.6,17.9,535.0,522.84,408.79
2018,11,14,12,15,674.0,156.5,1.55,18.1,528.5,504.82,393.68
2018,11,14,12,30,665.0,158.0,1.5,18.3,522.0,485.11,377.16
2018,11,14,12,45,644.5,160.0,1.4,18.5,506.5,458.95,355.41
2018,11,14,13,0,624.0,162.0,1.3,18.7,491.0,432.04,332.93
2018,11,14,13,15,611.0,159.5,1.3,18.8,471.5,402.4,308.61
2018,11,14,13,30,598.0,157.0,1.3,18.9,452.0,373.11,284.14
2018,11,14,13,45,578.0,153.0,1.25,18.95,425.5,339.49,255.97
2018,11,14,14,0,558.0,149.0,1.2,19.0,399.0,306.02,227.62
2018,11,14,14,15,534.0,142.0,1.2,18.8,367.0,269.17,196.83
2018,11,14,14,30,510.0,135.0,1.2,18.6,335.0,233.28,166.73
2018,11,14,14,45,477.0,126.0,1.15,18.45,298.5,195.16,135.45
2018,11,14,15,0,444.0,117.0,1.1,18.3,262.0,159.24,106.97
2018,11,14,15,15,403.0,105.5,1.1,18.3,223.5,122.85,80.29
2018,11,14,15,30,362.0,94.0,1.1,18.3,185.0,89.86,59.3
2018,11,14,15,45,308.0,79.0,1.25,17.45,146.0,58.75,45.9
2018,11,14,16,0,254.0,64.0,1.4,16.6,107.0,48.53,36.68
2018,11,14,16,15,187.5,46.5,1.55,16.15,73.0,35.8,24.91
2018,11,14,16,30,121.0,29.0,1.7,15.7,39.0,24.13,11.81
2018,11,14,16,45,69.0,16.5,1.8,15.25,21.5,16.22,0.0
2018,11,14,17,0,17.0,4.0,1.9,14.8,4.0,3.93,0.0
2018,11,14,17,15,8.5,2.0,1.95,14.55,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,15,6,45,17.5,4.5,2.45,8.9,5.0,0.0,0.0
2018,11,15,7,0,35.0,9.0,2.5,8.9,10.0,17.74,0.0
2018,11,15,7,15,92.0,24.0,2.5,9.3,32.5,60.25,14.4
2018,11,15,7,30,149.0,39.0,2.5,9.7,55.0,102.76,74.33
2018,11,15,7,45,208.0,57.0,2.55,10.15,90.5,148.79,116.12
2018,11,15,8,0,267.0,75.0,2.6,10.6,126.0,203.23,163.47
2018,11,15,8,15,297.5,88.5,2.6,10.95,158.5,237.97,194.27
2018,11,15,8,30,328.0,102.0,2.6,11.3,191.0,273.68,225.15
2018,11,15,8,45,364.0,113.0,2.65,11.65,226.5,309.91,255.78
2018,11,15,9,0,400.0,124.0,2.7,12.0,262.0,346.74,286.23
2018,11,15,9,15,426.0,132.0,2.6,12.45,293.0,375.3,309.09
2018,11,15,9,30,452.0,140.0,2.5,12.9,324.0,403.41,331.05
2018,11,15,9,45,496.5,147.0,2.4,13.3,363.5,439.96,359.34
2018,11,15,10,0,541.0,154.0,2.3,13.7,403.0,475.88,386.47
2018,11,15,10,15,569.0,157.5,2.3,14.2,431.5,497.61,402.24
2018,11,15,10,30,597.0,161.0,2.3,14.7,460.0,517.74,416.56
2018,11,15,10,45,606.0,164.5,2.3,15.2,477.0,525.01,420.74
2018,11,15,11,0,615.0,168.0,2.3,15.7,494.0,530.19,423.29
2018,11,15,11,15,621.5,169.5,2.2,16.05,504.5,529.77,421.4
2018,11,15,11,30,628.0,171.0,2.1,16.4,515.0,528.79,418.98
2018,11,15,11,45,631.0,171.0,2.0,16.7,518.0,520.54,411.09
2018,11,15,12,0,634.0,171.0,1.9,17.0,521.0,510.17,401.53
2018,11,15,12,15,621.0,173.0,1.8,17.2,513.5,490.12,384.66
2018,11,15,12,30,608.0,175.0,1.7,17.4,506.0,470.12,367.71
2018,11,15,12,45,580.0,179.5,1.6,17.6,489.5,444.26,346.16
2018,11,15,13,0,552.0,184.0,1.5,17.8,473.0,418.1,324.29
2018,11,15,13,15,540.5,180.0,1.5,17.85,454.0,390.79,301.8
2018,11,15,13,30,529.0,176.0,1.5,17.9,435.0,362.85,278.48
2018,11,15,13,45,513.0,169.5,1.45,17.95,409.5,330.64,251.45
2018,11,15,14,0,497.0,163.0,1.4,18.0,384.0,298.49,224.2
2018,11,15,14,15,470.0,155.0,1.3,17.9,351.5,262.32,193.94
2018,11,15,14,30,443.0,147.0,1.2,17.8,319.0,227.48,164.85
2018,11,15,14,45,415.5,135.5,1.1,17.65,284.0,191.05,134.94
2018,11,15,15,0,388.0,124.0,1.0,17.5,249.0,156.48,107.43
2018,11,15,15,15,353.0,111.0,1.0,17.5,213.0,121.97,81.94
2018,11,15,15,30,318.0,98.0,1.0,17.5,177.0,90.38,61.43
2018,11,15,15,45,270.5,81.5,1.05,16.65,139.5,64.03,50.62
2018,11,15,16,0,223.0,65.0,1.1,15.8,102.0,51.89,39.68
2018,11,15,16,15,163.5,47.0,1.1,15.55,69.5,38.23,26.97
2018,11,15,16,30,104.0,29.0,1.1,15.3,37.0,24.11,11.29
2018,11,15,16,45,59.0,16.5,1.1,15.1,20.5,16.22,0.0
2018,11,15,17,0,14.0,4.0,1.1,14.9,4.0,0.0,0.0
2018,11,15,17,15,7.0,2.0,1.1,14.75,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,16,6,45,22.0,4.5,2.5,9.0,5.0,0.0,0.0
2018,11,16,7,0,44.0,9.0,2.5,9.0,10.0,19.89,0.0
2018,11,16,7,15,134.5,24.0,2.5,9.5,36.0,75.89,9.89
2018,11,16,7,30,225.0,39.0,2.5,10.0,62.0,132.99,95.77
2018,11,16,7,45,303.5,52.0,2.55,10.45,99.5,181.89,141.37
2018,11,16,8,0,382.0,65.0,2.6,10.9,137.0,235.86,188.72
2018,11,16,8,15,438.5,74.5,2.55,11.3,177.0,280.6,227.99
2018,11,16,8,30,495.0,84.0,2.5,11.7,217.0,327.63,268.22
2018,11,16,8,45,535.0,91.5,2.45,12.1,256.0,368.13,302.19
2018,11,16,9,0,575.0,99.0,2.4,12.5,295.0,407.44,334.29
2018,11,16,9,15,581.5,109.5,2.35,12.95,326.0,432.25,353.86
2018,11,16,9,30,588.0,120.0,2.3,13.4,357.0,455.31,371.5
2018,11,16,9,45,563.0,138.0,2.3,13.85,379.0,465.1,378.16
2018,11,16,10,0,538.0,156.0,2.3,14.3,401.0,474.32,384.09
2018,11,16,10,15,553.5,160.5,2.25,14.75,424.5,489.88,395.07
2018,11,16,10,30,569.0,165.0,2.2,15.2,448.0,503.72,404.45
2018,11,16,10,45,579.0,168.5,2.15,15.6,465.0,511.5,409.09
2018,11,16,11,0,589.0,172.0,2.1,16.0,482.0,517.29,412.1
2018,11,16,11,15,595.0,173.5,2.0,16.3,492.0,516.7,410.19
2018,11,16,11,30,601.0,175.0,1.9,16.6,502.0,514.05,406.64
2018,11,16,11,45,603.5,175.0,1.8,16.85,505.0,505.91,398.95
2018,11,16,12,0,606.0,175.0,1.7,17.1,508.0,495.79,389.67
2018,11,16,12,15,617.0,170.0,1.6,17.3,506.0,483.16,378.54
2018,11,16,12,30,628.0,165.0,1.5,17.5,504.0,469.58,366.44
2018,11,16,12,45,648.0,154.5,1.45,17.7,497.5,451.25,350.76
2018,11,16,13,0,668.0,144.0,1.4,17.9,491.0,430.19,332.6
2018,11,16,13,15,656.5,141.0,1.35,18.0,471.5,400.7,307.83
2018,11,16,13,30,645.0,138.0,1.3,18.1,452.0,370.32,282.01
2018,11,16,13,45,628.5,134.0,1.2,18.25,426.0,336.59,253.11
2018,11,16,14,0,612.0,130.0,1.1,18.4,400.0,302.72,223.8
2018,11,16,14,15,588.5,125.0,1.0,18.35,369.0,266.16,192.56
2018,11,16,14,30,565.0,120.0,0.9,18.3,338.0,229.58,161.38
2018,11,16,14,45,534.0,112.5,0.75,18.25,302.0,191.17,129.52
2018,11,16,15,0,503.0,105.0,0.6,18.2,266.0,154.66,100.48
2018,11,16,15,15,459.0,95.5,0.6,18.2,227.0,117.4,73.77
2018,11,16,15,30,415.0,86.0,0.6,18.2,188.0,83.69,53.47
2018,11,16,15,45,355.5,73.0,0.6,17.65,148.5,54.2,41.85
2018,11,16,16,0,296.0,60.0,0.6,17.1,109.0,45.49,33.91
2018,11,16,16,15,219.0,44.5,0.6,16.85,74.5,34.33,23.46
2018,11,16,16,30,142.0,29.0,0.6,16.6,40.0,22.72,9.67
2018,11,16,16,45,80.5,16.5,0.6,16.3,22.0,16.22,0.0
2018,11,16,17,0,19.0,4.0,0.6,16.0,4.0,0.0,0.0
2018,11,16,17,15,9.5,2.0,0.7,15.75,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,17,6,45,19.0,3.5,2.0,9.05,4.0,0.0,0.0
2018,11,17,7,0,38.0,7.0,2.0,9.0,8.0,16.3,0.0
2018,11,17,7,15,120.0,22.5,1.95,9.35,33.0,68.85,0.0
2018,11,17,7,30,202.0,38.0,1.9,9.7,58.0,123.8,87.93
2018,11,17,7,45,279.0,52.0,1.9,10.05,95.0,172.23,133.42
2018,11,17,8,0,356.0,66.0,1.9,10.4,132.0,225.64,180.17
2018,11,17,8,15,281.0,81.0,1.8,10.75,141.5,220.43,179.01
2018,11,17,8,30,206.0,96.0,1.7,11.1,151.0,204.05,167.11
2018,11,17,8,45,192.0,116.0,1.65,11.4,173.5,223.54,183.88
2018,11,17,9,0,178.0,136.0,1.6,11.7,196.0,235.98,194.14
2018,11,17,9,15,255.0,143.0,1.5,12.25,239.5,290.29,238.46
2018,11,17,9,30,332.0,150.0,1.4,12.8,283.0,341.28,278.98
2018,11,17,9,45,455.5,140.0,1.3,13.3,337.5,406.46,330.16
2018,11,17,10,0,579.0,130.0,1.2,13.8,392.0,470.05,378.57
2018,11,17,10,15,681.0,114.5,1.1,14.15,439.0,514.15,411.1
2018,11,17,10,30,783.0,99.0,1.0,14.5,486.0,555.96,441.19
2018,11,17,10,45,792.0,100.5,0.9,14.85,503.5,561.91,443.31
2018,11,17,11,0,801.0,102.0,0.8,15.2,521.0,565.21,443.61
2018,11,17,11,15,805.0,102.5,0.75,15.4,530.5,561.95,439.67
2018,11,17,11,30,809.0,103.0,0.7,15.6,540.0,556.0,433.69
2018,11,17,11,45,810.5,103.0,0.65,15.8,543.0,545.5,424.28
2018,11,17,12,0,812.0,103.0,0.6,16.0,546.0,532.42,412.84
2018,11,17,12,15,789.5,110.0,0.65,16.1,537.5,511.58,396.42
2018,11,17,12,30,767.0,117.0,0.7,16.2,529.0,488.29,377.96
2018,11,17,12,45,721.0,128.5,0.7,16.3,509.0,457.8,353.49
2018,11,17,13,0,675.0,140.0,0.7,16.4,489.0,427.45,328.93
2018,11,17,13,15,665.0,137.0,0.8,16.35,470.0,398.46,305.65
2018,11,17,13,30,655.0,134.0,0.9,16.3,451.0,368.47,280.89
2018,11,17,13,45,641.0,130.0,0.95,16.25,426.0,335.35,252.97
2018,11,17,14,0,627.0,126.0,1.0,16.2,401.0,301.88,224.24
2018,11,17,14,15,605.0,120.5,1.05,16.05,369.5,264.77,192.56
2018,11,17,14,30,583.0,115.0,1.1,15.9,338.0,228.39,161.37
2018,11,17,14,45,553.5,108.0,1.15,15.75,302.5,189.43,128.83
2018,11,17,15,0,524.0,101.0,1.2,15.6,267.0,152.84,99.47
2018,11,17,15,15,479.0,92.0,1.2,15.6,228.0,115.15,72.22
2018,11,17,15,30,434.0,83.0,1.2,15.6,189.0,81.05,51.81
2018,11,17,15,45,374.5,71.5,1.25,14.65,150.0,53.12,41.41
2018,11,17,16,0,315.0,60.0,1.3,13.7,111.0,45.6,34.46
2018,11,17,16,15,233.5,45.5,1.4,13.2,76.5,35.26,24.54
2018,11,17,16,30,152.0,31.0,1.5,12.7,42.0,24.5,10.39
2018,11,17,16,45,86.0,18.0,1.6,12.15,23.5,17.69,0.0
2018,11,17,17,0,20.0,5.0,1.7,11.6,5.0,0.0,0.0
2018,11,17,17,15,10.0,2.5,1.7,11.4,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
