Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,18,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,6,45,23.0,4.5,0.6,9.8,4.5,0.0,0.0
2018,11,18,7,0,46.0,9.0,0.6,9.8,9.0,20.1,0.0
2018,11,18,7,15,145.0,23.0,0.7,10.05,35.0,75.6,0.0
2018,11,18,7,30,244.0,37.0,0.8,10.3,61.0,135.42,94.26
2018,11,18,7,45,331.0,48.5,0.9,10.5,98.5,185.43,142.12
2018,11,18,8,0,418.0,60.0,1.0,10.7,136.0,241.51,190.97
2018,11,18,8,15,479.0,68.5,1.15,10.95,177.0,288.73,232.23
2018,11,18,8,30,540.0,77.0,1.3,11.2,218.0,338.0,274.35
2018,11,18,8,45,583.0,82.0,1.4,11.4,257.0,376.7,307.16
2018,11,18,9,0,626.0,87.0,1.5,11.6,296.0,415.59,339.35
2018,11,18,9,15,650.0,92.5,1.55,11.95,330.5,445.1,363.05
2018,11,18,9,30,674.0,98.0,1.6,12.3,365.0,473.38,385.22
2018,11,18,9,45,684.5,104.5,1.7,12.6,394.0,493.91,401.12
2018,11,18,10,0,695.0,111.0,1.8,12.9,423.0,512.37,415.12
2018,11,18,10,15,682.5,118.0,1.8,13.25,438.0,516.27,417.1
2018,11,18,10,30,670.0,125.0,1.8,13.6,453.0,517.65,417.08
2018,11,18,10,45,610.0,141.0,1.8,14.0,448.0,498.93,401.1
2018,11,18,11,0,550.0,157.0,1.8,14.4,443.0,475.99,381.98
2018,11,18,11,15,534.0,166.0,1.7,14.7,448.0,471.13,376.79
2018,11,18,11,30,518.0,175.0,1.6,15.0,453.0,464.56,370.11
2018,11,18,11,45,479.0,187.0,1.55,15.25,445.0,447.09,355.19
2018,11,18,12,0,440.0,199.0,1.5,15.5,437.0,428.89,339.79
2018,11,18,12,15,431.0,199.0,1.45,15.75,430.5,413.9,327.1
2018,11,18,12,30,422.0,199.0,1.4,16.0,424.0,397.94,313.56
2018,11,18,12,45,421.5,194.0,1.35,16.2,414.5,380.3,298.69
2018,11,18,13,0,421.0,189.0,1.3,16.4,405.0,361.57,282.79
2018,11,18,13,15,413.5,182.5,1.25,16.5,388.0,337.61,262.77
2018,11,18,13,30,406.0,176.0,1.2,16.6,371.0,313.14,242.13
2018,11,18,13,45,421.5,162.5,1.15,16.65,355.0,289.57,221.57
2018,11,18,14,0,437.0,149.0,1.1,16.7,339.0,264.14,199.02
2018,11,18,14,15,439.5,136.0,1.1,16.6,315.0,233.91,172.76
2018,11,18,14,30,442.0,123.0,1.1,16.5,291.0,202.81,145.6
2018,11,18,14,45,423.5,112.0,1.1,16.4,260.0,168.99,117.25
2018,11,18,15,0,405.0,101.0,1.1,16.3,229.0,136.23,90.73
2018,11,18,15,15,360.5,91.5,1.1,16.3,193.5,103.72,67.37
2018,11,18,15,30,316.0,82.0,1.1,16.3,158.0,74.89,49.78
2018,11,18,15,45,278.5,68.5,1.25,15.35,125.5,50.75,39.2
2018,11,18,16,0,241.0,55.0,1.4,14.4,93.0,41.55,30.78
2018,11,18,16,15,182.5,41.0,1.45,14.05,64.5,31.56,21.21
2018,11,18,16,30,124.0,27.0,1.5,13.7,36.0,21.14,7.47
2018,11,18,16,45,70.5,15.5,1.6,13.3,20.0,15.24,0.0
2018,11,18,17,0,17.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,11,18,17,15,8.5,2.0,1.7,12.7,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.5,2.0,9.9,3.5,0.0,0.0
2018,11,19,7,0,17.0,7.0,2.0,9.9,7.0,10.99,0.0
2018,11,19,7,15,68.5,21.0,2.05,10.3,26.5,47.61,0.0
2018,11,19,7,30,120.0,35.0,2.1,10.7,46.0,87.62,59.04
2018,11,19,7,45,197.0,49.5,2.2,11.05,79.5,138.9,106.32
2018,11,19,8,0,274.0,64.0,2.3,11.4,113.0,189.61,150.43
2018,11,19,8,15,307.0,75.5,2.3,11.75,144.0,222.96,180.19
2018,11,19,8,30,340.0,87.0,2.3,12.1,175.0,257.49,210.27
2018,11,19,8,45,381.0,96.0,2.3,12.45,209.5,293.74,241.03
2018,11,19,9,0,422.0,105.0,2.3,12.8,244.0,330.85,271.79
2018,11,19,9,15,438.5,115.0,2.35,13.3,274.0,357.0,292.93
2018,11,19,9,30,455.0,125.0,2.4,13.8,304.0,382.3,312.91
2018,11,19,9,45,479.5,132.0,2.45,14.25,333.5,407.63,332.63
2018,11,19,10,0,504.0,139.0,2.5,14.7,363.0,431.93,351.17
2018,11,19,10,15,508.0,147.0,2.45,15.1,383.5,444.55,360.0
2018,11,19,10,30,512.0,155.0,2.4,15.5,404.0,455.43,367.31
2018,11,19,10,45,509.0,162.0,2.35,15.95,417.0,459.52,369.14
2018,11,19,11,0,506.0,169.0,2.3,16.4,430.0,461.81,369.51
2018,11,19,11,15,542.0,162.0,2.25,16.65,446.5,469.78,374.91
2018,11,19,11,30,578.0,155.0,2.2,16.9,463.0,477.38,379.76
2018,11,19,11,45,607.0,146.5,2.15,17.15,471.5,475.4,377.14
2018,11,19,12,0,636.0,138.0,2.1,17.4,480.0,470.76,372.33
2018,11,19,12,15,604.5,146.0,2.05,17.55,469.0,449.24,354.26
2018,11,19,12,30,573.0,154.0,2.0,17.7,458.0,425.77,334.7
2018,11,19,12,45,513.0,167.0,1.95,17.85,434.5,395.06,309.48
2018,11,19,13,0,453.0,180.0,1.9,18.0,411.0,365.65,285.34
2018,11,19,13,15,350.5,189.0,1.8,18.05,363.5,317.75,247.36
2018,11,19,13,30,248.0,198.0,1.7,18.1,316.0,275.05,213.89
2018,11,19,13,45,146.0,181.0,1.65,18.15,249.5,216.53,168.53
2018,11,19,14,0,44.0,164.0,1.6,18.2,183.0,165.87,129.9
2018,11,19,14,15,112.0,151.5,1.5,18.15,195.0,167.14,128.9
2018,11,19,14,30,180.0,139.0,1.4,18.1,207.0,164.48,123.76
2018,11,19,14,45,244.0,125.5,1.25,18.0,207.5,151.57,109.94
2018,11,19,15,0,308.0,112.0,1.1,17.9,208.0,135.37,93.69
2018,11,19,15,15,308.0,97.0,1.1,17.9,181.5,103.26,68.72
2018,11,19,15,30,308.0,82.0,1.1,17.9,155.0,73.96,49.14
2018,11,19,15,45,269.5,68.5,1.0,17.3,123.0,50.85,38.94
2018,11,19,16,0,231.0,55.0,0.9,16.7,91.0,41.63,30.53
2018,11,19,16,15,176.5,41.0,0.85,16.55,63.5,31.63,20.96
2018,11,19,16,30,122.0,27.0,0.8,16.4,36.0,21.2,6.65
2018,11,19,16,45,72.0,16.0,0.75,16.3,20.0,15.73,0.0
2018,11,19,17,0,22.0,5.0,0.7,16.2,4.0,0.0,0.0
2018,11,19,17,15,11.0,2.5,0.65,16.1,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,6,45,25.0,4.0,1.7,9.85,4.0,0.0,0.0
2018,11,20,7,0,50.0,8.0,1.7,9.8,8.0,19.8,0.0
2018,11,20,7,15,155.0,21.0,1.75,10.15,32.5,73.9,0.0
2018,11,20,7,30,260.0,34.0,1.8,10.5,57.0,135.39,90.28
2018,11,20,7,45,349.0,44.0,1.8,10.8,94.0,184.22,140.1
2018,11,20,8,0,438.0,54.0,1.8,11.1,131.0,239.96,189.15
2018,11,20,8,15,385.5,68.0,1.75,11.45,149.0,245.33,197.41
2018,11,20,8,30,333.0,82.0,1.7,11.8,167.0,247.58,201.62
2018,11,20,8,45,405.5,91.0,1.7,12.2,211.5,298.14,244.01
2018,11,20,9,0,478.0,100.0,1.7,12.6,256.0,351.03,287.2
2018,11,20,9,15,437.5,115.0,1.65,13.1,270.0,354.99,290.03
2018,11,20,9,30,397.0,130.0,1.6,13.6,284.0,355.86,290.11
2018,11,20,9,45,426.5,138.5,1.55,14.1,316.0,384.55,312.27
2018,11,20,10,0,456.0,147.0,1.5,14.6,348.0,412.47,333.18
2018,11,20,10,15,553.5,136.0,1.55,14.95,393.5,456.45,367.32
2018,11,20,10,30,651.0,125.0,1.6,15.3,439.0,502.52,402.27
2018,11,20,10,45,594.5,142.5,1.65,15.6,437.5,487.71,389.41
2018,11,20,11,0,538.0,160.0,1.7,15.9,436.0,468.81,373.81
2018,11,20,11,15,562.0,155.5,1.8,16.1,449.0,472.51,376.48
2018,11,20,11,30,586.0,151.0,1.9,16.3,462.0,475.95,378.59
2018,11,20,11,45,612.5,143.5,2.0,16.45,470.0,473.5,376.21
2018,11,20,12,0,639.0,136.0,2.1,16.6,478.0,468.45,371.63
2018,11,20,12,15,546.5,159.0,2.1,16.65,449.5,429.99,340.52
2018,11,20,12,30,454.0,182.0,2.1,16.7,421.0,394.5,311.84
2018,11,20,12,45,449.5,176.5,2.1,16.75,409.0,374.02,294.95
2018,11,20,13,0,445.0,171.0,2.1,16.8,397.0,352.6,276.99
2018,11,20,13,15,509.5,150.5,2.05,16.8,399.5,343.6,267.85
2018,11,20,13,30,574.0,130.0,2.0,16.8,402.0,330.27,254.38
2018,11,20,13,45,567.5,124.0,2.0,16.8,380.5,300.82,228.59
2018,11,20,14,0,561.0,118.0,2.0,16.8,359.0,270.65,201.89
2018,11,20,14,15,527.0,114.5,1.9,16.75,327.5,234.9,171.25
2018,11,20,14,30,493.0,111.0,1.8,16.7,296.0,201.15,142.53
2018,11,20,14,45,494.5,100.0,1.7,16.7,269.5,168.86,114.21
2018,11,20,15,0,496.0,89.0,1.6,16.7,243.0,136.01,86.65
2018,11,20,15,15,404.0,83.0,1.6,16.7,197.0,98.67,61.72
2018,11,20,15,30,312.0,77.0,1.6,16.7,151.0,69.41,45.79
2018,11,20,15,45,341.5,62.0,1.3,16.25,128.0,45.79,34.67
2018,11,20,16,0,371.0,47.0,1.0,15.8,105.0,35.66,25.43
2018,11,20,16,15,291.0,36.5,0.95,15.65,73.0,28.61,18.44
2018,11,20,16,30,211.0,26.0,0.9,15.5,41.0,20.43,5.47
2018,11,20,16,45,127.5,16.0,0.8,15.35,23.0,15.73,0.0
2018,11,20,17,0,44.0,6.0,0.7,15.2,5.0,0.0,0.0
2018,11,20,17,15,22.0,3.0,0.7,15.2,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,3.05,14.55,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,3.1,14.6,4.0,3.93,0.0
2018,11,21,7,15,7.0,13.5,3.2,14.65,14.0,15.17,0.0
2018,11,21,7,30,14.0,23.0,3.3,14.7,24.0,28.13,14.46
2018,11,21,7,45,27.0,35.5,3.35,14.8,39.5,46.25,31.87
2018,11,21,8,0,40.0,48.0,3.4,14.9,55.0,64.87,48.23
2018,11,21,8,15,49.0,62.5,3.4,14.95,73.5,84.79,65.64
2018,11,21,8,30,58.0,77.0,3.4,15.0,92.0,104.94,83.09
2018,11,21,8,45,36.0,58.0,3.35,15.1,68.0,74.33,57.65
2018,11,21,9,0,14.0,39.0,3.3,15.2,44.0,44.76,32.61
2018,11,21,9,15,7.0,29.0,3.4,15.35,31.5,31.74,21.5
2018,11,21,9,30,0.0,19.0,3.5,15.5,19.0,18.33,9.97
2018,11,21,9,45,0.0,23.5,3.55,15.7,23.5,22.68,13.63
2018,11,21,10,0,0.0,28.0,3.6,15.9,28.0,27.03,17.27
2018,11,21,10,15,0.0,42.0,3.75,16.05,42.0,40.57,28.63
2018,11,21,10,30,0.0,56.0,3.9,16.2,56.0,54.12,39.93
2018,11,21,10,45,13.0,110.5,4.05,16.3,117.0,114.51,90.26
2018,11,21,11,0,26.0,165.0,4.2,16.4,178.0,177.94,142.23
2018,11,21,11,15,24.5,168.0,4.25,16.45,180.5,179.25,143.03
2018,11,21,11,30,23.0,171.0,4.3,16.5,183.0,178.63,142.37
2018,11,21,11,45,11.5,149.0,4.3,16.5,155.0,150.49,119.24
2018,11,21,12,0,0.0,127.0,4.3,16.5,127.0,122.9,96.53
2018,11,21,12,15,0.0,111.0,4.2,16.45,111.0,107.34,83.78
2018,11,21,12,30,0.0,95.0,4.1,16.4,95.0,91.87,71.07
2018,11,21,12,45,0.0,100.0,4.0,16.35,100.0,96.65,75.09
2018,11,21,13,0,0.0,105.0,3.9,16.3,105.0,101.37,79.07
2018,11,21,13,15,0.0,101.0,3.75,16.3,101.0,97.47,75.93
2018,11,21,13,30,0.0,97.0,3.6,16.3,97.0,93.58,72.8
2018,11,21,13,45,6.5,97.5,3.45,16.3,100.5,96.06,74.85
2018,11,21,14,0,13.0,98.0,3.3,16.3,104.0,98.0,76.37
2018,11,21,14,15,30.0,119.0,3.15,16.25,130.5,119.37,93.62
2018,11,21,14,30,47.0,140.0,3.0,16.2,157.0,138.66,108.88
2018,11,21,14,45,70.5,127.0,2.9,16.15,150.0,127.81,98.8
2018,11,21,15,0,94.0,114.0,2.8,16.1,143.0,112.15,84.75
2018,11,21,15,15,134.0,101.0,2.8,16.1,136.0,98.04,71.9
2018,11,21,15,30,174.0,88.0,2.8,16.1,129.0,76.69,55.24
2018,11,21,15,45,142.0,72.0,2.35,15.7,101.0,57.04,44.56
2018,11,21,16,0,110.0,56.0,1.9,15.3,73.0,47.54,35.73
2018,11,21,16,15,98.0,39.5,1.75,14.9,51.0,32.42,21.58
2018,11,21,16,30,86.0,23.0,1.6,14.5,29.0,19.32,4.1
2018,11,21,16,45,71.0,15.0,1.45,14.1,17.0,14.74,0.0
2018,11,21,17,0,56.0,7.0,1.3,13.7,5.0,0.0,0.0
2018,11,21,17,15,28.0,3.5,1.3,13.65,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,22,6,45,34.5,4.0,2.15,12.6,4.0,0.0,0.0
2018,11,22,7,0,69.0,8.0,2.1,12.6,8.0,7.86,0.0
2018,11,22,7,15,205.0,19.0,2.15,13.0,33.0,73.52,0.0
2018,11,22,7,30,341.0,30.0,2.2,13.4,58.0,151.7,93.55
2018,11,22,7,45,441.0,36.5,2.2,13.75,96.0,205.29,152.56
2018,11,22,8,0,541.0,43.0,2.2,14.1,134.0,263.37,203.8
2018,11,22,8,15,534.5,53.5,2.3,14.25,164.5,288.2,228.44
2018,11,22,8,30,528.0,64.0,2.4,14.4,195.0,311.21,250.34
2018,11,22,8,45,584.0,67.0,2.5,14.6,234.5,352.56,285.69
2018,11,22,9,0,640.0,70.0,2.6,14.8,274.0,394.83,320.93
2018,11,22,9,15,611.0,84.0,2.7,14.95,297.0,407.38,331.74
2018,11,22,9,30,582.0,98.0,2.8,15.1,320.0,416.61,339.44
2018,11,22,9,45,644.0,95.0,2.9,15.25,359.5,452.92,368.62
2018,11,22,10,0,706.0,92.0,3.0,15.4,399.0,488.58,396.73
2018,11,22,10,15,780.5,80.5,3.1,15.55,437.5,519.99,421.4
2018,11,22,10,30,855.0,69.0,3.2,15.7,476.0,549.14,443.99
2018,11,22,10,45,759.0,95.0,3.3,15.85,466.5,525.03,423.89
2018,11,22,11,0,663.0,121.0,3.4,16.0,457.0,496.59,400.53
2018,11,22,11,15,750.5,101.0,3.55,16.1,488.5,518.26,417.63
2018,11,22,11,30,838.0,81.0,3.7,16.2,520.0,536.53,431.49
2018,11,22,11,45,860.0,76.0,3.85,16.25,528.5,531.41,426.66
2018,11,22,12,0,882.0,71.0,4.0,16.3,537.0,523.8,419.69
2018,11,22,12,15,795.5,93.0,4.15,16.3,510.5,486.33,388.92
2018,11,22,12,30,709.0,115.0,4.3,16.3,484.0,448.37,357.84
2018,11,22,12,45,700.0,114.0,4.4,16.3,471.5,424.63,337.61
2018,11,22,13,0,691.0,113.0,4.5,16.3,459.0,399.41,315.73
2018,11,22,13,15,530.5,134.5,4.6,16.2,394.0,334.4,263.32
2018,11,22,13,30,370.0,156.0,4.7,16.1,329.0,277.88,218.2
2018,11,22,13,45,220.5,162.0,4.8,16.05,263.5,221.17,173.55
2018,11,22,14,0,71.0,168.0,4.9,16.0,198.0,176.68,140.0
2018,11,22,14,15,94.0,153.5,4.95,15.9,190.0,163.5,128.29
2018,11,22,14,30,117.0,139.0,5.0,15.8,182.0,150.06,115.99
2018,11,22,14,45,131.0,128.5,5.0,15.7,172.0,136.43,103.74
2018,11,22,15,0,145.0,118.0,5.0,15.6,162.0,121.32,90.49
2018,11,22,15,15,153.5,103.0,5.0,15.6,144.0,100.74,73.69
2018,11,22,15,30,162.0,88.0,5.0,15.6,126.0,75.95,55.13
2018,11,22,15,45,145.0,71.0,4.9,15.35,99.5,56.31,43.96
2018,11,22,16,0,128.0,54.0,4.8,15.1,73.0,43.62,32.3
2018,11,22,16,15,101.5,39.5,4.8,14.95,51.5,32.41,21.44
2018,11,22,16,30,75.0,25.0,4.8,14.8,30.0,20.88,3.94
2018,11,22,16,45,51.0,15.5,4.8,14.7,17.5,15.24,0.0
2018,11,22,17,0,27.0,6.0,4.8,14.6,5.0,0.0,0.0
2018,11,22,17,15,13.5,3.0,4.9,14.6,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.1,14.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.2,14.4,1.0,0.98,0.0
2018,11,23,7,15,0.0,5.0,2.35,14.55,5.0,4.91,0.0
2018,11,23,7,30,0.0,9.0,2.5,14.7,9.0,8.67,0.2
2018,11,23,7,45,0.0,14.5,2.65,14.8,14.5,13.98,5.77
2018,11,23,8,0,0.0,20.0,2.8,14.9,20.0,19.29,10.53
2018,11,23,8,15,0.0,23.0,2.9,15.0,23.0,22.19,13.16
2018,11,23,8,30,0.0,26.0,3.0,15.1,26.0,25.09,15.73
2018,11,23,8,45,0.5,45.5,3.1,15.2,45.5,44.17,32.01
2018,11,23,9,0,1.0,65.0,3.2,15.3,65.0,63.37,48.27
2018,11,23,9,15,2.5,84.5,3.35,15.4,85.5,83.7,65.36
2018,11,23,9,30,4.0,104.0,3.5,15.5,106.0,104.08,82.31
2018,11,23,9,45,3.0,89.5,3.6,15.6,91.0,88.55,69.16
2018,11,23,10,0,2.0,75.0,3.7,15.7,76.0,73.59,56.51
2018,11,23,10,15,1.0,64.0,3.85,15.8,64.5,62.41,47.03
2018,11,23,10,30,0.0,53.0,4.0,15.9,53.0,51.22,37.55
2018,11,23,10,45,0.0,65.5,4.15,16.0,65.5,63.32,47.62
2018,11,23,11,0,0.0,78.0,4.3,16.1,78.0,75.43,57.65
2018,11,23,11,15,0.0,80.5,4.4,16.1,80.5,77.86,59.61
2018,11,23,11,30,0.0,83.0,4.5,16.1,83.0,80.28,61.59
2018,11,23,11,45,3.5,90.5,4.65,16.15,92.5,89.39,69.16
2018,11,23,12,0,7.0,98.0,4.8,16.2,102.0,98.36,76.6
2018,11,23,12,15,3.5,70.5,4.8,16.25,72.5,69.88,52.91
2018,11,23,12,30,0.0,43.0,4.8,16.3,43.0,41.55,29.26
2018,11,23,12,45,1.0,75.0,4.85,16.3,75.5,72.97,55.54
2018,11,23,13,0,2.0,107.0,4.9,16.3,108.0,104.1,81.43
2018,11,23,13,15,6.0,112.5,4.85,16.3,115.5,110.71,86.92
2018,11,23,13,30,10.0,118.0,4.8,16.3,123.0,116.96,92.11
2018,11,23,13,45,5.0,89.0,4.8,16.3,91.5,87.51,67.8
2018,11,23,14,0,0.0,60.0,4.8,16.3,60.0,57.98,43.31
2018,11,23,14,15,0.0,51.0,4.75,16.25,51.0,49.27,36.06
2018,11,23,14,30,0.0,42.0,4.7,16.2,42.0,40.56,28.77
2018,11,23,14,45,0.0,32.5,4.65,16.15,32.5,31.37,21.03
2018,11,23,15,0,0.0,23.0,4.6,16.1,23.0,22.19,13.24
2018,11,23,15,15,0.0,17.0,4.6,16.1,17.0,16.39,8.3
2018,11,23,15,30,0.0,11.0,4.6,16.1,11.0,10.6,3.34
2018,11,23,15,45,0.0,9.0,4.6,15.95,9.0,8.67,2.0
2018,11,23,16,0,0.0,7.0,4.6,15.8,7.0,6.74,0.21
2018,11,23,16,15,7.0,6.5,4.55,15.75,7.0,6.27,0.0
2018,11,23,16,30,14.0,6.0,4.5,15.7,7.0,5.25,0.0
2018,11,23,16,45,14.0,5.0,4.5,15.65,5.5,4.91,0.0
2018,11,23,17,0,14.0,4.0,4.5,15.6,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.45,15.6,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,24,6,45,33.0,4.0,2.3,13.95,3.5,0.0,0.0
2018,11,24,7,0,66.0,8.0,2.3,13.9,7.0,0.0,0.0
2018,11,24,7,15,202.0,17.5,2.45,14.1,30.0,69.98,0.0
2018,11,24,7,30,338.0,27.0,2.6,14.3,53.0,143.94,79.59
2018,11,24,7,45,440.5,32.5,2.7,14.45,89.5,197.81,144.9
2018,11,24,8,0,543.0,38.0,2.8,14.6,126.0,252.24,193.86
2018,11,24,8,15,414.0,56.0,2.85,14.7,134.5,239.65,189.61
2018,11,24,8,30,285.0,74.0,2.9,14.8,143.0,213.76,171.96
2018,11,24,8,45,195.5,98.0,2.95,14.9,149.0,200.46,162.54
2018,11,24,9,0,106.0,122.0,3.0,15.0,155.0,182.75,148.26
2018,11,24,9,15,115.5,137.0,3.0,15.15,177.0,204.26,166.14
2018,11,24,9,30,125.0,152.0,3.0,15.3,199.0,225.66,183.58
2018,11,24,9,45,140.0,167.0,3.0,15.5,223.5,249.69,202.94
2018,11,24,10,0,155.0,182.0,3.0,15.7,248.0,273.49,221.85
2018,11,24,10,15,213.0,188.0,2.95,15.9,284.5,310.55,251.64
2018,11,24,10,30,271.0,194.0,2.9,16.1,321.0,352.0,284.4
2018,11,24,10,45,414.5,169.5,2.85,16.3,372.5,407.7,328.87
2018,11,24,11,0,558.0,145.0,2.8,16.5,424.0,457.9,368.16
2018,11,24,11,15,721.5,104.5,2.75,16.6,473.0,502.0,402.37
2018,11,24,11,30,885.0,64.0,2.7,16.7,522.0,538.56,430.04
2018,11,24,11,45,715.5,109.5,2.65,16.8,481.0,486.05,387.18
2018,11,24,12,0,546.0,155.0,2.6,16.9,440.0,431.86,343.45
2018,11,24,12,15,479.5,172.0,2.55,16.95,421.0,404.33,320.91
2018,11,24,12,30,413.0,189.0,2.5,17.0,402.0,377.52,298.82
2018,11,24,12,45,500.0,163.5,2.5,17.0,415.5,379.56,299.3
2018,11,24,13,0,587.0,138.0,2.5,17.0,429.0,377.14,295.35
2018,11,24,13,15,699.5,106.0,2.5,16.95,439.5,370.95,287.3
2018,11,24,13,30,812.0,74.0,2.5,16.9,450.0,358.13,272.65
2018,11,24,13,45,792.0,71.5,2.45,16.85,421.5,320.43,239.35
2018,11,24,14,0,772.0,69.0,2.4,16.8,393.0,282.37,205.43
2018,11,24,14,15,773.5,64.5,2.4,16.7,368.0,247.62,173.34
2018,11,24,14,30,775.0,60.0,2.4,16.6,343.0,211.32,139.96
2018,11,24,14,45,747.0,58.0,2.4,16.45,308.0,171.04,105.4
2018,11,24,15,0,719.0,56.0,2.4,16.3,273.0,132.0,74.11
2018,11,24,15,15,617.0,57.5,2.4,16.3,225.0,89.43,46.8
2018,11,24,15,30,515.0,59.0,2.4,16.3,177.0,57.78,33.23
2018,11,24,15,45,508.0,49.5,2.4,15.75,145.5,35.65,25.77
2018,11,24,16,0,501.0,40.0,2.4,15.2,114.0,29.61,20.12
2018,11,24,16,15,388.0,33.0,2.5,14.8,78.5,25.68,15.7
2018,11,24,16,30,275.0,26.0,2.6,14.4,43.0,21.77,2.33
2018,11,24,16,45,158.0,16.0,2.65,14.05,24.0,15.73,0.0
2018,11,24,17,0,41.0,6.0,2.7,13.7,5.0,0.0,0.0
2018,11,24,17,15,20.5,3.0,2.75,13.55,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,6,45,32.0,4.0,0.75,12.25,3.5,0.0,0.0
2018,11,25,7,0,64.0,8.0,0.8,12.2,7.0,0.0,0.0
2018,11,25,7,15,200.0,17.5,0.75,12.4,29.5,68.86,0.0
2018,11,25,7,30,336.0,27.0,0.7,12.6,52.0,141.32,72.7
2018,11,25,7,45,322.0,37.5,0.65,12.8,74.5,162.65,118.61
2018,11,25,8,0,308.0,48.0,0.6,13.0,97.0,177.75,136.47
2018,11,25,8,15,349.0,60.0,0.55,13.3,131.0,215.5,169.58
2018,11,25,8,30,390.0,72.0,0.5,13.6,165.0,254.75,202.9
2018,11,25,8,45,345.0,91.5,0.5,13.9,184.5,265.18,212.71
2018,11,25,9,0,300.0,111.0,0.5,14.2,204.0,266.2,214.31
2018,11,25,9,15,311.5,124.0,0.55,14.55,230.5,290.46,234.0
2018,11,25,9,30,323.0,137.0,0.6,14.9,257.0,314.08,252.57
2018,11,25,9,45,319.0,149.0,0.65,15.25,276.0,327.75,262.94
2018,11,25,10,0,315.0,161.0,0.7,15.6,295.0,340.19,272.17
2018,11,25,10,15,266.5,176.5,0.75,15.85,294.5,331.15,264.32
2018,11,25,10,30,218.0,192.0,0.8,16.1,294.0,316.08,251.85
2018,11,25,10,45,171.0,205.5,0.85,16.3,287.5,303.13,240.99
2018,11,25,11,0,124.0,219.0,0.9,16.5,281.0,289.45,229.5
2018,11,25,11,15,123.0,224.0,0.95,16.65,286.5,291.52,230.89
2018,11,25,11,30,122.0,229.0,1.0,16.8,292.0,293.16,231.84
2018,11,25,11,45,103.0,227.0,1.0,16.9,280.5,275.89,217.93
2018,11,25,12,0,84.0,225.0,1.0,17.0,269.0,261.56,206.42
2018,11,25,12,15,69.0,219.0,1.0,17.05,255.0,245.71,193.82
2018,11,25,12,30,54.0,213.0,1.0,17.1,241.0,230.35,181.63
2018,11,25,12,45,59.0,209.5,1.0,17.15,239.5,226.71,178.73
2018,11,25,13,0,64.0,206.0,1.0,17.2,238.0,222.64,175.39
2018,11,25,13,15,133.5,193.0,0.95,17.25,256.0,233.72,183.33
2018,11,25,13,30,203.0,180.0,0.9,17.3,274.0,240.45,187.01
2018,11,25,13,45,393.5,144.5,0.85,17.35,313.5,257.84,195.84
2018,11,25,14,0,584.0,109.0,0.8,17.4,353.0,263.29,192.85
2018,11,25,14,15,693.5,83.0,0.85,17.4,351.0,241.85,169.26
2018,11,25,14,30,803.0,57.0,0.9,17.4,349.0,213.04,138.76
2018,11,25,14,45,684.5,66.5,0.95,17.4,297.0,165.28,102.35
2018,11,25,15,0,566.0,76.0,1.0,17.4,245.0,128.39,77.17
2018,11,25,15,15,496.5,70.5,1.0,17.4,203.5,91.41,52.76
2018,11,25,15,30,427.0,65.0,1.0,17.4,162.0,60.32,37.14
2018,11,25,15,45,375.0,56.0,1.0,16.95,128.0,41.4,30.66
2018,11,25,16,0,323.0,47.0,1.0,16.5,94.0,35.55,25.13
2018,11,25,16,15,258.5,35.5,1.05,16.2,65.0,27.41,16.97
2018,11,25,16,30,194.0,24.0,1.1,15.9,36.0,18.93,0.31
2018,11,25,16,45,124.5,15.5,1.2,15.55,20.5,15.24,0.0
2018,11,25,17,0,55.0,7.0,1.3,15.2,5.0,0.0,0.0
2018,11,25,17,15,27.5,3.5,1.35,15.05,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,26,6,45,27.0,3.5,2.15,11.05,3.0,0.0,0.0
2018,11,26,7,0,54.0,7.0,2.2,11.1,6.0,0.0,0.0
2018,11,26,7,15,118.0,16.5,2.25,11.35,22.5,46.35,0.0
2018,11,26,7,30,182.0,26.0,2.3,11.6,39.0,94.04,43.25
2018,11,26,7,45,231.0,39.0,2.3,11.9,67.0,133.58,97.66
2018,11,26,8,0,280.0,52.0,2.3,12.2,95.0,171.81,133.05
2018,11,26,8,15,317.0,63.5,2.25,12.4,126.5,206.21,164.04
2018,11,26,8,30,354.0,75.0,2.2,12.6,158.0,242.05,195.54
2018,11,26,8,45,346.0,90.5,2.1,12.8,183.5,263.46,214.61
2018,11,26,9,0,338.0,106.0,2.0,13.0,209.0,283.25,231.57
2018,11,26,9,15,345.0,119.0,1.95,13.35,235.5,306.01,250.26
2018,11,26,9,30,352.0,132.0,1.9,13.7,262.0,327.8,267.62
2018,11,26,9,45,328.0,147.5,1.9,14.05,276.5,329.88,268.81
2018,11,26,10,0,304.0,163.0,1.9,14.4,291.0,335.68,272.73
2018,11,26,10,15,240.5,181.0,1.85,14.8,286.0,321.32,259.99
2018,11,26,10,30,177.0,199.0,1.8,15.2,281.0,300.77,242.36
2018,11,26,10,45,158.5,208.5,1.8,15.55,284.0,299.08,240.27
2018,11,26,11,0,140.0,218.0,1.8,15.9,287.0,296.77,237.6
2018,11,26,11,15,290.0,196.5,1.75,16.15,343.5,355.74,284.76
2018,11,26,11,30,440.0,175.0,1.7,16.4,400.0,411.77,328.06
2018,11,26,11,45,527.5,156.0,1.65,16.65,427.5,430.68,341.63
2018,11,26,12,0,615.0,137.0,1.6,16.9,455.0,447.49,353.26
2018,11,26,12,15,576.0,147.0,1.55,17.0,443.0,425.64,334.87
2018,11,26,12,30,537.0,157.0,1.5,17.1,431.0,402.1,315.37
2018,11,26,12,45,481.0,166.0,1.45,17.2,407.0,371.5,290.47
2018,11,26,13,0,425.0,175.0,1.4,17.3,383.0,342.12,266.54
2018,11,26,13,15,470.0,155.5,1.25,17.15,377.5,326.53,252.47
2018,11,26,13,30,515.0,136.0,1.1,17.0,372.0,307.33,234.78
2018,11,26,13,45,553.0,120.5,1.0,16.9,361.5,286.24,215.01
2018,11,26,14,0,591.0,105.0,0.9,16.8,351.0,260.58,190.89
2018,11,26,14,15,522.0,108.0,0.85,16.65,313.0,222.38,159.71
2018,11,26,14,30,453.0,111.0,0.8,16.5,275.0,187.88,132.21
2018,11,26,14,45,412.5,105.0,0.75,16.35,242.5,155.09,105.88
2018,11,26,15,0,372.0,99.0,0.7,16.2,210.0,125.09,83.09
2018,11,26,15,15,333.5,86.5,0.7,16.2,175.0,92.8,60.21
2018,11,26,15,30,295.0,74.0,0.7,16.2,140.0,63.71,42.76
2018,11,26,15,45,308.5,59.5,0.7,16.0,116.0,44.2,33.22
2018,11,26,16,0,322.0,45.0,0.7,15.8,92.0,33.97,23.83
2018,11,26,16,15,235.0,34.5,0.75,15.65,62.5,26.61,16.29
2018,11,26,16,30,148.0,24.0,0.8,15.5,33.0,18.95,0.0
2018,11,26,16,45,94.0,14.5,0.9,15.35,18.5,14.25,0.0
2018,11,26,17,0,40.0,5.0,1.0,15.2,4.0,0.0,0.0
2018,11,26,17,15,20.0,2.5,1.0,15.1,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,27,6,45,20.5,1.5,2.05,12.3,1.0,0.0,0.0
2018,11,27,7,0,41.0,3.0,2.1,12.3,2.0,0.0,0.0
2018,11,27,7,15,41.0,6.5,2.1,12.55,7.5,16.74,0.0
2018,11,27,7,30,41.0,10.0,2.1,12.8,13.0,25.14,6.05
2018,11,27,7,45,20.5,20.0,2.15,13.0,21.5,28.99,17.37
2018,11,27,8,0,0.0,30.0,2.2,13.2,30.0,28.96,18.64
2018,11,27,8,15,0.0,39.5,2.3,13.5,39.5,38.15,26.73
2018,11,27,8,30,0.0,49.0,2.4,13.8,49.0,47.34,34.74
2018,11,27,8,45,0.5,62.5,2.55,14.05,62.5,61.05,46.48
2018,11,27,9,0,1.0,76.0,2.7,14.3,76.0,74.8,58.13
2018,11,27,9,15,0.5,67.0,2.75,14.5,67.0,65.03,49.8
2018,11,27,9,30,0.0,58.0,2.8,14.7,58.0,56.04,42.11
2018,11,27,9,45,0.0,63.0,2.9,14.85,63.0,60.89,46.12
2018,11,27,10,0,0.0,68.0,3.0,15.0,68.0,65.73,50.1
2018,11,27,10,15,0.0,82.5,3.1,15.1,82.5,79.84,61.83
2018,11,27,10,30,0.0,97.0,3.2,15.2,97.0,94.1,73.62
2018,11,27,10,45,0.0,89.5,3.3,15.3,89.5,86.65,67.28
2018,11,27,11,0,0.0,82.0,3.4,15.4,82.0,79.31,61.07
2018,11,27,11,15,0.0,85.0,3.5,15.45,85.0,82.22,63.44
2018,11,27,11,30,0.0,88.0,3.6,15.5,88.0,85.14,65.82
2018,11,27,11,45,0.0,103.5,3.75,15.5,103.5,100.18,78.29
2018,11,27,12,0,0.0,119.0,3.9,15.5,119.0,115.15,90.66
2018,11,27,12,15,1.0,112.0,3.9,15.5,112.5,108.78,85.39
2018,11,27,12,30,2.0,105.0,3.9,15.5,106.0,102.4,80.15
2018,11,27,12,45,2.0,92.0,3.95,15.5,93.0,89.82,69.75
2018,11,27,13,0,2.0,79.0,4.0,15.5,80.0,77.22,59.31
2018,11,27,13,15,1.0,59.0,3.85,15.5,59.5,57.4,42.79
2018,11,27,13,30,0.0,39.0,3.7,15.5,39.0,37.67,26.25
2018,11,27,13,45,0.0,45.5,3.6,15.45,45.5,43.95,31.62
2018,11,27,14,0,0.0,52.0,3.5,15.4,52.0,50.24,36.98
2018,11,27,14,15,0.0,49.0,3.3,15.4,49.0,47.33,34.59
2018,11,27,14,30,0.0,46.0,3.1,15.4,46.0,44.43,32.18
2018,11,27,14,45,0.0,33.0,2.95,15.35,33.0,31.85,21.53
2018,11,27,15,0,0.0,20.0,2.8,15.3,20.0,19.29,10.84
2018,11,27,15,15,0.0,15.0,2.8,15.3,15.0,14.46,6.7
2018,11,27,15,30,0.0,10.0,2.8,15.3,10.0,9.64,2.54
2018,11,27,15,45,0.0,8.5,2.4,15.15,8.5,8.19,1.59
2018,11,27,16,0,0.0,7.0,2.0,15.0,7.0,6.74,0.22
2018,11,27,16,15,0.0,5.0,1.9,14.9,5.0,4.82,0.0
2018,11,27,16,30,0.0,3.0,1.8,14.8,3.0,2.89,0.0
2018,11,27,16,45,0.0,1.5,1.7,14.7,1.5,1.47,0.0
2018,11,27,17,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
