Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,20,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,6,45,20.0,3.0,0.6,13.65,2.5,0.0,0.0
2018,11,28,7,0,40.0,6.0,0.6,13.6,5.0,0.0,0.0
2018,11,28,7,15,40.0,11.0,0.65,13.7,12.0,20.79,0.0
2018,11,28,7,30,40.0,16.0,0.7,13.8,19.0,33.0,7.36
2018,11,28,7,45,20.0,29.0,0.75,13.95,30.5,36.59,23.22
2018,11,28,8,0,0.0,42.0,0.8,14.1,42.0,41.75,29.18
2018,11,28,8,15,6.0,58.0,0.9,14.35,59.5,60.47,45.31
2018,11,28,8,30,12.0,74.0,1.0,14.6,77.0,79.3,61.44
2018,11,28,8,45,17.0,89.5,1.15,14.85,94.5,97.3,76.71
2018,11,28,9,0,22.0,105.0,1.3,15.1,112.0,119.06,94.93
2018,11,28,9,15,38.5,121.5,1.3,15.35,135.0,144.1,115.64
2018,11,28,9,30,55.0,138.0,1.3,15.6,158.0,169.48,136.36
2018,11,28,9,45,30.5,115.5,1.35,15.8,126.5,132.09,105.28
2018,11,28,10,0,6.0,93.0,1.4,16.0,95.0,93.52,73.04
2018,11,28,10,15,113.0,99.5,1.45,16.15,151.0,162.05,130.76
2018,11,28,10,30,220.0,106.0,1.5,16.3,207.0,229.32,186.0
2018,11,28,10,45,283.5,137.5,1.55,16.4,272.5,295.45,238.47
2018,11,28,11,0,347.0,169.0,1.6,16.5,338.0,359.95,288.47
2018,11,28,11,15,364.0,174.0,1.7,16.55,355.0,370.65,296.2
2018,11,28,11,30,381.0,179.0,1.8,16.6,372.0,382.97,305.32
2018,11,28,11,45,589.5,134.5,1.85,16.7,435.0,440.17,349.9
2018,11,28,12,0,798.0,90.0,1.9,16.8,498.0,488.77,386.25
2018,11,28,12,15,748.0,103.0,2.0,16.8,483.0,461.93,364.15
2018,11,28,12,30,698.0,116.0,2.1,16.8,468.0,434.87,342.1
2018,11,28,12,45,634.0,126.0,2.25,16.8,440.5,398.71,312.99
2018,11,28,13,0,570.0,136.0,2.4,16.8,413.0,363.79,284.61
2018,11,28,13,15,558.5,133.0,2.45,16.75,396.0,338.21,262.79
2018,11,28,13,30,547.0,130.0,2.5,16.7,379.0,311.2,239.43
2018,11,28,13,45,471.0,132.5,2.6,16.6,338.0,269.29,205.29
2018,11,28,14,0,395.0,135.0,2.7,16.5,297.0,231.49,174.73
2018,11,28,14,15,385.5,116.0,2.65,16.45,264.5,195.1,143.52
2018,11,28,14,30,376.0,97.0,2.6,16.4,232.0,159.06,112.56
2018,11,28,14,45,296.5,99.0,2.55,16.3,198.5,130.62,91.28
2018,11,28,15,0,217.0,101.0,2.5,16.2,165.0,111.33,78.76
2018,11,28,15,15,205.0,88.0,2.5,16.2,141.5,87.83,61.03
2018,11,28,15,30,193.0,75.0,2.5,16.2,118.0,65.26,46.1
2018,11,28,15,45,195.5,58.0,2.2,15.8,93.5,46.69,35.37
2018,11,28,16,0,198.0,41.0,1.9,15.4,69.0,30.77,21.03
2018,11,28,16,15,101.5,26.5,1.9,15.3,40.5,22.23,12.55
2018,11,28,16,30,5.0,12.0,1.9,15.2,12.0,11.67,0.0
2018,11,28,16,45,2.5,6.0,1.9,15.1,6.0,5.9,0.0
2018,11,28,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.15,15.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.6,14.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.65,14.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.7,14.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.75,14.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,7.0,14.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.1,14.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.15,14.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,7.25,14.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,7.3,14.7,2.0,0.0,0.0
2018,11,29,7,15,15.0,14.5,7.25,14.7,15.5,17.95,0.0
2018,11,29,7,30,30.0,27.0,7.2,14.7,29.0,42.75,7.31
2018,11,29,7,45,55.5,39.0,7.15,14.65,46.0,66.36,45.55
2018,11,29,8,0,81.0,51.0,7.1,14.6,63.0,88.28,66.18
2018,11,29,8,15,60.0,52.0,7.0,14.65,62.5,80.81,61.69
2018,11,29,8,30,39.0,53.0,6.9,14.7,62.0,69.41,53.0
2018,11,29,8,45,127.5,77.0,6.85,14.7,113.5,138.92,111.91
2018,11,29,9,0,216.0,101.0,6.8,14.7,165.0,213.16,174.62
2018,11,29,9,15,328.0,109.5,6.8,14.75,220.5,284.58,234.59
2018,11,29,9,30,440.0,118.0,6.8,14.8,276.0,353.19,291.72
2018,11,29,9,45,352.5,130.5,6.8,14.8,264.0,326.76,269.82
2018,11,29,10,0,265.0,143.0,6.8,14.8,252.0,291.51,240.36
2018,11,29,10,15,258.0,161.0,6.75,14.85,272.5,307.46,253.11
2018,11,29,10,30,251.0,179.0,6.7,14.9,293.0,322.16,264.58
2018,11,29,10,45,215.0,171.0,6.7,14.9,271.5,293.13,240.38
2018,11,29,11,0,179.0,163.0,6.7,14.9,250.0,260.25,212.98
2018,11,29,11,15,251.0,163.0,6.6,14.95,288.0,299.14,245.08
2018,11,29,11,30,323.0,163.0,6.5,15.0,326.0,332.87,272.46
2018,11,29,11,45,408.5,161.5,6.45,15.05,368.5,372.29,304.03
2018,11,29,12,0,494.0,160.0,6.4,15.1,411.0,405.05,329.63
2018,11,29,12,15,600.0,135.0,6.25,15.15,438.0,421.77,341.95
2018,11,29,12,30,706.0,110.0,6.1,15.2,465.0,431.33,347.79
2018,11,29,12,45,585.5,109.0,6.0,15.2,399.0,360.15,289.26
2018,11,29,13,0,465.0,108.0,5.9,15.2,333.0,293.31,234.23
2018,11,29,13,15,341.5,115.5,5.75,15.2,277.5,238.27,188.92
2018,11,29,13,30,218.0,123.0,5.6,15.2,222.0,191.06,150.6
2018,11,29,13,45,309.0,133.5,5.5,15.15,265.0,220.31,171.63
2018,11,29,14,0,400.0,144.0,5.4,15.1,308.0,240.51,183.93
2018,11,29,14,15,334.0,134.0,5.25,15.0,263.5,200.41,151.03
2018,11,29,14,30,268.0,124.0,5.1,14.9,219.0,163.33,121.35
2018,11,29,14,45,317.0,108.0,5.0,14.8,209.0,141.32,100.08
2018,11,29,15,0,366.0,92.0,4.9,14.7,199.0,117.25,77.89
2018,11,29,15,15,361.0,81.0,4.9,14.7,174.0,89.08,56.94
2018,11,29,15,30,356.0,70.0,4.9,14.7,149.0,61.0,40.25
2018,11,29,15,45,287.0,56.0,4.8,14.45,111.0,41.54,31.01
2018,11,29,16,0,218.0,42.0,4.7,14.2,73.0,31.61,21.83
2018,11,29,16,15,207.0,32.5,4.75,14.0,53.5,25.04,14.84
2018,11,29,16,30,196.0,23.0,4.8,13.8,34.0,18.99,0.0
2018,11,29,16,45,98.0,11.5,4.9,13.65,17.0,11.3,0.0
2018,11,29,17,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.85,13.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.75,13.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,30,7,15,48.0,10.5,4.35,12.15,13.5,22.04,0.0
2018,11,30,7,30,96.0,21.0,4.4,12.4,27.0,59.43,5.34
2018,11,30,7,45,167.0,35.0,4.5,12.65,55.0,106.47,74.52
2018,11,30,8,0,238.0,49.0,4.6,12.9,83.0,150.78,115.23
2018,11,30,8,15,278.0,61.0,4.65,13.1,113.5,185.11,146.27
2018,11,30,8,30,318.0,73.0,4.7,13.3,144.0,221.18,178.25
2018,11,30,8,45,374.0,82.0,4.75,13.5,180.5,262.01,213.61
2018,11,30,9,0,430.0,91.0,4.8,13.7,217.0,304.52,249.84
2018,11,30,9,15,566.5,83.0,4.75,13.9,271.0,370.24,304.47
2018,11,30,9,30,703.0,75.0,4.7,14.1,325.0,437.04,359.13
2018,11,30,9,45,757.5,72.5,4.6,14.3,363.5,469.42,385.21
2018,11,30,10,0,812.0,70.0,4.5,14.5,402.0,502.17,411.1
2018,11,30,10,15,825.0,71.0,4.45,14.65,426.0,515.4,421.17
2018,11,30,10,30,838.0,72.0,4.4,14.8,450.0,526.14,429.05
2018,11,30,10,45,833.0,76.0,4.35,14.95,464.5,527.9,429.55
2018,11,30,11,0,828.0,80.0,4.3,15.1,479.0,526.91,427.72
2018,11,30,11,15,832.5,81.0,4.3,15.2,490.0,525.05,425.35
2018,11,30,11,30,837.0,82.0,4.3,15.3,501.0,520.47,420.65
2018,11,30,11,45,786.5,95.0,4.25,15.35,491.0,497.59,401.2
2018,11,30,12,0,736.0,108.0,4.2,15.4,481.0,472.86,380.25
2018,11,30,12,15,800.5,91.0,4.25,15.4,494.0,472.6,378.85
2018,11,30,12,30,865.0,74.0,4.3,15.4,507.0,467.9,373.26
2018,11,30,12,45,866.0,71.5,4.3,15.45,496.5,444.96,352.73
2018,11,30,13,0,867.0,69.0,4.3,15.5,486.0,419.59,329.83
2018,11,30,13,15,859.5,67.5,4.3,15.45,468.0,389.66,302.96
2018,11,30,13,30,852.0,66.0,4.3,15.4,450.0,357.99,274.13
2018,11,30,13,45,840.0,64.0,4.25,15.35,425.0,322.88,242.03
2018,11,30,14,0,828.0,62.0,4.2,15.3,400.0,284.39,206.79
2018,11,30,14,15,809.0,60.5,4.2,15.2,369.5,245.92,171.66
2018,11,30,14,30,790.0,59.0,4.2,15.1,339.0,207.36,136.79
2018,11,30,14,45,762.5,56.5,4.15,15.05,303.5,166.7,101.72
2018,11,30,15,0,735.0,54.0,4.1,15.0,268.0,127.17,70.19
2018,11,30,15,15,692.0,51.0,4.1,15.0,229.0,87.55,43.81
2018,11,30,15,30,649.0,48.0,4.1,15.0,190.0,51.06,27.36
2018,11,30,15,45,582.0,43.0,3.85,14.5,150.0,33.31,23.77
2018,11,30,16,0,515.0,38.0,3.6,14.0,110.0,28.24,18.92
2018,11,30,16,15,356.0,30.5,3.55,13.7,72.0,23.69,13.7
2018,11,30,16,30,197.0,23.0,3.5,13.4,34.0,19.05,0.0
2018,11,30,16,45,98.5,11.5,3.4,13.1,17.0,11.3,0.0
2018,11,30,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,1,7,15,6.0,3.0,4.4,13.4,3.5,4.4,0.0
2018,12,1,7,30,12.0,6.0,4.5,13.5,7.0,9.59,0.0
2018,12,1,7,45,28.5,11.0,4.55,13.6,14.5,23.46,12.05
2018,12,1,8,0,45.0,16.0,4.6,13.7,22.0,35.34,23.02
2018,12,1,8,15,22.5,15.5,4.7,13.7,18.5,24.65,14.97
2018,12,1,8,30,0.0,15.0,4.8,13.7,15.0,14.46,6.69
2018,12,1,8,45,0.0,33.0,4.95,13.75,33.0,31.85,21.63
2018,12,1,9,0,0.0,51.0,5.1,13.8,51.0,49.27,36.54
2018,12,1,9,15,33.0,83.5,5.2,13.8,95.0,99.76,79.61
2018,12,1,9,30,66.0,116.0,5.3,13.8,139.0,150.57,122.56
2018,12,1,9,45,167.5,125.5,5.4,13.85,191.5,216.08,177.92
2018,12,1,10,0,269.0,135.0,5.5,13.9,244.0,283.68,234.35
2018,12,1,10,15,309.0,123.0,5.55,13.95,256.0,297.68,246.03
2018,12,1,10,30,349.0,111.0,5.6,14.0,268.0,305.9,253.04
2018,12,1,10,45,556.5,103.5,5.7,14.1,365.0,409.44,338.23
2018,12,1,11,0,764.0,96.0,5.8,14.2,462.0,508.45,417.65
2018,12,1,11,15,666.0,104.0,5.85,14.2,428.5,460.39,378.02
2018,12,1,11,30,568.0,112.0,5.9,14.2,395.0,411.24,337.59
2018,12,1,11,45,707.0,98.0,5.9,14.25,453.0,458.91,375.44
2018,12,1,12,0,846.0,84.0,5.9,14.3,511.0,501.52,408.0
2018,12,1,12,15,846.0,83.5,5.9,14.3,507.5,485.15,393.11
2018,12,1,12,30,846.0,83.0,5.9,14.3,504.0,466.29,376.04
2018,12,1,12,45,768.0,93.5,5.9,14.3,469.5,422.41,338.95
2018,12,1,13,0,690.0,104.0,5.9,14.3,435.0,378.67,301.9
2018,12,1,13,15,699.5,97.0,5.85,14.25,421.5,354.16,279.36
2018,12,1,13,30,709.0,90.0,5.8,14.2,408.0,327.43,254.39
2018,12,1,13,45,747.0,83.0,5.8,14.2,401.5,309.13,235.03
2018,12,1,14,0,785.0,76.0,5.8,14.2,395.0,284.93,210.06
2018,12,1,14,15,763.0,73.5,5.75,14.1,364.0,246.45,174.86
2018,12,1,14,30,741.0,71.0,5.7,14.0,333.0,208.22,140.32
2018,12,1,14,45,709.5,67.5,5.65,13.95,297.0,168.11,105.82
2018,12,1,15,0,678.0,64.0,5.6,13.9,261.0,126.8,72.77
2018,12,1,15,15,630.0,60.5,5.6,13.9,222.5,88.73,47.37
2018,12,1,15,30,582.0,57.0,5.6,13.9,184.0,54.29,31.48
2018,12,1,15,45,513.5,50.0,5.25,13.55,144.5,36.74,26.87
2018,12,1,16,0,445.0,43.0,4.9,13.2,105.0,33.03,23.12
2018,12,1,16,15,318.5,33.0,4.8,12.95,69.5,26.23,15.76
2018,12,1,16,30,192.0,23.0,4.7,12.7,34.0,19.1,0.0
2018,12,1,16,45,96.0,11.5,4.6,12.5,17.0,11.3,0.0
2018,12,1,17,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,2,7,15,132.5,11.0,2.1,9.2,18.0,42.49,0.0
2018,12,2,7,30,265.0,22.0,2.0,9.4,36.0,104.97,0.0
2018,12,2,7,45,408.0,29.0,1.9,9.65,73.5,173.5,119.27
2018,12,2,8,0,551.0,36.0,1.8,9.9,111.0,239.16,181.37
2018,12,2,8,15,618.5,40.0,1.8,10.1,151.5,285.43,223.83
2018,12,2,8,30,686.0,44.0,1.8,10.3,192.0,333.79,266.75
2018,12,2,8,45,728.0,47.5,1.75,10.5,232.0,372.48,300.88
2018,12,2,9,0,770.0,51.0,1.7,10.7,272.0,411.14,333.85
2018,12,2,9,15,795.5,53.5,1.65,10.9,308.0,440.52,358.48
2018,12,2,9,30,821.0,56.0,1.6,11.1,344.0,468.47,381.16
2018,12,2,9,45,834.5,59.0,1.55,11.3,374.0,489.28,397.55
2018,12,2,10,0,848.0,62.0,1.5,11.5,404.0,505.84,410.18
2018,12,2,10,15,861.0,63.0,1.45,11.6,429.0,519.63,420.41
2018,12,2,10,30,874.0,64.0,1.4,11.7,454.0,530.88,428.35
2018,12,2,10,45,883.0,65.5,1.35,11.85,473.0,537.86,432.67
2018,12,2,11,0,892.0,67.0,1.3,12.0,492.0,542.02,434.61
2018,12,2,11,15,897.5,66.5,1.25,12.2,503.0,539.33,431.15
2018,12,2,11,30,903.0,66.0,1.2,12.4,514.0,533.75,425.34
2018,12,2,11,45,904.5,66.5,1.15,12.6,518.0,524.27,416.37
2018,12,2,12,0,906.0,67.0,1.1,12.8,522.0,511.96,405.04
2018,12,2,12,15,905.5,66.5,1.05,12.9,518.5,494.9,390.02
2018,12,2,12,30,905.0,66.0,1.0,13.0,515.0,475.18,372.67
2018,12,2,12,45,752.5,99.5,1.0,13.1,467.0,419.52,328.47
2018,12,2,13,0,600.0,133.0,1.0,13.2,419.0,369.6,288.94
2018,12,2,13,15,592.0,128.0,0.95,13.15,401.5,342.87,266.18
2018,12,2,13,30,584.0,123.0,0.9,13.1,384.0,315.18,242.1
2018,12,2,13,45,715.5,91.0,0.85,13.1,393.0,304.32,227.81
2018,12,2,14,0,847.0,59.0,0.8,13.1,402.0,287.38,206.81
2018,12,2,14,15,777.5,65.0,0.8,12.95,361.0,241.22,167.79
2018,12,2,14,30,708.0,71.0,0.8,12.8,320.0,198.9,132.64
2018,12,2,14,45,536.0,84.0,0.8,12.7,261.0,153.32,100.46
2018,12,2,15,0,364.0,97.0,0.8,12.6,202.0,120.5,80.94
2018,12,2,15,15,307.5,87.0,0.8,12.6,167.0,89.83,59.95
2018,12,2,15,30,251.0,77.0,0.8,12.6,132.0,67.36,47.92
2018,12,2,15,45,206.5,64.0,0.9,12.35,102.5,51.18,39.81
2018,12,2,16,0,162.0,51.0,1.0,12.1,73.0,41.33,30.5
2018,12,2,16,15,101.5,35.5,1.1,11.95,47.5,29.27,18.31
2018,12,2,16,30,41.0,20.0,1.2,11.8,22.0,17.79,0.0
2018,12,2,16,45,20.5,10.0,1.3,11.6,11.0,9.83,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,3,7,15,48.5,10.0,3.4,7.65,12.5,21.31,0.0
2018,12,3,7,30,97.0,20.0,3.5,7.9,25.0,56.53,0.0
2018,12,3,7,45,149.0,33.0,3.55,8.15,49.0,97.72,66.41
2018,12,3,8,0,201.0,46.0,3.6,8.4,73.0,133.04,102.06
2018,12,3,8,15,190.0,63.0,3.55,8.75,95.5,147.55,117.36
2018,12,3,8,30,179.0,80.0,3.5,9.1,118.0,166.34,135.16
2018,12,3,8,45,358.5,79.0,3.45,9.4,174.5,249.17,205.14
2018,12,3,9,0,538.0,78.0,3.4,9.7,231.0,337.15,278.69
2018,12,3,9,15,662.0,69.0,3.4,10.05,282.0,394.96,326.8
2018,12,3,9,30,786.0,60.0,3.4,10.4,333.0,454.02,375.2
2018,12,3,9,45,749.5,71.5,3.4,10.7,351.0,458.7,379.01
2018,12,3,10,0,713.0,83.0,3.4,11.0,369.0,460.95,380.6
2018,12,3,10,15,519.0,124.0,3.4,11.2,339.0,406.04,335.3
2018,12,3,10,30,325.0,165.0,3.4,11.4,309.0,343.96,283.56
2018,12,3,10,45,238.0,186.5,3.4,11.6,294.5,319.61,262.73
2018,12,3,11,0,151.0,208.0,3.4,11.8,280.0,290.41,237.76
2018,12,3,11,15,203.0,209.0,3.4,11.95,308.0,315.94,258.53
2018,12,3,11,30,255.0,210.0,3.4,12.1,336.0,343.03,280.07
2018,12,3,11,45,342.0,196.0,3.4,12.25,366.0,367.72,299.66
2018,12,3,12,0,429.0,182.0,3.4,12.4,396.0,391.63,318.1
2018,12,3,12,15,448.0,176.0,3.35,12.5,398.5,385.16,311.82
2018,12,3,12,30,467.0,170.0,3.3,12.6,401.0,376.75,303.85
2018,12,3,12,45,415.5,175.5,3.25,12.7,377.5,347.2,279.01
2018,12,3,13,0,364.0,181.0,3.2,12.8,354.0,318.56,255.02
2018,12,3,13,15,241.0,179.5,3.2,12.85,292.5,259.2,207.26
2018,12,3,13,30,118.0,178.0,3.2,12.9,231.0,207.25,166.03
2018,12,3,13,45,62.5,156.5,3.2,13.0,184.5,166.37,133.17
2018,12,3,14,0,7.0,135.0,3.2,13.1,138.0,130.05,104.36
2018,12,3,14,15,6.0,116.0,3.2,13.05,118.5,111.64,89.13
2018,12,3,14,30,5.0,97.0,3.2,13.0,99.0,93.41,73.9
2018,12,3,14,45,3.5,76.5,3.25,12.95,78.0,73.89,57.49
2018,12,3,15,0,2.0,56.0,3.3,12.9,57.0,54.33,40.91
2018,12,3,15,15,1.0,45.0,3.3,12.9,45.5,43.53,31.66
2018,12,3,15,30,0.0,34.0,3.3,12.9,34.0,32.82,22.41
2018,12,3,15,45,0.0,26.5,3.2,12.5,26.5,25.57,17.1
2018,12,3,16,0,0.0,19.0,3.1,12.1,19.0,18.33,10.4
2018,12,3,16,15,0.0,12.5,3.1,11.9,12.5,12.05,4.19
2018,12,3,16,30,0.0,6.0,3.1,11.7,6.0,5.78,0.0
2018,12,3,16,45,0.0,3.0,3.05,11.5,3.0,2.95,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,4.45,9.55,5.5,5.41,0.0
2018,12,4,7,30,0.0,11.0,4.5,9.7,11.0,10.61,0.0
2018,12,4,7,45,0.0,21.5,4.55,9.8,21.5,20.76,10.05
2018,12,4,8,0,0.0,32.0,4.6,9.9,32.0,31.0,20.28
2018,12,4,8,15,0.0,44.5,4.65,10.15,44.5,43.66,31.58
2018,12,4,8,30,0.0,57.0,4.7,10.4,57.0,56.19,42.65
2018,12,4,8,45,0.0,67.5,4.7,10.7,67.5,66.5,51.69
2018,12,4,9,0,0.0,78.0,4.7,11.0,78.0,76.8,60.58
2018,12,4,9,15,20.5,100.0,4.7,11.4,107.0,111.88,90.52
2018,12,4,9,30,41.0,122.0,4.7,11.8,136.0,144.9,118.41
2018,12,4,9,45,40.0,132.5,4.7,12.15,147.5,155.0,126.64
2018,12,4,10,0,39.0,143.0,4.7,12.5,159.0,164.94,134.64
2018,12,4,10,15,44.0,155.0,4.6,12.75,174.0,179.37,146.4
2018,12,4,10,30,49.0,167.0,4.5,13.0,189.0,193.62,157.9
2018,12,4,10,45,52.0,175.0,4.4,13.3,199.0,202.45,164.8
2018,12,4,11,0,55.0,183.0,4.3,13.6,209.0,211.07,171.48
2018,12,4,11,15,57.0,188.0,4.15,13.8,215.5,215.86,175.04
2018,12,4,11,30,59.0,193.0,4.0,14.0,222.0,220.42,178.4
2018,12,4,11,45,49.5,176.0,3.8,14.2,200.5,197.22,159.09
2018,12,4,12,0,40.0,159.0,3.6,14.4,179.0,174.5,140.22
2018,12,4,12,15,20.0,120.0,3.4,14.45,130.0,126.03,100.15
2018,12,4,12,30,0.0,81.0,3.2,14.5,81.0,78.34,60.44
2018,12,4,12,45,0.0,78.5,3.05,14.55,78.5,75.92,58.47
2018,12,4,13,0,0.0,76.0,2.9,14.6,76.0,73.49,56.47
2018,12,4,13,15,0.0,72.0,2.95,14.45,72.0,69.61,53.31
2018,12,4,13,30,0.0,68.0,3.0,14.3,68.0,65.74,50.14
2018,12,4,13,45,0.0,66.5,3.05,14.15,66.5,64.28,49.02
2018,12,4,14,0,0.0,65.0,3.1,14.0,65.0,62.83,47.89
2018,12,4,14,15,0.0,66.5,3.2,13.85,66.5,64.28,49.22
2018,12,4,14,30,0.0,68.0,3.3,13.7,68.0,65.73,50.54
2018,12,4,14,45,0.0,65.5,3.35,13.55,65.5,63.26,48.5
2018,12,4,15,0,0.0,63.0,3.4,13.4,63.0,60.69,46.33
2018,12,4,15,15,0.0,54.5,3.4,13.4,54.5,52.61,39.36
2018,12,4,15,30,0.0,46.0,3.4,13.4,46.0,44.44,32.23
2018,12,4,15,45,0.0,36.5,3.4,12.95,36.5,35.25,25.62
2018,12,4,16,0,0.0,27.0,3.4,12.5,27.0,26.06,17.11
2018,12,4,16,15,0.0,18.5,3.3,12.25,18.5,17.85,8.87
2018,12,4,16,30,0.0,10.0,3.2,12.0,10.0,9.64,0.0
2018,12,4,16,45,0.0,5.0,3.1,11.8,5.0,4.91,0.0
2018,12,4,17,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.25,10.85,3.0,2.95,0.0
2018,12,5,7,30,0.0,6.0,4.3,10.9,6.0,5.78,0.0
2018,12,5,7,45,0.0,12.0,4.3,10.9,12.0,11.57,2.9
2018,12,5,8,0,0.0,18.0,4.3,10.9,18.0,17.36,8.8
2018,12,5,8,15,0.0,25.5,4.3,10.95,25.5,24.61,15.29
2018,12,5,8,30,0.0,33.0,4.3,11.0,33.0,31.86,21.72
2018,12,5,8,45,0.0,44.0,4.25,11.1,44.0,42.5,31.02
2018,12,5,9,0,0.0,55.0,4.2,11.2,55.0,53.14,40.26
2018,12,5,9,15,0.0,51.5,4.15,11.35,51.5,49.75,37.34
2018,12,5,9,30,0.0,48.0,4.1,11.5,48.0,46.36,34.39
2018,12,5,9,45,3.0,61.5,4.1,11.65,62.5,60.91,46.83
2018,12,5,10,0,6.0,75.0,4.1,11.8,77.0,75.55,59.26
2018,12,5,10,15,22.0,91.5,4.0,12.05,101.0,102.01,81.72
2018,12,5,10,30,38.0,108.0,3.9,12.3,125.0,126.88,102.62
2018,12,5,10,45,84.5,144.5,3.8,12.5,184.0,191.42,156.59
2018,12,5,11,0,131.0,181.0,3.7,12.7,243.0,251.82,206.09
2018,12,5,11,15,111.5,188.0,3.6,12.9,241.5,246.91,201.29
2018,12,5,11,30,92.0,195.0,3.5,13.1,240.0,239.1,194.33
2018,12,5,11,45,71.5,182.5,3.35,13.25,217.5,214.52,173.82
2018,12,5,12,0,51.0,170.0,3.2,13.4,195.0,190.52,153.85
2018,12,5,12,15,37.0,173.5,3.15,13.55,191.5,185.77,149.73
2018,12,5,12,30,23.0,177.0,3.1,13.7,188.0,180.81,145.5
2018,12,5,12,45,57.5,180.0,3.0,13.8,207.0,197.35,158.87
2018,12,5,13,0,92.0,183.0,2.9,13.9,226.0,211.4,169.84
2018,12,5,13,15,50.0,159.5,2.85,13.95,183.0,170.46,136.49
2018,12,5,13,30,8.0,136.0,2.8,14.0,140.0,132.84,106.07
2018,12,5,13,45,53.0,131.5,2.75,14.05,153.0,140.77,111.76
2018,12,5,14,0,98.0,127.0,2.7,14.1,166.0,144.78,113.58
2018,12,5,14,15,176.5,131.0,2.75,14.05,195.0,161.48,124.27
2018,12,5,14,30,255.0,135.0,2.8,14.0,224.0,169.03,126.58
2018,12,5,14,45,152.5,110.5,2.8,13.95,162.0,122.56,91.6
2018,12,5,15,0,50.0,86.0,2.8,13.9,100.0,85.02,64.61
2018,12,5,15,15,27.5,66.0,2.8,13.9,73.5,63.29,47.34
2018,12,5,15,30,5.0,46.0,2.8,13.9,47.0,44.54,32.17
2018,12,5,15,45,3.0,37.0,2.7,13.5,37.5,35.74,25.99
2018,12,5,16,0,1.0,28.0,2.6,13.1,28.0,27.03,17.91
2018,12,5,16,15,0.5,19.0,2.65,12.85,19.0,18.34,9.22
2018,12,5,16,30,0.0,10.0,2.7,12.6,10.0,9.64,0.0
2018,12,5,16,45,0.0,5.0,2.75,12.4,5.0,4.91,0.0
2018,12,5,17,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,7,15,6.0,4.0,2.95,9.85,4.5,5.31,0.0
2018,12,6,7,30,12.0,8.0,3.0,10.1,9.0,11.02,0.0
2018,12,6,7,45,105.5,21.0,3.05,10.35,34.0,66.74,40.35
2018,12,6,8,0,199.0,34.0,3.1,10.6,59.0,115.89,86.33
2018,12,6,8,15,388.0,42.5,3.1,10.9,114.0,201.04,157.27
2018,12,6,8,30,577.0,51.0,3.1,11.2,169.0,294.27,235.11
2018,12,6,8,45,626.5,54.5,3.05,11.5,207.0,332.65,269.09
2018,12,6,9,0,676.0,58.0,3.0,11.8,245.0,370.07,301.51
2018,12,6,9,15,712.0,60.5,3.0,12.15,281.0,402.37,328.96
2018,12,6,9,30,748.0,63.0,3.0,12.5,317.0,433.84,354.96
2018,12,6,9,45,778.0,62.5,2.95,12.9,348.5,457.91,374.29
2018,12,6,10,0,808.0,62.0,2.9,13.3,380.0,480.32,391.78
2018,12,6,10,15,823.0,63.5,2.8,13.6,405.5,495.34,402.99
2018,12,6,10,30,838.0,65.0,2.7,13.9,431.0,506.34,410.74
2018,12,6,10,45,847.0,66.5,2.65,14.2,449.5,513.46,415.28
2018,12,6,11,0,856.0,68.0,2.6,14.5,468.0,517.89,417.5
2018,12,6,11,15,861.5,68.5,2.5,14.7,479.5,516.68,415.19
2018,12,6,11,30,867.0,69.0,2.4,14.9,491.0,512.69,410.54
2018,12,6,11,45,868.5,69.5,2.3,15.1,495.5,503.9,402.0
2018,12,6,12,0,870.0,70.0,2.2,15.3,500.0,492.38,391.15
2018,12,6,12,15,869.0,69.5,2.15,15.45,496.5,476.01,376.56
2018,12,6,12,30,868.0,69.0,2.1,15.6,493.0,457.12,359.71
2018,12,6,12,45,864.0,68.5,2.05,15.7,483.0,434.5,339.7
2018,12,6,13,0,860.0,68.0,2.0,15.8,473.0,409.68,317.53
2018,12,6,13,15,852.0,67.0,1.9,15.85,455.5,380.8,291.72
2018,12,6,13,30,844.0,66.0,1.8,15.9,438.0,350.21,264.07
2018,12,6,13,45,831.5,64.5,1.75,15.95,414.0,314.23,231.88
2018,12,6,14,0,819.0,63.0,1.7,16.0,390.0,278.97,199.85
2018,12,6,14,15,799.5,61.0,1.6,15.95,360.0,240.79,165.58
2018,12,6,14,30,780.0,59.0,1.5,15.9,330.0,202.54,131.63
2018,12,6,14,45,737.0,58.0,1.4,15.85,292.5,161.81,97.84
2018,12,6,15,0,694.0,57.0,1.3,15.8,255.0,123.53,68.57
2018,12,6,15,15,666.0,52.0,1.3,15.8,219.5,85.31,43.05
2018,12,6,15,30,638.0,47.0,1.3,15.8,184.0,48.85,26.29
2018,12,6,15,45,559.0,42.0,1.05,15.2,143.5,29.77,20.59
2018,12,6,16,0,480.0,37.0,0.8,14.6,103.0,27.51,18.24
2018,12,6,16,15,348.0,29.0,0.85,14.5,68.0,22.42,12.44
2018,12,6,16,30,216.0,21.0,0.9,14.4,33.0,17.13,0.0
2018,12,6,16,45,108.0,10.5,0.9,14.25,16.5,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,7,7,15,13.5,8.0,2.25,9.7,8.5,10.94,0.0
2018,12,7,7,30,27.0,16.0,2.3,9.9,17.0,22.76,0.0
2018,12,7,7,45,64.0,30.5,2.35,10.1,37.0,57.62,33.56
2018,12,7,8,0,101.0,45.0,2.4,10.3,57.0,92.21,68.55
2018,12,7,8,15,117.5,61.0,2.35,10.5,80.5,113.13,88.14
2018,12,7,8,30,134.0,77.0,2.3,10.7,104.0,139.28,111.45
2018,12,7,8,45,188.0,90.0,2.25,10.85,136.5,182.69,148.64
2018,12,7,9,0,242.0,103.0,2.2,11.0,169.0,223.35,183.17
2018,12,7,9,15,329.5,106.5,2.1,11.2,210.0,275.78,226.84
2018,12,7,9,30,417.0,110.0,2.0,11.4,251.0,325.33,267.48
2018,12,7,9,45,476.0,111.0,1.9,11.65,286.0,359.79,295.22
2018,12,7,10,0,535.0,112.0,1.8,11.9,321.0,394.36,322.53
2018,12,7,10,15,649.0,97.5,1.7,12.3,367.5,442.71,360.17
2018,12,7,10,30,763.0,83.0,1.6,12.7,414.0,487.17,393.82
2018,12,7,10,45,813.5,75.0,1.5,13.1,441.5,505.25,406.26
2018,12,7,11,0,864.0,67.0,1.4,13.5,469.0,519.61,415.65
2018,12,7,11,15,869.5,67.0,1.3,13.9,480.5,517.92,412.37
2018,12,7,11,30,875.0,67.0,1.2,14.3,492.0,513.44,406.87
2018,12,7,11,45,876.5,68.0,1.05,14.7,496.5,505.19,397.99
2018,12,7,12,0,878.0,69.0,0.9,15.1,501.0,494.17,386.79
2018,12,7,12,15,877.0,68.5,0.85,15.3,498.0,477.77,372.29
2018,12,7,12,30,876.0,68.0,0.8,15.5,495.0,458.82,355.59
2018,12,7,12,45,872.5,67.0,0.8,15.65,484.5,435.84,335.88
2018,12,7,13,0,869.0,66.0,0.8,15.8,474.0,410.62,313.98
2018,12,7,13,15,860.0,65.0,0.75,15.85,456.5,381.24,288.33
2018,12,7,13,30,851.0,64.0,0.7,15.9,439.0,350.18,260.88
2018,12,7,13,45,837.5,63.0,0.7,15.95,415.0,316.24,230.94
2018,12,7,14,0,824.0,62.0,0.7,16.0,391.0,279.06,198.02
2018,12,7,14,15,803.5,60.5,0.7,15.9,361.0,241.01,164.49
2018,12,7,14,30,783.0,59.0,0.7,15.8,331.0,202.95,131.19
2018,12,7,14,45,753.5,56.5,0.7,15.75,295.5,162.85,97.65
2018,12,7,15,0,724.0,54.0,0.7,15.7,260.0,124.01,67.56
2018,12,7,15,15,681.5,50.5,0.7,15.7,222.0,84.96,42.18
2018,12,7,15,30,639.0,47.0,0.7,15.7,184.0,48.94,26.34
2018,12,7,15,45,571.5,42.0,0.65,15.25,145.0,32.6,23.08
2018,12,7,16,0,504.0,37.0,0.6,14.8,106.0,27.54,18.25
2018,12,7,16,15,360.0,29.0,0.65,14.6,69.5,22.43,12.44
2018,12,7,16,30,216.0,21.0,0.7,14.4,33.0,17.13,0.0
2018,12,7,16,45,108.0,10.5,0.7,14.25,16.5,10.32,0.0
2018,12,7,17,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
