Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,8,7,15,91.0,9.5,2.8,9.1,13.0,9.34,0.0
2018,12,8,7,30,182.0,19.0,2.9,9.4,26.0,65.67,0.0
2018,12,8,7,45,310.0,28.0,2.95,9.65,58.0,135.29,79.64
2018,12,8,8,0,438.0,37.0,3.0,9.9,90.0,198.2,147.56
2018,12,8,8,15,514.5,43.0,3.0,10.2,128.5,244.88,190.73
2018,12,8,8,30,591.0,49.0,3.0,10.5,167.0,294.77,235.08
2018,12,8,8,45,639.0,53.0,2.95,10.75,205.5,333.3,269.59
2018,12,8,9,0,687.0,57.0,2.9,11.0,244.0,370.8,302.31
2018,12,8,9,15,722.5,59.5,2.95,11.45,280.0,403.03,329.81
2018,12,8,9,30,758.0,62.0,3.0,11.9,316.0,434.42,355.83
2018,12,8,9,45,787.5,62.5,3.0,12.3,348.5,459.49,376.15
2018,12,8,10,0,817.0,63.0,3.0,12.7,381.0,482.89,394.58
2018,12,8,10,15,832.0,64.5,2.95,13.05,406.5,498.06,406.02
2018,12,8,10,30,847.0,66.0,2.9,13.4,432.0,510.79,415.19
2018,12,8,10,45,855.5,67.5,2.9,13.7,451.0,516.19,418.59
2018,12,8,11,0,864.0,69.0,2.9,14.0,470.0,520.46,420.87
2018,12,8,11,15,869.5,69.5,2.8,14.2,481.5,519.36,418.67
2018,12,8,11,30,875.0,70.0,2.7,14.4,493.0,515.45,414.09
2018,12,8,11,45,876.5,70.5,2.65,14.6,497.5,506.73,405.73
2018,12,8,12,0,878.0,71.0,2.6,14.8,502.0,495.27,395.03
2018,12,8,12,15,875.5,71.0,2.5,14.9,498.5,478.74,380.18
2018,12,8,12,30,873.0,71.0,2.4,15.0,495.0,459.71,363.08
2018,12,8,12,45,865.5,71.5,2.35,15.05,484.5,436.66,342.7
2018,12,8,13,0,858.0,72.0,2.3,15.1,474.0,410.39,319.4
2018,12,8,13,15,849.0,71.0,2.25,15.15,456.5,381.05,293.24
2018,12,8,13,30,840.0,70.0,2.2,15.2,439.0,350.09,265.27
2018,12,8,13,45,826.5,68.0,2.15,15.2,414.5,315.34,233.95
2018,12,8,14,0,813.0,66.0,2.1,15.2,390.0,279.64,201.49
2018,12,8,14,15,792.5,64.5,2.0,15.1,360.0,242.05,167.63
2018,12,8,14,30,772.0,63.0,1.9,15.0,330.0,204.47,134.16
2018,12,8,14,45,742.5,60.0,1.85,14.95,295.0,164.4,100.21
2018,12,8,15,0,713.0,57.0,1.8,14.9,260.0,125.63,69.83
2018,12,8,15,15,669.0,53.5,1.8,14.9,222.0,87.04,44.56
2018,12,8,15,30,625.0,50.0,1.8,14.9,184.0,48.57,26.25
2018,12,8,15,45,506.5,45.5,1.85,14.2,139.0,32.86,23.39
2018,12,8,16,0,388.0,41.0,1.9,13.5,94.0,31.28,21.56
2018,12,8,16,15,255.5,28.0,2.0,13.25,58.0,21.43,11.68
2018,12,8,16,30,123.0,15.0,2.1,13.0,22.0,11.57,0.0
2018,12,8,16,45,61.5,7.5,2.2,12.75,11.0,7.37,0.0
2018,12,8,17,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,2.55,9.9,4.0,3.93,0.0
2018,12,9,7,30,0.0,8.0,2.6,9.9,8.0,7.86,0.0
2018,12,9,7,45,11.0,20.5,2.6,9.85,22.0,24.13,9.99
2018,12,9,8,0,22.0,33.0,2.6,9.8,36.0,41.59,28.28
2018,12,9,8,15,49.5,51.5,2.6,9.85,60.5,76.64,58.58
2018,12,9,8,30,77.0,70.0,2.6,9.9,85.0,108.53,86.33
2018,12,9,8,45,69.0,80.5,2.6,9.95,96.0,117.15,94.55
2018,12,9,9,0,61.0,91.0,2.6,10.0,107.0,120.79,98.18
2018,12,9,9,15,41.5,88.0,2.55,10.1,99.5,108.36,87.83
2018,12,9,9,30,22.0,85.0,2.5,10.2,92.0,95.8,77.11
2018,12,9,9,45,96.0,107.5,2.5,10.3,144.0,159.44,131.48
2018,12,9,10,0,170.0,130.0,2.5,10.4,196.0,220.42,182.67
2018,12,9,10,15,276.5,142.0,2.45,10.5,257.5,291.67,241.59
2018,12,9,10,30,383.0,154.0,2.4,10.6,319.0,363.34,299.52
2018,12,9,10,45,284.5,146.5,2.35,10.7,272.0,299.59,246.92
2018,12,9,11,0,186.0,139.0,2.3,10.8,225.0,239.61,197.21
2018,12,9,11,15,93.0,110.0,2.25,10.85,153.0,157.98,129.01
2018,12,9,11,30,0.0,81.0,2.2,10.9,81.0,78.34,61.28
2018,12,9,11,45,3.0,100.0,2.2,10.95,101.5,98.27,78.2
2018,12,9,12,0,6.0,119.0,2.2,11.0,122.0,118.05,94.78
2018,12,9,12,15,18.0,137.0,2.25,11.1,146.0,140.76,113.72
2018,12,9,12,30,30.0,155.0,2.3,11.2,170.0,163.31,132.35
2018,12,9,12,45,56.5,173.5,2.3,11.25,200.5,190.64,154.72
2018,12,9,13,0,83.0,192.0,2.3,11.3,231.0,216.01,175.11
2018,12,9,13,15,181.5,175.5,2.4,11.4,256.5,233.13,187.63
2018,12,9,13,30,280.0,159.0,2.5,11.5,282.0,243.35,193.46
2018,12,9,13,45,359.5,145.5,2.55,11.55,294.0,243.24,190.15
2018,12,9,14,0,439.0,132.0,2.6,11.6,306.0,237.68,181.38
2018,12,9,14,15,383.5,127.5,2.6,11.65,271.0,202.4,151.87
2018,12,9,14,30,328.0,123.0,2.6,11.7,236.0,172.74,127.7
2018,12,9,14,45,419.5,99.0,2.6,11.75,228.0,147.96,102.01
2018,12,9,15,0,511.0,75.0,2.6,11.8,220.0,117.33,72.49
2018,12,9,15,15,380.0,65.5,2.6,11.8,164.5,76.68,46.57
2018,12,9,15,30,249.0,56.0,2.6,11.8,109.0,46.99,30.82
2018,12,9,15,45,161.5,43.5,2.5,11.5,75.0,31.81,22.73
2018,12,9,16,0,74.0,31.0,2.4,11.2,41.0,25.81,16.99
2018,12,9,16,15,45.5,21.5,2.35,11.05,27.0,19.64,10.36
2018,12,9,16,30,17.0,12.0,2.3,10.9,13.0,11.18,0.0
2018,12,9,16,45,8.5,6.0,2.3,10.7,6.5,5.9,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,7,15,10.5,5.5,1.95,10.35,6.0,0.0,0.0
2018,12,10,7,30,21.0,11.0,2.0,10.5,12.0,16.14,0.0
2018,12,10,7,45,41.0,24.0,2.05,10.65,28.0,41.0,19.18
2018,12,10,8,0,61.0,37.0,2.1,10.8,44.0,63.63,45.26
2018,12,10,8,15,47.0,54.5,2.2,11.05,61.0,75.43,57.21
2018,12,10,8,30,33.0,72.0,2.3,11.3,78.0,89.86,70.48
2018,12,10,8,45,63.0,88.5,2.35,11.55,104.0,119.78,96.16
2018,12,10,9,0,93.0,105.0,2.4,11.8,130.0,155.49,126.52
2018,12,10,9,15,109.0,116.0,2.45,12.15,149.0,174.85,142.91
2018,12,10,9,30,125.0,127.0,2.5,12.5,168.0,194.59,159.38
2018,12,10,9,45,137.5,139.5,2.55,12.8,189.0,214.44,175.72
2018,12,10,10,0,150.0,152.0,2.6,13.1,210.0,234.12,191.68
2018,12,10,10,15,196.5,163.5,2.55,13.35,244.5,269.53,220.46
2018,12,10,10,30,243.0,175.0,2.5,13.6,279.0,309.1,252.07
2018,12,10,10,45,209.0,183.0,2.4,13.85,275.5,294.8,239.63
2018,12,10,11,0,175.0,191.0,2.3,14.1,272.0,283.93,230.08
2018,12,10,11,15,165.5,195.5,2.25,14.3,273.5,281.43,227.53
2018,12,10,11,30,156.0,200.0,2.2,14.5,275.0,278.47,224.58
2018,12,10,11,45,213.5,202.0,2.1,14.65,305.5,305.5,245.84
2018,12,10,12,0,271.0,204.0,2.0,14.8,336.0,332.45,266.44
2018,12,10,12,15,278.0,201.5,2.05,14.9,336.5,326.78,261.25
2018,12,10,12,30,285.0,199.0,2.1,15.0,337.0,320.07,255.26
2018,12,10,12,45,495.5,150.5,2.1,15.05,384.0,354.56,280.7
2018,12,10,13,0,706.0,102.0,2.1,15.1,431.0,377.69,295.19
2018,12,10,13,15,628.0,103.5,2.2,15.15,388.0,329.34,255.5
2018,12,10,13,30,550.0,105.0,2.3,15.2,345.0,283.87,218.21
2018,12,10,13,45,281.5,117.5,2.4,15.2,240.0,195.07,150.2
2018,12,10,14,0,13.0,130.0,2.5,15.2,135.0,127.05,100.77
2018,12,10,14,15,21.5,125.5,2.45,15.1,133.0,123.75,97.93
2018,12,10,14,30,30.0,121.0,2.4,15.0,131.0,117.81,92.67
2018,12,10,14,45,274.0,94.5,2.4,14.95,173.0,122.01,85.54
2018,12,10,15,0,518.0,68.0,2.4,14.9,215.0,111.89,66.78
2018,12,10,15,15,593.0,56.5,2.4,14.9,201.5,82.37,43.24
2018,12,10,15,30,668.0,45.0,2.4,14.9,188.0,48.28,25.1
2018,12,10,15,45,601.0,40.5,2.3,14.15,148.5,31.16,21.89
2018,12,10,16,0,534.0,36.0,2.2,13.4,109.0,29.13,19.7
2018,12,10,16,15,394.5,28.5,2.3,13.15,72.0,21.94,12.12
2018,12,10,16,30,255.0,21.0,2.4,12.9,35.0,17.11,0.0
2018,12,10,16,45,127.5,10.5,2.45,12.6,17.5,10.32,0.0
2018,12,10,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,11,7,15,109.0,8.5,1.85,10.0,12.0,0.0,0.0
2018,12,11,7,30,218.0,17.0,1.8,10.3,24.0,71.6,0.0
2018,12,11,7,45,358.0,24.0,1.75,10.6,56.0,141.29,70.37
2018,12,11,8,0,498.0,31.0,1.7,10.9,88.0,204.74,148.56
2018,12,11,8,15,572.5,36.0,1.75,11.3,127.0,251.58,192.54
2018,12,11,8,30,647.0,41.0,1.8,11.7,166.0,301.22,236.49
2018,12,11,8,45,691.0,44.5,1.85,12.1,204.5,339.18,270.37
2018,12,11,9,0,735.0,48.0,1.9,12.5,243.0,377.4,303.4
2018,12,11,9,15,763.0,51.0,1.9,12.8,278.5,407.71,329.24
2018,12,11,9,30,791.0,54.0,1.9,13.1,314.0,436.85,353.31
2018,12,11,9,45,778.0,62.0,1.95,13.45,338.5,450.32,364.45
2018,12,11,10,0,765.0,70.0,2.0,13.8,363.0,460.87,372.83
2018,12,11,10,15,807.5,66.5,2.05,14.05,394.0,484.11,391.0
2018,12,11,10,30,850.0,63.0,2.1,14.3,425.0,503.8,405.99
2018,12,11,10,45,858.0,64.0,2.15,14.55,443.5,510.25,410.36
2018,12,11,11,0,866.0,65.0,2.2,14.8,462.0,513.99,412.48
2018,12,11,11,15,802.5,81.5,2.3,14.95,457.0,495.94,397.64
2018,12,11,11,30,739.0,98.0,2.4,15.1,452.0,474.38,380.04
2018,12,11,11,45,772.5,91.0,2.5,15.25,464.0,474.75,379.56
2018,12,11,12,0,806.0,84.0,2.6,15.4,476.0,472.08,376.27
2018,12,11,12,15,840.0,75.5,2.7,15.4,482.0,464.78,369.23
2018,12,11,12,30,874.0,67.0,2.8,15.4,488.0,454.48,359.38
2018,12,11,12,45,870.5,65.0,2.85,15.45,477.5,430.94,338.69
2018,12,11,13,0,867.0,63.0,2.9,15.5,467.0,405.16,315.8
2018,12,11,13,15,721.0,92.5,2.95,15.5,420.0,352.77,273.23
2018,12,11,13,30,575.0,122.0,3.0,15.5,373.0,308.43,237.54
2018,12,11,13,45,534.5,121.5,3.05,15.5,345.0,274.41,208.55
2018,12,11,14,0,494.0,121.0,3.1,15.5,317.0,242.57,181.31
2018,12,11,14,15,535.0,104.0,3.0,15.35,301.5,217.06,156.65
2018,12,11,14,30,576.0,87.0,2.9,15.2,286.0,186.74,127.73
2018,12,11,14,45,645.0,69.5,2.8,15.1,270.5,156.3,97.9
2018,12,11,15,0,714.0,52.0,2.7,15.0,255.0,121.73,66.56
2018,12,11,15,15,648.5,51.0,2.7,15.0,215.0,84.05,42.61
2018,12,11,15,30,583.0,50.0,2.7,15.0,175.0,48.48,26.36
2018,12,11,15,45,455.5,47.0,2.5,14.2,132.0,34.18,24.54
2018,12,11,16,0,328.0,44.0,2.3,13.4,89.0,34.17,24.08
2018,12,11,16,15,219.0,32.5,2.45,13.15,58.0,25.14,14.72
2018,12,11,16,30,110.0,21.0,2.6,12.9,27.0,16.54,0.0
2018,12,11,16,45,55.0,10.5,2.75,12.65,13.5,10.32,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,12,7,15,58.5,7.5,3.45,10.4,9.0,0.0,0.0
2018,12,12,7,30,117.0,15.0,3.6,10.5,18.0,43.98,0.0
2018,12,12,7,45,204.0,26.5,3.75,10.65,44.0,99.11,45.24
2018,12,12,8,0,291.0,38.0,3.9,10.8,70.0,148.6,108.32
2018,12,12,8,15,326.5,47.5,3.9,10.95,98.0,178.92,138.35
2018,12,12,8,30,362.0,57.0,3.9,11.1,126.0,210.86,167.82
2018,12,12,8,45,376.5,70.0,3.9,11.25,156.0,239.55,194.11
2018,12,12,9,0,391.0,83.0,3.9,11.4,186.0,267.77,219.26
2018,12,12,9,15,368.0,98.5,3.85,11.7,206.5,281.32,231.54
2018,12,12,9,30,345.0,114.0,3.8,12.0,227.0,292.6,241.3
2018,12,12,9,45,542.0,94.0,3.8,12.35,291.5,371.68,306.46
2018,12,12,10,0,739.0,74.0,3.8,12.7,356.0,451.29,370.69
2018,12,12,10,15,773.5,73.5,3.75,13.0,386.0,473.57,387.93
2018,12,12,10,30,808.0,73.0,3.7,13.3,416.0,493.89,403.42
2018,12,12,10,45,854.5,66.5,3.7,13.6,444.0,510.19,415.64
2018,12,12,11,0,901.0,60.0,3.7,13.9,472.0,525.58,426.79
2018,12,12,11,15,870.0,68.5,3.75,14.15,474.5,514.76,417.08
2018,12,12,11,30,839.0,77.0,3.8,14.4,477.0,501.98,405.76
2018,12,12,11,45,879.5,68.5,3.8,14.65,492.0,503.01,405.2
2018,12,12,12,0,920.0,60.0,3.8,14.9,507.0,501.22,401.97
2018,12,12,12,15,917.5,60.5,3.85,15.0,504.0,485.01,387.42
2018,12,12,12,30,915.0,61.0,3.9,15.1,501.0,466.16,370.49
2018,12,12,12,45,852.0,70.5,3.9,15.25,474.0,428.35,338.49
2018,12,12,13,0,789.0,80.0,3.9,15.4,447.0,389.8,305.77
2018,12,12,13,15,766.5,80.0,3.85,15.45,425.5,358.66,278.32
2018,12,12,13,30,744.0,80.0,3.8,15.5,404.0,326.85,249.93
2018,12,12,13,45,689.0,87.0,3.7,15.55,374.5,289.61,217.57
2018,12,12,14,0,634.0,94.0,3.6,15.6,345.0,255.84,188.18
2018,12,12,14,15,615.5,88.5,3.4,15.5,317.0,221.46,157.51
2018,12,12,14,30,597.0,83.0,3.2,15.4,289.0,187.33,127.37
2018,12,12,14,45,593.5,75.0,3.0,15.35,262.0,153.68,97.89
2018,12,12,15,0,590.0,67.0,2.8,15.3,235.0,119.46,69.87
2018,12,12,15,15,533.5,62.5,2.8,15.3,197.5,84.34,46.77
2018,12,12,15,30,477.0,58.0,2.8,15.3,160.0,53.64,32.13
2018,12,12,15,45,451.0,48.0,2.6,14.45,128.0,35.08,25.3
2018,12,12,16,0,425.0,38.0,2.4,13.6,96.0,28.4,19.05
2018,12,12,16,15,316.5,30.5,2.4,13.3,65.0,23.83,13.68
2018,12,12,16,30,208.0,23.0,2.4,13.0,34.0,19.16,0.0
2018,12,12,16,45,104.0,11.5,2.45,12.7,17.0,11.3,0.0
2018,12,12,17,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,13,7,15,103.0,8.0,2.85,9.3,11.0,0.0,0.0
2018,12,13,7,30,206.0,16.0,2.9,9.6,22.0,66.81,0.0
2018,12,13,7,45,347.5,23.0,3.0,9.95,53.0,134.86,56.88
2018,12,13,8,0,489.0,30.0,3.1,10.3,84.0,198.89,143.48
2018,12,13,8,15,566.5,35.0,3.2,10.6,123.0,246.23,188.94
2018,12,13,8,30,644.0,40.0,3.3,10.9,162.0,296.6,234.22
2018,12,13,8,45,692.0,44.0,3.35,11.2,201.5,336.58,270.41
2018,12,13,9,0,740.0,48.0,3.4,11.5,241.0,377.03,305.97
2018,12,13,9,15,771.0,50.0,3.45,11.9,277.0,407.68,332.64
2018,12,13,9,30,802.0,52.0,3.5,12.3,313.0,437.27,357.61
2018,12,13,9,45,822.5,54.0,3.6,12.65,344.5,458.39,375.29
2018,12,13,10,0,843.0,56.0,3.7,13.0,376.0,479.75,392.59
2018,12,13,10,15,858.0,57.5,3.7,13.35,402.0,495.64,404.91
2018,12,13,10,30,873.0,59.0,3.7,13.7,428.0,509.08,414.92
2018,12,13,10,45,882.5,60.5,3.7,14.0,448.0,517.09,420.42
2018,12,13,11,0,892.0,62.0,3.7,14.3,468.0,522.32,423.49
2018,12,13,11,15,897.5,62.0,3.7,14.5,480.0,521.07,421.45
2018,12,13,11,30,903.0,62.0,3.7,14.7,492.0,516.94,416.96
2018,12,13,11,45,905.5,62.0,3.7,14.95,497.0,508.44,408.76
2018,12,13,12,0,908.0,62.0,3.7,15.2,502.0,497.11,398.09
2018,12,13,12,15,906.0,62.5,3.7,15.3,499.5,481.39,383.94
2018,12,13,12,30,904.0,63.0,3.7,15.4,497.0,463.06,367.38
2018,12,13,12,45,897.0,63.5,3.65,15.55,487.0,440.09,346.7
2018,12,13,13,0,890.0,64.0,3.6,15.7,477.0,414.92,323.85
2018,12,13,13,15,881.5,63.5,3.55,15.7,460.0,386.18,297.91
2018,12,13,13,30,873.0,63.0,3.5,15.7,443.0,355.65,270.02
2018,12,13,13,45,859.0,62.0,3.45,15.75,419.0,321.34,238.69
2018,12,13,14,0,845.0,61.0,3.4,15.8,395.0,285.97,206.16
2018,12,13,14,15,825.5,59.0,3.3,15.7,365.0,245.18,169.4
2018,12,13,14,30,806.0,57.0,3.2,15.6,335.0,206.4,134.63
2018,12,13,14,45,776.5,55.0,3.05,15.5,300.0,166.17,100.29
2018,12,13,15,0,747.0,53.0,2.9,15.4,265.0,127.11,69.48
2018,12,13,15,15,704.5,49.5,2.9,15.4,226.5,87.26,43.03
2018,12,13,15,30,662.0,46.0,2.9,15.4,188.0,50.34,26.15
2018,12,13,15,45,593.0,41.5,2.65,14.55,148.5,32.09,22.66
2018,12,13,16,0,524.0,37.0,2.4,13.7,109.0,27.48,18.26
2018,12,13,16,15,385.5,29.5,2.45,13.35,72.5,22.83,12.92
2018,12,13,16,30,247.0,22.0,2.5,13.0,36.0,18.06,0.0
2018,12,13,16,45,123.5,11.0,2.55,12.6,18.0,10.81,0.0
2018,12,13,17,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.0,3.95,13.3,1.0,0.0,0.0
2018,12,14,7,30,1.0,2.0,4.1,13.5,2.0,2.21,0.0
2018,12,14,7,45,0.5,3.5,4.3,13.75,3.5,3.51,0.0
2018,12,14,8,0,0.0,5.0,4.5,14.0,5.0,4.82,0.0
2018,12,14,8,15,0.0,5.5,4.65,14.15,5.5,5.3,0.0
2018,12,14,8,30,0.0,6.0,4.8,14.3,6.0,5.78,0.0
2018,12,14,8,45,0.0,7.5,5.0,14.45,7.5,7.23,0.5
2018,12,14,9,0,0.0,9.0,5.2,14.6,9.0,8.68,1.76
2018,12,14,9,15,0.0,25.0,5.25,14.7,25.0,24.12,14.98
2018,12,14,9,30,0.0,41.0,5.3,14.8,41.0,39.59,28.16
2018,12,14,9,45,71.5,71.0,5.4,14.9,98.0,107.98,86.44
2018,12,14,10,0,143.0,101.0,5.5,15.0,155.0,179.36,146.46
2018,12,14,10,15,360.0,109.0,5.5,15.05,257.5,301.62,248.31
2018,12,14,10,30,577.0,117.0,5.5,15.1,360.0,422.71,346.65
2018,12,14,10,45,689.0,97.5,5.5,15.2,401.0,459.41,375.91
2018,12,14,11,0,801.0,78.0,5.5,15.3,442.0,493.62,402.95
2018,12,14,11,15,778.5,85.5,5.55,15.3,447.0,486.07,396.14
2018,12,14,11,30,756.0,93.0,5.6,15.3,452.0,476.11,387.34
2018,12,14,11,45,621.5,106.5,5.6,15.35,403.5,415.42,337.75
2018,12,14,12,0,487.0,120.0,5.6,15.4,355.0,353.73,287.17
2018,12,14,12,15,250.5,139.5,5.6,15.35,260.5,253.24,204.85
2018,12,14,12,30,14.0,159.0,5.6,15.3,166.0,159.54,127.67
2018,12,14,12,45,13.0,153.5,5.55,15.3,160.0,153.21,122.54
2018,12,14,13,0,12.0,148.0,5.5,15.3,154.0,146.91,117.38
2018,12,14,13,15,18.0,147.0,5.35,15.25,155.0,147.45,117.81
2018,12,14,13,30,24.0,146.0,5.2,15.2,156.0,146.8,117.21
2018,12,14,13,45,19.0,137.0,5.1,15.1,145.0,136.37,108.7
2018,12,14,14,0,14.0,128.0,5.0,15.0,134.0,125.52,99.88
2018,12,14,14,15,9.0,112.5,4.85,14.9,116.0,109.13,86.41
2018,12,14,14,30,4.0,97.0,4.7,14.8,98.0,93.18,73.3
2018,12,14,14,45,2.0,76.5,4.55,14.7,77.0,73.63,56.95
2018,12,14,15,0,0.0,56.0,4.4,14.6,56.0,54.11,40.51
2018,12,14,15,15,0.0,52.5,4.4,14.6,52.5,50.73,37.56
2018,12,14,15,30,0.0,49.0,4.4,14.6,49.0,47.19,34.37
2018,12,14,15,45,0.0,39.0,4.05,14.45,39.0,37.67,27.58
2018,12,14,16,0,0.0,29.0,3.7,14.3,29.0,28.0,18.65
2018,12,14,16,15,0.0,19.5,3.55,14.25,19.5,18.82,9.63
2018,12,14,16,30,0.0,10.0,3.4,14.2,10.0,9.64,0.0
2018,12,14,16,45,0.0,5.0,3.3,14.15,5.0,4.91,0.0
2018,12,14,17,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,15,7,15,0.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,12,15,7,30,0.0,2.0,2.9,13.4,2.0,1.97,0.0
2018,12,15,7,45,0.0,4.5,2.95,13.5,4.5,4.33,0.0
2018,12,15,8,0,0.0,7.0,3.0,13.6,7.0,6.74,0.0
2018,12,15,8,15,0.0,9.0,3.05,13.75,9.0,8.67,1.59
2018,12,15,8,30,0.0,11.0,3.1,13.9,11.0,10.6,3.33
2018,12,15,8,45,0.0,15.0,3.15,14.0,15.0,14.46,6.7
2018,12,15,9,0,0.0,19.0,3.2,14.1,19.0,18.32,10.05
2018,12,15,9,15,0.0,34.5,3.15,14.3,34.5,33.3,22.88
2018,12,15,9,30,0.0,50.0,3.1,14.5,50.0,48.3,35.64
2018,12,15,9,45,6.5,87.5,3.1,14.65,90.0,88.5,69.62
2018,12,15,10,0,13.0,125.0,3.1,14.8,130.0,129.8,104.04
2018,12,15,10,15,12.0,119.5,3.05,15.0,124.5,123.18,98.28
2018,12,15,10,30,11.0,114.0,3.0,15.2,119.0,116.82,92.81
2018,12,15,10,45,34.0,133.5,2.95,15.35,149.0,150.22,120.5
2018,12,15,11,0,57.0,153.0,2.9,15.5,179.0,181.1,145.75
2018,12,15,11,15,85.5,179.5,2.85,15.6,219.5,221.33,178.34
2018,12,15,11,30,114.0,206.0,2.8,15.7,260.0,263.34,211.85
2018,12,15,11,45,104.0,205.0,2.8,15.8,254.5,252.37,202.57
2018,12,15,12,0,94.0,204.0,2.8,15.9,249.0,244.12,195.64
2018,12,15,12,15,75.0,197.0,2.75,16.0,233.0,225.96,180.74
2018,12,15,12,30,56.0,190.0,2.7,16.1,217.0,208.38,166.38
2018,12,15,12,45,30.0,155.0,2.7,16.15,169.5,162.01,128.79
2018,12,15,13,0,4.0,120.0,2.7,16.2,122.0,117.19,92.26
2018,12,15,13,15,2.0,102.0,2.65,16.2,103.0,99.09,77.43
2018,12,15,13,30,0.0,84.0,2.6,16.2,84.0,81.16,62.64
2018,12,15,13,45,0.5,80.0,2.5,16.2,80.0,77.46,59.64
2018,12,15,14,0,1.0,76.0,2.4,16.2,76.0,73.72,56.57
2018,12,15,14,15,20.5,89.5,2.4,16.15,96.5,89.89,69.5
2018,12,15,14,30,40.0,103.0,2.4,16.1,117.0,104.29,80.7
2018,12,15,14,45,36.0,94.0,2.45,16.05,105.5,93.19,71.51
2018,12,15,15,0,32.0,85.0,2.5,16.0,94.0,82.35,62.62
2018,12,15,15,15,16.0,66.5,2.5,16.0,71.0,63.06,47.13
2018,12,15,15,30,0.0,48.0,2.5,16.0,48.0,46.32,33.45
2018,12,15,15,45,0.0,38.5,2.5,15.45,38.5,37.19,27.05
2018,12,15,16,0,0.0,29.0,2.5,14.9,29.0,28.0,18.62
2018,12,15,16,15,0.0,19.5,2.55,14.7,19.5,18.82,9.66
2018,12,15,16,30,0.0,10.0,2.6,14.5,10.0,9.64,0.0
2018,12,15,16,45,0.0,5.0,2.65,14.25,5.0,4.91,0.0
2018,12,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,7,15,16.5,3.0,4.25,14.65,3.5,0.0,0.0
2018,12,16,7,30,33.0,6.0,4.3,14.7,7.0,13.91,0.0
2018,12,16,7,45,16.5,9.0,4.35,14.75,9.5,14.24,0.0
2018,12,16,8,0,0.0,12.0,4.4,14.8,12.0,11.57,3.48
2018,12,16,8,15,0.0,16.5,4.5,14.85,16.5,15.91,7.55
2018,12,16,8,30,0.0,21.0,4.6,14.9,21.0,20.26,11.42
2018,12,16,8,45,0.0,34.5,4.7,14.95,34.5,33.3,22.62
2018,12,16,9,0,0.0,48.0,4.8,15.0,48.0,46.37,33.82
2018,12,16,9,15,0.0,50.5,4.8,15.05,50.5,48.78,35.93
2018,12,16,9,30,0.0,53.0,4.8,15.1,53.0,51.2,37.99
2018,12,16,9,45,0.0,45.5,4.85,15.2,45.5,43.94,31.79
2018,12,16,10,0,0.0,38.0,4.9,15.3,38.0,36.69,25.59
2018,12,16,10,15,0.0,42.0,4.95,15.3,42.0,40.56,28.84
2018,12,16,10,30,0.0,46.0,5.0,15.3,46.0,44.43,32.07
2018,12,16,10,45,0.0,35.5,5.05,15.35,35.5,34.28,23.44
2018,12,16,11,0,0.0,25.0,5.1,15.4,25.0,24.14,14.82
2018,12,16,11,15,0.0,27.5,5.1,15.4,27.5,26.55,16.85
2018,12,16,11,30,0.0,30.0,5.1,15.4,30.0,28.97,18.88
2018,12,16,11,45,0.0,32.0,5.1,15.45,32.0,30.9,20.5
2018,12,16,12,0,0.0,34.0,5.1,15.5,34.0,32.84,22.12
2018,12,16,12,15,0.0,33.0,5.0,15.45,33.0,31.87,21.31
2018,12,16,12,30,0.0,32.0,4.9,15.4,32.0,30.9,20.5
2018,12,16,12,45,0.0,36.0,4.8,15.4,36.0,34.77,23.78
2018,12,16,13,0,0.0,40.0,4.7,15.4,40.0,38.64,27.06
2018,12,16,13,15,0.0,39.0,4.7,15.45,39.0,37.67,26.27
2018,12,16,13,30,0.0,38.0,4.7,15.5,38.0,36.7,25.47
2018,12,16,13,45,0.0,30.5,4.7,15.5,30.5,29.45,19.37
2018,12,16,14,0,0.0,23.0,4.7,15.5,23.0,22.2,13.24
2018,12,16,14,15,0.0,23.5,4.65,15.5,23.5,22.68,13.67
2018,12,16,14,30,0.0,24.0,4.6,15.5,24.0,23.16,14.1
2018,12,16,14,45,0.0,28.5,4.55,15.45,28.5,27.5,17.82
2018,12,16,15,0,0.0,33.0,4.5,15.4,33.0,31.85,21.51
2018,12,16,15,15,0.0,31.0,4.5,15.4,31.0,29.92,19.81
2018,12,16,15,30,0.0,29.0,4.5,15.4,29.0,27.99,18.06
2018,12,16,15,45,0.0,23.5,4.3,15.25,23.5,22.67,14.32
2018,12,16,16,0,0.0,18.0,4.1,15.1,18.0,17.36,9.39
2018,12,16,16,15,0.0,12.5,4.0,15.05,12.5,12.05,4.16
2018,12,16,16,30,0.0,7.0,3.9,15.0,7.0,6.75,0.0
2018,12,16,16,45,0.0,3.5,3.85,15.0,3.5,3.44,0.0
2018,12,16,17,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,17,7,15,38.5,5.5,1.8,11.4,6.5,0.0,0.0
2018,12,17,7,30,77.0,11.0,1.7,11.7,13.0,29.4,0.0
2018,12,17,7,45,90.5,24.5,1.6,12.0,31.0,58.33,9.58
2018,12,17,8,0,104.0,38.0,1.5,12.3,49.0,84.09,58.44
2018,12,17,8,15,156.5,51.5,1.55,12.6,76.0,118.58,89.84
2018,12,17,8,30,209.0,65.0,1.6,12.9,103.0,156.02,122.23
2018,12,17,8,45,301.0,72.5,1.6,13.2,141.5,210.03,167.57
2018,12,17,9,0,393.0,80.0,1.6,13.5,180.0,262.62,211.34
2018,12,17,9,15,475.5,79.5,1.6,13.7,218.5,307.48,248.48
2018,12,17,9,30,558.0,79.0,1.6,13.9,257.0,352.59,285.23
2018,12,17,9,45,544.5,93.5,1.55,14.1,281.5,369.17,298.55
2018,12,17,10,0,531.0,108.0,1.5,14.3,306.0,381.13,307.89
2018,12,17,10,15,685.0,85.0,1.55,14.45,359.0,439.14,353.75
2018,12,17,10,30,839.0,62.0,1.6,14.6,412.0,492.36,394.89
2018,12,17,10,45,850.0,63.0,1.6,14.75,432.0,500.77,400.5
2018,12,17,11,0,861.0,64.0,1.6,14.9,452.0,506.53,404.15
2018,12,17,11,15,803.0,79.5,1.65,15.0,449.5,491.08,391.46
2018,12,17,11,30,745.0,95.0,1.7,15.1,447.0,472.01,375.98
2018,12,17,11,45,660.5,114.0,1.75,15.2,428.5,441.6,351.6
2018,12,17,12,0,576.0,133.0,1.8,15.3,410.0,410.42,326.51
2018,12,17,12,15,387.5,157.5,1.8,15.35,343.5,335.67,267.35
2018,12,17,12,30,199.0,182.0,1.8,15.4,277.0,264.77,211.01
2018,12,17,12,45,123.5,173.0,1.85,15.4,231.5,218.97,174.49
2018,12,17,13,0,48.0,164.0,1.9,15.4,186.0,176.16,140.26
2018,12,17,13,15,47.0,162.0,1.9,15.3,183.0,171.73,136.73
2018,12,17,13,30,46.0,160.0,1.9,15.2,180.0,167.16,132.98
2018,12,17,13,45,46.5,150.0,1.9,15.1,169.5,155.68,123.53
2018,12,17,14,0,47.0,140.0,1.9,15.0,159.0,144.12,113.96
2018,12,17,14,15,131.5,116.5,1.85,14.95,163.5,138.79,106.56
2018,12,17,14,30,216.0,93.0,1.8,14.9,168.0,126.18,92.19
2018,12,17,14,45,216.5,93.5,1.8,14.8,162.0,116.46,83.43
2018,12,17,15,0,217.0,94.0,1.8,14.7,156.0,105.97,74.68
2018,12,17,15,15,110.0,83.0,1.8,14.7,114.5,80.8,58.83
2018,12,17,15,30,3.0,72.0,1.8,14.7,73.0,66.79,50.8
2018,12,17,15,45,55.5,58.5,1.6,14.15,66.5,50.04,38.52
2018,12,17,16,0,108.0,45.0,1.4,13.6,60.0,36.76,26.37
2018,12,17,16,15,108.0,34.0,1.45,13.45,44.5,28.13,17.48
2018,12,17,16,30,108.0,23.0,1.5,13.3,29.0,18.13,0.0
2018,12,17,16,45,79.0,14.5,1.55,13.15,16.5,14.25,0.0
2018,12,17,17,0,50.0,6.0,1.6,13.0,4.0,0.0,0.0
2018,12,17,17,15,25.0,3.0,1.6,12.9,2.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,25.0,3.5,2.1,11.9,4.0,0.0,0.0
2018,12,18,7,30,50.0,7.0,2.1,12.2,8.0,18.88,0.0
2018,12,18,7,45,25.0,13.0,2.05,12.5,13.5,21.37,0.0
