Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,0,0.0,19.0,2.0,12.8,19.0,18.33,8.79
2018,12,18,8,15,0.0,30.0,2.05,13.0,30.0,28.97,18.51
2018,12,18,8,30,0.0,41.0,2.1,13.2,41.0,39.64,27.91
2018,12,18,8,45,3.5,58.0,2.15,13.4,59.0,58.43,44.09
2018,12,18,9,0,7.0,75.0,2.2,13.6,77.0,77.29,60.23
2018,12,18,9,15,15.0,97.0,2.2,13.75,101.5,103.53,82.44
2018,12,18,9,30,23.0,119.0,2.2,13.9,126.0,129.88,104.51
2018,12,18,9,45,111.5,132.5,2.2,14.05,173.0,193.65,157.65
2018,12,18,10,0,200.0,146.0,2.2,14.2,220.0,251.09,204.75
2018,12,18,10,15,287.0,145.0,2.15,14.35,260.0,297.83,242.56
2018,12,18,10,30,374.0,144.0,2.1,14.5,300.0,345.31,280.35
2018,12,18,10,45,243.5,164.5,2.05,14.7,268.0,295.83,239.49
2018,12,18,11,0,113.0,185.0,2.0,14.9,236.0,245.78,198.13
2018,12,18,11,15,183.5,191.5,1.95,15.0,277.0,285.94,230.55
2018,12,18,11,30,254.0,198.0,1.9,15.1,318.0,327.67,263.27
2018,12,18,11,45,364.0,178.5,1.85,15.2,352.5,357.34,286.27
2018,12,18,12,0,474.0,159.0,1.8,15.3,387.0,386.29,308.04
2018,12,18,12,15,457.5,153.5,1.8,15.4,373.0,363.98,289.52
2018,12,18,12,30,441.0,148.0,1.8,15.5,359.0,340.95,270.54
2018,12,18,12,45,270.5,170.0,1.8,15.6,298.5,278.33,220.76
2018,12,18,13,0,100.0,192.0,1.8,15.7,238.0,222.95,177.18
2018,12,18,13,15,77.0,157.0,1.8,15.7,191.5,178.17,141.25
2018,12,18,13,30,54.0,122.0,1.8,15.7,145.0,134.88,106.16
2018,12,18,13,45,50.5,118.5,1.85,15.75,139.5,128.26,100.69
2018,12,18,14,0,47.0,115.0,1.9,15.8,134.0,121.72,95.21
2018,12,18,14,15,46.0,118.5,1.9,15.7,136.0,122.07,95.42
2018,12,18,14,30,45.0,122.0,1.9,15.6,138.0,121.96,95.26
2018,12,18,14,45,22.5,89.5,1.9,15.55,97.5,87.33,67.28
2018,12,18,15,0,0.0,57.0,1.9,15.5,57.0,55.08,41.18
2018,12,18,15,15,0.0,40.5,1.9,15.5,40.5,39.11,27.62
2018,12,18,15,30,0.0,24.0,1.9,15.5,24.0,23.15,14.0
2018,12,18,15,45,41.5,20.5,1.7,14.95,26.5,17.16,9.53
2018,12,18,16,0,83.0,17.0,1.5,14.4,29.0,12.23,5.02
2018,12,18,16,15,57.5,11.5,1.55,14.2,18.5,8.41,1.28
2018,12,18,16,30,32.0,6.0,1.6,14.0,8.0,4.45,0.0
2018,12,18,16,45,32.0,5.0,1.6,13.75,5.5,4.91,0.0
2018,12,18,17,0,32.0,4.0,1.6,13.5,3.0,0.0,0.0
2018,12,18,17,15,16.0,2.0,1.6,13.4,1.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,7,15,53.5,5.5,1.2,12.3,6.5,0.0,0.0
2018,12,19,7,30,107.0,11.0,1.2,12.5,13.0,36.34,0.0
2018,12,19,7,45,149.5,19.5,1.15,12.75,30.0,70.82,2.5
2018,12,19,8,0,192.0,28.0,1.1,13.0,47.0,102.95,70.12
2018,12,19,8,15,112.0,45.5,1.2,13.25,58.0,95.55,71.3
2018,12,19,8,30,32.0,63.0,1.3,13.5,69.0,79.27,60.59
2018,12,19,8,45,34.0,77.0,1.35,13.75,84.5,94.92,74.37
2018,12,19,9,0,36.0,91.0,1.4,14.0,100.0,110.52,87.82
2018,12,19,9,15,136.5,102.0,1.5,14.25,144.0,170.37,137.66
2018,12,19,9,30,237.0,113.0,1.6,14.5,188.0,234.26,190.18
2018,12,19,9,45,320.5,119.5,1.7,14.8,232.0,282.85,229.6
2018,12,19,10,0,404.0,126.0,1.8,15.1,276.0,338.15,273.77
2018,12,19,10,15,397.0,138.0,1.85,15.3,294.0,349.6,282.44
2018,12,19,10,30,390.0,150.0,1.9,15.5,312.0,359.46,289.83
2018,12,19,10,45,307.5,167.0,1.95,15.7,298.5,330.73,266.37
2018,12,19,11,0,225.0,184.0,2.0,15.9,285.0,304.98,245.15
2018,12,19,11,15,235.0,189.5,1.95,16.0,297.5,313.06,251.21
2018,12,19,11,30,245.0,195.0,1.9,16.1,310.0,320.23,256.3
2018,12,19,11,45,195.5,201.5,1.9,16.25,294.0,295.91,236.35
2018,12,19,12,0,146.0,208.0,1.9,16.4,278.0,274.84,219.09
2018,12,19,12,15,105.0,194.5,1.85,16.45,245.0,239.01,190.31
2018,12,19,12,30,64.0,181.0,1.8,16.5,212.0,203.43,161.71
2018,12,19,12,45,38.0,166.5,1.75,16.55,185.0,176.43,139.97
2018,12,19,13,0,12.0,152.0,1.7,16.6,158.0,150.76,119.32
2018,12,19,13,15,11.0,148.0,1.65,16.6,153.0,145.89,115.46
2018,12,19,13,30,10.0,144.0,1.6,16.6,148.0,141.03,111.57
2018,12,19,13,45,5.0,117.5,1.55,16.6,119.5,114.09,89.65
2018,12,19,14,0,0.0,91.0,1.5,16.6,91.0,87.56,67.96
2018,12,19,14,15,127.0,77.0,1.45,16.5,121.0,100.78,74.77
2018,12,19,14,30,254.0,63.0,1.4,16.4,151.0,105.36,72.98
2018,12,19,14,45,370.0,60.5,1.3,16.3,174.5,108.89,70.07
2018,12,19,15,0,486.0,58.0,1.2,16.2,198.0,103.22,60.28
2018,12,19,15,15,566.5,53.0,1.2,16.2,193.5,82.16,42.63
2018,12,19,15,30,647.0,48.0,1.2,16.2,189.0,56.05,28.8
2018,12,19,15,45,561.0,43.0,1.1,15.7,147.5,30.39,21.12
2018,12,19,16,0,475.0,38.0,1.0,15.2,106.0,28.09,18.76
2018,12,19,16,15,390.5,31.0,1.0,15.0,74.5,23.96,14.1
2018,12,19,16,30,306.0,24.0,1.0,14.8,43.0,19.77,0.25
2018,12,19,16,45,180.5,15.5,1.05,14.65,24.0,15.24,0.0
2018,12,19,17,0,55.0,7.0,1.1,14.5,5.0,0.0,0.0
2018,12,19,17,15,27.5,3.5,1.1,14.35,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.5,2.7,10.25,1.5,0.0,0.0
2018,12,20,7,30,0.0,3.0,2.7,10.3,3.0,2.95,0.0
2018,12,20,7,45,4.5,12.0,2.7,10.35,12.5,12.89,0.0
2018,12,20,8,0,9.0,21.0,2.7,10.4,22.0,23.43,12.54
2018,12,20,8,15,22.5,38.5,2.65,10.5,42.0,47.64,33.9
2018,12,20,8,30,36.0,56.0,2.6,10.6,62.0,72.12,55.26
2018,12,20,8,45,53.5,75.5,2.55,10.7,87.5,100.82,80.15
2018,12,20,9,0,71.0,95.0,2.5,10.8,113.0,129.88,105.22
2018,12,20,9,15,71.5,108.0,2.4,10.95,128.5,144.23,117.66
2018,12,20,9,30,72.0,121.0,2.3,11.1,144.0,158.42,129.7
2018,12,20,9,45,55.0,132.5,2.25,11.25,151.0,162.45,132.96
2018,12,20,10,0,38.0,144.0,2.2,11.4,158.0,165.83,135.52
2018,12,20,10,15,43.5,155.0,2.1,11.5,172.0,179.27,146.52
2018,12,20,10,30,49.0,166.0,2.0,11.6,186.0,192.62,157.3
2018,12,20,10,45,33.5,166.0,1.9,11.7,180.0,183.68,149.49
2018,12,20,11,0,18.0,166.0,1.8,11.8,174.0,171.93,139.42
2018,12,20,11,15,30.0,177.0,1.75,11.9,191.0,191.0,155.03
2018,12,20,11,30,42.0,188.0,1.7,12.0,208.0,206.86,167.8
2018,12,20,11,45,28.0,175.5,1.7,12.1,189.0,186.18,150.58
2018,12,20,12,0,14.0,163.0,1.7,12.2,170.0,164.69,132.79
2018,12,20,12,15,7.0,144.5,1.75,12.25,148.0,142.99,114.89
2018,12,20,12,30,0.0,126.0,1.8,12.3,126.0,121.72,97.27
2018,12,20,12,45,0.0,108.0,1.8,12.4,108.0,104.3,82.78
2018,12,20,13,0,0.0,90.0,1.8,12.5,90.0,86.98,68.31
2018,12,20,13,15,4.0,109.0,1.8,12.5,110.5,106.5,84.73
2018,12,20,13,30,8.0,128.0,1.8,12.5,131.0,125.43,100.53
2018,12,20,13,45,11.0,133.5,1.85,12.55,138.0,130.81,104.97
2018,12,20,14,0,14.0,139.0,1.9,12.6,145.0,135.7,109.0
2018,12,20,14,15,20.0,133.0,1.9,12.55,140.5,130.39,104.42
2018,12,20,14,30,26.0,127.0,1.9,12.5,136.0,122.63,97.71
2018,12,20,14,45,33.0,119.0,1.85,12.45,129.5,114.24,90.34
2018,12,20,15,0,40.0,111.0,1.8,12.4,123.0,105.03,82.28
2018,12,20,15,15,31.0,96.0,1.8,12.4,104.5,88.3,68.61
2018,12,20,15,30,22.0,81.0,1.8,12.4,86.0,72.42,55.64
2018,12,20,15,45,13.5,65.0,1.75,12.2,68.0,59.44,47.16
2018,12,20,16,0,5.0,49.0,1.7,12.0,50.0,45.31,34.08
2018,12,20,16,15,26.0,34.0,1.7,11.9,36.0,31.15,20.36
2018,12,20,16,30,47.0,19.0,1.7,11.8,22.0,16.09,0.0
2018,12,20,16,45,47.0,12.5,1.7,11.75,13.5,12.29,0.0
2018,12,20,17,0,47.0,6.0,1.7,11.7,5.0,0.0,0.0
2018,12,20,17,15,23.5,3.0,1.7,11.7,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,21,7,15,53.5,5.0,1.95,12.15,6.0,0.0,0.0
2018,12,21,7,30,107.0,10.0,2.1,12.3,12.0,35.11,0.0
2018,12,21,7,45,163.5,14.5,2.2,12.4,26.0,68.88,0.0
2018,12,21,8,0,220.0,19.0,2.3,12.5,40.0,101.6,67.76
2018,12,21,8,15,111.5,32.0,2.4,12.6,43.0,77.64,56.73
2018,12,21,8,30,3.0,45.0,2.5,12.7,46.0,45.18,32.52
2018,12,21,8,45,9.5,59.0,2.55,12.85,61.5,61.98,47.09
2018,12,21,9,0,16.0,73.0,2.6,13.0,77.0,78.97,61.74
2018,12,21,9,15,14.0,84.5,2.6,13.1,88.5,89.75,71.02
2018,12,21,9,30,12.0,96.0,2.6,13.2,100.0,100.38,80.04
2018,12,21,9,45,21.0,116.0,2.6,13.3,123.5,124.99,100.71
2018,12,21,10,0,30.0,136.0,2.6,13.4,147.0,153.29,124.22
2018,12,21,10,15,22.0,113.0,2.6,13.55,121.5,124.14,99.68
2018,12,21,10,30,14.0,90.0,2.6,13.7,96.0,94.35,74.57
2018,12,21,10,45,9.0,96.0,2.6,13.85,100.0,97.72,77.24
2018,12,21,11,0,4.0,102.0,2.6,14.0,104.0,101.02,79.82
2018,12,21,11,15,92.0,141.5,2.6,14.15,185.0,189.12,153.34
2018,12,21,11,30,180.0,181.0,2.6,14.3,266.0,271.11,219.81
2018,12,21,11,45,262.5,182.5,2.55,14.45,308.0,312.26,252.32
2018,12,21,12,0,345.0,184.0,2.5,14.6,350.0,347.95,279.91
2018,12,21,12,15,334.0,187.0,2.5,14.65,347.0,338.77,271.7
2018,12,21,12,30,323.0,190.0,2.5,14.7,344.0,328.87,263.05
2018,12,21,12,45,417.0,166.0,2.55,14.8,361.5,337.7,268.77
2018,12,21,13,0,511.0,142.0,2.6,14.9,379.0,340.07,268.52
2018,12,21,13,15,613.0,114.5,2.6,14.9,389.0,337.07,263.01
2018,12,21,13,30,715.0,87.0,2.6,14.9,399.0,325.97,249.89
2018,12,21,13,45,747.0,75.5,2.6,14.95,386.5,302.44,226.93
2018,12,21,14,0,779.0,64.0,2.6,15.0,374.0,273.72,199.1
2018,12,21,14,15,770.0,61.5,2.55,14.9,349.0,239.9,167.95
2018,12,21,14,30,761.0,59.0,2.5,14.8,324.0,205.2,136.25
2018,12,21,14,45,745.5,58.0,2.45,14.65,296.0,170.15,105.44
2018,12,21,15,0,730.0,57.0,2.4,14.5,268.0,135.13,76.76
2018,12,21,15,15,683.0,53.5,2.4,14.5,229.0,95.65,49.54
2018,12,21,15,30,636.0,50.0,2.4,14.5,190.0,59.49,31.16
2018,12,21,15,45,559.5,45.5,2.4,13.85,150.5,32.44,23.1
2018,12,21,16,0,483.0,41.0,2.4,13.2,111.0,30.73,21.25
2018,12,21,16,15,369.5,34.0,2.45,13.05,77.0,26.74,16.67
2018,12,21,16,30,256.0,27.0,2.5,12.9,43.0,22.79,3.37
2018,12,21,16,45,149.5,16.5,2.55,12.7,24.0,16.22,0.0
2018,12,21,17,0,43.0,6.0,2.6,12.5,5.0,0.0,0.0
2018,12,21,17,15,21.5,3.0,2.6,12.35,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,14.0,4.0,1.7,9.15,4.0,0.0,0.0
2018,12,22,7,30,28.0,8.0,1.7,9.4,8.0,14.45,0.0
2018,12,22,7,45,102.0,21.0,1.7,9.65,29.5,59.03,0.0
2018,12,22,8,0,176.0,34.0,1.7,9.9,51.0,106.11,72.28
2018,12,22,8,15,234.0,46.0,1.75,10.15,80.0,142.63,108.32
2018,12,22,8,30,292.0,58.0,1.8,10.4,109.0,182.53,143.66
2018,12,22,8,45,389.0,64.5,1.85,10.7,150.0,233.83,187.5
2018,12,22,9,0,486.0,71.0,1.9,11.0,191.0,291.3,235.93
2018,12,22,9,15,557.5,71.0,1.85,11.2,229.5,332.26,270.43
2018,12,22,9,30,629.0,71.0,1.8,11.4,268.0,374.22,305.08
2018,12,22,9,45,513.5,98.5,1.75,11.6,270.5,355.93,290.87
2018,12,22,10,0,398.0,126.0,1.7,11.8,273.0,334.86,273.89
2018,12,22,10,15,390.0,137.0,1.6,12.0,289.5,344.84,281.62
2018,12,22,10,30,382.0,148.0,1.5,12.2,306.0,353.26,287.66
2018,12,22,10,45,381.0,157.5,1.4,12.4,321.5,362.17,293.91
2018,12,22,11,0,380.0,167.0,1.3,12.6,337.0,365.78,295.85
2018,12,22,11,15,341.5,179.5,1.25,12.9,335.5,356.55,287.45
2018,12,22,11,30,303.0,192.0,1.2,13.2,334.0,346.31,278.31
2018,12,22,11,45,282.5,197.0,1.15,13.5,331.0,336.69,269.82
2018,12,22,12,0,262.0,202.0,1.1,13.8,328.0,326.52,260.9
2018,12,22,12,15,224.0,205.0,1.05,14.0,312.5,304.3,242.66
2018,12,22,12,30,186.0,208.0,1.0,14.2,297.0,284.68,226.59
2018,12,22,12,45,112.0,183.0,0.95,14.35,236.5,224.19,178.44
2018,12,22,13,0,38.0,158.0,0.9,14.5,176.0,166.83,132.64
2018,12,22,13,15,51.0,158.5,0.95,14.5,181.5,170.28,135.5
2018,12,22,13,30,64.0,159.0,1.0,14.5,187.0,172.75,137.2
2018,12,22,13,45,68.5,156.5,1.0,14.5,185.0,168.75,133.64
2018,12,22,14,0,73.0,154.0,1.0,14.5,183.0,164.15,129.54
2018,12,22,14,15,92.5,146.0,1.05,14.5,180.0,156.14,122.11
2018,12,22,14,30,112.0,138.0,1.1,14.5,177.0,147.69,114.08
2018,12,22,14,45,135.0,127.0,1.1,14.5,169.5,135.5,102.71
2018,12,22,15,0,158.0,116.0,1.1,14.5,162.0,121.17,89.77
2018,12,22,15,15,133.5,101.0,1.1,14.5,136.0,97.79,71.98
2018,12,22,15,30,109.0,86.0,1.1,14.5,110.0,76.48,56.6
2018,12,22,15,45,89.0,70.0,1.15,14.15,87.0,58.5,46.01
2018,12,22,16,0,69.0,54.0,1.2,13.8,64.0,45.85,34.36
2018,12,22,16,15,72.0,38.5,1.2,13.75,46.0,33.26,22.14
2018,12,22,16,30,75.0,23.0,1.2,13.7,28.0,19.3,2.84
2018,12,22,16,45,65.5,15.0,1.2,13.65,16.5,14.74,0.0
2018,12,22,17,0,56.0,7.0,1.2,13.6,5.0,0.0,0.0
2018,12,22,17,15,28.0,3.5,1.2,13.55,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.0,1.55,10.85,2.0,0.0,0.0
2018,12,23,7,30,0.0,4.0,1.4,11.0,4.0,3.93,0.0
2018,12,23,7,45,0.0,13.5,1.3,11.2,13.5,13.03,0.0
2018,12,23,8,0,0.0,23.0,1.2,11.4,23.0,22.21,11.42
2018,12,23,8,15,6.5,40.0,1.15,11.65,41.0,42.32,29.52
2018,12,23,8,30,13.0,57.0,1.1,11.9,59.0,62.52,47.13
2018,12,23,8,45,12.5,67.5,1.05,12.15,70.0,72.63,56.18
2018,12,23,9,0,12.0,78.0,1.0,12.4,81.0,82.81,65.07
2018,12,23,9,15,22.0,90.5,1.1,12.7,97.0,102.77,82.02
2018,12,23,9,30,32.0,103.0,1.2,13.0,113.0,120.14,96.6
2018,12,23,9,45,45.5,124.0,1.25,13.35,140.0,148.68,120.26
2018,12,23,10,0,59.0,145.0,1.3,13.7,167.0,177.21,143.57
2018,12,23,10,15,57.0,149.5,1.35,13.85,172.0,180.14,145.71
2018,12,23,10,30,55.0,154.0,1.4,14.0,177.0,183.03,147.85
2018,12,23,10,45,68.0,160.5,1.45,14.15,190.0,195.46,157.87
2018,12,23,11,0,81.0,167.0,1.5,14.3,203.0,207.75,167.67
2018,12,23,11,15,126.0,181.5,1.45,14.4,239.5,247.14,199.35
2018,12,23,11,30,171.0,196.0,1.4,14.5,276.0,282.01,226.79
2018,12,23,11,45,203.0,200.5,1.35,14.6,297.0,299.05,239.74
2018,12,23,12,0,235.0,205.0,1.3,14.7,318.0,316.86,253.1
2018,12,23,12,15,174.5,206.0,1.3,14.75,290.0,282.66,225.51
2018,12,23,12,30,114.0,207.0,1.3,14.8,262.0,252.02,201.01
2018,12,23,12,45,94.5,182.5,1.3,14.85,227.5,215.72,171.97
2018,12,23,13,0,75.0,158.0,1.3,14.9,193.0,181.64,144.52
2018,12,23,13,15,56.0,134.0,1.3,14.9,159.5,149.32,118.34
2018,12,23,13,30,37.0,110.0,1.3,14.9,126.0,118.18,92.96
2018,12,23,13,45,24.5,99.0,1.25,14.9,109.5,102.44,80.15
2018,12,23,14,0,12.0,88.0,1.2,14.9,93.0,88.1,68.53
2018,12,23,14,15,12.0,79.5,1.15,14.85,84.0,79.55,61.42
2018,12,23,14,30,12.0,71.0,1.1,14.8,75.0,71.01,54.26
2018,12,23,14,45,8.5,68.0,1.05,14.75,70.5,66.99,51.03
2018,12,23,15,0,5.0,65.0,1.0,14.7,66.0,63.18,47.97
2018,12,23,15,15,3.5,63.0,1.0,14.7,63.5,60.6,45.8
2018,12,23,15,30,2.0,61.0,1.0,14.7,61.0,57.87,43.4
2018,12,23,15,45,1.0,48.0,0.85,14.3,48.0,45.75,34.84
2018,12,23,16,0,0.0,35.0,0.7,13.9,35.0,33.77,23.91
2018,12,23,16,15,20.0,22.5,0.65,13.75,24.0,21.78,12.66
2018,12,23,16,30,40.0,10.0,0.6,13.6,13.0,8.67,0.0
2018,12,23,16,45,40.0,6.5,0.6,13.5,7.5,6.39,0.0
2018,12,23,17,0,40.0,3.0,0.6,13.4,2.0,0.0,0.0
2018,12,23,17,15,20.0,1.5,0.55,13.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.2,12.2,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.3,12.4,2.0,1.97,0.0
2018,12,24,7,45,0.0,6.0,2.35,12.65,6.0,5.78,0.0
2018,12,24,8,0,0.0,10.0,2.4,12.9,10.0,9.64,1.66
2018,12,24,8,15,0.0,15.0,2.5,13.1,15.0,14.46,6.35
2018,12,24,8,30,0.0,20.0,2.6,13.3,20.0,19.29,10.67
2018,12,24,8,45,0.0,26.5,2.65,13.5,26.5,25.57,16.17
2018,12,24,9,0,0.0,33.0,2.7,13.7,33.0,31.85,21.63
2018,12,24,9,15,124.5,44.5,2.75,13.95,83.0,104.28,83.11
2018,12,24,9,30,249.0,56.0,2.8,14.2,133.0,180.61,147.3
2018,12,24,9,45,345.5,53.0,2.9,14.4,172.5,228.77,187.58
2018,12,24,10,0,442.0,50.0,3.0,14.6,212.0,275.29,226.15
2018,12,24,10,15,221.0,51.0,3.1,14.7,132.0,167.7,136.98
2018,12,24,10,30,0.0,52.0,3.2,14.8,52.0,50.24,37.01
2018,12,24,10,45,0.0,47.5,3.35,14.95,47.5,45.89,33.33
2018,12,24,11,0,0.0,43.0,3.5,15.1,43.0,41.54,29.59
2018,12,24,11,15,0.0,51.0,3.6,15.05,51.0,49.28,36.1
2018,12,24,11,30,0.0,59.0,3.7,15.0,59.0,57.02,42.6
2018,12,24,11,45,0.0,56.0,3.8,15.0,56.0,54.12,40.13
2018,12,24,12,0,0.0,53.0,3.9,15.0,53.0,51.22,37.68
2018,12,24,12,15,0.0,55.0,3.95,14.95,55.0,53.15,39.31
2018,12,24,12,30,0.0,57.0,4.0,14.9,57.0,55.09,40.96
2018,12,24,12,45,0.0,60.5,4.1,14.8,60.5,58.48,43.84
2018,12,24,13,0,0.0,64.0,4.2,14.7,64.0,61.86,46.74
2018,12,24,13,15,0.0,48.0,4.15,14.7,48.0,46.37,33.71
2018,12,24,13,30,0.0,32.0,4.1,14.7,32.0,30.9,20.64
2018,12,24,13,45,0.0,37.0,4.1,14.7,37.0,35.73,24.78
2018,12,24,14,0,0.0,42.0,4.1,14.7,42.0,40.56,28.92
2018,12,24,14,15,3.0,44.0,4.1,14.7,45.0,43.22,31.12
2018,12,24,14,30,6.0,46.0,4.1,14.7,48.0,45.66,33.09
2018,12,24,14,45,8.5,40.5,4.1,14.7,43.0,40.77,28.82
2018,12,24,15,0,11.0,35.0,4.1,14.7,38.0,35.43,24.15
2018,12,24,15,15,10.0,36.5,4.1,14.7,39.0,36.31,24.95
2018,12,24,15,30,9.0,38.0,4.1,14.7,40.0,37.03,25.62
2018,12,24,15,45,4.5,22.5,4.4,14.55,23.5,21.71,13.57
2018,12,24,16,0,0.0,7.0,4.7,14.4,7.0,6.74,0.23
2018,12,24,16,15,13.0,6.5,4.8,14.25,7.5,6.27,0.0
2018,12,24,16,30,26.0,6.0,4.9,14.1,8.0,4.42,0.0
2018,12,24,16,45,26.0,6.0,5.0,13.9,6.5,5.9,0.0
2018,12,24,17,0,26.0,6.0,5.1,13.7,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.1,13.45,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,25,7,15,50.5,5.0,4.0,10.3,5.5,0.0,0.0
2018,12,25,7,30,101.0,10.0,4.0,10.6,11.0,33.33,0.0
2018,12,25,7,45,264.0,19.0,4.0,10.9,39.0,99.07,0.0
2018,12,25,8,0,427.0,28.0,4.0,11.2,67.0,174.33,115.65
2018,12,25,8,15,518.0,33.5,4.0,11.45,105.0,220.12,165.06
2018,12,25,8,30,609.0,39.0,4.0,11.7,143.0,274.04,213.5
2018,12,25,8,45,665.5,42.0,4.0,11.9,182.5,315.35,251.17
2018,12,25,9,0,722.0,45.0,4.0,12.1,222.0,357.69,288.73
2018,12,25,9,15,753.0,49.0,4.05,12.35,259.0,390.69,317.93
2018,12,25,9,30,784.0,53.0,4.1,12.6,296.0,422.78,345.51
2018,12,25,9,45,800.0,57.0,4.1,12.8,328.0,446.57,365.65
2018,12,25,10,0,816.0,61.0,4.1,13.0,360.0,468.35,383.58
2018,12,25,10,15,835.0,62.5,4.15,13.25,388.0,486.68,398.33
2018,12,25,10,30,854.0,64.0,4.2,13.5,416.0,501.04,409.57
2018,12,25,10,45,866.0,65.0,4.25,13.75,437.5,510.69,416.74
2018,12,25,11,0,878.0,66.0,4.3,14.0,459.0,517.66,421.52
2018,12,25,11,15,885.5,66.5,4.3,14.15,473.0,519.04,421.7
2018,12,25,11,30,893.0,67.0,4.3,14.3,487.0,517.57,419.43
2018,12,25,11,45,897.0,67.0,4.35,14.45,493.5,510.96,413.03
2018,12,25,12,0,901.0,67.0,4.4,14.6,500.0,501.51,404.13
2018,12,25,12,15,899.5,67.5,4.4,14.7,499.0,487.17,391.06
2018,12,25,12,30,898.0,68.0,4.4,14.8,498.0,470.19,375.59
2018,12,25,12,45,893.0,68.0,4.4,14.9,489.5,448.65,356.16
2018,12,25,13,0,888.0,68.0,4.4,15.0,481.0,424.8,334.48
2018,12,25,13,15,882.0,67.0,4.4,15.05,466.0,397.43,309.58
2018,12,25,13,30,876.0,66.0,4.4,15.1,451.0,368.08,282.57
2018,12,25,13,45,864.0,65.0,4.4,15.15,428.5,335.0,252.18
2018,12,25,14,0,852.0,64.0,4.4,15.2,406.0,298.62,218.7
2018,12,25,14,15,834.0,62.0,4.35,15.15,377.0,260.6,183.89
2018,12,25,14,30,816.0,60.0,4.3,15.1,348.0,222.21,148.97
2018,12,25,14,45,789.5,58.0,4.2,15.0,314.0,182.28,114.05
2018,12,25,15,0,763.0,56.0,4.1,14.9,280.0,143.16,81.88
2018,12,25,15,15,722.5,53.0,4.1,14.9,242.0,103.07,53.26
2018,12,25,15,30,682.0,50.0,4.1,14.9,204.0,65.62,33.03
2018,12,25,15,45,621.0,44.5,3.85,14.2,164.0,34.24,24.69
2018,12,25,16,0,560.0,39.0,3.6,13.5,124.0,31.25,21.74
2018,12,25,16,15,455.0,33.0,3.55,13.15,87.5,25.35,15.78
2018,12,25,16,30,350.0,27.0,3.5,12.8,51.0,22.26,6.85
2018,12,25,16,45,209.5,18.0,3.45,12.45,29.0,17.69,0.0
2018,12,25,17,0,69.0,9.0,3.4,12.1,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.5,3.45,12.0,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,7,15,15.5,4.0,3.1,9.75,4.0,0.0,0.0
2018,12,26,7,30,31.0,8.0,3.0,10.0,8.0,15.06,0.0
2018,12,26,7,45,108.5,20.5,2.9,10.25,29.0,59.25,0.0
2018,12,26,8,0,186.0,33.0,2.8,10.5,50.0,107.75,71.15
2018,12,26,8,15,223.0,40.5,2.95,10.85,71.0,131.76,99.09
2018,12,26,8,30,260.0,48.0,3.1,11.2,92.0,158.4,123.87
2018,12,26,8,45,323.5,62.5,3.3,11.55,131.5,205.46,164.66
2018,12,26,9,0,387.0,77.0,3.5,11.9,171.0,254.66,206.84
2018,12,26,9,15,433.0,84.0,3.6,12.15,205.0,289.48,236.83
2018,12,26,9,30,479.0,91.0,3.7,12.4,239.0,324.98,266.85
2018,12,26,9,45,554.0,90.5,3.85,12.6,279.5,368.66,303.11
2018,12,26,10,0,629.0,90.0,4.0,12.8,320.0,410.65,337.48
2018,12,26,10,15,747.5,75.5,3.95,12.95,369.0,457.74,375.48
2018,12,26,10,30,866.0,61.0,3.9,13.1,418.0,504.08,412.21
2018,12,26,10,45,876.5,62.0,3.9,13.25,439.0,513.15,418.79
2018,12,26,11,0,887.0,63.0,3.9,13.4,460.0,519.5,423.12
2018,12,26,11,15,893.0,64.0,3.85,13.5,474.0,520.76,423.19
2018,12,26,11,30,899.0,65.0,3.8,13.6,488.0,519.16,420.79
2018,12,26,11,45,901.5,65.5,3.75,13.65,494.5,512.4,414.21
2018,12,26,12,0,904.0,66.0,3.7,13.7,501.0,502.8,405.17
2018,12,26,12,15,889.5,68.5,3.8,13.75,496.0,484.52,389.32
2018,12,26,12,30,875.0,71.0,3.9,13.8,491.0,463.98,371.39
2018,12,26,12,45,877.5,71.0,3.95,13.85,486.0,446.15,355.05
2018,12,26,13,0,880.0,71.0,4.0,13.9,481.0,425.72,336.15
2018,12,26,13,15,872.0,70.0,4.05,13.9,465.0,397.83,311.01
2018,12,26,13,30,864.0,69.0,4.1,13.9,449.0,366.57,282.66
2018,12,26,13,45,850.5,68.0,4.15,13.9,426.5,333.17,252.14
2018,12,26,14,0,837.0,67.0,4.2,13.9,404.0,298.65,220.26
2018,12,26,14,15,753.0,75.0,4.1,13.75,362.0,254.35,182.45
2018,12,26,14,30,669.0,83.0,4.0,13.6,320.0,212.13,147.17
2018,12,26,14,45,458.0,97.0,3.95,13.5,252.0,160.8,110.93
2018,12,26,15,0,247.0,111.0,3.9,13.4,184.0,127.38,91.73
2018,12,26,15,15,276.5,92.0,3.9,13.4,163.5,101.28,69.56
2018,12,26,15,30,306.0,73.0,3.9,13.4,143.0,69.0,45.18
2018,12,26,15,45,331.0,52.0,3.9,12.9,114.0,38.1,28.26
2018,12,26,16,0,356.0,31.0,3.9,12.4,85.0,21.42,13.23
2018,12,26,16,15,276.0,28.5,3.95,12.25,62.5,20.97,12.2
2018,12,26,16,30,196.0,26.0,4.0,12.1,40.0,20.36,6.52
2018,12,26,16,45,114.0,15.0,4.05,11.95,21.5,14.74,0.0
2018,12,26,17,0,32.0,4.0,4.1,11.8,3.0,0.0,0.0
2018,12,26,17,15,16.0,2.0,4.05,11.7,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,27,7,15,56.5,5.0,4.2,9.0,5.5,0.0,0.0
2018,12,27,7,30,113.0,10.0,4.3,9.4,11.0,35.99,0.0
2018,12,27,7,45,284.5,18.0,4.35,9.75,39.0,102.86,0.0
2018,12,27,8,0,456.0,26.0,4.4,10.1,67.0,176.68,115.79
2018,12,27,8,15,544.5,31.0,4.45,10.45,105.0,225.86,169.64
2018,12,27,8,30,633.0,36.0,4.5,10.8,143.0,278.97,217.99
2018,12,27,8,45,686.5,39.0,4.55,11.2,182.5,319.71,255.5
2018,12,27,9,0,740.0,42.0,4.6,11.6,222.0,361.4,292.78
2018,12,27,9,15,770.5,45.0,4.8,11.95,259.0,391.33,319.89
2018,12,27,9,30,801.0,48.0,5.0,12.3,296.0,422.61,347.23
2018,12,27,9,45,819.0,52.0,5.15,12.65,329.0,447.93,368.92
2018,12,27,10,0,837.0,56.0,5.3,13.0,362.0,471.31,388.4
2018,12,27,10,15,854.5,57.0,5.35,13.2,389.5,488.91,402.85
2018,12,27,10,30,872.0,58.0,5.4,13.4,417.0,504.2,415.03
2018,12,27,10,45,886.0,58.0,5.5,13.65,439.0,514.1,422.61
2018,12,27,11,0,900.0,58.0,5.6,13.9,461.0,521.31,427.75
2018,12,27,11,15,907.0,58.5,5.6,14.0,475.0,522.67,428.02
2018,12,27,11,30,914.0,59.0,5.6,14.1,489.0,521.12,425.74
2018,12,27,11,45,918.0,59.0,5.65,14.2,496.0,514.62,419.37
2018,12,27,12,0,922.0,59.0,5.7,14.3,503.0,505.2,410.41
2018,12,27,12,15,922.5,59.0,5.7,14.35,503.0,491.24,397.54
2018,12,27,12,30,923.0,59.0,5.7,14.4,503.0,474.5,382.1
2018,12,27,12,45,919.0,60.0,5.7,14.45,495.5,454.13,363.37
2018,12,27,13,0,915.0,61.0,5.7,14.5,488.0,431.3,342.23
2018,12,27,13,15,908.0,60.0,5.7,14.5,472.5,403.05,316.36
2018,12,27,13,30,901.0,59.0,5.7,14.5,457.0,372.81,288.33
2018,12,27,13,45,889.5,58.0,5.65,14.5,434.5,339.3,257.18
2018,12,27,14,0,878.0,57.0,5.6,14.5,412.0,304.41,224.48
2018,12,27,14,15,861.5,55.0,5.55,14.4,383.0,266.16,189.04
2018,12,27,14,30,845.0,53.0,5.5,14.3,354.0,227.33,153.27
2018,12,27,14,45,820.5,51.0,5.45,14.2,320.0,186.75,117.25
2018,12,27,15,0,796.0,49.0,5.4,14.1,286.0,143.96,81.42
2018,12,27,15,15,759.0,46.5,5.4,14.1,248.0,103.1,51.54
2018,12,27,15,30,722.0,44.0,5.4,14.1,210.0,64.45,29.89
2018,12,27,15,45,663.5,40.5,5.1,13.5,170.0,30.27,21.26
2018,12,27,16,0,605.0,37.0,4.8,12.9,130.0,29.03,19.88
2018,12,27,16,15,506.0,31.0,4.7,12.6,92.5,25.4,15.99
2018,12,27,16,30,407.0,25.0,4.6,12.3,55.0,21.84,8.09
2018,12,27,16,45,249.0,17.5,4.55,12.0,31.5,17.2,0.0
2018,12,27,17,0,91.0,10.0,4.5,11.7,8.0,0.0,0.0
2018,12,27,17,15,45.5,5.0,4.5,11.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,28,7,15,20.0,4.0,3.8,8.45,4.0,0.0,0.0
2018,12,28,7,30,40.0,8.0,3.8,8.7,8.0,17.1,0.0
2018,12,28,7,45,131.0,20.0,3.8,8.9,30.0,64.26,0.0
2018,12,28,8,0,222.0,32.0,3.8,9.1,52.0,117.17,76.86
2018,12,28,8,15,389.0,37.0,3.85,9.4,94.0,183.74,138.86
2018,12,28,8,30,556.0,42.0,3.9,9.7,136.0,260.1,204.2
2018,12,28,8,45,653.0,41.5,4.0,10.0,179.5,309.48,248.14
2018,12,28,9,0,750.0,41.0,4.1,10.3,223.0,362.11,294.14
2018,12,28,9,15,783.5,43.0,4.1,10.6,260.0,394.65,323.19
2018,12,28,9,30,817.0,45.0,4.1,10.9,297.0,426.5,350.74
2018,12,28,9,45,840.0,46.0,4.1,11.2,330.0,451.12,371.69
2018,12,28,10,0,863.0,47.0,4.1,11.5,363.0,473.99,390.57
2018,12,28,10,15,878.5,48.5,4.05,11.75,390.5,491.66,404.68
2018,12,28,10,30,894.0,50.0,4.0,12.0,418.0,506.89,416.46
2018,12,28,10,45,904.0,51.0,3.95,12.25,439.5,516.15,423.16
