Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,11,0,914.0,52.0,3.9,12.5,461.0,522.62,427.35
2018,12,28,11,15,920.0,52.5,3.9,12.7,475.0,523.62,427.16
2018,12,28,11,30,926.0,53.0,3.9,12.9,489.0,521.67,424.44
2018,12,28,11,45,929.0,53.0,3.85,13.1,496.0,514.74,417.47
2018,12,28,12,0,932.0,53.0,3.8,13.3,503.0,504.87,407.96
2018,12,28,12,15,929.5,54.5,3.7,13.4,502.5,491.07,395.12
2018,12,28,12,30,927.0,56.0,3.6,13.5,502.0,474.53,379.81
2018,12,28,12,45,918.5,58.5,3.5,13.65,494.5,453.77,360.78
2018,12,28,13,0,910.0,61.0,3.4,13.8,487.0,430.7,339.55
2018,12,28,13,15,903.5,60.0,3.3,13.85,471.5,402.83,314.22
2018,12,28,13,30,897.0,59.0,3.2,13.9,456.0,372.95,286.77
2018,12,28,13,45,878.0,59.0,3.1,14.0,431.5,338.16,255.07
2018,12,28,14,0,859.0,59.0,3.0,14.1,407.0,302.47,222.29
2018,12,28,14,15,842.5,57.0,2.9,14.05,378.5,264.9,187.84
2018,12,28,14,30,826.0,55.0,2.8,14.0,350.0,226.77,153.02
2018,12,28,14,45,810.0,52.0,2.65,13.95,318.5,187.48,117.98
2018,12,28,15,0,794.0,49.0,2.5,13.9,287.0,145.33,82.41
2018,12,28,15,15,757.0,46.5,2.5,13.9,249.0,104.51,52.48
2018,12,28,15,30,720.0,44.0,2.5,13.9,211.0,65.89,30.53
2018,12,28,15,45,661.0,40.5,2.25,13.1,171.0,30.17,21.25
2018,12,28,16,0,602.0,37.0,2.0,12.3,131.0,28.91,19.89
2018,12,28,16,15,502.0,31.5,2.0,12.05,93.5,25.79,16.47
2018,12,28,16,30,402.0,26.0,2.0,11.8,56.0,20.8,8.09
2018,12,28,16,45,245.5,17.5,1.95,11.55,32.0,17.2,0.0
2018,12,28,17,0,89.0,9.0,1.9,11.3,8.0,0.0,0.0
2018,12,28,17,15,44.5,4.5,1.9,11.25,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,29,7,15,21.0,4.0,1.25,10.05,4.0,0.0,0.0
2018,12,29,7,30,42.0,8.0,1.2,10.3,8.0,17.55,0.0
2018,12,29,7,45,104.5,20.0,1.2,10.5,27.5,57.14,0.0
2018,12,29,8,0,167.0,32.0,1.2,10.7,47.0,100.85,65.12
2018,12,29,8,15,324.5,39.5,1.25,11.0,87.5,165.02,123.5
2018,12,29,8,30,482.0,47.0,1.3,11.3,128.0,238.98,185.45
2018,12,29,8,45,534.0,51.5,1.35,11.55,163.0,276.6,219.03
2018,12,29,9,0,586.0,56.0,1.4,11.8,198.0,315.46,252.89
2018,12,29,9,15,589.0,65.5,1.35,12.1,228.0,339.43,273.94
2018,12,29,9,30,592.0,75.0,1.3,12.4,258.0,361.69,292.74
2018,12,29,9,45,631.0,77.5,1.25,12.65,291.5,391.49,316.83
2018,12,29,10,0,670.0,80.0,1.2,12.9,325.0,420.51,339.57
2018,12,29,10,15,721.5,76.5,1.1,13.15,358.5,447.05,359.69
2018,12,29,10,30,773.0,73.0,1.0,13.4,392.0,473.56,379.18
2018,12,29,10,45,815.5,68.0,0.9,13.7,419.5,492.02,391.93
2018,12,29,11,0,858.0,63.0,0.8,14.0,447.0,506.86,401.58
2018,12,29,11,15,865.0,63.5,0.8,14.2,461.0,508.45,401.75
2018,12,29,11,30,872.0,64.0,0.8,14.4,475.0,507.26,399.74
2018,12,29,11,45,858.5,68.0,0.8,14.65,477.5,496.76,390.47
2018,12,29,12,0,845.0,72.0,0.8,14.9,480.0,484.01,379.39
2018,12,29,12,15,837.5,74.0,0.9,15.0,478.0,469.19,367.39
2018,12,29,12,30,830.0,76.0,1.0,15.1,476.0,452.05,353.24
2018,12,29,12,45,839.5,73.0,1.05,15.15,472.0,435.04,338.51
2018,12,29,13,0,849.0,70.0,1.1,15.2,468.0,416.25,321.87
2018,12,29,13,15,786.5,81.0,1.15,15.25,441.0,379.08,291.28
2018,12,29,13,30,724.0,92.0,1.2,15.3,414.0,342.46,260.95
2018,12,29,13,45,743.0,82.5,1.2,15.35,398.5,317.15,237.61
2018,12,29,14,0,762.0,73.0,1.2,15.4,383.0,287.43,210.03
2018,12,29,14,15,726.5,72.5,1.2,15.35,351.5,249.63,177.15
2018,12,29,14,30,691.0,72.0,1.2,15.3,320.0,210.8,143.61
2018,12,29,14,45,616.5,75.5,1.2,15.25,281.0,172.04,112.39
2018,12,29,15,0,542.0,79.0,1.2,15.2,242.0,138.28,86.88
2018,12,29,15,15,480.0,74.5,1.2,15.2,205.0,103.87,62.53
2018,12,29,15,30,418.0,70.0,1.2,15.2,168.0,73.91,44.98
2018,12,29,15,45,374.5,60.5,1.2,14.7,135.5,44.8,34.03
2018,12,29,16,0,331.0,51.0,1.2,14.2,103.0,38.38,28.04
2018,12,29,16,15,250.5,40.0,1.3,14.0,72.5,30.69,20.56
2018,12,29,16,30,170.0,29.0,1.4,13.8,42.0,22.72,9.85
2018,12,29,16,45,99.5,17.0,1.5,13.55,23.5,16.71,0.0
2018,12,29,17,0,29.0,5.0,1.6,13.3,5.0,4.91,0.0
2018,12,29,17,15,14.5,2.5,1.7,13.05,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,7,15,12.0,3.5,3.3,8.75,3.5,0.0,0.0
2018,12,30,7,30,24.0,7.0,3.3,9.0,7.0,12.41,0.0
2018,12,30,7,45,93.5,19.5,3.3,9.25,26.5,53.53,0.0
2018,12,30,8,0,163.0,32.0,3.3,9.5,46.0,99.68,64.42
2018,12,30,8,15,234.5,43.5,3.15,9.7,76.0,139.37,105.25
2018,12,30,8,30,306.0,55.0,3.0,9.9,106.0,183.49,144.39
2018,12,30,8,45,398.5,61.5,2.8,10.15,146.5,233.39,187.58
2018,12,30,9,0,491.0,68.0,2.6,10.4,187.0,289.54,235.4
2018,12,30,9,15,533.5,72.0,2.45,10.7,220.5,322.59,263.87
2018,12,30,9,30,576.0,76.0,2.3,11.0,254.0,355.76,291.69
2018,12,30,9,45,629.5,78.0,2.1,11.35,292.0,391.68,320.78
2018,12,30,10,0,683.0,80.0,1.9,11.7,330.0,427.25,348.71
2018,12,30,10,15,763.0,71.0,1.75,11.95,370.0,462.28,375.87
2018,12,30,10,30,843.0,62.0,1.6,12.2,410.0,495.82,401.13
2018,12,30,10,45,856.5,63.0,1.5,12.5,432.0,506.69,408.24
2018,12,30,11,0,870.0,64.0,1.4,12.8,454.0,514.94,413.15
2018,12,30,11,15,836.5,73.5,1.7,13.05,458.0,506.63,407.01
2018,12,30,11,30,803.0,83.0,2.0,13.3,462.0,494.33,397.47
2018,12,30,11,45,848.0,74.5,2.25,13.6,480.0,500.0,401.45
2018,12,30,12,0,893.0,66.0,2.5,13.9,498.0,502.02,402.07
2018,12,30,12,15,891.0,66.5,2.7,14.1,497.5,487.99,389.84
2018,12,30,12,30,889.0,67.0,2.9,14.3,497.0,471.34,375.23
2018,12,30,12,45,881.0,68.5,3.1,14.45,489.0,450.55,357.02
2018,12,30,13,0,873.0,70.0,3.3,14.6,481.0,427.56,336.58
2018,12,30,13,15,667.5,108.0,3.4,14.65,416.5,359.9,282.38
2018,12,30,13,30,462.0,146.0,3.5,14.7,352.0,301.43,236.19
2018,12,30,13,45,401.5,144.0,3.55,14.8,316.5,263.66,204.95
2018,12,30,14,0,341.0,142.0,3.6,14.9,281.0,230.0,177.17
2018,12,30,14,15,555.5,104.5,3.65,14.8,313.0,235.56,173.39
2018,12,30,14,30,770.0,67.0,3.7,14.7,345.0,226.83,155.51
2018,12,30,14,45,760.5,63.0,3.75,14.6,315.5,189.74,122.12
2018,12,30,15,0,751.0,59.0,3.8,14.5,286.0,152.14,89.91
2018,12,30,15,15,578.5,64.5,3.8,14.5,226.0,105.0,59.63
2018,12,30,15,30,406.0,70.0,3.8,14.5,166.0,74.35,45.51
2018,12,30,15,45,287.0,62.5,3.8,13.8,124.0,47.05,36.14
2018,12,30,16,0,168.0,55.0,3.8,13.1,82.0,44.41,33.45
2018,12,30,16,15,145.0,40.5,4.0,12.75,59.0,33.26,22.9
2018,12,30,16,30,122.0,26.0,4.2,12.4,36.0,20.14,8.62
2018,12,30,16,45,80.0,16.0,4.35,12.05,21.0,15.73,0.0
2018,12,30,17,0,38.0,6.0,4.5,11.7,6.0,5.9,0.0
2018,12,30,17,15,19.0,3.0,4.55,11.5,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.8,10.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.45,9.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,12,31,7,15,61.5,5.0,5.6,9.3,5.5,0.0,0.0
2018,12,31,7,30,123.0,10.0,5.7,9.4,11.0,38.13,0.0
2018,12,31,7,45,308.5,17.5,5.75,9.55,39.5,105.48,0.0
2018,12,31,8,0,494.0,25.0,5.8,9.7,68.0,186.5,120.09
2018,12,31,8,15,583.5,30.0,5.85,9.9,108.0,237.34,178.5
2018,12,31,8,30,673.0,35.0,5.9,10.1,148.0,292.12,229.21
2018,12,31,8,45,725.0,38.0,6.0,10.35,188.5,331.56,266.54
2018,12,31,9,0,777.0,41.0,6.1,10.6,229.0,373.69,305.03
2018,12,31,9,15,809.5,43.5,6.2,10.85,267.5,407.26,335.6
2018,12,31,9,30,842.0,46.0,6.3,11.1,306.0,440.02,364.57
2018,12,31,9,45,862.5,48.5,6.35,11.3,340.0,465.89,387.13
2018,12,31,10,0,883.0,51.0,6.4,11.5,374.0,489.83,407.45
2018,12,31,10,15,898.5,52.5,6.4,11.7,403.0,507.96,422.45
2018,12,31,10,30,914.0,54.0,6.4,11.9,432.0,523.61,434.99
2018,12,31,10,45,924.5,55.0,6.35,12.05,454.0,533.47,442.51
2018,12,31,11,0,935.0,56.0,6.3,12.2,476.0,540.49,447.42
2018,12,31,11,15,941.5,56.0,6.25,12.35,490.5,541.42,447.2
2018,12,31,11,30,948.0,56.0,6.2,12.5,505.0,539.35,444.33
2018,12,31,11,45,951.0,56.5,6.15,12.6,512.5,533.01,437.86
2018,12,31,12,0,954.0,57.0,6.1,12.7,520.0,523.65,428.71
2018,12,31,12,15,952.0,58.0,6.05,12.8,520.0,509.45,415.39
2018,12,31,12,30,950.0,59.0,6.0,12.9,520.0,492.43,399.49
2018,12,31,12,45,942.5,61.0,5.95,13.0,512.0,471.3,379.93
2018,12,31,13,0,935.0,63.0,5.9,13.1,504.0,447.74,358.0
2018,12,31,13,15,928.0,62.0,5.9,13.15,488.5,419.19,331.74
2018,12,31,13,30,921.0,61.0,5.9,13.2,473.0,388.56,303.25
2018,12,31,13,45,909.0,60.5,5.85,13.2,450.5,354.88,271.82
2018,12,31,14,0,897.0,60.0,5.8,13.2,428.0,319.76,238.77
2018,12,31,14,15,863.0,60.0,5.7,13.15,394.5,278.23,200.86
2018,12,31,14,30,829.0,60.0,5.6,13.1,361.0,234.91,161.74
2018,12,31,14,45,818.5,56.5,5.55,13.0,330.0,195.84,126.04
2018,12,31,15,0,808.0,53.0,5.5,12.9,299.0,156.21,91.57
2018,12,31,15,15,573.5,65.0,5.5,12.9,228.5,106.35,61.24
2018,12,31,15,30,339.0,77.0,5.5,12.9,158.0,77.74,50.38
2018,12,31,15,45,199.0,57.0,3.1,13.2,102.5,42.98,32.65
2018,12,31,16,0,59.0,37.0,0.7,13.5,47.0,33.09,23.57
2018,12,31,16,15,64.0,29.0,0.75,13.4,37.0,24.22,15.23
2018,12,31,16,30,69.0,21.0,0.8,13.3,27.0,17.77,7.32
2018,12,31,16,45,54.5,13.5,0.85,13.15,16.5,13.27,0.0
2018,12,31,17,0,40.0,6.0,0.9,13.0,6.0,5.9,0.0
2018,12,31,17,15,20.0,3.0,0.85,12.95,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
